Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,15.5,2.6,2.5,30.5,12.25,0.0
2016,1,1,8,0,336.0,31.0,2.7,3.0,61.0,27.77,17.15
2016,1,1,8,15,433.0,39.5,2.7,3.5,100.0,62.91,33.3
2016,1,1,8,30,530.0,48.0,2.7,4.0,139.0,108.64,64.95
2016,1,1,8,45,589.0,54.0,2.75,4.5,179.0,155.65,103.9
2016,1,1,9,0,648.0,60.0,2.8,5.0,219.0,208.36,150.66
2016,1,1,9,15,687.0,64.0,2.8,5.5,257.0,258.83,197.45
2016,1,1,9,30,726.0,68.0,2.8,6.0,295.0,312.43,246.84
2016,1,1,9,45,755.0,70.5,2.85,6.5,329.0,362.68,293.01
2016,1,1,10,0,784.0,73.0,2.9,7.0,363.0,414.04,339.08
2016,1,1,10,15,802.0,75.5,2.85,7.0,391.0,461.05,381.03
2016,1,1,10,30,820.0,78.0,2.8,7.0,419.0,507.58,421.49
2016,1,1,10,45,832.0,79.5,2.8,7.5,440.5,548.99,456.21
2016,1,1,11,0,844.0,81.0,2.8,8.0,462.0,588.89,488.81
2016,1,1,11,15,851.0,82.0,2.75,8.0,476.5,623.43,517.15
2016,1,1,11,30,858.0,83.0,2.7,8.0,491.0,655.7,543.16
2016,1,1,11,45,861.0,83.5,2.65,8.5,498.0,682.29,563.3
2016,1,1,12,0,864.0,84.0,2.6,9.0,505.0,706.06,580.56
2016,1,1,12,15,864.0,84.0,2.55,9.0,504.5,724.2,593.8
2016,1,1,12,30,864.0,84.0,2.5,9.0,504.0,739.21,604.76
2016,1,1,12,45,863.5,82.5,2.45,9.5,496.5,748.9,610.71
2016,1,1,13,0,863.0,81.0,2.4,10.0,489.0,755.31,614.32
2016,1,1,13,15,855.0,80.0,2.35,10.0,473.5,753.38,612.95
2016,1,1,13,30,847.0,79.0,2.3,10.0,458.0,748.13,609.28
2016,1,1,13,45,834.5,77.0,2.25,10.0,435.5,735.07,599.86
2016,1,1,14,0,822.0,75.0,2.2,10.0,413.0,718.92,588.22
2016,1,1,14,15,803.0,73.0,2.15,10.0,384.0,695.07,570.71
2016,1,1,14,30,784.0,71.0,2.1,10.0,355.0,668.62,551.11
2016,1,1,14,45,757.0,68.0,2.05,10.0,320.5,633.01,524.15
2016,1,1,15,0,730.0,65.0,2.0,10.0,286.0,595.6,495.19
2016,1,1,15,15,689.0,60.5,1.9,9.5,247.5,550.63,458.99
2016,1,1,15,30,648.0,56.0,1.8,9.0,209.0,501.04,417.96
2016,1,1,15,45,585.0,50.0,1.75,8.5,168.5,436.72,363.67
2016,1,1,16,0,522.0,44.0,1.7,8.0,128.0,374.67,309.16
2016,1,1,16,15,419.5,35.5,1.8,7.5,89.5,291.96,234.91
2016,1,1,16,30,317.0,27.0,1.9,7.0,51.0,213.27,140.7
2016,1,1,16,45,158.5,13.5,2.0,6.5,25.5,83.43,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,15.5,3.0,4.5,18.0,13.77,0.0
2016,1,2,8,0,48.0,31.0,3.1,5.0,36.0,26.99,16.32
2016,1,2,8,15,73.5,48.0,3.1,5.0,59.0,47.53,32.4
2016,1,2,8,30,99.0,65.0,3.1,5.0,82.0,71.39,51.91
2016,1,2,8,45,113.0,82.0,3.1,5.5,106.5,96.34,73.45
2016,1,2,9,0,127.0,99.0,3.1,6.0,131.0,122.99,96.89
2016,1,2,9,15,136.5,114.5,3.05,6.5,153.5,148.54,119.64
2016,1,2,9,30,146.0,130.0,3.0,7.0,176.0,175.08,143.08
2016,1,2,9,45,158.5,142.5,3.0,7.5,197.5,200.66,165.43
2016,1,2,10,0,171.0,155.0,3.0,8.0,219.0,227.28,188.38
2016,1,2,10,15,237.0,160.5,2.95,8.0,256.0,277.47,231.04
2016,1,2,10,30,303.0,166.0,2.9,8.0,293.0,328.44,274.21
2016,1,2,10,45,424.5,151.5,2.85,8.5,338.5,400.07,333.86
2016,1,2,11,0,546.0,137.0,2.8,9.0,384.0,473.03,393.81
2016,1,2,11,15,376.5,173.5,2.7,9.5,346.5,419.94,349.06
2016,1,2,11,30,207.0,210.0,2.6,10.0,309.0,355.87,294.68
2016,1,2,11,45,158.5,214.0,2.55,10.5,290.5,335.12,276.91
2016,1,2,12,0,110.0,218.0,2.5,11.0,272.0,302.23,248.97
2016,1,2,12,15,126.5,218.5,2.4,11.0,280.5,328.05,270.34
2016,1,2,12,30,143.0,219.0,2.3,11.0,289.0,344.75,284.13
2016,1,2,12,45,110.5,212.5,2.2,11.5,266.0,306.23,251.95
2016,1,2,13,0,78.0,206.0,2.1,12.0,243.0,277.07,227.3
2016,1,2,13,15,71.0,198.0,2.0,12.0,231.0,264.65,217.3
2016,1,2,13,30,64.0,190.0,1.9,12.0,219.0,252.01,207.03
2016,1,2,13,45,32.0,143.5,1.85,12.0,158.0,173.79,142.21
2016,1,2,14,0,0.0,97.0,1.8,12.0,97.0,92.11,73.09
2016,1,2,14,15,0.0,81.0,1.7,12.0,81.0,75.99,59.63
2016,1,2,14,30,0.0,65.0,1.6,12.0,65.0,60.46,46.47
2016,1,2,14,45,0.0,58.5,1.5,12.0,58.5,54.39,41.33
2016,1,2,15,0,0.0,52.0,1.4,12.0,52.0,48.33,36.15
2016,1,2,15,15,0.0,45.0,1.4,11.5,45.0,41.8,30.57
2016,1,2,15,30,0.0,38.0,1.4,11.0,38.0,35.28,24.92
2016,1,2,15,45,0.0,30.5,1.45,11.0,30.5,28.3,18.75
2016,1,2,16,0,0.0,23.0,1.5,11.0,23.0,21.33,12.54
2016,1,2,16,15,0.0,16.0,1.65,10.5,16.0,14.83,6.7
2016,1,2,16,30,0.0,9.0,1.8,10.0,9.0,8.33,0.26
2016,1,2,16,45,0.0,4.5,1.95,9.5,4.5,4.29,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,7.5,13.0,12.06,0.0
2016,1,3,8,0,0.0,26.0,2.4,8.0,26.0,23.9,13.59
2016,1,3,8,15,0.0,42.5,2.3,8.0,42.5,38.83,27.17
2016,1,3,8,30,0.0,59.0,2.2,8.0,59.0,54.16,40.97
2016,1,3,8,45,7.0,74.5,2.1,8.5,76.5,70.01,54.69
2016,1,3,9,0,14.0,90.0,2.0,9.0,94.0,86.78,69.07
2016,1,3,9,15,19.0,104.5,2.0,9.0,110.5,102.91,83.03
2016,1,3,9,30,24.0,119.0,2.0,9.0,127.0,121.67,99.14
2016,1,3,9,45,27.0,131.5,2.0,9.5,141.0,136.93,111.99
2016,1,3,10,0,30.0,144.0,2.0,10.0,155.0,152.59,125.03
2016,1,3,10,15,15.0,110.0,2.05,10.0,115.5,110.44,89.43
2016,1,3,10,30,0.0,76.0,2.1,10.0,76.0,70.74,55.49
2016,1,3,10,45,100.5,137.0,2.2,10.0,183.0,194.74,161.53
2016,1,3,11,0,201.0,198.0,2.3,10.0,290.0,322.85,267.81
2016,1,3,11,15,118.0,195.0,2.45,10.0,249.5,276.86,229.04
2016,1,3,11,30,35.0,192.0,2.6,10.0,209.0,217.08,178.55
2016,1,3,11,45,45.0,199.5,2.8,10.5,222.0,233.96,192.62
2016,1,3,12,0,55.0,207.0,3.0,11.0,235.0,251.49,206.98
2016,1,3,12,15,158.0,209.0,3.1,11.0,287.0,339.41,281.34
2016,1,3,12,30,261.0,211.0,3.2,11.0,339.0,431.92,357.89
2016,1,3,12,45,312.5,199.0,3.3,11.0,350.0,461.69,382.98
2016,1,3,13,0,364.0,187.0,3.4,11.0,361.0,491.13,408.06
2016,1,3,13,15,348.5,183.5,3.25,11.0,345.5,479.34,398.44
2016,1,3,13,30,333.0,180.0,3.1,11.0,330.0,466.18,387.9
2016,1,3,13,45,377.0,163.0,3.0,11.5,325.5,480.01,399.67
2016,1,3,14,0,421.0,146.0,2.9,12.0,321.0,504.88,419.57
2016,1,3,14,15,312.5,149.0,2.7,12.0,274.0,413.83,345.1
2016,1,3,14,30,204.0,152.0,2.5,12.0,227.0,326.16,272.36
2016,1,3,14,45,190.0,139.5,2.4,12.0,204.0,300.05,251.16
2016,1,3,15,0,176.0,127.0,2.3,12.0,181.0,273.92,229.36
2016,1,3,15,15,164.0,111.5,2.2,11.5,156.5,245.06,205.39
2016,1,3,15,30,152.0,96.0,2.1,11.0,132.0,216.28,180.91
2016,1,3,15,45,128.5,79.0,2.05,11.0,106.0,178.51,147.87
2016,1,3,16,0,105.0,62.0,2.0,11.0,80.0,141.62,115.08
2016,1,3,16,15,72.5,45.5,2.05,10.5,56.0,101.68,79.26
2016,1,3,16,30,40.0,29.0,2.1,10.0,32.0,62.49,39.89
2016,1,3,16,45,20.0,14.5,2.15,10.0,16.0,22.81,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,2.6,10.5,6.5,6.02,0.0
2016,1,4,8,0,0.0,13.0,2.6,11.0,13.0,12.04,3.94
2016,1,4,8,15,0.0,22.0,2.6,11.0,22.0,20.4,11.44
2016,1,4,8,30,0.0,31.0,2.6,11.0,31.0,28.77,18.93
2016,1,4,8,45,0.0,40.5,2.6,11.5,40.5,37.62,26.72
2016,1,4,9,0,0.0,50.0,2.6,12.0,50.0,46.47,34.43
2016,1,4,9,15,0.0,59.0,2.65,12.0,59.0,54.87,41.73
2016,1,4,9,30,0.0,68.0,2.7,12.0,68.0,63.3,48.98
2016,1,4,9,45,0.0,75.0,2.8,12.5,75.0,69.89,54.48
2016,1,4,10,0,0.0,82.0,2.9,13.0,82.0,76.52,59.94
2016,1,4,10,15,121.5,128.5,2.95,13.0,179.5,185.6,151.69
2016,1,4,10,30,243.0,175.0,3.0,13.0,277.0,307.11,252.01
2016,1,4,10,45,315.5,173.5,3.1,13.5,313.0,356.55,292.46
2016,1,4,11,0,388.0,172.0,3.2,14.0,349.0,410.41,336.39
2016,1,4,11,15,449.5,164.5,3.3,14.0,375.5,463.29,379.65
2016,1,4,11,30,511.0,157.0,3.4,14.0,402.0,510.86,418.54
2016,1,4,11,45,359.5,188.0,3.5,14.5,361.5,449.62,367.98
2016,1,4,12,0,208.0,219.0,3.6,15.0,321.0,380.41,310.31
2016,1,4,12,15,146.5,217.5,3.6,15.0,289.5,340.93,278.01
2016,1,4,12,30,85.0,216.0,3.6,15.0,258.0,288.42,234.69
2016,1,4,12,45,42.5,182.0,3.65,15.0,203.0,220.05,178.56
2016,1,4,13,0,0.0,148.0,3.7,15.0,148.0,143.4,114.56
2016,1,4,13,15,20.0,166.0,3.6,14.5,175.0,178.57,144.72
2016,1,4,13,30,40.0,184.0,3.5,14.0,202.0,226.25,184.88
2016,1,4,13,45,33.5,173.0,3.4,14.0,188.0,210.12,171.53
2016,1,4,14,0,27.0,162.0,3.3,14.0,174.0,193.97,158.25
2016,1,4,14,15,13.5,87.0,3.15,13.5,93.0,92.05,73.26
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,11.12,3.94
2016,1,4,14,45,0.0,10.5,2.9,13.0,10.5,9.73,2.76
2016,1,4,15,0,0.0,9.0,2.8,13.0,9.0,8.34,1.55
2016,1,4,15,15,0.0,8.0,2.65,13.0,8.0,7.41,0.75
2016,1,4,15,30,0.0,7.0,2.5,13.0,7.0,6.48,0.0
2016,1,4,15,45,0.0,5.5,2.45,13.0,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,2.4,13.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.5,2.5,2.31,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.92,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.46,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.46,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,2.5,2.4,11.0,2.5,2.31,0.0
2016,1,5,8,30,0.0,4.0,2.5,11.0,4.0,3.7,0.0
2016,1,5,8,45,0.0,5.0,2.65,11.5,5.0,4.63,0.0
2016,1,5,9,0,0.0,6.0,2.8,12.0,6.0,5.55,0.0
2016,1,5,9,15,0.0,7.5,2.85,12.0,7.5,6.94,0.37
2016,1,5,9,30,0.0,9.0,2.9,12.0,9.0,8.34,1.58
2016,1,5,9,45,0.0,10.0,3.0,12.0,10.0,9.27,2.38
2016,1,5,10,0,0.0,11.0,3.1,12.0,11.0,10.2,3.18
2016,1,5,10,15,0.0,58.0,3.2,12.0,58.0,53.93,40.84
2016,1,5,10,30,0.0,105.0,3.3,12.0,105.0,98.6,78.78
2016,1,5,10,45,0.0,108.5,3.4,12.5,108.5,102.01,81.36
2016,1,5,11,0,0.0,112.0,3.5,13.0,112.0,105.44,83.99
2016,1,5,11,15,0.0,60.5,3.55,12.5,60.5,56.27,42.48
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.35,1.53
2016,1,5,11,45,0.0,31.0,3.7,12.0,31.0,28.8,19.08
2016,1,5,12,0,0.0,53.0,3.8,12.0,53.0,49.28,36.58
2016,1,5,12,15,0.0,75.5,3.8,12.0,75.5,70.28,54.42
2016,1,5,12,30,0.0,98.0,3.8,12.0,98.0,91.9,72.71
2016,1,5,12,45,1.0,129.5,3.85,12.0,130.0,124.45,100.15
2016,1,5,13,0,2.0,161.0,3.9,12.0,162.0,158.64,128.79
2016,1,5,13,15,1.0,138.0,3.8,12.0,138.5,134.1,108.3
2016,1,5,13,30,0.0,115.0,3.7,12.0,115.0,109.79,87.96
2016,1,5,13,45,0.0,69.0,3.65,12.0,69.0,64.2,49.43
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,21.34,12.77
2016,1,5,14,15,220.0,73.0,3.55,12.0,154.5,264.09,224.89
2016,1,5,14,30,440.0,123.0,3.5,12.0,286.0,485.76,408.11
2016,1,5,14,45,415.5,116.5,3.45,12.0,259.0,454.62,381.69
2016,1,5,15,0,391.0,110.0,3.4,12.0,232.0,422.91,355.56
2016,1,5,15,15,367.0,98.5,3.15,11.5,201.5,385.06,324.31
2016,1,5,15,30,343.0,87.0,2.9,11.0,171.0,347.17,292.2
2016,1,5,15,45,395.5,69.0,2.7,11.0,149.0,347.23,290.62
2016,1,5,16,0,448.0,51.0,2.5,11.0,127.0,344.65,284.76
2016,1,5,16,15,349.5,41.5,2.35,10.5,90.5,264.52,213.53
2016,1,5,16,30,251.0,32.0,2.2,10.0,54.0,192.34,138.71
2016,1,5,16,45,125.5,16.0,2.1,10.0,27.0,90.2,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.0,3.65,12.0,5.0,4.62,0.0
2016,1,6,8,0,0.0,10.0,3.6,12.0,10.0,9.26,1.7
2016,1,6,8,15,0.0,17.5,3.55,12.0,17.5,16.22,7.88
2016,1,6,8,30,0.0,25.0,3.5,12.0,25.0,23.19,14.09
2016,1,6,8,45,0.0,32.5,3.45,12.0,32.5,30.16,20.27
2016,1,6,9,0,0.0,40.0,3.4,12.0,40.0,37.14,26.41
2016,1,6,9,15,0.0,48.0,3.35,12.0,48.0,44.6,32.9
2016,1,6,9,30,0.0,56.0,3.3,12.0,56.0,52.06,39.34
2016,1,6,9,45,0.0,62.0,3.25,12.0,62.0,57.66,44.12
2016,1,6,10,0,0.0,68.0,3.2,12.0,68.0,63.26,48.86
2016,1,6,10,15,0.0,39.0,3.2,12.0,39.0,36.22,25.61
2016,1,6,10,30,0.0,10.0,3.2,12.0,10.0,9.27,2.36
2016,1,6,10,45,10.5,92.5,3.25,12.0,97.5,92.2,73.46
2016,1,6,11,0,21.0,175.0,3.3,12.0,185.0,180.61,147.57
2016,1,6,11,15,133.0,192.5,3.35,12.0,256.5,283.0,233.7
2016,1,6,11,30,245.0,210.0,3.4,12.0,328.0,388.39,320.63
2016,1,6,11,45,148.0,209.0,3.45,12.0,281.0,322.06,265.42
2016,1,6,12,0,51.0,208.0,3.5,12.0,234.0,249.46,204.39
2016,1,6,12,15,101.5,215.5,3.4,12.0,266.5,296.42,244.24
2016,1,6,12,30,152.0,223.0,3.3,12.0,299.0,355.65,293.22
2016,1,6,12,45,155.5,219.5,3.25,12.0,296.0,358.3,295.44
2016,1,6,13,0,159.0,216.0,3.2,12.0,293.0,360.52,297.56
2016,1,6,13,15,108.0,204.5,3.1,12.0,256.0,299.96,247.6
2016,1,6,13,30,57.0,193.0,3.0,12.0,219.0,249.75,205.52
2016,1,6,13,45,35.0,174.0,2.95,12.0,190.0,212.12,174.26
2016,1,6,14,0,13.0,155.0,2.9,12.0,161.0,164.58,134.38
2016,1,6,14,15,153.5,150.5,2.85,11.5,208.5,286.7,240.5
2016,1,6,14,30,294.0,146.0,2.8,11.0,256.0,396.0,333.01
2016,1,6,14,45,274.5,137.0,2.8,11.0,232.0,368.55,310.01
2016,1,6,15,0,255.0,128.0,2.8,11.0,208.0,341.04,287.19
2016,1,6,15,15,237.0,113.5,2.75,10.5,180.5,307.25,259.3
2016,1,6,15,30,219.0,99.0,2.7,10.0,153.0,273.58,230.8
2016,1,6,15,45,189.0,83.0,2.65,10.0,124.0,230.83,193.4
2016,1,6,16,0,159.0,67.0,2.6,10.0,95.0,189.36,156.39
2016,1,6,16,15,116.0,50.5,2.55,9.5,67.5,141.63,113.55
2016,1,6,16,30,73.0,34.0,2.5,9.0,40.0,87.36,61.93
2016,1,6,16,45,36.5,17.0,2.5,9.0,20.0,39.45,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,18.0,0.6,9.0,26.0,14.23,0.0
2016,1,7,8,0,180.0,36.0,0.6,9.0,52.0,28.34,17.19
2016,1,7,8,15,273.5,48.5,0.65,9.0,88.0,57.74,34.24
2016,1,7,8,30,367.0,61.0,0.7,9.0,124.0,97.57,61.6
2016,1,7,8,45,456.5,65.5,0.8,9.5,164.5,140.91,94.77
2016,1,7,9,0,546.0,70.0,0.9,10.0,205.0,191.92,136.82
2016,1,7,9,15,588.0,75.0,0.9,10.0,242.0,239.21,178.99
2016,1,7,9,30,630.0,80.0,0.9,10.0,279.0,289.9,224.09
2016,1,7,9,45,695.0,75.5,0.95,10.5,317.0,342.5,269.61
2016,1,7,10,0,760.0,71.0,1.0,11.0,355.0,399.5,317.99
2016,1,7,10,15,778.0,73.0,1.0,11.0,383.5,445.37,357.33
2016,1,7,10,30,796.0,75.0,1.0,11.0,412.0,490.83,395.34
2016,1,7,10,45,808.5,77.0,1.05,11.5,433.5,532.63,429.1
2016,1,7,11,0,821.0,79.0,1.1,12.0,455.0,573.07,460.93
2016,1,7,11,15,828.5,80.0,1.15,12.0,470.0,607.75,488.6
2016,1,7,11,30,836.0,81.0,1.2,12.0,485.0,640.27,514.21
2016,1,7,11,45,840.0,81.0,1.25,12.0,492.5,666.99,535.19
2016,1,7,12,0,844.0,81.0,1.3,12.0,500.0,691.01,553.46
2016,1,7,12,15,844.0,81.0,1.35,12.0,500.0,709.36,567.06
2016,1,7,12,30,844.0,81.0,1.4,12.0,500.0,724.66,578.57
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,734.69,586.39
2016,1,7,13,0,843.0,78.0,1.5,12.0,487.0,741.51,592.06
2016,1,7,13,15,836.0,77.0,1.5,12.0,472.5,740.78,591.89
2016,1,7,13,30,829.0,76.0,1.5,12.0,458.0,736.79,589.55
2016,1,7,13,45,818.5,74.5,1.55,12.0,436.5,726.36,583.09
2016,1,7,14,0,808.0,73.0,1.6,12.0,415.0,712.87,574.45
2016,1,7,14,15,790.5,70.5,1.55,12.0,387.0,690.03,557.97
2016,1,7,14,30,773.0,68.0,1.5,12.0,359.0,664.59,539.51
2016,1,7,14,45,752.5,64.5,1.45,12.0,326.5,633.43,516.49
2016,1,7,15,0,732.0,61.0,1.4,12.0,294.0,600.25,491.54
2016,1,7,15,15,695.5,57.5,1.3,11.5,256.5,554.66,456.43
2016,1,7,15,30,659.0,54.0,1.2,11.0,219.0,508.43,419.12
2016,1,7,15,45,608.0,48.5,1.1,11.0,179.5,455.62,374.33
2016,1,7,16,0,557.0,43.0,1.0,11.0,140.0,399.91,325.76
2016,1,7,16,15,467.0,35.5,1.0,10.5,101.5,322.72,258.88
2016,1,7,16,30,377.0,28.0,1.0,10.0,63.0,251.64,186.57
2016,1,7,16,45,188.5,14.0,1.05,10.0,31.5,120.44,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.65,7.0,13.0,12.06,0.0
2016,1,8,8,0,0.0,26.0,1.7,7.0,26.0,23.9,13.76
2016,1,8,8,15,1.5,43.0,1.7,7.0,43.5,39.31,27.68
2016,1,8,8,30,3.0,60.0,1.7,7.0,61.0,55.3,42.02
2016,1,8,8,45,10.5,76.0,1.75,7.5,79.0,71.83,56.33
2016,1,8,9,0,18.0,92.0,1.8,8.0,97.0,89.33,71.38
2016,1,8,9,15,22.5,107.0,1.75,8.0,113.5,107.36,87.03
2016,1,8,9,30,27.0,122.0,1.7,8.0,130.0,125.2,102.4
2016,1,8,9,45,28.5,134.0,1.65,8.5,144.0,139.57,114.53
2016,1,8,10,0,30.0,146.0,1.6,9.0,158.0,154.18,126.69
2016,1,8,10,15,45.0,161.0,1.55,9.0,180.0,178.37,146.98
2016,1,8,10,30,60.0,176.0,1.5,9.0,202.0,204.07,168.41
2016,1,8,10,45,155.5,186.0,1.45,9.5,257.0,275.8,227.95
2016,1,8,11,0,251.0,196.0,1.4,10.0,312.0,356.26,293.26
2016,1,8,11,15,125.5,173.5,1.45,10.5,231.5,257.68,211.99
2016,1,8,11,30,0.0,151.0,1.5,11.0,151.0,144.33,116.45
2016,1,8,11,45,57.5,187.5,1.55,11.5,216.0,228.55,187.26
2016,1,8,12,0,115.0,224.0,1.6,12.0,281.0,321.2,262.44
2016,1,8,12,15,103.0,222.5,1.6,12.0,274.0,305.33,249.22
2016,1,8,12,30,91.0,221.0,1.6,12.0,267.0,298.12,243.36
2016,1,8,12,45,94.0,218.0,1.65,12.0,265.0,299.79,245.09
2016,1,8,13,0,97.0,215.0,1.7,12.0,263.0,301.33,246.7
2016,1,8,13,15,200.5,202.5,1.65,12.0,297.0,379.01,311.61
2016,1,8,13,30,304.0,190.0,1.6,12.0,331.0,457.52,375.32
2016,1,8,13,45,222.0,188.0,1.6,12.0,288.0,382.62,314.76
2016,1,8,14,0,140.0,186.0,1.6,12.0,245.0,319.98,263.53
2016,1,8,14,15,70.0,153.5,1.5,12.0,183.0,216.94,178.75
2016,1,8,14,30,0.0,121.0,1.4,12.0,121.0,119.3,95.99
2016,1,8,14,45,0.0,109.0,1.35,12.0,109.0,107.35,86.26
2016,1,8,15,0,0.0,97.0,1.3,12.0,97.0,95.42,76.25
2016,1,8,15,15,0.0,84.5,1.3,11.5,84.5,82.92,65.77
2016,1,8,15,30,0.0,72.0,1.3,11.0,72.0,70.42,55.13
2016,1,8,15,45,0.0,59.0,1.3,11.0,59.0,57.29,43.67
2016,1,8,16,0,0.0,46.0,1.3,11.0,46.0,44.07,32.03
2016,1,8,16,15,0.0,33.0,1.35,10.5,33.0,30.66,20.2
2016,1,8,16,30,0.0,20.0,1.4,10.0,20.0,18.56,9.03
2016,1,8,16,45,0.0,10.0,1.5,10.0,10.0,9.26,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,9.5,11.5,10.66,0.0
2016,1,9,8,0,0.0,23.0,3.1,10.0,23.0,21.36,11.53
2016,1,9,8,15,0.0,38.0,3.1,10.0,38.0,34.95,23.72
2016,1,9,8,30,0.0,53.0,3.1,10.0,53.0,48.79,36.1
2016,1,9,8,45,0.0,68.5,3.1,10.0,68.5,63.28,48.95
2016,1,9,9,0,0.0,84.0,3.1,10.0,84.0,77.96,61.82
2016,1,9,9,15,1.5,98.5,3.05,10.0,99.0,92.27,74.19
2016,1,9,9,30,3.0,113.0,3.0,10.0,114.0,106.86,86.67
2016,1,9,9,45,4.0,123.5,2.95,10.5,125.0,117.7,95.67
2016,1,9,10,0,5.0,134.0,2.9,11.0,136.0,128.68,104.68
2016,1,9,10,15,2.5,132.5,2.75,11.0,133.5,126.43,102.63
2016,1,9,10,30,0.0,131.0,2.6,11.0,131.0,123.89,100.33
2016,1,9,10,45,43.5,166.0,2.5,11.0,186.0,187.59,154.05
2016,1,9,11,0,87.0,201.0,2.4,11.0,241.0,252.35,207.82
2016,1,9,11,15,47.5,186.5,2.25,11.0,209.0,216.22,177.28
2016,1,9,11,30,8.0,172.0,2.1,11.0,177.0,170.82,138.93
2016,1,9,11,45,8.0,174.0,2.0,11.0,179.0,173.41,141.09
2016,1,9,12,0,8.0,176.0,1.9,11.0,181.0,176.04,143.19
2016,1,9,12,15,7.5,175.0,1.8,11.0,179.5,175.24,142.46
2016,1,9,12,30,7.0,174.0,1.7,11.0,178.0,174.45,141.78
2016,1,9,12,45,3.5,166.0,1.6,11.0,168.0,164.05,133.08
2016,1,9,13,0,0.0,158.0,1.5,11.0,158.0,153.57,124.34
2016,1,9,13,15,0.0,112.5,1.35,11.0,112.5,106.73,85.33
2016,1,9,13,30,0.0,67.0,1.2,11.0,67.0,62.34,47.92
2016,1,9,13,45,0.0,83.0,1.1,11.5,83.0,77.42,60.76
2016,1,9,14,0,0.0,99.0,1.0,12.0,99.0,93.87,74.6
2016,1,9,14,15,58.0,130.5,0.95,12.0,152.5,179.86,148.43
2016,1,9,14,30,116.0,162.0,0.9,12.0,206.0,275.14,227.3
2016,1,9,14,45,109.5,149.0,0.85,12.0,188.0,255.28,210.62
2016,1,9,15,0,103.0,136.0,0.8,12.0,170.0,235.37,194.39
2016,1,9,15,15,95.0,120.0,0.8,11.5,148.0,210.33,174.06
2016,1,9,15,30,87.0,104.0,0.8,11.0,126.0,185.35,153.32
2016,1,9,15,45,74.5,86.5,0.85,11.0,103.0,155.51,127.7
2016,1,9,16,0,62.0,69.0,0.9,11.0,80.0,126.0,101.87
2016,1,9,16,15,41.0,51.5,0.9,11.0,58.0,83.66,64.86
2016,1,9,16,30,20.0,34.0,0.9,11.0,36.0,50.75,34.79
2016,1,9,16,45,10.0,17.0,0.95,11.0,18.0,22.15,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,151.5,16.0,2.75,8.5,29.5,12.7,0.0
2016,1,10,8,0,303.0,32.0,2.9,9.0,59.0,26.19,15.55
2016,1,10,8,15,396.5,41.0,2.85,9.0,97.0,57.94,30.8
2016,1,10,8,30,490.0,50.0,2.8,9.0,135.0,101.26,59.56
2016,1,10,8,45,555.0,55.5,2.8,9.5,175.5,146.56,95.59
2016,1,10,9,0,620.0,61.0,2.8,10.0,216.0,198.37,140.14
2016,1,10,9,15,658.5,65.5,2.75,10.0,254.0,248.07,185.59
2016,1,10,9,30,697.0,70.0,2.7,10.0,292.0,300.71,233.7
2016,1,10,9,45,731.0,71.5,2.7,10.5,327.0,351.39,279.37
2016,1,10,10,0,765.0,73.0,2.7,11.0,362.0,403.34,325.12
2016,1,10,10,15,663.5,97.5,2.6,11.0,362.0,418.15,340.86
2016,1,10,10,30,562.0,122.0,2.5,11.0,362.0,422.27,346.43
2016,1,10,10,45,563.0,131.0,2.45,11.5,381.5,453.53,372.35
2016,1,10,11,0,564.0,140.0,2.4,12.0,401.0,486.67,398.8
2016,1,10,11,15,519.5,154.5,2.3,12.0,401.5,496.17,406.27
2016,1,10,11,30,475.0,169.0,2.2,12.0,402.0,501.34,410.02
2016,1,10,11,45,244.0,176.0,2.1,12.5,296.0,359.01,294.53
2016,1,10,12,0,13.0,183.0,2.0,13.0,190.0,186.74,150.53
2016,1,10,12,15,27.5,195.5,1.95,13.0,209.5,211.14,171.34
2016,1,10,12,30,42.0,208.0,1.9,13.0,229.0,246.83,200.63
2016,1,10,12,45,31.5,198.0,1.85,13.5,214.0,229.48,185.88
2016,1,10,13,0,21.0,188.0,1.8,14.0,199.0,201.61,162.79
2016,1,10,13,15,33.5,190.5,1.75,14.0,206.5,226.0,183.18
2016,1,10,13,30,46.0,193.0,1.7,14.0,214.0,240.64,195.48
2016,1,10,13,45,237.5,172.5,1.7,14.0,275.5,387.97,318.69
2016,1,10,14,0,429.0,152.0,1.7,14.0,337.0,522.1,426.37
2016,1,10,14,15,360.0,151.5,1.65,13.5,300.0,454.87,373.35
2016,1,10,14,30,291.0,151.0,1.6,13.0,263.0,401.49,331.3
2016,1,10,14,45,280.0,139.0,1.55,13.0,239.0,376.27,311.61
2016,1,10,15,0,269.0,127.0,1.5,13.0,215.0,350.43,290.88
2016,1,10,15,15,257.5,112.5,1.4,12.5,188.5,320.46,266.81
2016,1,10,15,30,246.0,98.0,1.3,12.0,162.0,290.14,241.81
2016,1,10,15,45,226.0,82.5,1.25,12.0,133.5,252.97,210.0
2016,1,10,16,0,206.0,67.0,1.2,12.0,105.0,216.27,177.78
2016,1,10,16,15,173.0,51.0,1.3,11.5,77.0,172.32,138.96
2016,1,10,16,30,140.0,35.0,1.4,11.0,49.0,129.94,98.36
2016,1,10,16,45,70.0,17.5,1.5,10.5,24.5,61.83,13.41
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,2.15,9.5,9.5,8.8,0.0
2016,1,11,8,0,0.0,19.0,2.2,10.0,19.0,17.63,8.64
2016,1,11,8,15,0.0,31.5,2.2,10.0,31.5,29.26,18.99
2016,1,11,8,30,0.0,44.0,2.2,10.0,44.0,40.77,29.3
2016,1,11,8,45,0.0,57.0,2.25,10.5,57.0,52.83,39.92
2016,1,11,9,0,0.0,70.0,2.3,11.0,70.0,65.0,50.51
2016,1,11,9,15,0.0,82.0,2.25,11.0,82.0,76.36,60.35
2016,1,11,9,30,0.0,94.0,2.2,11.0,94.0,87.8,70.14
2016,1,11,9,45,0.0,105.0,2.2,11.5,105.0,98.38,78.95
2016,1,11,10,0,0.0,116.0,2.2,12.0,116.0,109.05,87.71
2016,1,11,10,15,71.0,151.0,2.2,12.0,181.5,179.97,147.08
2016,1,11,10,30,142.0,186.0,2.2,12.0,247.0,260.98,214.07
2016,1,11,10,45,74.0,174.5,2.25,12.5,206.5,212.94,173.92
2016,1,11,11,0,6.0,163.0,2.3,13.0,166.0,159.39,128.66
2016,1,11,11,15,3.0,151.5,2.25,13.0,153.0,146.35,117.81
2016,1,11,11,30,0.0,140.0,2.2,13.0,140.0,133.12,106.69
2016,1,11,11,45,2.5,156.5,2.15,13.5,158.0,151.63,121.81
2016,1,11,12,0,5.0,173.0,2.1,14.0,176.0,170.67,137.18
2016,1,11,12,15,9.5,179.5,2.05,14.0,184.5,181.21,145.87
2016,1,11,12,30,14.0,186.0,2.0,14.0,193.0,192.11,154.88
2016,1,11,12,45,76.5,204.0,2.0,14.0,242.0,269.97,219.84
2016,1,11,13,0,139.0,222.0,2.0,14.0,291.0,352.34,286.88
2016,1,11,13,15,221.0,208.0,1.95,14.0,313.5,401.5,327.65
2016,1,11,13,30,303.0,194.0,1.9,14.0,336.0,462.44,377.01
2016,1,11,13,45,233.5,191.5,1.9,14.5,298.5,408.31,332.69
2016,1,11,14,0,164.0,189.0,1.9,15.0,261.0,341.82,278.88
2016,1,11,14,15,160.5,177.5,1.8,14.5,244.0,326.31,267.56
2016,1,11,14,30,157.0,166.0,1.7,14.0,227.0,310.33,255.46
2016,1,11,14,45,439.5,114.5,1.6,14.0,264.0,473.75,391.0
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,601.88,491.34
2016,1,11,15,15,687.5,59.0,1.4,13.5,264.0,557.18,456.06
2016,1,11,15,30,653.0,55.0,1.3,13.0,227.0,511.75,419.94
2016,1,11,15,45,601.5,50.0,1.2,13.0,187.5,458.9,375.72
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,403.37,328.0
2016,1,11,16,15,467.0,38.0,1.1,12.5,109.5,330.03,265.24
2016,1,11,16,30,384.0,31.0,1.1,12.0,71.0,261.99,201.02
