Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,192.0,15.5,1.15,12.0,35.5,128.89,45.9
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,179.0,14.0,2.35,8.5,30.5,10.83,0.0
2016,1,12,8,0,358.0,28.0,2.4,9.0,61.0,22.26,12.52
2016,1,12,8,15,448.5,36.0,2.3,9.0,100.0,55.36,27.24
2016,1,12,8,30,539.0,44.0,2.2,9.0,139.0,100.28,56.67
2016,1,12,8,45,595.5,49.0,2.1,9.5,179.0,146.38,93.6
2016,1,12,9,0,652.0,54.0,2.0,10.0,219.0,198.96,139.16
2016,1,12,9,15,520.0,82.5,1.95,10.0,227.5,226.74,171.57
2016,1,12,9,30,388.0,111.0,1.9,10.0,236.0,238.88,188.81
2016,1,12,9,45,405.0,120.0,1.9,10.5,263.0,275.79,221.55
2016,1,12,10,0,422.0,129.0,1.9,11.0,290.0,313.62,254.3
2016,1,12,10,15,304.5,157.0,1.9,11.5,278.0,303.75,248.0
2016,1,12,10,30,187.0,185.0,1.9,12.0,266.0,282.65,231.15
2016,1,12,10,45,308.5,177.0,1.95,12.5,318.0,355.92,291.34
2016,1,12,11,0,430.0,169.0,2.0,13.0,370.0,439.33,358.31
2016,1,12,11,15,360.5,188.5,2.0,13.0,361.0,426.45,347.67
2016,1,12,11,30,291.0,208.0,2.0,13.0,352.0,415.97,338.84
2016,1,12,11,45,342.0,202.5,2.0,13.5,374.0,454.73,369.82
2016,1,12,12,0,393.0,197.0,2.0,14.0,396.0,494.79,401.17
2016,1,12,12,15,315.0,210.5,1.95,14.0,370.5,464.2,375.97
2016,1,12,12,30,237.0,224.0,1.9,14.0,345.0,419.18,339.81
2016,1,12,12,45,294.5,212.0,1.9,14.5,360.0,464.93,376.43
2016,1,12,13,0,352.0,200.0,1.9,15.0,375.0,499.91,404.0
2016,1,12,13,15,204.5,200.0,1.8,15.0,301.0,379.38,307.68
2016,1,12,13,30,57.0,200.0,1.7,15.0,227.0,257.17,207.65
2016,1,12,13,45,255.5,175.0,1.65,15.0,287.5,405.28,331.14
2016,1,12,14,0,454.0,150.0,1.6,15.0,348.0,540.25,438.42
2016,1,12,14,15,230.0,144.5,1.55,14.5,245.0,349.43,286.46
2016,1,12,14,30,6.0,139.0,1.5,14.0,142.0,143.48,115.17
2016,1,12,14,45,3.0,127.5,1.45,14.0,129.0,130.02,104.54
2016,1,12,15,0,0.0,116.0,1.4,14.0,116.0,116.74,93.48
2016,1,12,15,15,0.0,101.5,1.5,13.5,101.5,102.12,81.45
2016,1,12,15,30,0.0,87.0,1.6,13.0,87.0,87.49,69.2
2016,1,12,15,45,0.0,72.0,1.7,13.0,72.0,72.2,56.04
2016,1,12,16,0,0.0,57.0,1.8,13.0,57.0,56.78,42.61
2016,1,12,16,15,0.0,42.0,1.85,13.0,42.0,41.13,28.88
2016,1,12,16,30,0.0,27.0,1.9,13.0,27.0,25.08,14.61
2016,1,12,16,45,0.0,15.5,1.95,13.0,15.5,14.38,1.28
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.81,0.0
2016,1,12,17,15,0.0,2.0,2.0,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,134.5,17.0,3.5,12.5,29.5,13.39,0.0
2016,1,13,8,0,269.0,34.0,3.6,13.0,59.0,28.02,16.96
2016,1,13,8,15,367.0,43.5,3.65,13.0,97.0,57.92,31.43
2016,1,13,8,30,465.0,53.0,3.7,13.0,135.0,100.53,59.22
2016,1,13,8,45,524.5,60.0,3.8,13.5,175.0,145.08,94.33
2016,1,13,9,0,584.0,67.0,3.9,14.0,215.0,195.65,137.37
2016,1,13,9,15,625.5,71.5,4.05,14.0,253.5,244.54,181.41
2016,1,13,9,30,667.0,76.0,4.2,14.0,292.0,296.75,228.63
2016,1,13,9,45,682.0,83.0,4.35,14.0,324.0,344.61,272.5
2016,1,13,10,0,697.0,90.0,4.5,14.0,356.0,392.61,315.69
2016,1,13,10,15,520.0,128.5,4.6,14.0,335.5,380.27,309.72
2016,1,13,10,30,343.0,167.0,4.7,14.0,315.0,348.6,285.79
2016,1,13,10,45,201.0,183.0,4.85,14.0,271.0,297.17,244.13
2016,1,13,11,0,59.0,199.0,5.0,14.0,227.0,233.41,190.49
2016,1,13,11,15,36.0,190.0,5.0,14.0,207.5,212.45,172.95
2016,1,13,11,30,13.0,181.0,5.0,14.0,188.0,182.99,148.13
2016,1,13,11,45,102.5,205.0,5.05,14.0,257.5,277.72,228.09
2016,1,13,12,0,192.0,229.0,5.1,14.0,327.0,380.35,312.99
2016,1,13,12,15,299.5,212.5,5.1,14.0,365.5,455.5,375.57
2016,1,13,12,30,407.0,196.0,5.1,14.0,404.0,534.39,440.42
2016,1,13,12,45,207.5,186.0,5.1,14.0,292.0,369.61,305.35
2016,1,13,13,0,8.0,176.0,5.1,14.0,180.0,178.4,144.09
2016,1,13,13,15,209.0,176.5,5.0,13.5,276.0,367.1,305.5
2016,1,13,13,30,410.0,177.0,4.9,13.0,372.0,537.67,446.83
2016,1,13,13,45,586.5,134.0,4.85,13.0,399.5,629.57,522.9
2016,1,13,14,0,763.0,91.0,4.8,13.0,427.0,712.82,589.17
2016,1,13,14,15,744.5,89.0,4.55,13.0,399.5,690.78,571.29
2016,1,13,14,30,726.0,87.0,4.3,13.0,372.0,666.27,551.99
2016,1,13,14,45,709.0,81.5,4.05,13.0,340.5,636.28,528.43
2016,1,13,15,0,692.0,76.0,3.8,13.0,309.0,604.25,503.25
2016,1,13,15,15,655.0,72.0,3.5,12.5,271.5,558.68,466.7
2016,1,13,15,30,618.0,68.0,3.2,12.0,234.0,512.61,428.71
2016,1,13,15,45,580.5,60.0,2.95,12.0,195.5,461.34,384.81
2016,1,13,16,0,543.0,52.0,2.7,12.0,157.0,410.58,339.86
2016,1,13,16,15,455.0,44.0,2.55,11.5,117.0,332.84,272.06
2016,1,13,16,30,367.0,36.0,2.4,11.0,77.0,260.45,204.73
2016,1,13,16,45,224.5,24.0,2.3,10.5,45.5,157.97,80.81
2016,1,13,17,0,82.0,12.0,2.2,10.0,14.0,46.76,0.0
2016,1,13,17,15,41.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.5,1.85,9.5,15.5,14.39,0.0
2016,1,14,8,0,0.0,31.0,1.9,10.0,31.0,28.04,17.35
2016,1,14,8,15,15.5,48.0,1.95,10.0,51.0,43.92,30.88
2016,1,14,8,30,31.0,65.0,2.0,10.0,71.0,62.59,46.57
2016,1,14,8,45,38.5,82.0,2.1,10.5,91.0,81.99,63.16
2016,1,14,9,0,46.0,99.0,2.2,11.0,111.0,102.45,80.7
2016,1,14,9,15,50.5,115.0,2.25,11.0,130.0,122.17,97.81
2016,1,14,9,30,55.0,131.0,2.3,11.0,149.0,142.51,115.33
2016,1,14,9,45,58.0,144.5,2.4,11.5,165.5,160.43,130.47
2016,1,14,10,0,61.0,158.0,2.5,12.0,182.0,178.71,145.7
2016,1,14,10,15,114.0,173.5,2.65,12.0,221.5,227.18,186.07
2016,1,14,10,30,167.0,189.0,2.8,12.0,261.0,276.54,227.11
2016,1,14,10,45,103.5,190.5,2.95,12.0,236.0,245.62,201.62
2016,1,14,11,0,40.0,192.0,3.1,12.0,211.0,214.73,175.55
2016,1,14,11,15,70.0,207.0,3.15,12.0,241.5,251.66,206.45
2016,1,14,11,30,100.0,222.0,3.2,12.0,272.0,290.79,238.85
2016,1,14,11,45,98.0,226.0,3.3,12.0,275.5,297.87,244.56
2016,1,14,12,0,96.0,230.0,3.4,12.0,279.0,304.7,250.16
2016,1,14,12,15,64.5,218.0,3.4,12.0,251.0,271.73,222.71
2016,1,14,12,30,33.0,206.0,3.4,12.0,223.0,237.26,193.86
2016,1,14,12,45,48.5,211.0,3.45,12.0,236.0,256.62,210.37
2016,1,14,13,0,64.0,216.0,3.5,12.0,249.0,276.56,227.22
2016,1,14,13,15,32.0,150.5,3.45,12.0,167.0,178.34,145.87
2016,1,14,13,30,0.0,85.0,3.4,12.0,85.0,79.23,61.96
2016,1,14,13,45,0.0,62.5,3.4,12.0,62.5,58.14,44.2
2016,1,14,14,0,0.0,40.0,3.4,12.0,40.0,37.16,26.33
2016,1,14,14,15,0.0,53.0,3.45,12.0,53.0,49.27,36.76
2016,1,14,14,30,0.0,66.0,3.5,12.0,66.0,61.39,47.21
2016,1,14,14,45,0.0,60.0,3.55,12.0,60.0,55.79,42.47
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,50.19,37.71
2016,1,14,15,15,0.0,47.0,3.7,12.0,47.0,43.66,32.11
2016,1,14,15,30,0.0,40.0,3.8,12.0,40.0,37.14,26.46
2016,1,14,15,45,0.0,33.0,3.95,12.0,33.0,30.62,20.76
2016,1,14,16,0,0.0,26.0,4.1,12.0,26.0,24.11,15.01
2016,1,14,16,15,0.0,19.0,4.1,12.0,19.0,17.61,9.25
2016,1,14,16,30,0.0,12.0,4.1,12.0,12.0,11.11,3.45
2016,1,14,16,45,0.0,7.0,4.2,12.0,7.0,6.48,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,16.0,1.15,10.5,31.0,12.56,0.0
2016,1,15,8,0,317.0,32.0,1.2,11.0,62.0,25.92,15.66
2016,1,15,8,15,409.5,40.5,1.3,11.0,100.5,56.87,29.7
2016,1,15,8,30,502.0,49.0,1.4,11.0,139.0,100.37,57.96
2016,1,15,8,45,559.0,55.0,1.5,11.0,179.0,145.65,93.98
2016,1,15,9,0,616.0,61.0,1.6,11.0,219.0,196.63,137.93
2016,1,15,9,15,654.0,65.5,1.65,11.0,257.0,246.29,182.89
2016,1,15,9,30,692.0,70.0,1.7,11.0,295.0,298.88,230.47
2016,1,15,9,45,709.0,75.5,1.8,11.5,328.0,347.27,274.08
2016,1,15,10,0,726.0,81.0,1.9,12.0,361.0,395.92,316.81
2016,1,15,10,15,640.0,104.0,1.9,12.0,365.0,414.71,335.39
2016,1,15,10,30,554.0,127.0,1.9,12.0,369.0,421.03,342.74
2016,1,15,10,45,492.0,149.5,1.95,12.5,372.5,435.06,354.51
2016,1,15,11,0,430.0,172.0,2.0,13.0,376.0,443.11,360.66
2016,1,15,11,15,443.5,175.5,1.9,13.0,392.0,472.78,384.37
2016,1,15,11,30,457.0,179.0,1.8,13.0,408.0,501.92,407.12
2016,1,15,11,45,466.0,180.5,1.75,13.0,417.0,525.16,425.2
2016,1,15,12,0,475.0,182.0,1.7,13.0,426.0,547.23,442.21
2016,1,15,12,15,395.0,199.5,1.6,13.0,403.0,510.51,412.7
2016,1,15,12,30,315.0,217.0,1.5,13.0,380.0,480.22,387.96
2016,1,15,12,45,356.0,206.0,1.45,13.0,388.0,505.28,408.49
2016,1,15,13,0,397.0,195.0,1.4,13.0,396.0,529.74,428.02
2016,1,15,13,15,603.0,139.5,1.3,13.0,435.0,647.23,519.73
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,742.14,588.33
2016,1,15,13,45,802.0,81.0,1.15,13.0,453.5,733.21,580.83
2016,1,15,14,0,795.0,78.0,1.1,13.0,433.0,721.17,572.42
2016,1,15,14,15,777.0,76.0,1.05,13.0,405.0,699.01,556.71
2016,1,15,14,30,759.0,74.0,1.0,13.0,377.0,674.23,539.12
2016,1,15,14,45,739.0,70.0,0.95,13.5,344.5,643.2,515.82
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,610.13,490.78
2016,1,15,15,15,683.5,62.5,0.85,13.5,274.5,565.23,458.12
2016,1,15,15,30,648.0,59.0,0.8,13.0,237.0,524.0,426.17
2016,1,15,15,45,597.0,54.0,0.8,13.0,197.5,467.03,380.45
2016,1,15,16,0,546.0,49.0,0.8,13.0,158.0,411.41,334.12
2016,1,15,16,15,466.0,41.5,0.85,12.5,118.5,338.34,272.86
2016,1,15,16,30,386.0,34.0,0.9,12.0,79.0,270.21,211.86
2016,1,15,16,45,250.0,23.5,1.0,12.0,47.5,173.4,104.57
2016,1,15,17,0,114.0,13.0,1.1,12.0,16.0,62.05,0.0
2016,1,15,17,15,57.0,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.0,17.5,2.4,12.5,29.5,13.75,0.0
2016,1,16,8,0,252.0,35.0,2.4,13.0,59.0,27.41,16.79
2016,1,16,8,15,344.5,45.5,2.4,13.0,97.0,58.12,32.46
2016,1,16,8,30,437.0,56.0,2.4,13.0,135.0,99.85,59.91
2016,1,16,8,45,508.5,61.0,2.4,13.5,175.5,143.03,93.24
2016,1,16,9,0,580.0,66.0,2.4,14.0,216.0,193.59,135.55
2016,1,16,9,15,376.0,101.5,2.35,14.0,204.5,203.63,154.57
2016,1,16,9,30,172.0,137.0,2.3,14.0,193.0,188.46,149.52
2016,1,16,9,45,175.5,150.5,2.3,14.0,213.0,213.17,171.12
2016,1,16,10,0,179.0,164.0,2.3,14.0,233.0,238.04,192.43
2016,1,16,10,15,89.5,142.5,2.3,14.0,177.0,184.13,149.12
2016,1,16,10,30,0.0,121.0,2.3,14.0,121.0,113.89,90.64
2016,1,16,10,45,9.5,150.5,2.35,14.5,155.5,148.14,118.98
2016,1,16,11,0,19.0,180.0,2.4,15.0,190.0,183.8,147.97
2016,1,16,11,15,13.0,177.5,2.4,15.0,184.5,178.47,143.32
2016,1,16,11,30,7.0,175.0,2.4,15.0,179.0,172.7,138.39
2016,1,16,11,45,3.5,149.0,2.4,15.5,151.0,144.44,114.89
2016,1,16,12,0,0.0,123.0,2.4,16.0,123.0,116.23,91.42
2016,1,16,12,15,0.0,123.0,2.35,16.0,123.0,116.34,91.53
2016,1,16,12,30,0.0,123.0,2.3,16.0,123.0,116.48,91.64
2016,1,16,12,45,0.0,97.5,2.25,16.0,97.5,91.3,70.87
2016,1,16,13,0,0.0,72.0,2.2,16.0,72.0,67.02,50.73
2016,1,16,13,15,0.0,41.0,2.1,16.0,41.0,38.11,26.55
2016,1,16,13,30,0.0,10.0,2.0,16.0,10.0,9.28,2.22
2016,1,16,13,45,0.0,8.0,1.9,16.0,8.0,7.42,0.65
2016,1,16,14,0,0.0,6.0,1.8,16.0,6.0,5.56,0.0
2016,1,16,14,15,0.0,6.0,1.7,16.0,6.0,5.56,0.0
2016,1,16,14,30,0.0,6.0,1.6,16.0,6.0,5.56,0.0
2016,1,16,14,45,0.0,5.5,1.55,16.0,5.5,5.1,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,4.63,0.0
2016,1,16,15,15,0.0,4.0,1.45,15.5,4.0,3.7,0.0
2016,1,16,15,30,0.0,3.0,1.4,15.0,3.0,2.78,0.0
2016,1,16,15,45,0.0,2.5,1.35,15.0,2.5,2.31,0.0
2016,1,16,16,0,0.0,2.0,1.3,15.0,2.0,1.85,0.0
2016,1,16,16,15,0.0,1.5,1.3,14.5,1.5,1.39,0.0
2016,1,16,16,30,0.0,1.0,1.3,14.0,1.0,0.92,0.0
2016,1,16,16,45,0.0,0.5,1.35,14.0,0.5,0.46,0.0
2016,1,16,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,3.05,13.5,7.0,6.48,0.0
2016,1,17,8,0,0.0,14.0,3.1,14.0,14.0,12.97,4.99
2016,1,17,8,15,0.0,23.0,3.05,14.0,23.0,21.33,12.14
2016,1,17,8,30,0.0,32.0,3.0,14.0,32.0,29.7,19.53
2016,1,17,8,45,0.0,41.0,3.0,14.0,41.0,38.08,26.89
2016,1,17,9,0,0.0,50.0,3.0,14.0,50.0,46.47,34.18
2016,1,17,9,15,0.0,58.5,3.0,14.0,58.5,54.4,41.0
2016,1,17,9,30,0.0,67.0,3.0,14.0,67.0,62.33,47.76
2016,1,17,9,45,0.0,74.5,3.05,14.5,74.5,69.37,53.57
2016,1,17,10,0,0.0,82.0,3.1,15.0,82.0,76.44,59.35
2016,1,17,10,15,0.0,70.0,3.1,15.0,70.0,65.13,49.72
2016,1,17,10,30,0.0,58.0,3.1,15.0,58.0,53.93,40.19
2016,1,17,10,45,0.0,56.5,3.15,15.0,56.5,52.54,38.96
2016,1,17,11,0,0.0,55.0,3.2,15.0,55.0,51.15,37.73
2016,1,17,11,15,0.0,102.5,3.25,15.0,102.5,96.01,75.3
2016,1,17,11,30,0.0,150.0,3.3,15.0,150.0,142.82,113.98
2016,1,17,11,45,0.0,155.5,3.35,15.0,155.5,148.54,118.55
2016,1,17,12,0,0.0,161.0,3.4,15.0,161.0,154.36,123.27
2016,1,17,12,15,0.0,121.5,3.4,15.0,121.5,114.82,90.64
2016,1,17,12,30,0.0,82.0,3.4,15.0,82.0,76.37,58.7
2016,1,17,12,45,0.0,115.0,3.4,15.0,115.0,108.6,85.6
2016,1,17,13,0,0.0,148.0,3.4,15.0,148.0,142.38,113.57
2016,1,17,13,15,2.5,157.5,3.35,15.0,158.5,154.79,123.9
2016,1,17,13,30,5.0,167.0,3.3,15.0,169.0,167.67,134.68
2016,1,17,13,45,2.5,95.5,3.3,15.0,96.5,91.67,71.78
2016,1,17,14,0,0.0,24.0,3.3,15.0,24.0,22.28,13.32
2016,1,17,14,15,0.0,40.5,3.3,14.5,40.5,37.62,26.47
2016,1,17,14,30,0.0,57.0,3.3,14.0,57.0,52.99,39.67
2016,1,17,14,45,0.0,52.0,3.3,14.0,52.0,48.33,35.75
2016,1,17,15,0,0.0,47.0,3.3,14.0,47.0,43.66,31.82
2016,1,17,15,15,0.0,41.5,3.3,14.0,41.5,38.54,27.46
2016,1,17,15,30,0.0,36.0,3.3,14.0,36.0,33.41,23.06
2016,1,17,15,45,0.0,30.0,3.3,14.0,30.0,27.83,18.22
2016,1,17,16,0,0.0,24.0,3.3,14.0,24.0,22.25,13.33
2016,1,17,16,15,0.0,18.0,3.25,14.0,18.0,16.68,8.43
2016,1,17,16,30,0.0,12.0,3.2,14.0,12.0,11.11,3.5
2016,1,17,16,45,0.0,7.5,3.2,14.0,7.5,6.94,0.0
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,14.5,1.45,11.5,34.5,11.12,0.0
2016,1,18,8,0,405.0,29.0,1.5,12.0,69.0,22.9,13.38
2016,1,18,8,15,493.0,36.0,1.5,12.5,109.5,56.63,26.92
2016,1,18,8,30,581.0,43.0,1.5,13.0,150.0,104.53,57.69
2016,1,18,8,45,638.0,47.5,1.5,13.5,192.0,152.6,95.53
2016,1,18,9,0,695.0,52.0,1.5,14.0,234.0,206.31,141.41
2016,1,18,9,15,455.5,92.5,1.55,14.0,219.0,216.78,162.61
2016,1,18,9,30,216.0,133.0,1.6,14.0,204.0,201.38,158.86
2016,1,18,9,45,508.0,100.0,1.65,14.5,292.5,297.37,234.29
2016,1,18,10,0,800.0,67.0,1.7,15.0,381.0,413.89,326.81
2016,1,18,10,15,510.0,128.0,1.75,15.0,334.0,376.2,301.25
2016,1,18,10,30,220.0,189.0,1.8,15.0,287.0,303.53,244.84
2016,1,18,10,45,363.0,173.5,1.9,15.5,344.5,382.96,309.51
2016,1,18,11,0,506.0,158.0,2.0,16.0,402.0,474.4,381.9
2016,1,18,11,15,406.0,186.0,2.05,16.0,386.0,461.48,371.05
2016,1,18,11,30,306.0,214.0,2.1,16.0,370.0,433.26,348.44
2016,1,18,11,45,157.5,198.5,2.15,16.0,279.0,316.68,255.66
2016,1,18,12,0,9.0,183.0,2.2,16.0,188.0,183.2,145.86
2016,1,18,12,15,38.5,206.0,2.15,16.0,226.5,238.8,191.8
2016,1,18,12,30,68.0,229.0,2.1,16.0,265.0,288.94,232.35
2016,1,18,12,45,43.5,211.5,2.1,16.0,234.5,252.74,202.84
2016,1,18,13,0,19.0,194.0,2.1,16.0,204.0,205.57,164.51
2016,1,18,13,15,45.0,203.5,2.1,16.0,226.0,248.72,200.31
2016,1,18,13,30,71.0,213.0,2.1,16.0,248.0,282.59,228.2
2016,1,18,13,45,35.5,161.5,2.1,16.0,179.0,195.7,157.62
2016,1,18,14,0,0.0,110.0,2.1,16.0,110.0,104.73,82.21
2016,1,18,14,15,0.0,98.5,2.0,15.5,98.5,93.29,73.1
2016,1,18,14,30,0.0,87.0,1.9,15.0,87.0,81.87,63.8
2016,1,18,14,45,0.5,105.0,1.8,15.0,105.5,101.89,80.72
2016,1,18,15,0,1.0,123.0,1.7,15.0,124.0,124.16,99.39
2016,1,18,15,15,0.5,109.0,1.65,14.5,109.5,109.83,87.61
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,95.53,75.75
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,79.75,62.31
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,63.86,48.61
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,48.41,35.22
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,32.63,21.38
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,19.5,8.58
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.63,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.0,5.4,14.0,10.0,9.26,0.0
2016,1,19,8,0,0.0,20.0,5.5,14.0,20.0,18.55,9.69
2016,1,19,8,15,0.0,32.5,5.55,14.0,32.5,30.19,19.52
2016,1,19,8,30,0.0,45.0,5.6,14.0,45.0,41.72,29.68
2016,1,19,8,45,0.0,58.0,5.65,14.5,58.0,53.74,40.11
2016,1,19,9,0,0.0,71.0,5.7,15.0,71.0,65.88,50.5
2016,1,19,9,15,0.0,84.0,5.6,15.0,84.0,78.12,60.95
2016,1,19,9,30,0.0,97.0,5.5,15.0,97.0,90.47,71.37
2016,1,19,9,45,88.0,132.5,5.4,15.0,167.0,162.64,130.76
2016,1,19,10,0,176.0,168.0,5.3,15.0,237.0,240.74,195.29
2016,1,19,10,15,88.0,129.0,5.25,15.0,163.5,169.74,137.4
2016,1,19,10,30,0.0,90.0,5.2,15.0,90.0,83.99,65.45
2016,1,19,10,45,0.0,96.5,5.2,15.5,96.5,90.2,70.47
2016,1,19,11,0,0.0,103.0,5.2,16.0,103.0,96.45,75.45
2016,1,19,11,15,20.5,157.0,5.1,16.0,167.5,162.35,130.36
2016,1,19,11,30,41.0,211.0,5.0,16.0,232.0,239.62,193.72
2016,1,19,11,45,132.5,223.5,4.9,16.0,293.0,327.05,266.21
2016,1,19,12,0,224.0,236.0,4.8,16.0,354.0,411.21,335.05
2016,1,19,12,15,146.5,233.5,4.7,16.0,311.0,358.56,291.31
2016,1,19,12,30,69.0,231.0,4.6,16.0,268.0,291.83,236.1
2016,1,19,12,45,57.0,223.5,4.5,16.0,253.5,276.68,223.81
2016,1,19,13,0,45.0,216.0,4.4,16.0,239.0,261.04,210.98
2016,1,19,13,15,22.5,159.0,4.45,15.5,170.5,180.05,145.11
2016,1,19,13,30,0.0,102.0,4.5,15.0,102.0,96.0,75.21
2016,1,19,13,45,257.0,124.5,4.55,15.0,242.5,348.22,290.96
2016,1,19,14,0,514.0,147.0,4.6,15.0,383.0,589.61,486.8
2016,1,19,14,15,527.5,134.0,4.4,15.0,364.0,581.75,479.98
2016,1,19,14,30,541.0,121.0,4.2,15.0,345.0,571.28,472.16
2016,1,19,14,45,520.5,113.5,4.05,15.0,314.5,539.8,447.36
2016,1,19,15,0,500.0,106.0,3.9,15.0,284.0,507.09,421.35
2016,1,19,15,15,450.5,104.0,3.7,14.5,251.0,460.2,383.62
2016,1,19,15,30,401.0,102.0,3.5,14.0,218.0,414.28,345.87
2016,1,19,15,45,369.0,89.5,3.3,14.0,183.5,367.94,306.73
2016,1,19,16,0,337.0,77.0,3.1,14.0,149.0,322.46,267.28
2016,1,19,16,15,281.0,63.0,2.85,13.5,114.0,262.65,215.29
2016,1,19,16,30,225.0,49.0,2.6,13.0,79.0,206.53,164.93
2016,1,19,16,45,112.5,34.5,2.35,13.0,49.5,116.81,81.42
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,21.9,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.53,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,6.0,0.95,10.5,6.0,5.55,0.0
2016,1,20,8,0,0.0,12.0,1.0,11.0,12.0,11.11,3.72
2016,1,20,8,15,0.0,18.5,1.05,11.0,18.5,17.15,8.88
2016,1,20,8,30,0.0,25.0,1.1,11.0,25.0,23.18,14.3
2016,1,20,8,45,0.0,32.5,1.15,11.5,32.5,30.16,20.44
2016,1,20,9,0,0.0,40.0,1.2,12.0,40.0,37.14,26.5
2016,1,20,9,15,0.0,46.5,1.2,12.0,46.5,43.2,31.75
2016,1,20,9,30,0.0,53.0,1.2,12.0,53.0,49.26,36.95
2016,1,20,9,45,0.0,84.0,1.3,12.5,84.0,78.3,61.6
2016,1,20,10,0,0.0,115.0,1.4,13.0,115.0,107.81,86.21
2016,1,20,10,15,100.0,154.5,1.4,13.0,199.5,201.05,163.51
2016,1,20,10,30,200.0,194.0,1.4,13.0,284.0,298.53,242.75
2016,1,20,10,45,169.5,206.0,1.45,13.5,285.0,303.98,246.4
2016,1,20,11,0,139.0,218.0,1.5,14.0,286.0,306.8,248.07
2016,1,20,11,15,145.5,225.5,1.45,14.0,298.5,325.63,263.09
2016,1,20,11,30,152.0,233.0,1.4,14.0,311.0,344.6,278.01
2016,1,20,11,45,194.5,234.5,1.35,14.5,336.0,381.77,307.22
2016,1,20,12,0,237.0,236.0,1.3,15.0,361.0,420.61,337.21
2016,1,20,12,15,368.0,209.5,1.25,15.0,405.0,504.39,403.45
2016,1,20,12,30,499.0,183.0,1.2,15.0,449.0,593.46,471.56
2016,1,20,12,45,687.5,128.5,1.15,15.5,489.5,691.83,545.1
2016,1,20,13,0,876.0,74.0,1.1,16.0,530.0,774.55,601.36
2016,1,20,13,15,657.5,128.0,1.05,16.0,465.0,683.32,535.49
2016,1,20,13,30,439.0,182.0,1.0,16.0,400.0,571.44,451.15
2016,1,20,13,45,454.5,170.0,1.0,16.0,388.0,571.49,453.41
2016,1,20,14,0,470.0,158.0,1.0,16.0,376.0,569.37,452.91
2016,1,20,14,15,465.5,148.0,1.0,16.0,353.0,551.86,440.65
2016,1,20,14,30,461.0,138.0,1.0,16.0,330.0,532.48,426.98
2016,1,20,14,45,425.0,131.5,1.0,16.0,297.5,492.17,396.73
2016,1,20,15,0,389.0,125.0,1.0,16.0,265.0,451.52,365.82
2016,1,20,15,15,373.5,113.0,0.95,15.5,235.5,418.6,341.04
2016,1,20,15,30,358.0,101.0,0.9,15.0,206.0,385.04,314.95
2016,1,20,15,45,333.0,88.0,0.9,15.0,174.0,343.73,281.42
2016,1,20,16,0,308.0,75.0,0.9,15.0,142.0,302.89,247.22
2016,1,20,16,15,274.5,60.0,0.85,14.5,109.5,255.32,206.69
2016,1,20,16,30,241.0,45.0,0.8,14.0,77.0,209.45,165.97
2016,1,20,16,45,120.5,33.0,0.8,14.0,49.0,117.07,82.82
2016,1,20,17,0,0.0,21.0,0.8,14.0,21.0,23.09,0.0
2016,1,20,17,15,0.0,10.5,0.7,13.5,10.5,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,170.0,16.5,2.9,10.5,34.0,12.75,0.0
2016,1,21,8,0,340.0,33.0,2.9,11.0,68.0,26.38,16.61
2016,1,21,8,15,427.0,41.5,2.85,11.5,107.5,58.31,30.43
2016,1,21,8,30,514.0,50.0,2.8,12.0,147.0,102.51,59.2
2016,1,21,8,45,575.0,55.0,2.75,12.5,188.5,148.56,95.57
2016,1,21,9,0,636.0,60.0,2.7,13.0,230.0,200.77,140.23
2016,1,21,9,15,672.0,63.5,2.55,13.5,268.5,250.42,184.94
2016,1,21,9,30,708.0,67.0,2.4,14.0,307.0,303.48,232.37
2016,1,21,9,45,735.5,69.5,2.3,14.5,342.0,353.79,276.96
2016,1,21,10,0,763.0,72.0,2.2,15.0,377.0,405.29,321.31
2016,1,21,10,15,624.5,110.0,2.1,15.0,372.0,416.24,333.43
2016,1,21,10,30,486.0,148.0,2.0,15.0,367.0,410.13,330.31
2016,1,21,10,45,513.0,151.0,1.95,15.5,392.5,450.75,362.85
2016,1,21,11,0,540.0,154.0,1.9,16.0,418.0,492.05,394.91
2016,1,21,11,15,534.5,161.5,1.9,16.0,430.0,518.01,415.28
2016,1,21,11,30,529.0,169.0,1.9,16.0,442.0,542.02,433.87
2016,1,21,11,45,520.5,175.5,1.95,16.5,448.0,560.9,447.71
2016,1,21,12,0,512.0,182.0,2.0,17.0,454.0,577.59,459.72
2016,1,21,12,15,383.5,209.5,2.0,17.0,413.5,516.3,411.76
2016,1,21,12,30,255.0,237.0,2.0,17.0,373.0,459.92,366.74
2016,1,21,12,45,337.5,218.0,2.0,17.0,396.5,507.77,405.83
2016,1,21,13,0,420.0,199.0,2.0,17.0,420.0,567.82,452.76
2016,1,21,13,15,311.0,211.5,1.95,16.5,372.5,490.17,392.68
2016,1,21,13,30,202.0,224.0,1.9,16.0,325.0,410.41,330.34
2016,1,21,13,45,178.5,215.5,1.85,16.0,302.0,384.18,310.19
2016,1,21,14,0,155.0,207.0,1.8,16.0,279.0,357.45,289.18
2016,1,21,14,15,107.0,191.0,1.8,15.5,239.5,302.13,245.31
2016,1,21,14,30,59.0,175.0,1.8,15.0,200.0,235.38,191.43
2016,1,21,14,45,53.0,160.5,1.8,15.0,181.5,215.03,175.27
2016,1,21,15,0,47.0,146.0,1.8,15.0,163.0,194.75,158.81
2016,1,21,15,15,42.5,130.5,1.8,15.0,144.5,174.34,142.09
2016,1,21,15,30,38.0,115.0,1.8,15.0,126.0,154.05,125.21
2016,1,21,15,45,31.0,98.5,1.8,15.0,106.5,130.9,105.62
2016,1,21,16,0,24.0,82.0,1.8,15.0,87.0,108.04,85.97
2016,1,21,16,15,14.0,64.5,1.8,14.5,67.0,75.93,58.43
2016,1,21,16,30,4.0,47.0,1.8,14.0,47.0,51.52,37.16
2016,1,21,16,45,2.0,30.0,1.85,14.0,30.0,31.75,18.9
2016,1,21,17,0,0.0,13.0,1.9,14.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,1.95,14.0,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
