Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,14.0,5.0,4.62,0.0
2016,1,22,8,0,0.0,10.0,2.9,14.0,10.0,9.26,2.11
2016,1,22,8,15,0.0,16.0,2.85,14.0,16.0,14.82,6.78
2016,1,22,8,30,0.0,22.0,2.8,14.0,22.0,20.39,11.7
2016,1,22,8,45,0.0,28.5,2.75,14.0,28.5,26.44,17.0
2016,1,22,9,0,0.0,35.0,2.7,14.0,35.0,32.48,22.26
2016,1,22,9,15,0.0,41.0,2.75,14.0,41.0,38.07,27.07
2016,1,22,9,30,0.0,47.0,2.8,14.0,47.0,43.66,31.84
2016,1,22,9,45,12.5,101.0,2.9,14.0,106.0,99.06,78.63
2016,1,22,10,0,25.0,155.0,3.0,14.0,165.0,156.88,126.81
2016,1,22,10,15,12.5,120.0,3.05,14.0,125.0,118.56,94.77
2016,1,22,10,30,0.0,85.0,3.1,14.0,85.0,79.21,61.63
2016,1,22,10,45,2.0,126.0,3.2,14.5,127.0,119.73,95.35
2016,1,22,11,0,4.0,167.0,3.3,15.0,169.0,161.45,129.48
2016,1,22,11,15,8.0,177.5,3.35,15.0,182.0,174.88,140.37
2016,1,22,11,30,12.0,188.0,3.4,15.0,195.0,188.71,151.66
2016,1,22,11,45,6.0,139.0,3.5,15.0,142.5,135.9,108.15
2016,1,22,12,0,0.0,90.0,3.6,15.0,90.0,83.9,64.9
2016,1,22,12,15,0.5,130.0,3.55,15.0,130.5,123.45,97.78
2016,1,22,12,30,1.0,170.0,3.5,15.0,171.0,164.58,131.57
2016,1,22,12,45,0.5,137.0,3.5,15.0,137.5,130.85,103.81
2016,1,22,13,0,0.0,104.0,3.5,15.0,104.0,97.66,76.4
2016,1,22,13,15,0.5,133.5,3.35,14.5,133.5,127.87,101.76
2016,1,22,13,30,1.0,163.0,3.2,14.0,163.0,159.56,128.22
2016,1,22,13,45,0.5,146.5,3.1,14.0,146.5,142.4,114.11
2016,1,22,14,0,0.0,130.0,3.0,14.0,130.0,125.27,100.05
2016,1,22,14,15,0.0,97.0,3.0,14.0,97.0,91.55,72.02
2016,1,22,14,30,0.0,64.0,3.0,14.0,64.0,59.53,45.13
2016,1,22,14,45,0.0,59.0,3.0,14.0,59.0,54.86,41.27
2016,1,22,15,0,0.0,54.0,3.0,14.0,54.0,50.19,37.36
2016,1,22,15,15,0.0,48.0,3.0,14.0,48.0,44.6,32.63
2016,1,22,15,30,0.0,42.0,3.0,14.0,42.0,39.0,27.86
2016,1,22,15,45,0.0,35.0,3.0,14.0,35.0,32.48,22.24
2016,1,22,16,0,0.0,28.0,3.0,14.0,28.0,25.97,16.57
2016,1,22,16,15,0.0,21.5,3.0,13.5,21.5,19.93,11.29
2016,1,22,16,30,0.0,15.0,3.0,13.0,15.0,13.89,5.99
2016,1,22,16,45,0.0,9.5,3.0,13.0,9.5,8.79,1.27
2016,1,22,17,0,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,1,22,17,15,0.0,2.0,3.0,13.0,2.0,1.91,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,49.0,24.5,3.9,11.5,29.5,21.08,4.42
2016,1,23,8,0,98.0,49.0,4.0,12.0,59.0,40.0,28.21
2016,1,23,8,15,176.0,66.5,4.05,12.0,96.0,66.15,44.56
2016,1,23,8,30,254.0,84.0,4.1,12.0,133.0,103.2,71.05
2016,1,23,8,45,297.5,99.5,4.15,12.5,170.5,141.55,101.89
2016,1,23,9,0,341.0,115.0,4.2,13.0,208.0,184.56,138.17
2016,1,23,9,15,386.5,124.5,4.25,13.0,245.0,228.9,176.61
2016,1,23,9,30,432.0,134.0,4.3,13.0,282.0,276.2,217.92
2016,1,23,9,45,531.0,123.0,4.35,13.0,324.5,327.92,262.23
2016,1,23,10,0,630.0,112.0,4.4,13.0,367.0,390.39,315.65
2016,1,23,10,15,652.0,115.5,4.4,13.0,397.0,436.12,355.51
2016,1,23,10,30,674.0,119.0,4.4,13.0,427.0,482.23,394.9
2016,1,23,10,45,704.0,117.0,4.4,13.0,453.0,527.21,432.77
2016,1,23,11,0,734.0,115.0,4.4,13.0,479.0,572.41,470.14
2016,1,23,11,15,744.0,116.5,4.45,13.0,495.5,608.56,499.84
2016,1,23,11,30,754.0,118.0,4.5,13.0,512.0,643.01,527.8
2016,1,23,11,45,523.5,175.5,4.55,13.0,451.5,564.64,463.94
2016,1,23,12,0,293.0,233.0,4.6,13.0,391.0,467.81,383.92
2016,1,23,12,15,354.5,221.0,4.6,13.0,413.0,508.88,418.51
2016,1,23,12,30,416.0,209.0,4.6,13.0,435.0,561.62,461.32
2016,1,23,12,45,345.0,220.5,4.7,13.0,406.5,517.47,425.71
2016,1,23,13,0,274.0,232.0,4.8,13.0,378.0,481.4,396.15
2016,1,23,13,15,527.5,168.5,4.8,13.0,440.5,625.38,516.21
2016,1,23,13,30,781.0,105.0,4.8,13.0,503.0,762.56,624.6
2016,1,23,13,45,773.5,102.0,4.8,13.0,482.5,753.96,617.95
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,742.3,609.87
2016,1,23,14,15,545.5,133.5,4.7,13.0,384.5,600.1,498.41
2016,1,23,14,30,325.0,168.0,4.6,13.0,307.0,454.54,379.0
2016,1,23,14,45,302.0,156.5,4.55,13.0,278.0,420.4,351.98
2016,1,23,15,0,279.0,145.0,4.5,13.0,249.0,385.94,323.93
2016,1,23,15,15,447.0,112.0,4.35,12.5,257.5,472.0,397.64
2016,1,23,15,30,615.0,79.0,4.2,12.0,266.0,539.93,454.41
2016,1,23,15,45,567.0,72.5,4.05,12.0,225.5,482.8,405.88
2016,1,23,16,0,519.0,66.0,3.9,12.0,185.0,426.6,357.5
2016,1,23,16,15,441.5,58.0,3.7,11.5,143.5,353.01,293.81
2016,1,23,16,30,364.0,50.0,3.5,11.0,102.0,283.36,231.66
2016,1,23,16,45,253.0,36.5,3.3,11.0,66.5,198.88,152.49
2016,1,23,17,0,142.0,23.0,3.1,11.0,31.0,111.27,18.95
2016,1,23,17,15,71.0,11.5,3.05,10.5,15.5,40.26,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,9.0,8.0,7.63,0.0
2016,1,24,7,45,58.5,24.0,1.95,9.5,30.5,19.89,4.94
2016,1,24,8,0,117.0,40.0,1.9,10.0,53.0,32.5,22.21
2016,1,24,8,15,153.5,57.5,1.85,10.0,82.5,57.77,38.6
2016,1,24,8,30,190.0,75.0,1.8,10.0,112.0,88.49,61.89
2016,1,24,8,45,214.0,91.5,1.8,10.5,142.5,120.55,88.4
2016,1,24,9,0,238.0,108.0,1.8,11.0,173.0,155.32,118.15
2016,1,24,9,15,261.5,120.5,1.75,11.0,202.0,188.77,147.42
2016,1,24,9,30,285.0,133.0,1.7,11.0,231.0,224.44,178.59
2016,1,24,9,45,297.0,146.5,1.7,11.0,258.5,258.78,208.63
2016,1,24,10,0,309.0,160.0,1.7,11.0,286.0,293.93,238.84
2016,1,24,10,15,264.5,179.0,1.7,11.0,292.5,308.46,251.87
2016,1,24,10,30,220.0,198.0,1.7,11.0,299.0,313.36,256.43
2016,1,24,10,45,266.0,202.5,1.7,11.5,331.0,360.74,294.75
2016,1,24,11,0,312.0,207.0,1.7,12.0,363.0,405.66,330.47
2016,1,24,11,15,403.0,194.5,1.65,12.0,403.0,471.34,383.01
2016,1,24,11,30,494.0,182.0,1.6,12.0,443.0,534.91,433.08
2016,1,24,11,45,531.5,174.0,1.6,12.5,458.5,569.47,459.21
2016,1,24,12,0,569.0,166.0,1.6,13.0,474.0,603.89,485.12
2016,1,24,12,15,714.5,126.0,1.7,13.0,514.0,688.05,551.09
2016,1,24,12,30,860.0,86.0,1.8,13.0,554.0,765.36,607.86
2016,1,24,12,45,867.5,82.0,1.9,13.5,550.0,780.4,617.82
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,786.29,621.92
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,788.09,624.83
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,786.5,625.41
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,781.51,623.58
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,766.96,614.78
2016,1,24,14,15,818.0,75.5,2.6,13.5,447.5,747.5,602.56
2016,1,24,14,30,803.0,74.0,2.6,13.0,420.0,725.17,588.13
2016,1,24,14,45,779.0,72.0,2.65,13.0,386.5,692.78,565.15
2016,1,24,15,0,755.0,70.0,2.7,13.0,353.0,658.27,540.22
2016,1,24,15,15,724.5,66.5,2.55,12.5,314.5,615.52,508.45
2016,1,24,15,30,694.0,63.0,2.4,12.0,276.0,571.62,475.01
2016,1,24,15,45,653.5,58.0,2.25,12.0,235.5,523.0,434.7
2016,1,24,16,0,613.0,53.0,2.1,12.0,195.0,470.8,390.32
2016,1,24,16,15,544.5,46.5,2.0,11.5,152.5,401.23,331.16
2016,1,24,16,30,476.0,40.0,1.9,11.0,110.0,335.32,272.78
2016,1,24,16,45,363.0,30.5,1.85,10.5,72.5,247.97,192.03
2016,1,24,17,0,250.0,21.0,1.8,10.0,35.0,160.23,50.78
2016,1,24,17,15,125.0,10.5,1.75,9.5,17.5,61.89,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,42.5,5.5,0.85,10.0,6.5,0.0,0.0
2016,1,25,7,30,85.0,11.0,0.8,10.0,13.0,10.48,0.0
2016,1,25,7,45,224.0,23.0,0.8,10.5,44.5,18.57,5.06
2016,1,25,8,0,363.0,35.0,0.8,11.0,76.0,27.86,18.29
2016,1,25,8,15,448.5,43.5,0.75,11.0,116.5,61.81,32.65
2016,1,25,8,30,534.0,52.0,0.7,11.0,157.0,107.45,62.64
2016,1,25,8,45,590.0,57.0,0.7,11.5,199.0,154.18,99.72
2016,1,25,9,0,646.0,62.0,0.7,12.0,241.0,206.55,144.37
2016,1,25,9,15,364.0,103.0,0.65,12.0,206.5,202.95,154.6
2016,1,25,9,30,82.0,144.0,0.6,12.0,172.0,163.34,130.71
2016,1,25,9,45,155.5,157.5,0.55,12.5,218.5,212.62,170.51
2016,1,25,10,0,229.0,171.0,0.5,13.0,265.0,270.68,216.8
2016,1,25,10,15,489.5,133.5,0.45,13.0,354.0,375.31,299.39
2016,1,25,10,30,750.0,96.0,0.4,13.0,443.0,499.78,395.3
2016,1,25,10,45,540.5,150.5,0.4,13.5,407.5,468.26,370.24
2016,1,25,11,0,331.0,205.0,0.4,14.0,372.0,415.3,328.86
2016,1,25,11,15,307.5,217.0,0.35,14.0,376.0,427.28,338.19
2016,1,25,11,30,284.0,229.0,0.3,14.0,380.0,436.95,344.81
2016,1,25,11,45,261.0,237.0,0.3,14.5,377.5,440.51,346.51
2016,1,25,12,0,238.0,245.0,0.3,15.0,375.0,432.38,339.62
2016,1,25,12,15,230.5,246.5,0.3,15.0,372.5,435.88,342.37
2016,1,25,12,30,223.0,248.0,0.3,15.0,370.0,438.34,344.21
2016,1,25,12,45,519.5,171.5,0.3,15.0,452.5,611.06,477.05
2016,1,25,13,0,816.0,95.0,0.3,15.0,535.0,767.85,587.28
2016,1,25,13,15,809.5,94.5,0.3,15.0,521.5,769.25,586.14
2016,1,25,13,30,803.0,94.0,0.3,15.0,508.0,767.4,585.38
2016,1,25,13,45,630.5,131.5,0.35,15.0,449.0,678.26,524.99
2016,1,25,14,0,458.0,169.0,0.4,15.0,390.0,578.12,452.83
2016,1,25,14,15,499.0,149.5,0.45,15.0,377.5,585.44,461.72
2016,1,25,14,30,540.0,130.0,0.5,15.0,365.0,589.36,466.71
2016,1,25,14,45,631.5,103.0,0.55,15.0,357.0,625.0,495.21
2016,1,25,15,0,723.0,76.0,0.6,15.0,349.0,647.97,512.83
2016,1,25,15,15,692.0,72.5,0.6,14.5,311.5,605.79,483.28
2016,1,25,15,30,661.0,69.0,0.6,14.0,274.0,562.68,452.45
2016,1,25,15,45,618.5,63.5,0.6,14.0,233.5,508.91,411.0
2016,1,25,16,0,576.0,58.0,0.6,14.0,193.0,455.75,368.48
2016,1,25,16,15,507.5,51.0,0.65,13.5,151.5,386.57,312.53
2016,1,25,16,30,439.0,44.0,0.7,13.0,110.0,321.0,256.94
2016,1,25,16,45,330.0,33.0,0.8,12.5,73.0,235.01,180.79
2016,1,25,17,0,221.0,22.0,0.9,12.0,36.0,149.78,61.67
2016,1,25,17,15,110.5,11.0,0.9,12.0,18.0,56.62,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,9.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,9.0,14.0,13.34,0.0
2016,1,26,7,45,194.0,24.5,1.4,9.5,46.5,19.27,6.28
2016,1,26,8,0,388.0,35.0,1.5,10.0,79.0,27.76,18.34
2016,1,26,8,15,472.5,43.0,1.5,10.0,121.0,62.88,32.85
2016,1,26,8,30,557.0,51.0,1.5,10.0,163.0,109.43,63.63
2016,1,26,8,45,612.5,56.5,1.55,10.5,206.0,157.95,102.63
2016,1,26,9,0,668.0,62.0,1.6,11.0,249.0,212.05,149.44
2016,1,26,9,15,334.0,77.0,1.6,11.5,170.5,169.97,129.36
2016,1,26,9,30,0.0,92.0,1.6,12.0,92.0,85.68,67.86
2016,1,26,9,45,7.5,123.0,1.6,12.5,126.0,117.92,94.87
2016,1,26,10,0,15.0,154.0,1.6,13.0,160.0,151.45,122.42
2016,1,26,10,15,16.5,165.0,1.55,13.0,172.5,163.88,132.46
2016,1,26,10,30,18.0,176.0,1.5,13.0,185.0,176.49,142.66
2016,1,26,10,45,19.5,185.0,1.5,13.5,194.5,187.32,151.08
2016,1,26,11,0,21.0,194.0,1.5,14.0,204.0,198.32,159.58
2016,1,26,11,15,149.5,214.5,1.45,14.0,294.0,316.61,256.55
2016,1,26,11,30,278.0,235.0,1.4,14.0,384.0,439.73,353.76
2016,1,26,11,45,283.0,237.0,1.4,14.5,391.0,456.19,365.15
2016,1,26,12,0,288.0,239.0,1.4,15.0,398.0,471.96,376.67
2016,1,26,12,15,366.5,223.0,1.4,15.0,425.5,521.75,416.18
2016,1,26,12,30,445.0,207.0,1.4,15.0,453.0,584.13,464.06
2016,1,26,12,45,461.0,200.5,1.4,15.0,453.0,598.75,475.1
2016,1,26,13,0,477.0,194.0,1.4,15.0,453.0,611.76,485.4
2016,1,26,13,15,458.0,193.0,1.4,15.0,436.5,601.23,477.7
2016,1,26,13,30,439.0,192.0,1.4,15.0,420.0,588.59,468.65
2016,1,26,13,45,463.5,178.0,1.4,15.0,410.5,594.13,474.18
2016,1,26,14,0,488.0,164.0,1.4,15.0,401.0,597.32,477.83
2016,1,26,14,15,513.0,148.0,1.4,15.0,384.5,595.93,478.18
2016,1,26,14,30,538.0,132.0,1.4,15.0,368.0,591.61,476.32
2016,1,26,14,45,532.5,121.5,1.4,15.0,340.0,567.73,459.12
2016,1,26,15,0,527.0,111.0,1.4,15.0,312.0,541.9,440.27
2016,1,26,15,15,494.0,106.0,1.3,14.5,279.0,501.49,409.5
2016,1,26,15,30,461.0,101.0,1.2,14.0,246.0,461.05,378.03
2016,1,26,15,45,428.5,90.0,1.1,13.5,210.0,413.69,340.4
2016,1,26,16,0,396.0,79.0,1.0,13.0,174.0,367.01,302.11
2016,1,26,16,15,351.5,66.0,1.05,12.5,137.5,311.74,255.96
2016,1,26,16,30,307.0,53.0,1.1,12.0,101.0,258.96,210.05
2016,1,26,16,45,227.5,38.5,1.2,11.5,67.5,189.35,147.52
2016,1,26,17,0,148.0,24.0,1.3,11.0,34.0,118.96,57.86
2016,1,26,17,15,74.0,12.0,1.3,11.0,17.0,42.52,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,9.0,14.0,13.34,0.0
2016,1,27,7,45,173.0,26.5,2.35,9.5,46.5,20.86,8.01
2016,1,27,8,0,346.0,39.0,2.4,10.0,79.0,31.43,21.57
2016,1,27,8,15,430.0,48.0,2.3,10.0,120.5,65.48,36.3
2016,1,27,8,30,514.0,57.0,2.2,10.0,162.0,110.59,66.54
2016,1,27,8,45,569.5,63.5,2.15,10.5,204.5,157.78,104.55
2016,1,27,9,0,625.0,70.0,2.1,11.0,247.0,210.67,150.23
2016,1,27,9,15,662.0,74.5,2.1,11.0,287.0,261.75,196.55
2016,1,27,9,30,699.0,79.0,2.1,11.0,327.0,315.75,245.33
2016,1,27,9,45,724.0,76.5,2.15,11.5,356.5,361.16,286.36
2016,1,27,10,0,749.0,74.0,2.2,12.0,386.0,406.65,326.52
2016,1,27,10,15,786.5,77.0,2.05,12.5,426.0,464.4,374.53
2016,1,27,10,30,824.0,80.0,1.9,13.0,466.0,523.62,421.99
2016,1,27,10,45,838.0,81.0,1.8,13.5,490.5,568.45,457.15
2016,1,27,11,0,852.0,82.0,1.7,14.0,515.0,611.99,490.21
2016,1,27,11,15,859.5,83.0,1.55,14.0,532.5,649.83,518.52
2016,1,27,11,30,867.0,84.0,1.4,14.0,550.0,685.44,544.3
2016,1,27,11,45,872.0,84.0,1.3,14.5,559.5,715.74,564.09
2016,1,27,12,0,877.0,84.0,1.2,15.0,569.0,738.69,577.77
2016,1,27,12,15,585.5,163.0,1.15,15.0,487.5,635.81,500.37
2016,1,27,12,30,294.0,242.0,1.1,15.0,406.0,497.42,393.31
2016,1,27,12,45,588.5,161.5,1.05,15.5,484.5,660.89,520.31
2016,1,27,13,0,883.0,81.0,1.0,16.0,563.0,802.49,618.78
2016,1,27,13,15,877.5,80.0,1.0,16.0,549.5,804.3,618.58
2016,1,27,13,30,872.0,79.0,1.0,16.0,536.0,802.67,618.0
2016,1,27,13,45,865.0,77.5,1.0,16.0,515.5,802.37,618.51
2016,1,27,14,0,858.0,76.0,1.0,16.0,495.0,792.28,612.35
2016,1,27,14,15,844.5,74.0,0.95,16.0,467.5,773.17,599.37
2016,1,27,14,30,831.0,72.0,0.9,16.0,440.0,751.04,584.39
2016,1,27,14,45,813.0,69.5,0.9,16.0,406.5,722.05,565.16
2016,1,27,15,0,795.0,67.0,0.9,16.0,373.0,690.61,543.97
2016,1,27,15,15,767.0,64.0,0.8,15.5,334.5,649.17,514.89
2016,1,27,15,30,739.0,61.0,0.7,15.0,296.0,606.32,484.15
2016,1,27,15,45,700.0,56.5,0.65,15.0,254.0,553.31,443.97
2016,1,27,16,0,661.0,52.0,0.6,15.0,212.0,500.33,401.76
2016,1,27,16,15,597.5,46.0,0.65,14.5,168.5,431.55,347.01
2016,1,27,16,30,534.0,40.0,0.7,14.0,125.0,371.14,295.94
2016,1,27,16,45,429.0,31.5,0.75,14.0,85.0,285.57,220.72
2016,1,27,17,0,324.0,23.0,0.8,14.0,45.0,202.88,112.1
2016,1,27,17,15,162.0,11.5,0.8,13.5,22.5,79.39,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,11.0,1.05,10.5,11.0,10.19,1.34
2016,1,28,8,0,0.0,19.0,1.1,11.0,19.0,17.62,9.65
2016,1,28,8,15,0.0,29.0,1.1,11.0,29.0,26.91,17.32
2016,1,28,8,30,0.0,39.0,1.1,11.0,39.0,36.22,25.6
2016,1,28,8,45,0.0,49.0,1.15,11.5,49.0,45.54,33.74
2016,1,28,9,0,0.0,59.0,1.2,12.0,59.0,54.87,41.76
2016,1,28,9,15,0.0,68.5,1.15,12.0,68.5,63.71,49.33
2016,1,28,9,30,0.0,78.0,1.1,12.0,78.0,72.59,56.86
2016,1,28,9,45,104.5,128.0,1.1,12.5,172.0,164.68,132.78
2016,1,28,10,0,209.0,178.0,1.1,13.0,266.0,265.61,214.39
2016,1,28,10,15,498.0,130.0,1.2,13.0,359.5,377.8,304.53
2016,1,28,10,30,787.0,82.0,1.3,13.0,453.0,507.65,407.79
2016,1,28,10,45,530.5,151.0,1.45,13.5,407.0,465.59,374.68
2016,1,28,11,0,274.0,220.0,1.6,14.0,361.0,397.74,320.2
2016,1,28,11,15,151.5,217.0,1.55,14.0,295.5,320.73,258.86
2016,1,28,11,30,29.0,214.0,1.5,14.0,230.0,233.6,187.35
2016,1,28,11,45,30.0,218.0,1.5,14.5,234.5,240.52,192.83
2016,1,28,12,0,31.0,222.0,1.5,15.0,239.0,247.51,197.99
2016,1,28,12,15,15.5,150.5,1.5,15.0,159.0,154.89,123.22
2016,1,28,12,30,0.0,79.0,1.5,15.0,79.0,73.58,56.1
2016,1,28,12,45,0.0,84.0,1.55,15.5,84.0,78.25,59.99
2016,1,28,13,0,0.0,89.0,1.6,16.0,89.0,82.92,63.76
2016,1,28,13,15,109.5,162.5,1.55,16.0,220.5,263.65,214.29
2016,1,28,13,30,219.0,236.0,1.5,16.0,352.0,439.66,352.93
2016,1,28,13,45,132.5,220.0,1.5,16.0,289.5,353.34,283.48
2016,1,28,14,0,46.0,204.0,1.5,16.0,227.0,254.39,203.94
2016,1,28,14,15,23.0,172.5,1.45,16.0,184.0,189.66,152.02
2016,1,28,14,30,0.0,141.0,1.4,16.0,141.0,138.09,109.62
2016,1,28,14,45,15.5,146.5,1.35,16.0,152.5,157.6,126.51
2016,1,28,15,0,31.0,152.0,1.3,16.0,164.0,188.3,152.18
2016,1,28,15,15,27.5,137.0,1.2,15.5,147.0,169.55,137.08
2016,1,28,15,30,24.0,122.0,1.1,15.0,130.0,150.93,122.02
2016,1,28,15,45,19.0,106.0,1.05,15.0,111.5,121.65,97.61
2016,1,28,16,0,14.0,90.0,1.0,15.0,93.0,101.95,80.88
2016,1,28,16,15,7.0,72.5,1.0,14.5,74.0,79.34,61.55
2016,1,28,16,30,0.0,55.0,1.0,14.0,55.0,56.99,42.2
2016,1,28,16,45,0.0,37.5,1.0,14.0,37.5,38.24,25.65
2016,1,28,17,0,0.0,20.0,1.0,14.0,20.0,18.57,6.3
2016,1,28,17,15,0.0,10.0,1.0,13.5,10.0,9.53,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.5,2.4,14.0,3.5,0.0,0.0
2016,1,29,7,30,0.0,7.0,2.5,14.0,7.0,6.67,0.0
2016,1,29,7,45,0.0,21.0,2.65,14.0,21.0,19.5,8.07
2016,1,29,8,0,0.0,35.0,2.8,14.0,35.0,31.99,21.82
2016,1,29,8,15,0.0,53.0,2.8,14.0,53.0,48.16,34.89
2016,1,29,8,30,0.0,71.0,2.8,14.0,71.0,64.73,49.35
2016,1,29,8,45,4.5,88.0,2.85,14.5,89.0,81.45,63.49
2016,1,29,9,0,9.0,105.0,2.9,15.0,107.0,98.86,78.03
2016,1,29,9,15,13.5,120.0,2.9,15.0,124.5,115.09,91.58
2016,1,29,9,30,18.0,135.0,2.9,15.0,142.0,131.88,105.52
2016,1,29,9,45,9.0,138.0,2.95,15.5,141.5,132.62,106.0
2016,1,29,10,0,0.0,141.0,3.0,16.0,141.0,132.33,105.45
2016,1,29,10,15,0.0,145.5,3.0,16.0,145.5,136.91,109.04
2016,1,29,10,30,0.0,150.0,3.0,16.0,150.0,141.48,112.6
2016,1,29,10,45,0.0,105.5,3.0,16.0,105.5,98.69,77.1
2016,1,29,11,0,0.0,61.0,3.0,16.0,61.0,56.75,42.13
2016,1,29,11,15,0.0,104.0,3.0,16.0,104.0,97.29,75.83
2016,1,29,11,30,0.0,147.0,3.0,16.0,147.0,139.19,110.2
2016,1,29,11,45,0.0,149.5,3.0,16.0,149.5,141.81,112.2
2016,1,29,12,0,0.0,152.0,3.0,16.0,152.0,144.48,114.32
2016,1,29,12,15,0.0,123.0,3.0,16.0,123.0,115.92,90.9
2016,1,29,12,30,0.0,94.0,3.0,16.0,94.0,87.72,67.67
2016,1,29,12,45,0.0,63.5,3.0,16.0,63.5,59.1,43.94
2016,1,29,13,0,0.0,33.0,3.0,16.0,33.0,30.67,20.18
2016,1,29,13,15,0.0,74.5,3.0,15.5,74.5,69.37,52.7
2016,1,29,13,30,0.0,116.0,3.0,15.0,116.0,109.66,86.38
2016,1,29,13,45,0.0,93.5,3.0,15.0,93.5,87.43,67.96
2016,1,29,14,0,0.0,71.0,3.0,15.0,71.0,66.08,50.21
2016,1,29,14,15,5.5,117.0,3.0,15.0,120.0,116.03,92.29
2016,1,29,14,30,11.0,163.0,3.0,15.0,169.0,170.87,137.94
2016,1,29,14,45,5.5,88.0,3.0,15.0,91.0,86.94,68.17
2016,1,29,15,0,0.0,13.0,3.0,15.0,13.0,12.05,4.66
2016,1,29,15,15,0.0,11.5,3.0,15.0,11.5,10.66,3.49
2016,1,29,15,30,0.0,10.0,3.0,15.0,10.0,9.26,2.3
2016,1,29,15,45,0.0,8.5,3.0,15.0,8.5,7.87,1.1
2016,1,29,16,0,0.0,7.0,3.0,15.0,7.0,6.48,0.0
2016,1,29,16,15,0.0,5.5,2.95,14.5,5.5,5.09,0.0
2016,1,29,16,30,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2016,1,29,16,45,0.0,2.5,2.9,14.0,2.5,2.31,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.92,0.0
2016,1,29,17,15,0.0,0.5,2.8,14.0,0.5,0.48,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,81.0,6.5,2.4,9.5,9.5,0.0,0.0
2016,1,30,7,30,162.0,13.0,2.5,10.0,19.0,12.39,0.0
2016,1,30,7,45,305.0,23.5,2.65,10.5,54.0,18.55,8.03
2016,1,30,8,0,448.0,34.0,2.8,11.0,89.0,26.37,17.31
2016,1,30,8,15,526.5,40.5,2.85,11.0,132.0,65.1,32.37
2016,1,30,8,30,605.0,47.0,2.9,11.0,175.0,114.89,65.95
2016,1,30,8,45,459.0,76.0,2.95,11.0,186.0,150.5,103.3
2016,1,30,9,0,313.0,105.0,3.0,11.0,197.0,170.89,128.97
2016,1,30,9,15,326.5,119.5,3.0,11.0,227.5,207.61,162.01
2016,1,30,9,30,340.0,134.0,3.0,11.0,258.0,245.5,195.87
2016,1,30,9,45,586.0,99.0,3.05,11.5,338.5,332.55,266.55
2016,1,30,10,0,832.0,64.0,3.1,12.0,419.0,436.01,351.44
2016,1,30,10,15,848.5,65.5,3.1,12.0,450.0,485.17,394.2
2016,1,30,10,30,865.0,67.0,3.1,12.0,481.0,534.2,435.92
2016,1,30,10,45,875.5,68.5,3.1,12.5,505.5,578.89,472.34
2016,1,30,11,0,886.0,70.0,3.1,13.0,530.0,621.93,506.45
2016,1,30,11,15,893.0,71.0,3.1,13.0,547.5,660.27,537.08
2016,1,30,11,30,900.0,72.0,3.1,13.0,565.0,696.26,564.89
2016,1,30,11,45,679.0,141.0,3.15,13.5,516.5,649.46,525.81
2016,1,30,12,0,458.0,210.0,3.2,14.0,468.0,576.7,466.1
2016,1,30,12,15,681.5,142.5,3.2,14.0,528.5,690.76,558.17
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,794.08,634.94
2016,1,30,12,45,685.5,140.0,3.2,14.0,527.0,718.72,578.45
2016,1,30,13,0,466.0,205.0,3.2,14.0,465.0,619.61,500.24
2016,1,30,13,15,337.0,223.5,3.2,14.0,409.5,530.09,430.18
2016,1,30,13,30,208.0,242.0,3.2,14.0,354.0,438.37,356.49
2016,1,30,13,45,130.0,226.5,3.2,14.0,295.5,359.15,292.77
2016,1,30,14,0,52.0,211.0,3.2,14.0,237.0,267.18,217.32
2016,1,30,14,15,50.5,200.0,3.2,13.5,224.0,254.94,208.37
2016,1,30,14,30,49.0,189.0,3.2,13.0,211.0,242.63,199.06
2016,1,30,14,45,39.5,172.0,3.25,13.0,189.0,216.57,177.77
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,190.66,156.41
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.0,172.59,141.78
2016,1,30,15,30,23.0,126.0,3.0,12.0,133.0,145.14,119.02
2016,1,30,15,45,18.0,109.5,2.95,12.0,114.5,124.6,101.56
2016,1,30,16,0,13.0,93.0,2.9,12.0,96.0,104.32,84.06
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.0,82.08,64.76
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,60.09,45.47
2016,1,30,16,45,0.0,40.0,2.5,10.5,40.0,40.81,28.4
2016,1,30,17,0,0.0,22.0,2.4,10.0,22.0,20.46,9.1
2016,1,30,17,15,0.0,11.0,2.4,10.0,11.0,10.48,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,8.0,10.0,9.53,0.0
2016,1,31,7,30,0.0,20.0,2.3,8.0,20.0,19.06,0.0
2016,1,31,7,45,209.5,28.5,2.4,8.5,55.5,22.34,11.42
2016,1,31,8,0,419.0,37.0,2.5,9.0,91.0,28.98,19.83
2016,1,31,8,15,492.0,45.0,2.6,9.0,132.5,67.69,35.85
2016,1,31,8,30,565.0,53.0,2.7,9.0,174.0,114.68,68.04
2016,1,31,8,45,617.0,57.5,2.8,9.5,217.0,162.7,107.46
2016,1,31,9,0,669.0,62.0,2.9,10.0,260.0,215.92,154.36
2016,1,31,9,15,714.0,61.5,3.0,10.0,299.5,268.16,202.27
2016,1,31,9,30,759.0,61.0,3.1,10.0,339.0,322.63,252.28
2016,1,31,9,45,631.5,98.5,3.25,10.5,345.5,350.72,281.76
2016,1,31,10,0,504.0,136.0,3.4,11.0,352.0,362.7,295.47
2016,1,31,10,15,692.5,104.0,3.5,11.0,424.5,451.76,369.95
2016,1,31,10,30,881.0,72.0,3.6,11.0,497.0,549.68,450.98
2016,1,31,10,45,896.5,72.5,3.7,11.0,523.5,597.0,490.58
2016,1,31,11,0,912.0,73.0,3.8,11.0,550.0,642.98,528.55
2016,1,31,11,15,920.0,73.5,3.95,11.0,568.0,682.47,560.96
2016,1,31,11,30,928.0,74.0,4.1,11.0,586.0,719.59,590.4
2016,1,31,11,45,933.5,74.0,4.3,11.5,597.0,751.77,614.28
2016,1,31,12,0,939.0,74.0,4.5,12.0,608.0,781.04,635.95
2016,1,31,12,15,940.0,74.0,4.65,12.0,610.0,803.81,653.68
2016,1,31,12,30,941.0,74.0,4.8,12.0,612.0,823.19,669.03
2016,1,31,12,45,932.5,76.5,4.95,12.0,605.0,834.52,678.47
2016,1,31,13,0,924.0,79.0,5.1,12.0,598.0,842.14,685.33
2016,1,31,13,15,918.5,78.0,5.1,12.0,584.0,844.36,687.43
2016,1,31,13,30,913.0,77.0,5.1,12.0,570.0,842.95,686.99
2016,1,31,13,45,898.0,78.0,5.2,12.0,547.5,832.68,680.57
2016,1,31,14,0,883.0,79.0,5.3,12.0,525.0,825.72,676.8
2016,1,31,14,15,869.5,77.0,5.3,11.5,496.5,806.38,664.35
2016,1,31,14,30,856.0,75.0,5.3,11.0,468.0,783.9,649.48
2016,1,31,14,45,830.0,74.5,5.3,11.0,432.5,750.66,624.91
2016,1,31,15,0,804.0,74.0,5.3,11.0,397.0,715.11,598.3
2016,1,31,15,15,775.5,71.0,5.2,10.5,357.0,672.74,566.56
2016,1,31,15,30,747.0,68.0,5.1,10.0,317.0,628.9,532.95
2016,1,31,15,45,701.0,64.0,5.05,10.0,273.0,570.92,485.7
2016,1,31,16,0,655.0,60.0,5.0,10.0,229.0,518.42,440.5
2016,1,31,16,15,591.0,54.0,4.95,9.5,184.5,449.09,380.64
2016,1,31,16,30,527.0,48.0,4.9,9.0,140.0,382.74,321.17
2016,1,31,16,45,422.0,38.5,4.85,9.0,98.0,294.58,240.76
2016,1,31,17,0,317.0,29.0,4.8,9.0,56.0,214.98,153.59
2016,1,31,17,15,158.5,14.5,4.95,9.0,28.0,82.39,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.5,3.35,6.5,12.5,7.15,0.0
2016,2,1,7,30,286.0,15.0,3.4,7.0,25.0,14.3,0.0
2016,2,1,7,45,424.0,23.5,3.5,7.5,65.0,20.06,10.11
2016,2,1,8,0,562.0,32.0,3.6,8.0,105.0,27.35,18.52
2016,2,1,8,15,635.5,37.5,3.7,8.5,151.0,71.91,34.5
2016,2,1,8,30,709.0,43.0,3.8,9.0,197.0,124.78,70.3
2016,2,1,8,45,754.5,46.5,3.95,9.5,243.0,178.68,115.31
2016,2,1,9,0,800.0,50.0,4.1,10.0,289.0,236.88,167.64
2016,2,1,9,15,772.0,57.0,4.1,10.0,314.0,281.4,212.32
2016,2,1,9,30,744.0,64.0,4.1,10.0,339.0,321.74,252.7
2016,2,1,9,45,809.5,65.5,4.15,10.5,393.0,388.94,311.96
2016,2,1,10,0,875.0,67.0,4.2,11.0,447.0,460.53,373.69
2016,2,1,10,15,889.5,69.0,4.1,11.0,478.5,512.03,418.7
2016,2,1,10,30,904.0,71.0,4.0,11.0,510.0,562.62,461.78
2016,2,1,10,45,909.5,73.5,3.95,11.5,534.0,607.4,498.37
2016,2,1,11,0,915.0,76.0,3.9,12.0,558.0,650.04,532.21
2016,2,1,11,15,921.0,77.0,3.85,12.0,576.0,689.02,563.41
2016,2,1,11,30,927.0,78.0,3.8,12.0,594.0,725.49,591.47
2016,2,1,11,45,927.0,79.5,3.75,12.0,603.0,755.55,613.31
