Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,927.0,81.0,3.7,12.0,612.0,782.43,632.75
2016,2,1,12,15,927.5,81.0,3.6,12.0,613.5,804.71,648.5
2016,2,1,12,30,928.0,81.0,3.5,12.0,615.0,823.61,661.8
2016,2,1,12,45,924.5,81.0,3.45,12.0,609.0,835.89,670.56
2016,2,1,13,0,921.0,81.0,3.4,12.0,603.0,844.56,676.85
2016,2,1,13,15,915.0,80.5,3.35,12.0,588.5,847.0,678.73
2016,2,1,13,30,909.0,80.0,3.3,12.0,574.0,845.82,678.18
2016,2,1,13,45,901.5,78.0,3.3,12.0,553.0,838.05,673.25
2016,2,1,14,0,894.0,76.0,3.3,12.0,532.0,826.77,665.92
2016,2,1,14,15,880.5,74.5,3.25,12.0,503.0,807.91,652.79
2016,2,1,14,30,867.0,73.0,3.2,12.0,474.0,792.6,642.38
2016,2,1,14,45,741.5,87.0,3.15,12.0,412.5,703.32,576.09
2016,2,1,15,0,616.0,101.0,3.1,12.0,351.0,611.98,507.1
2016,2,1,15,15,697.0,81.5,2.9,11.5,338.0,634.42,526.23
2016,2,1,15,30,778.0,62.0,2.7,11.0,325.0,645.78,535.65
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,592.66,493.66
2016,2,1,16,0,703.0,54.0,2.4,11.0,238.0,539.32,449.45
2016,2,1,16,15,644.0,48.5,2.4,10.5,192.5,471.38,392.94
2016,2,1,16,30,585.0,43.0,2.4,10.0,147.0,405.72,335.87
2016,2,1,16,45,489.0,35.0,2.4,9.5,104.0,326.75,265.05
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,250.36,182.89
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,116.43,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,8.0,5.5,5.24,0.0
2016,2,2,7,30,0.0,11.0,2.0,8.0,11.0,10.2,0.0
2016,2,2,7,45,9.0,29.0,1.95,8.5,30.0,25.92,15.07
2016,2,2,8,0,18.0,47.0,1.9,9.0,49.0,40.99,30.52
2016,2,2,8,15,32.5,66.0,1.85,9.0,72.0,60.41,45.13
2016,2,2,8,30,47.0,85.0,1.8,9.0,95.0,82.01,63.18
2016,2,2,8,45,58.5,104.0,1.75,9.5,119.5,105.09,82.66
2016,2,2,9,0,70.0,123.0,1.7,10.0,144.0,129.72,103.5
2016,2,2,9,15,78.5,139.5,1.6,10.0,166.5,152.69,123.16
2016,2,2,9,30,87.0,156.0,1.5,10.0,189.0,176.64,143.52
2016,2,2,9,45,116.5,173.0,1.4,10.0,221.5,213.12,173.82
2016,2,2,10,0,146.0,190.0,1.3,10.0,254.0,250.52,204.66
2016,2,2,10,15,79.0,183.5,1.3,10.0,218.5,215.76,176.44
2016,2,2,10,30,12.0,177.0,1.3,10.0,183.0,173.89,141.53
2016,2,2,10,45,13.0,186.0,1.3,10.5,193.0,184.14,149.69
2016,2,2,11,0,14.0,195.0,1.3,11.0,203.0,194.53,157.73
2016,2,2,11,15,155.0,219.0,1.35,11.0,306.0,325.8,266.37
2016,2,2,11,30,296.0,243.0,1.4,11.0,409.0,463.39,375.75
2016,2,2,11,45,588.0,166.5,1.45,11.0,503.0,615.67,496.56
2016,2,2,12,0,880.0,90.0,1.5,11.0,597.0,764.74,608.5
2016,2,2,12,15,881.0,90.0,1.55,11.0,599.0,786.94,623.14
2016,2,2,12,30,882.0,90.0,1.6,11.0,601.0,805.91,637.0
2016,2,2,12,45,890.0,86.0,1.65,11.5,597.5,816.63,643.94
2016,2,2,13,0,898.0,82.0,1.7,12.0,594.0,829.62,652.71
2016,2,2,13,15,892.5,81.5,1.7,12.0,580.5,832.33,654.93
2016,2,2,13,30,887.0,81.0,1.7,12.0,567.0,831.51,654.91
2016,2,2,13,45,878.5,79.5,1.75,12.0,546.0,823.55,650.53
2016,2,2,14,0,870.0,78.0,1.8,12.0,525.0,812.19,643.88
2016,2,2,14,15,856.0,76.5,1.8,12.0,497.0,799.86,636.12
2016,2,2,14,30,842.0,75.0,1.8,12.0,469.0,777.71,621.3
2016,2,2,14,45,822.5,73.0,1.8,12.0,434.5,747.77,600.77
2016,2,2,15,0,803.0,71.0,1.8,12.0,400.0,715.37,578.25
2016,2,2,15,15,776.0,68.0,1.75,11.5,360.5,674.0,549.25
2016,2,2,15,30,749.0,65.0,1.7,11.0,321.0,631.11,518.45
2016,2,2,15,45,702.5,62.0,1.7,11.0,277.0,573.75,474.82
2016,2,2,16,0,656.0,59.0,1.7,11.0,233.0,521.38,432.26
2016,2,2,16,15,595.5,53.0,1.7,10.5,189.0,453.78,376.68
2016,2,2,16,30,535.0,47.0,1.7,10.0,145.0,388.99,321.05
2016,2,2,16,45,433.0,38.5,1.75,9.5,103.0,302.67,245.58
2016,2,2,17,0,331.0,30.0,1.8,9.0,61.0,224.49,166.98
2016,2,2,17,15,165.5,15.0,1.85,8.5,30.5,106.21,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,89.0,8.5,1.85,5.5,12.5,8.1,0.0
2016,2,3,7,30,178.0,17.0,1.9,6.0,25.0,13.77,0.0
2016,2,3,7,45,297.5,29.0,1.95,6.5,61.5,23.21,13.37
2016,2,3,8,0,417.0,41.0,2.0,7.0,98.0,33.92,24.58
2016,2,3,8,15,493.5,49.0,2.0,7.0,141.0,73.1,40.27
2016,2,3,8,30,570.0,57.0,2.0,7.0,184.0,121.07,73.77
2016,2,3,8,45,424.5,87.0,2.05,7.5,193.0,156.57,111.49
2016,2,3,9,0,279.0,117.0,2.1,8.0,202.0,175.4,135.53
2016,2,3,9,15,299.0,130.0,2.1,8.5,232.5,211.12,167.13
2016,2,3,9,30,319.0,143.0,2.1,9.0,263.0,248.69,200.05
2016,2,3,9,45,256.5,166.5,2.1,9.5,269.0,265.41,216.19
2016,2,3,10,0,194.0,190.0,2.1,10.0,275.0,272.06,222.76
2016,2,3,10,15,261.5,195.0,2.05,10.5,319.0,325.92,266.92
2016,2,3,10,30,329.0,200.0,2.0,11.0,363.0,381.6,311.91
2016,2,3,10,45,576.0,148.0,2.0,11.5,449.5,498.18,405.99
2016,2,3,11,0,823.0,96.0,2.0,12.0,536.0,621.31,502.67
2016,2,3,11,15,670.0,143.5,2.0,12.0,509.5,604.58,488.06
2016,2,3,11,30,517.0,191.0,2.0,12.0,483.0,569.79,460.08
2016,2,3,11,45,405.5,223.0,2.0,12.5,454.5,532.54,429.65
2016,2,3,12,0,294.0,255.0,2.0,13.0,426.0,497.63,400.2
2016,2,3,12,15,164.0,246.0,1.95,13.0,341.5,386.99,312.45
2016,2,3,12,30,34.0,237.0,1.9,13.0,257.0,269.28,216.46
2016,2,3,12,45,32.0,233.0,1.9,13.0,251.5,265.24,213.74
2016,2,3,13,0,30.0,229.0,1.9,13.0,246.0,261.06,210.48
2016,2,3,13,15,29.0,224.5,1.85,13.0,240.5,257.04,207.37
2016,2,3,13,30,28.0,220.0,1.8,13.0,235.0,240.95,194.63
2016,2,3,13,45,124.0,225.0,1.75,13.0,289.5,352.49,286.97
2016,2,3,14,0,220.0,230.0,1.7,13.0,344.0,439.33,357.17
2016,2,3,14,15,185.0,219.0,1.6,13.0,311.5,398.77,324.41
2016,2,3,14,30,150.0,208.0,1.5,13.0,279.0,358.22,292.17
2016,2,3,14,45,271.0,178.5,1.45,13.0,295.0,429.83,352.33
2016,2,3,15,0,392.0,149.0,1.4,13.0,311.0,496.16,406.26
2016,2,3,15,15,366.0,139.5,1.35,12.5,280.0,458.0,376.63
2016,2,3,15,30,340.0,130.0,1.3,12.0,249.0,407.5,337.69
2016,2,3,15,45,317.5,115.0,1.3,12.0,214.5,365.55,304.16
2016,2,3,16,0,295.0,100.0,1.3,12.0,180.0,323.96,269.91
2016,2,3,16,15,264.0,84.0,1.35,11.5,145.5,276.41,230.16
2016,2,3,16,30,233.0,68.0,1.4,11.0,111.0,230.42,190.36
2016,2,3,16,45,181.5,51.5,1.45,11.0,79.0,174.63,140.76
2016,2,3,17,0,130.0,35.0,1.5,11.0,47.0,122.7,90.65
2016,2,3,17,15,65.0,17.5,1.45,10.5,23.5,57.15,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,7.0,13.5,8.58,0.0
2016,2,4,7,30,196.0,18.0,2.5,7.0,27.0,14.62,0.0
2016,2,4,7,45,320.5,29.0,2.55,7.5,64.5,23.07,13.45
2016,2,4,8,0,445.0,40.0,2.6,8.0,102.0,33.6,24.24
2016,2,4,8,15,520.0,47.5,2.55,8.0,146.0,74.05,39.81
2016,2,4,8,30,595.0,55.0,2.5,8.0,190.0,123.07,74.11
2016,2,4,8,45,640.5,60.5,2.5,8.5,234.0,173.13,116.05
2016,2,4,9,0,686.0,66.0,2.5,9.0,278.0,227.7,164.64
2016,2,4,9,15,719.0,69.5,2.5,9.0,319.0,282.03,214.71
2016,2,4,9,30,752.0,73.0,2.5,9.0,360.0,337.35,265.38
2016,2,4,9,45,771.0,77.0,2.55,9.5,396.5,389.7,312.51
2016,2,4,10,0,790.0,81.0,2.6,10.0,433.0,442.41,358.62
2016,2,4,10,15,806.5,83.5,2.55,10.0,464.0,492.41,401.72
2016,2,4,10,30,823.0,86.0,2.5,10.0,495.0,541.93,443.21
2016,2,4,10,45,834.5,87.5,2.5,10.5,520.0,586.71,479.25
2016,2,4,11,0,846.0,89.0,2.5,11.0,545.0,630.02,513.17
2016,2,4,11,15,853.5,90.0,2.4,11.5,562.5,668.46,542.0
2016,2,4,11,30,861.0,91.0,2.3,12.0,580.0,704.66,568.29
2016,2,4,11,45,866.0,91.0,2.25,12.5,590.5,735.54,589.05
2016,2,4,12,0,871.0,91.0,2.2,13.0,601.0,763.65,607.62
2016,2,4,12,15,872.0,91.5,2.05,13.0,603.0,786.35,622.48
2016,2,4,12,30,873.0,92.0,1.9,13.0,605.0,805.85,634.92
2016,2,4,12,45,872.0,91.0,1.8,13.5,599.5,818.72,641.88
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,828.16,646.48
2016,2,4,13,15,703.0,136.0,1.6,14.0,537.0,754.8,593.66
2016,2,4,13,30,535.0,182.0,1.5,14.0,480.0,666.63,528.14
2016,2,4,13,45,686.0,135.0,1.45,14.0,502.5,745.5,588.5
2016,2,4,14,0,837.0,88.0,1.4,14.0,525.0,809.01,633.1
2016,2,4,14,15,674.5,120.5,1.3,14.0,460.5,713.89,564.28
2016,2,4,14,30,512.0,153.0,1.2,14.0,396.0,608.84,486.57
2016,2,4,14,45,498.0,143.0,1.2,14.0,366.0,579.48,466.47
2016,2,4,15,0,484.0,133.0,1.2,14.0,336.0,548.56,444.08
2016,2,4,15,15,459.5,125.5,1.1,13.5,303.5,511.58,416.52
2016,2,4,15,30,435.0,118.0,1.0,13.0,271.0,474.13,388.02
2016,2,4,15,45,417.0,104.5,0.95,13.0,235.5,433.59,356.23
2016,2,4,16,0,399.0,91.0,0.9,13.0,200.0,392.7,323.22
2016,2,4,16,15,362.5,77.5,0.95,12.5,163.0,340.35,280.63
2016,2,4,16,30,326.0,64.0,1.0,12.0,126.0,289.74,237.75
2016,2,4,16,45,270.5,49.0,1.05,11.5,90.5,229.13,184.89
2016,2,4,17,0,215.0,34.0,1.1,11.0,55.0,172.93,130.75
2016,2,4,17,15,107.5,17.0,1.15,10.5,27.5,82.96,1.27
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.5,9.05,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,29.0,15.46,0.0
2016,2,5,7,45,306.0,31.5,2.45,7.5,67.0,25.29,15.54
2016,2,5,8,0,429.0,44.0,2.5,8.0,105.0,37.77,28.0
2016,2,5,8,15,505.5,52.0,2.5,8.5,149.5,77.94,43.39
2016,2,5,8,30,582.0,60.0,2.5,9.0,194.0,126.96,77.72
2016,2,5,8,45,631.0,66.0,2.5,9.5,239.0,177.57,119.87
2016,2,5,9,0,680.0,72.0,2.5,10.0,284.0,233.14,168.93
2016,2,5,9,15,714.0,76.0,2.5,10.5,326.0,286.96,217.86
2016,2,5,9,30,748.0,80.0,2.5,11.0,368.0,343.35,268.49
2016,2,5,9,45,777.0,82.0,2.5,12.0,406.5,398.62,316.7
2016,2,5,10,0,806.0,84.0,2.5,13.0,445.0,454.26,363.73
2016,2,5,10,15,822.5,86.0,2.4,13.0,477.0,504.65,406.36
2016,2,5,10,30,839.0,88.0,2.3,13.0,509.0,554.5,447.27
2016,2,5,10,45,849.5,90.0,2.25,13.5,534.0,600.03,482.99
2016,2,5,11,0,860.0,92.0,2.2,14.0,559.0,643.97,516.41
2016,2,5,11,15,711.5,135.0,2.05,14.0,529.5,626.29,501.28
2016,2,5,11,30,563.0,178.0,1.9,14.0,500.0,590.41,472.27
2016,2,5,11,45,515.5,198.0,1.75,14.5,497.0,596.87,475.17
2016,2,5,12,0,468.0,218.0,1.6,15.0,494.0,599.0,474.19
2016,2,5,12,15,472.5,218.5,1.45,15.0,497.5,616.74,486.65
2016,2,5,12,30,477.0,219.0,1.3,15.0,501.0,632.82,497.5
2016,2,5,12,45,672.0,159.0,1.15,15.0,552.5,739.57,577.18
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,837.83,642.71
2016,2,5,13,15,747.0,126.0,1.0,15.0,554.0,781.67,603.07
2016,2,5,13,30,627.0,153.0,1.0,15.0,504.0,717.12,558.98
2016,2,5,13,45,740.0,120.5,1.0,15.5,520.5,775.5,600.46
2016,2,5,14,0,853.0,88.0,1.0,16.0,537.0,824.66,633.43
2016,2,5,14,15,687.5,120.0,1.05,15.5,470.0,725.9,566.55
2016,2,5,14,30,522.0,152.0,1.1,15.0,403.0,617.11,489.95
2016,2,5,14,45,661.5,114.0,1.15,15.0,408.5,681.51,541.25
2016,2,5,15,0,801.0,76.0,1.2,15.0,414.0,727.01,575.04
2016,2,5,15,15,775.5,73.0,1.2,14.5,375.0,686.52,547.22
2016,2,5,15,30,750.0,70.0,1.2,14.0,336.0,644.39,518.45
2016,2,5,15,45,708.5,66.5,1.2,14.0,292.0,589.31,478.06
2016,2,5,16,0,667.0,63.0,1.2,14.0,248.0,539.14,438.76
2016,2,5,16,15,609.0,57.0,1.2,13.5,203.0,472.02,385.36
2016,2,5,16,30,551.0,51.0,1.2,13.0,158.0,407.42,331.63
2016,2,5,16,45,449.0,42.5,1.2,12.5,114.0,319.32,256.79
2016,2,5,17,0,347.0,34.0,1.2,12.0,70.0,239.01,182.5
2016,2,5,17,15,173.5,17.0,1.2,11.5,35.0,116.45,23.64
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,2.25,7.5,15.5,9.53,0.0
2016,2,6,7,30,223.0,20.0,2.3,8.0,31.0,16.31,0.0
2016,2,6,7,45,341.0,30.5,2.35,8.5,69.5,24.19,14.76
2016,2,6,8,0,459.0,41.0,2.4,9.0,108.0,35.77,26.17
2016,2,6,8,15,531.0,48.5,2.3,9.5,152.5,77.15,41.43
2016,2,6,8,30,603.0,56.0,2.2,10.0,197.0,126.78,76.31
2016,2,6,8,45,655.0,59.5,2.1,10.5,242.0,176.89,117.88
2016,2,6,9,0,707.0,63.0,2.0,11.0,287.0,233.63,167.72
2016,2,6,9,15,738.0,67.0,1.9,11.5,328.5,287.79,216.8
2016,2,6,9,30,769.0,71.0,1.8,12.0,370.0,344.15,267.03
2016,2,6,9,45,791.0,73.5,1.75,12.5,406.5,397.25,313.64
2016,2,6,10,0,813.0,76.0,1.7,13.0,443.0,450.95,359.22
2016,2,6,10,15,828.0,77.5,1.6,13.5,474.5,500.38,399.79
2016,2,6,10,30,843.0,79.0,1.5,14.0,506.0,549.11,438.28
2016,2,6,10,45,855.5,80.0,1.4,14.5,531.0,594.87,473.09
2016,2,6,11,0,868.0,81.0,1.3,15.0,556.0,636.57,503.71
2016,2,6,11,15,874.5,82.0,1.35,15.0,573.0,674.65,532.9
2016,2,6,11,30,881.0,83.0,1.4,15.0,590.0,710.39,559.08
2016,2,6,11,45,523.0,180.0,1.45,15.5,482.5,584.45,461.88
2016,2,6,12,0,165.0,277.0,1.5,16.0,375.0,416.37,328.87
2016,2,6,12,15,303.0,253.5,1.5,16.0,434.0,514.17,407.3
2016,2,6,12,30,441.0,230.0,1.5,16.0,493.0,617.22,485.8
2016,2,6,12,45,498.5,208.5,1.55,16.0,503.5,650.2,511.09
2016,2,6,13,0,556.0,187.0,1.6,16.0,514.0,681.9,536.04
2016,2,6,13,15,483.5,204.0,1.6,16.0,483.5,647.4,509.58
2016,2,6,13,30,411.0,221.0,1.6,16.0,453.0,609.98,481.29
2016,2,6,13,45,632.5,150.5,1.6,16.5,493.0,722.3,568.06
2016,2,6,14,0,854.0,80.0,1.6,17.0,533.0,818.27,634.64
2016,2,6,14,15,570.5,141.0,1.55,16.5,437.0,655.85,518.56
2016,2,6,14,30,287.0,202.0,1.5,16.0,341.0,474.69,379.99
2016,2,6,14,45,364.0,173.5,1.45,16.0,337.5,498.79,402.24
2016,2,6,15,0,441.0,145.0,1.4,16.0,334.0,532.36,429.47
2016,2,6,15,15,376.5,140.0,1.25,15.5,290.5,469.28,380.51
2016,2,6,15,30,312.0,135.0,1.1,15.0,247.0,395.68,323.34
2016,2,6,15,45,297.5,119.5,1.0,15.0,215.5,359.28,294.72
2016,2,6,16,0,283.0,104.0,0.9,15.0,184.0,322.75,265.0
2016,2,6,16,15,425.0,75.5,0.95,14.5,171.5,378.13,310.0
2016,2,6,16,30,567.0,47.0,1.0,14.0,159.0,413.19,335.42
2016,2,6,16,45,479.0,39.0,1.05,13.5,116.0,332.44,266.43
2016,2,6,17,0,391.0,31.0,1.1,13.0,73.0,258.53,198.28
2016,2,6,17,15,195.5,15.5,1.1,12.5,36.5,125.39,41.77
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,2.35,9.5,18.0,8.58,0.0
2016,2,7,7,30,310.0,18.0,2.4,10.0,36.0,15.57,0.0
2016,2,7,7,45,431.0,26.5,2.5,10.5,77.0,22.26,13.17
2016,2,7,8,0,552.0,35.0,2.6,11.0,118.0,34.26,19.47
2016,2,7,8,15,619.5,40.5,2.65,11.5,163.5,78.8,39.08
2016,2,7,8,30,687.0,46.0,2.7,12.0,209.0,131.02,75.62
2016,2,7,8,45,731.0,49.5,2.8,12.5,254.5,184.24,120.24
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,241.68,171.38
2016,2,7,9,15,803.5,56.0,2.8,13.5,342.5,297.84,222.65
2016,2,7,9,30,832.0,59.0,2.7,14.0,385.0,356.37,275.17
2016,2,7,9,45,845.5,63.0,2.65,14.5,422.0,410.33,323.0
2016,2,7,10,0,859.0,67.0,2.6,15.0,459.0,463.91,368.94
2016,2,7,10,15,874.0,68.5,2.5,15.0,491.0,514.99,412.01
2016,2,7,10,30,889.0,70.0,2.4,15.0,523.0,565.24,453.08
2016,2,7,10,45,899.0,71.5,2.35,15.5,548.5,611.45,489.12
2016,2,7,11,0,909.0,73.0,2.3,16.0,574.0,655.88,522.71
2016,2,7,11,15,915.5,73.5,2.3,16.0,592.0,694.89,552.66
2016,2,7,11,30,922.0,74.0,2.3,16.0,610.0,731.4,578.75
2016,2,7,11,45,926.0,74.5,2.3,16.5,620.0,763.4,600.08
2016,2,7,12,0,930.0,75.0,2.3,17.0,630.0,792.42,619.15
2016,2,7,12,15,930.5,75.0,2.25,17.0,632.5,815.01,634.38
2016,2,7,12,30,931.0,75.0,2.2,17.0,635.0,834.19,647.26
2016,2,7,12,45,930.5,74.0,2.2,17.5,629.5,847.89,655.6
2016,2,7,13,0,930.0,73.0,2.2,18.0,624.0,857.99,661.56
2016,2,7,13,15,925.0,72.5,2.2,18.0,610.0,861.31,664.22
2016,2,7,13,30,920.0,72.0,2.2,18.0,596.0,860.96,664.54
2016,2,7,13,45,912.0,71.0,2.2,18.5,575.0,853.86,659.1
2016,2,7,14,0,904.0,70.0,2.2,19.0,554.0,843.2,651.38
2016,2,7,14,15,892.0,68.5,2.1,18.5,525.5,825.2,640.23
2016,2,7,14,30,880.0,67.0,2.0,18.0,497.0,803.98,626.87
2016,2,7,14,45,863.5,65.0,1.95,18.0,462.5,775.53,607.6
2016,2,7,15,0,847.0,63.0,1.9,18.0,428.0,744.43,586.34
2016,2,7,15,15,823.0,61.0,1.75,17.5,388.0,711.74,563.96
2016,2,7,15,30,799.0,59.0,1.6,17.0,348.0,670.66,534.98
2016,2,7,15,45,765.0,55.5,1.45,17.0,304.5,619.24,496.69
2016,2,7,16,0,731.0,52.0,1.3,17.0,261.0,567.38,456.84
2016,2,7,16,15,679.5,47.5,1.3,16.5,215.0,503.3,406.7
2016,2,7,16,30,628.0,43.0,1.3,16.0,169.0,440.98,355.57
2016,2,7,16,45,543.0,36.0,1.3,15.5,124.5,359.86,287.21
2016,2,7,17,0,458.0,29.0,1.3,15.0,80.0,284.72,218.6
2016,2,7,17,15,229.0,14.5,1.3,14.5,40.0,140.03,60.39
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,2.95,10.5,18.0,10.01,0.0
2016,2,8,7,30,248.0,21.0,3.0,11.0,36.0,16.99,0.94
2016,2,8,7,45,367.0,31.5,3.15,12.0,76.5,24.81,15.36
2016,2,8,8,0,486.0,42.0,3.3,13.0,117.0,38.31,22.6
2016,2,8,8,15,558.5,49.0,3.2,13.5,162.5,81.21,42.77
2016,2,8,8,30,631.0,56.0,3.1,14.0,208.0,132.41,78.69
2016,2,8,8,45,675.0,61.0,3.05,14.5,253.0,184.35,121.92
2016,2,8,9,0,719.0,66.0,3.0,15.0,298.0,242.12,172.58
2016,2,8,9,15,750.5,69.5,2.9,15.5,340.5,296.87,221.8
2016,2,8,9,30,782.0,73.0,2.8,16.0,383.0,353.88,272.25
2016,2,8,9,45,813.0,73.5,2.75,16.5,422.5,409.55,320.57
2016,2,8,10,0,844.0,74.0,2.7,17.0,462.0,466.62,368.62
2016,2,8,10,15,859.0,75.5,2.65,17.0,494.0,517.69,411.39
2016,2,8,10,30,874.0,77.0,2.6,17.0,526.0,566.51,451.23
2016,2,8,10,45,884.5,78.5,2.55,17.5,551.5,612.56,486.93
2016,2,8,11,0,895.0,80.0,2.5,18.0,577.0,656.9,520.26
2016,2,8,11,15,902.0,80.5,2.45,18.0,595.0,695.9,549.77
2016,2,8,11,30,909.0,81.0,2.4,18.0,613.0,732.47,575.63
2016,2,8,11,45,912.5,81.5,2.35,18.5,623.0,763.87,596.06
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,792.29,614.2
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.5,814.68,629.19
2016,2,8,12,30,917.0,82.0,2.2,19.0,638.0,833.72,641.87
2016,2,8,12,45,920.0,80.0,2.15,19.5,633.0,849.02,650.8
2016,2,8,13,0,923.0,78.0,2.1,20.0,628.0,860.82,657.4
2016,2,8,13,15,918.5,77.0,2.0,20.0,614.5,863.98,658.94
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,863.47,658.16
2016,2,8,13,45,905.0,75.5,1.85,20.0,579.5,856.17,653.39
2016,2,8,14,0,896.0,75.0,1.8,20.0,558.0,845.36,646.4
2016,2,8,14,15,884.0,73.5,1.75,20.0,530.0,827.45,634.65
2016,2,8,14,30,872.0,72.0,1.7,20.0,502.0,806.35,620.79
2016,2,8,14,45,854.5,70.0,1.65,20.0,467.0,777.23,601.33
2016,2,8,15,0,837.0,68.0,1.6,20.0,432.0,752.13,584.64
2016,2,8,15,15,813.0,65.5,1.5,19.5,392.5,712.33,557.83
2016,2,8,15,30,789.0,63.0,1.4,19.0,353.0,670.75,529.31
2016,2,8,15,45,753.5,59.5,1.3,19.0,309.0,618.43,491.2
2016,2,8,16,0,718.0,56.0,1.2,19.0,265.0,565.75,451.47
2016,2,8,16,15,665.5,51.5,1.2,18.5,218.5,501.22,401.63
2016,2,8,16,30,613.0,47.0,1.2,18.0,172.0,438.42,350.81
2016,2,8,16,45,526.5,39.5,1.3,17.5,127.5,361.27,286.55
2016,2,8,17,0,440.0,32.0,1.4,17.0,83.0,286.0,219.37
2016,2,8,17,15,282.5,21.0,1.4,16.5,48.0,175.48,89.07
2016,2,8,17,30,125.0,10.0,1.4,16.0,13.0,60.22,0.0
2016,2,8,17,45,62.5,5.0,1.45,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,10.48,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,17.81,3.07
2016,2,9,7,45,396.5,32.0,2.8,11.5,80.5,25.13,15.81
2016,2,9,8,0,514.0,42.0,2.9,12.0,122.0,39.45,22.84
2016,2,9,8,15,584.5,48.0,2.9,12.5,168.5,83.15,43.4
2016,2,9,8,30,655.0,54.0,2.9,13.0,215.0,136.87,81.68
2016,2,9,8,45,701.0,58.5,2.95,13.5,261.5,189.93,126.07
2016,2,9,9,0,747.0,63.0,3.0,14.0,308.0,247.54,176.94
2016,2,9,9,15,566.0,103.5,2.9,14.5,303.0,274.0,208.8
2016,2,9,9,30,385.0,144.0,2.8,15.0,298.0,278.95,219.71
2016,2,9,9,45,513.0,128.5,2.7,15.5,354.5,339.64,269.43
2016,2,9,10,0,641.0,113.0,2.6,16.0,411.0,414.32,330.06
2016,2,9,10,15,763.5,95.0,2.4,16.5,473.5,491.4,391.52
2016,2,9,10,30,886.0,77.0,2.2,17.0,536.0,575.29,456.61
2016,2,9,10,45,774.0,109.0,2.05,17.5,523.5,583.86,462.12
2016,2,9,11,0,662.0,141.0,1.9,18.0,511.0,579.42,457.29
2016,2,9,11,15,661.0,147.0,1.8,18.0,526.5,612.03,481.72
2016,2,9,11,30,660.0,153.0,1.7,18.0,542.0,642.5,503.68
2016,2,9,11,45,790.5,119.0,1.6,18.5,592.5,722.0,561.25
2016,2,9,12,0,921.0,85.0,1.5,19.0,643.0,802.02,614.19
2016,2,9,12,15,921.0,85.0,1.35,19.0,644.5,824.21,626.66
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,843.0,637.21
2016,2,9,12,45,920.5,84.0,1.1,19.5,640.5,856.74,643.71
2016,2,9,13,0,920.0,83.0,1.0,20.0,635.0,866.9,647.83
2016,2,9,13,15,914.5,82.0,0.85,20.0,621.0,869.26,647.21
2016,2,9,13,30,909.0,81.0,0.7,20.0,607.0,867.96,644.22
2016,2,9,13,45,687.0,138.5,0.55,20.5,528.0,760.41,569.62
2016,2,9,14,0,465.0,196.0,0.4,21.0,449.0,633.1,478.28
2016,2,9,14,15,345.0,207.0,0.3,20.5,389.5,531.34,406.59
2016,2,9,14,30,225.0,218.0,0.2,20.0,330.0,431.97,333.78
2016,2,9,14,45,225.5,202.0,0.15,20.0,307.5,412.26,320.81
2016,2,9,15,0,226.0,186.0,0.1,20.0,285.0,391.61,306.16
2016,2,9,15,15,121.5,162.0,0.15,19.5,214.5,280.13,220.99
2016,2,9,15,30,17.0,138.0,0.2,19.0,144.0,152.0,119.25
2016,2,9,15,45,12.0,122.0,0.25,18.5,126.0,132.18,104.22
2016,2,9,16,0,7.0,106.0,0.3,18.0,108.0,112.66,88.51
2016,2,9,16,15,3.5,88.5,0.35,17.5,89.5,92.57,71.98
2016,2,9,16,30,0.0,71.0,0.4,17.0,71.0,72.61,55.21
2016,2,9,16,45,0.0,52.5,0.5,16.5,52.5,53.27,38.73
2016,2,9,17,0,0.0,34.0,0.6,16.0,34.0,33.32,21.45
2016,2,9,17,15,0.0,19.5,0.65,16.0,19.5,18.11,5.41
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.77,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,39.5,12.0,1.15,11.5,14.5,11.44,0.0
2016,2,10,7,30,79.0,24.0,1.1,12.0,29.0,19.92,5.7
2016,2,10,7,45,132.5,41.5,1.1,12.5,59.0,33.68,23.19
2016,2,10,8,0,186.0,59.0,1.1,13.0,89.0,50.64,35.06
2016,2,10,8,15,214.0,77.0,1.15,13.0,122.0,81.83,55.87
2016,2,10,8,30,242.0,95.0,1.2,13.0,155.0,116.56,82.78
2016,2,10,8,45,257.5,112.5,1.25,13.5,188.0,151.84,112.33
2016,2,10,9,0,273.0,130.0,1.3,14.0,221.0,188.9,144.04
2016,2,10,9,15,291.0,143.5,1.2,14.0,252.0,224.72,174.87
2016,2,10,9,30,309.0,157.0,1.1,14.0,283.0,262.21,206.75
2016,2,10,9,45,507.0,127.0,1.0,14.5,355.5,336.82,265.58
2016,2,10,10,0,705.0,97.0,0.9,15.0,428.0,429.3,338.09
2016,2,10,10,15,773.5,92.5,0.85,15.0,477.5,495.8,390.5
2016,2,10,10,30,842.0,88.0,0.8,15.0,527.0,566.14,444.52
2016,2,10,10,45,715.0,127.0,0.8,15.5,512.5,569.31,446.06
2016,2,10,11,0,588.0,166.0,0.8,16.0,498.0,559.18,437.47
2016,2,10,11,15,507.5,199.0,0.85,16.0,491.5,560.04,438.02
2016,2,10,11,30,427.0,232.0,0.9,16.0,485.0,557.23,435.18
2016,2,10,11,45,353.0,253.5,0.95,16.5,465.0,532.88,415.96
2016,2,10,12,0,279.0,275.0,1.0,17.0,445.0,511.88,398.85
2016,2,10,12,15,582.5,184.5,1.0,17.0,541.5,672.83,522.54
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,827.65,630.51
2016,2,10,12,45,886.0,93.0,1.05,17.5,633.0,841.4,637.46
2016,2,10,13,0,886.0,92.0,1.1,18.0,628.0,851.71,644.07
2016,2,10,13,15,881.0,91.0,1.1,18.0,614.5,854.35,646.15
2016,2,10,13,30,876.0,90.0,1.1,18.0,601.0,860.27,650.69
2016,2,10,13,45,644.0,151.0,1.15,18.5,519.0,740.16,568.47
2016,2,10,14,0,412.0,212.0,1.2,19.0,437.0,607.85,471.53
2016,2,10,14,15,458.5,189.0,1.15,19.0,428.0,619.11,482.6
2016,2,10,14,30,505.0,166.0,1.1,19.0,419.0,626.88,489.72
2016,2,10,14,45,425.0,168.5,1.1,19.0,371.5,559.02,439.64
2016,2,10,15,0,345.0,171.0,1.1,19.0,324.0,479.4,380.61
2016,2,10,15,15,404.0,145.0,1.05,18.5,308.5,500.02,398.96
2016,2,10,15,30,463.0,119.0,1.0,18.0,293.0,502.54,402.86
2016,2,10,15,45,429.0,110.5,1.0,17.5,256.0,455.61,367.55
2016,2,10,16,0,395.0,102.0,1.0,17.0,219.0,409.43,332.1
2016,2,10,16,15,362.0,88.0,1.05,16.5,181.5,358.16,291.66
2016,2,10,16,30,329.0,74.0,1.1,16.0,144.0,308.34,250.69
2016,2,10,16,45,280.5,58.0,1.15,15.5,107.5,249.18,200.5
2016,2,10,17,0,232.0,42.0,1.2,15.0,71.0,193.63,151.0
2016,2,10,17,15,116.0,27.5,1.2,15.0,42.0,100.43,59.78
2016,2,10,17,30,0.0,13.0,1.2,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.2,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.8,11.5,16.5,11.91,0.0
2016,2,11,7,30,109.0,25.0,1.8,12.0,33.0,19.61,6.76
2016,2,11,7,45,159.5,42.0,1.8,12.5,63.5,34.11,23.68
2016,2,11,8,0,210.0,59.0,1.8,13.0,94.0,51.52,35.29
2016,2,11,8,15,239.0,76.5,1.7,13.0,128.0,83.82,56.56
2016,2,11,8,30,268.0,94.0,1.6,13.0,162.0,119.75,84.38
2016,2,11,8,45,290.5,108.5,1.5,13.5,195.0,155.27,113.97
2016,2,11,9,0,313.0,123.0,1.4,14.0,228.0,193.21,146.39
2016,2,11,9,15,398.5,126.0,1.25,14.5,277.5,243.87,187.6
2016,2,11,9,30,484.0,129.0,1.1,15.0,327.0,302.21,235.13
2016,2,11,9,45,500.5,139.5,1.0,15.5,361.0,347.31,272.54
2016,2,11,10,0,517.0,150.0,0.9,16.0,395.0,393.24,309.41
2016,2,11,10,15,546.0,153.0,0.85,16.0,426.5,438.76,345.7
2016,2,11,10,30,575.0,156.0,0.8,16.0,458.0,485.6,382.07
2016,2,11,10,45,445.0,200.0,0.8,16.5,440.5,479.28,375.97
2016,2,11,11,0,315.0,244.0,0.8,17.0,423.0,455.11,356.08
2016,2,11,11,15,234.5,262.0,0.8,17.0,397.5,426.3,333.81
2016,2,11,11,30,154.0,280.0,0.8,17.0,372.0,398.33,311.48
2016,2,11,11,45,152.0,286.0,0.8,17.5,378.0,410.45,320.14
2016,2,11,12,0,150.0,292.0,0.8,18.0,384.0,422.06,328.02
2016,2,11,12,15,256.5,277.0,0.8,18.0,435.5,506.37,392.66
2016,2,11,12,30,363.0,262.0,0.8,18.0,487.0,583.98,450.53
2016,2,11,12,45,337.0,265.0,0.8,18.0,472.5,574.36,442.52
2016,2,11,13,0,311.0,268.0,0.8,18.0,458.0,562.79,434.05
2016,2,11,13,15,368.0,248.5,0.7,18.0,468.5,593.87,457.46
2016,2,11,13,30,425.0,229.0,0.6,18.0,479.0,636.34,487.77
2016,2,11,13,45,580.0,179.0,0.55,18.5,507.0,713.73,543.89
2016,2,11,14,0,735.0,129.0,0.5,19.0,535.0,792.79,596.51
2016,2,11,14,15,651.0,139.5,0.4,19.0,486.0,730.02,552.1
2016,2,11,14,30,567.0,150.0,0.3,19.0,437.0,660.42,503.93
2016,2,11,14,45,539.0,145.0,0.2,19.0,403.0,624.45,478.95
2016,2,11,15,0,511.0,140.0,0.1,19.0,369.0,587.35,452.59
2016,2,11,15,15,564.0,115.5,0.25,18.5,347.0,593.19,461.43
2016,2,11,15,30,617.0,91.0,0.4,18.0,325.0,589.15,462.66
2016,2,11,15,45,552.0,93.5,0.55,18.0,284.5,527.61,418.43
2016,2,11,16,0,487.0,96.0,0.7,18.0,244.0,464.73,371.91
2016,2,11,16,15,435.5,85.5,0.85,17.5,201.0,402.5,324.67
2016,2,11,16,30,384.0,75.0,1.0,17.0,158.0,343.04,277.15
2016,2,11,16,45,312.0,60.5,1.15,16.5,117.5,270.39,216.88
2016,2,11,17,0,240.0,46.0,1.3,16.0,77.0,203.61,158.88
2016,2,11,17,15,120.0,29.5,1.35,15.5,45.0,106.45,67.23
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.45,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
