Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.15,12.0,22.5,12.87,0.0
2016,2,12,7,30,244.0,27.0,1.1,12.0,45.0,22.14,9.5
2016,2,12,7,45,353.0,38.0,1.1,12.5,86.0,30.15,20.42
2016,2,12,8,0,462.0,49.0,1.1,13.0,127.0,47.53,28.31
2016,2,12,8,15,356.5,73.5,1.05,13.0,145.0,89.95,57.11
2016,2,12,8,30,251.0,98.0,1.0,13.0,163.0,121.36,86.4
2016,2,12,8,45,278.5,112.0,0.95,13.5,196.5,156.58,115.41
2016,2,12,9,0,306.0,126.0,0.9,14.0,230.0,194.79,147.64
2016,2,12,9,15,349.0,137.0,0.85,14.0,270.0,237.89,183.86
2016,2,12,9,30,392.0,148.0,0.8,14.0,310.0,287.65,225.26
2016,2,12,9,45,490.5,140.0,0.8,14.5,361.5,344.76,271.21
2016,2,12,10,0,589.0,132.0,0.8,15.0,413.0,413.2,325.45
2016,2,12,10,15,555.0,153.5,0.85,15.0,432.5,445.21,351.74
2016,2,12,10,30,521.0,175.0,0.9,15.0,452.0,475.76,376.14
2016,2,12,10,45,675.0,138.0,0.95,15.5,514.0,560.12,441.14
2016,2,12,11,0,829.0,101.0,1.0,16.0,576.0,649.03,507.71
2016,2,12,11,15,836.0,102.0,1.05,16.0,593.5,687.24,535.8
2016,2,12,11,30,843.0,103.0,1.1,16.0,611.0,723.23,561.88
2016,2,12,11,45,708.0,148.5,1.15,16.5,580.5,701.55,544.24
2016,2,12,12,0,573.0,194.0,1.2,17.0,550.0,662.84,514.27
2016,2,12,12,15,522.0,214.5,1.2,17.0,539.5,660.48,512.1
2016,2,12,12,30,471.0,235.0,1.2,17.0,529.0,654.04,506.54
2016,2,12,12,45,652.0,172.0,1.3,17.0,574.5,750.58,580.57
2016,2,12,13,0,833.0,109.0,1.4,17.0,620.0,838.47,642.23
2016,2,12,13,15,698.0,147.5,1.45,17.0,569.5,779.92,601.62
2016,2,12,13,30,563.0,186.0,1.5,17.0,519.0,706.95,550.35
2016,2,12,13,45,349.5,220.5,1.55,17.0,425.0,552.93,435.81
2016,2,12,14,0,136.0,255.0,1.6,17.0,331.0,400.68,317.35
2016,2,12,14,15,167.0,241.0,1.6,16.5,329.5,411.76,328.95
2016,2,12,14,30,198.0,227.0,1.6,16.0,328.0,421.48,338.54
2016,2,12,14,45,339.0,188.0,1.6,16.0,347.0,501.11,403.83
2016,2,12,15,0,480.0,149.0,1.6,16.0,366.0,574.97,462.79
2016,2,12,15,15,484.0,133.5,1.55,15.5,335.5,549.69,444.65
2016,2,12,15,30,488.0,118.0,1.5,15.0,305.0,522.15,425.19
2016,2,12,15,45,447.5,111.0,1.45,15.0,267.0,471.43,385.62
2016,2,12,16,0,407.0,104.0,1.4,15.0,229.0,421.82,346.11
2016,2,12,16,15,369.5,90.5,1.45,14.5,190.0,367.63,302.87
2016,2,12,16,30,332.0,77.0,1.5,14.0,151.0,315.22,259.39
2016,2,12,16,45,274.0,62.0,1.55,14.0,113.0,251.72,204.76
2016,2,12,17,0,216.0,47.0,1.6,14.0,75.0,192.88,152.34
2016,2,12,17,15,108.0,31.0,1.6,14.0,45.0,104.15,68.98
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,12.5,2.0,10.5,25.5,11.91,0.0
2016,2,13,7,30,336.0,25.0,2.0,11.0,51.0,20.04,8.91
2016,2,13,7,45,448.5,33.5,2.0,11.5,95.0,25.86,16.86
2016,2,13,8,0,561.0,42.0,2.0,12.0,139.0,44.14,23.52
2016,2,13,8,15,625.0,48.0,1.85,12.0,186.5,93.12,49.4
2016,2,13,8,30,689.0,54.0,1.7,12.0,234.0,146.8,88.78
2016,2,13,8,45,382.5,97.0,1.6,12.5,200.0,164.72,118.69
2016,2,13,9,0,76.0,140.0,1.5,13.0,166.0,147.73,117.16
2016,2,13,9,15,81.5,158.5,1.5,13.5,189.5,172.21,137.62
2016,2,13,9,30,87.0,177.0,1.5,14.0,213.0,197.42,158.29
2016,2,13,9,45,487.5,122.0,1.5,15.0,354.0,327.26,259.58
2016,2,13,10,0,888.0,67.0,1.5,16.0,495.0,489.95,385.59
2016,2,13,10,15,902.0,68.5,1.45,16.0,528.0,542.48,427.57
2016,2,13,10,30,916.0,70.0,1.4,16.0,561.0,594.02,468.19
2016,2,13,10,45,928.0,70.5,1.4,16.5,587.0,642.0,504.37
2016,2,13,11,0,940.0,71.0,1.4,17.0,613.0,688.26,538.19
2016,2,13,11,15,946.0,71.5,1.45,17.0,631.5,728.44,567.42
2016,2,13,11,30,952.0,72.0,1.5,17.0,650.0,765.98,593.47
2016,2,13,11,45,957.5,71.5,1.6,17.5,661.0,799.18,615.77
2016,2,13,12,0,963.0,71.0,1.7,18.0,672.0,829.32,635.89
2016,2,13,12,15,963.5,71.5,1.7,18.0,674.5,853.4,651.99
2016,2,13,12,30,964.0,72.0,1.7,18.0,677.0,873.93,665.76
2016,2,13,12,45,954.5,75.0,1.75,18.0,670.0,885.44,674.09
2016,2,13,13,0,945.0,78.0,1.8,18.0,663.0,893.05,680.02
2016,2,13,13,15,940.0,77.5,2.0,18.0,648.5,896.53,684.95
2016,2,13,13,30,935.0,77.0,2.2,18.0,634.0,896.24,687.34
2016,2,13,13,45,924.0,77.0,2.45,18.0,611.5,887.7,684.49
2016,2,13,14,0,913.0,77.0,2.7,18.0,589.0,875.56,679.05
2016,2,13,14,15,901.0,75.5,2.75,17.5,560.0,857.29,668.99
2016,2,13,14,30,889.0,74.0,2.8,17.0,531.0,835.73,656.59
2016,2,13,14,45,870.5,72.5,2.85,17.0,495.0,805.79,636.84
2016,2,13,15,0,852.0,71.0,2.9,17.0,459.0,779.97,619.95
2016,2,13,15,15,828.5,68.5,2.75,16.5,418.5,739.71,592.16
2016,2,13,15,30,805.0,66.0,2.6,16.0,378.0,697.58,562.58
2016,2,13,15,45,766.5,63.5,2.5,16.0,332.5,643.18,522.31
2016,2,13,16,0,728.0,61.0,2.4,16.0,287.0,588.51,480.88
2016,2,13,16,15,677.5,56.0,2.4,15.0,239.5,523.33,430.36
2016,2,13,16,30,627.0,51.0,2.4,14.0,192.0,464.33,382.16
2016,2,13,16,45,540.5,44.5,2.45,13.5,145.0,381.72,312.11
2016,2,13,17,0,454.0,38.0,2.5,13.0,98.0,305.34,244.2
2016,2,13,17,15,312.5,27.0,2.5,12.5,60.0,205.65,145.49
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,86.51,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,7.63,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,176.5,12.5,2.35,11.5,27.0,11.91,0.0
2016,2,14,7,30,353.0,25.0,2.4,12.0,54.0,19.87,9.36
2016,2,14,7,45,453.5,33.0,2.45,12.5,96.5,25.25,16.32
2016,2,14,8,0,554.0,41.0,2.5,13.0,139.0,46.75,25.05
2016,2,14,8,15,548.5,54.0,2.35,13.5,175.0,91.18,50.25
2016,2,14,8,30,543.0,67.0,2.2,14.0,211.0,137.39,86.79
2016,2,14,8,45,576.5,74.5,2.05,14.5,252.5,185.4,127.43
2016,2,14,9,0,610.0,82.0,1.9,15.0,294.0,236.75,172.45
2016,2,14,9,15,404.5,130.5,1.9,15.5,278.5,252.52,194.51
2016,2,14,9,30,199.0,179.0,1.9,16.0,263.0,242.69,192.1
2016,2,14,9,45,197.0,196.5,1.95,16.5,286.0,271.12,215.67
2016,2,14,10,0,195.0,214.0,2.0,17.0,309.0,299.22,238.28
2016,2,14,10,15,322.0,206.0,2.1,17.5,374.5,373.48,297.28
2016,2,14,10,30,449.0,198.0,2.2,18.0,440.0,460.32,365.21
2016,2,14,10,45,661.0,139.5,2.3,18.5,514.5,556.71,440.8
2016,2,14,11,0,873.0,81.0,2.4,19.0,589.0,658.2,519.07
2016,2,14,11,15,628.5,166.5,2.4,19.0,538.0,618.64,486.14
2016,2,14,11,30,384.0,252.0,2.4,19.0,487.0,543.28,426.47
2016,2,14,11,45,454.5,234.0,2.4,19.0,516.5,600.81,471.19
2016,2,14,12,0,525.0,216.0,2.4,19.0,546.0,652.2,510.23
2016,2,14,12,15,711.5,150.5,2.4,19.0,599.0,751.09,585.26
2016,2,14,12,30,898.0,85.0,2.4,19.0,652.0,837.72,645.66
2016,2,14,12,45,898.0,84.0,2.45,19.5,647.5,851.61,653.83
2016,2,14,13,0,898.0,83.0,2.5,20.0,643.0,861.99,660.34
2016,2,14,13,15,894.5,82.5,2.5,20.0,630.5,866.43,663.77
2016,2,14,13,30,891.0,82.0,2.5,20.0,618.0,867.29,664.92
2016,2,14,13,45,880.0,82.5,2.5,20.0,596.5,859.36,660.16
2016,2,14,14,0,869.0,83.0,2.5,20.0,575.0,848.01,653.21
2016,2,14,14,15,857.5,81.5,2.5,20.0,547.0,837.61,647.07
2016,2,14,14,30,846.0,80.0,2.5,20.0,519.0,816.97,633.78
2016,2,14,14,45,662.0,116.5,2.5,20.0,446.0,702.31,552.87
2016,2,14,15,0,478.0,153.0,2.5,20.0,373.0,580.65,462.48
2016,2,14,15,15,439.0,145.0,2.45,19.5,333.5,531.19,426.78
2016,2,14,15,30,400.0,137.0,2.4,19.0,294.0,482.0,389.98
2016,2,14,15,45,376.0,124.5,2.35,18.5,258.5,438.91,357.37
2016,2,14,16,0,352.0,112.0,2.3,18.0,223.0,396.01,323.93
2016,2,14,16,15,326.0,96.5,2.25,17.5,186.5,348.64,285.9
2016,2,14,16,30,300.0,81.0,2.2,17.0,150.0,302.21,247.32
2016,2,14,16,45,260.5,64.5,2.2,16.5,114.0,248.19,201.17
2016,2,14,17,0,221.0,48.0,2.2,16.0,78.0,197.0,155.81
2016,2,14,17,15,110.5,33.0,2.25,15.5,48.0,108.09,75.59
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,18.53,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,1.7,14.5,30.5,11.91,0.0
2016,2,15,7,30,415.0,25.0,1.7,15.0,61.0,21.55,10.99
2016,2,15,7,45,516.0,32.5,1.75,15.5,106.0,26.95,17.62
2016,2,15,8,0,617.0,40.0,1.8,16.0,151.0,48.51,24.44
2016,2,15,8,15,675.0,44.5,1.85,16.0,199.0,96.7,49.14
2016,2,15,8,30,733.0,49.0,1.9,16.0,247.0,151.45,89.44
2016,2,15,8,45,771.0,52.5,2.0,16.5,294.0,207.38,136.92
2016,2,15,9,0,809.0,56.0,2.1,17.0,341.0,266.83,189.47
2016,2,15,9,15,834.0,58.5,2.15,17.0,384.0,325.48,242.38
2016,2,15,9,30,859.0,61.0,2.2,17.0,427.0,383.95,294.4
2016,2,15,9,45,877.5,62.5,2.25,17.5,465.5,439.65,342.5
2016,2,15,10,0,896.0,64.0,2.3,18.0,504.0,495.35,389.06
2016,2,15,10,15,908.0,65.5,2.3,18.0,536.0,547.35,431.95
2016,2,15,10,30,920.0,67.0,2.3,18.0,568.0,598.15,472.67
2016,2,15,10,45,929.0,68.0,2.3,18.5,593.5,645.13,508.48
2016,2,15,11,0,938.0,69.0,2.3,19.0,619.0,690.13,541.78
2016,2,15,11,15,943.0,69.5,2.3,19.0,637.0,729.64,570.11
2016,2,15,11,30,948.0,70.0,2.3,19.0,655.0,766.43,595.54
2016,2,15,11,45,950.5,70.5,2.3,19.5,665.0,798.44,616.28
2016,2,15,12,0,953.0,71.0,2.3,20.0,675.0,827.27,634.67
2016,2,15,12,15,953.5,71.0,2.3,20.0,677.0,850.58,650.43
2016,2,15,12,30,954.0,71.0,2.3,20.0,679.0,870.37,663.85
2016,2,15,12,45,945.0,74.0,2.3,20.0,672.0,882.08,671.85
2016,2,15,13,0,936.0,77.0,2.3,20.0,665.0,889.95,677.42
2016,2,15,13,15,931.5,76.5,2.25,20.0,651.0,893.74,679.93
2016,2,15,13,30,927.0,76.0,2.2,20.0,637.0,893.79,680.07
2016,2,15,13,45,918.0,75.5,2.2,20.5,615.5,886.26,674.39
2016,2,15,14,0,909.0,75.0,2.2,21.0,594.0,875.13,666.47
2016,2,15,14,15,897.5,74.0,2.1,20.5,565.0,857.78,656.04
2016,2,15,14,30,886.0,73.0,2.0,20.0,536.0,837.16,643.42
2016,2,15,14,45,868.5,71.5,1.95,20.0,501.0,807.89,624.02
2016,2,15,15,0,851.0,70.0,1.9,20.0,466.0,775.97,602.71
2016,2,15,15,15,829.0,67.5,1.75,19.5,425.5,743.49,581.07
2016,2,15,15,30,807.0,65.0,1.6,19.0,385.0,702.26,552.77
2016,2,15,15,45,774.5,62.0,1.45,19.0,340.0,651.22,515.76
2016,2,15,16,0,742.0,59.0,1.3,19.0,295.0,599.56,477.53
2016,2,15,16,15,695.5,54.5,1.3,18.5,248.0,536.77,430.45
2016,2,15,16,30,649.0,50.0,1.3,18.0,201.0,475.27,381.77
2016,2,15,16,45,576.0,43.5,1.3,17.5,154.5,398.27,318.61
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,331.54,260.44
2016,2,15,17,15,370.5,27.0,1.3,17.0,68.0,234.01,169.11
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,135.46,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,52.48,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,1.9,12.5,31.0,10.57,0.0
2016,2,16,7,30,394.0,27.0,1.9,13.0,62.0,21.43,11.44
2016,2,16,7,45,492.0,35.0,1.9,13.5,107.0,26.73,17.67
2016,2,16,8,0,590.0,43.0,1.9,14.0,152.0,51.94,27.29
2016,2,16,8,15,649.0,48.5,1.75,14.5,200.0,99.69,52.74
2016,2,16,8,30,708.0,54.0,1.6,15.0,248.0,154.2,93.16
2016,2,16,8,45,746.0,57.5,1.5,15.5,294.5,208.86,139.59
2016,2,16,9,0,784.0,61.0,1.4,16.0,341.0,267.08,190.79
2016,2,16,9,15,810.0,64.0,1.4,16.5,384.0,324.19,241.51
2016,2,16,9,30,836.0,67.0,1.4,17.0,427.0,382.84,292.4
2016,2,16,9,45,856.5,68.5,1.45,17.5,465.5,439.07,340.15
2016,2,16,10,0,877.0,70.0,1.5,18.0,504.0,494.86,386.03
2016,2,16,10,15,890.0,71.5,1.55,18.5,536.5,546.63,427.43
2016,2,16,10,30,903.0,73.0,1.6,19.0,569.0,597.34,466.7
2016,2,16,10,45,911.0,74.5,1.65,19.5,594.5,643.65,501.56
2016,2,16,11,0,919.0,76.0,1.7,20.0,620.0,687.97,534.04
2016,2,16,11,15,924.5,77.0,1.7,20.0,638.0,727.8,562.2
2016,2,16,11,30,930.0,78.0,1.7,20.0,656.0,765.01,587.43
2016,2,16,11,45,932.0,79.0,1.75,20.0,666.0,796.79,609.21
2016,2,16,12,0,934.0,80.0,1.8,20.0,676.0,825.41,628.83
2016,2,16,12,15,934.5,80.0,1.8,20.0,678.0,848.42,644.15
2016,2,16,12,30,935.0,80.0,1.8,20.0,680.0,867.95,657.21
2016,2,16,12,45,934.5,79.0,1.85,20.5,674.5,881.94,665.9
2016,2,16,13,0,934.0,78.0,1.9,21.0,669.0,892.26,672.27
2016,2,16,13,15,929.5,77.5,1.95,21.0,655.0,896.03,675.68
2016,2,16,13,30,925.0,77.0,2.0,21.0,641.0,896.05,676.79
2016,2,16,13,45,918.0,76.0,2.05,21.0,619.5,889.61,673.7
2016,2,16,14,0,911.0,75.0,2.1,21.0,598.0,879.54,668.31
2016,2,16,14,15,900.0,73.5,2.1,21.0,569.5,861.93,657.39
2016,2,16,14,30,889.0,72.0,2.1,21.0,541.0,841.0,644.3
2016,2,16,14,45,873.5,70.0,2.1,21.0,505.5,812.6,626.01
2016,2,16,15,0,858.0,68.0,2.1,21.0,470.0,781.44,605.69
2016,2,16,15,15,769.5,75.5,1.95,20.5,413.0,709.42,555.83
2016,2,16,15,30,681.0,83.0,1.8,20.0,356.0,635.77,503.93
2016,2,16,15,45,644.0,80.0,1.7,20.0,314.5,585.35,467.44
2016,2,16,16,0,607.0,77.0,1.6,20.0,273.0,534.97,428.85
2016,2,16,16,15,570.0,69.0,1.5,19.5,230.0,478.99,385.53
2016,2,16,16,30,533.0,61.0,1.4,19.0,187.0,424.05,341.3
2016,2,16,16,45,466.0,51.5,1.35,18.5,143.5,351.82,281.74
2016,2,16,17,0,399.0,42.0,1.3,18.0,100.0,284.36,223.71
2016,2,16,17,15,199.5,34.5,1.25,17.5,63.5,161.93,117.9
2016,2,16,17,30,0.0,27.0,1.2,17.0,27.0,32.9,0.0
2016,2,16,17,45,0.0,13.5,1.2,17.0,13.5,12.87,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,3.75,15.0,8.0,7.41,0.0
2016,2,17,7,30,0.0,16.0,3.6,15.0,16.0,14.83,6.32
2016,2,17,7,45,0.0,27.5,3.5,15.5,27.5,25.52,16.49
2016,2,17,8,0,0.0,39.0,3.4,16.0,39.0,36.23,24.87
2016,2,17,8,15,0.0,51.5,3.5,16.0,51.5,47.84,34.95
2016,2,17,8,30,0.0,64.0,3.6,16.0,64.0,59.3,44.78
2016,2,17,8,45,0.0,76.5,3.7,16.5,76.5,70.84,54.44
2016,2,17,9,0,0.0,89.0,3.8,17.0,89.0,82.47,64.02
2016,2,17,9,15,82.5,138.5,4.0,17.0,175.0,155.14,122.47
2016,2,17,9,30,165.0,188.0,4.2,17.0,261.0,239.49,190.65
2016,2,17,9,45,271.5,191.0,4.45,17.0,322.0,301.94,241.28
2016,2,17,10,0,378.0,194.0,4.7,17.0,383.0,372.64,299.09
2016,2,17,10,15,220.5,217.5,4.75,17.0,329.5,329.06,264.82
2016,2,17,10,30,63.0,241.0,4.8,17.0,276.0,269.1,215.53
2016,2,17,10,45,128.5,259.5,4.9,17.5,335.0,338.12,271.16
2016,2,17,11,0,194.0,278.0,5.0,18.0,394.0,407.71,326.38
2016,2,17,11,15,158.5,286.5,4.95,17.5,383.0,401.62,321.31
2016,2,17,11,30,123.0,295.0,4.9,17.0,372.0,392.67,313.98
2016,2,17,11,45,298.0,269.5,4.9,17.0,460.0,514.0,412.75
2016,2,17,12,0,473.0,244.0,4.9,17.0,548.0,645.14,516.37
2016,2,17,12,15,347.5,275.0,4.9,17.0,498.5,580.96,464.49
2016,2,17,12,30,222.0,306.0,4.9,17.0,449.0,509.63,407.0
2016,2,17,12,45,210.5,306.0,4.9,17.0,441.0,506.18,404.53
2016,2,17,13,0,199.0,306.0,4.9,17.0,433.0,501.66,401.01
2016,2,17,13,15,103.5,254.5,4.9,17.0,320.5,364.8,292.57
2016,2,17,13,30,8.0,203.0,4.9,17.0,208.0,203.99,161.86
2016,2,17,13,45,7.0,196.5,4.95,17.0,200.5,197.13,156.73
2016,2,17,14,0,6.0,190.0,5.0,17.0,193.0,190.28,151.39
2016,2,17,14,15,14.5,197.0,4.9,16.5,204.5,206.05,165.07
2016,2,17,14,30,23.0,204.0,4.8,16.0,216.0,222.2,179.08
2016,2,17,14,45,11.5,149.5,4.75,16.0,155.5,154.61,123.76
2016,2,17,15,0,0.0,95.0,4.7,16.0,95.0,89.27,69.46
2016,2,17,15,15,0.0,92.5,4.65,16.0,92.5,87.1,67.86
2016,2,17,15,30,0.0,90.0,4.6,16.0,90.0,85.06,66.31
2016,2,17,15,45,0.0,79.5,4.55,16.0,79.5,74.82,57.82
2016,2,17,16,0,0.0,69.0,4.5,16.0,69.0,64.58,49.25
2016,2,17,16,15,0.0,57.5,4.45,15.5,57.5,53.47,39.93
2016,2,17,16,30,0.0,46.0,4.4,15.0,46.0,42.74,30.79
2016,2,17,16,45,0.0,35.0,4.4,15.0,35.0,32.49,21.87
2016,2,17,17,0,0.0,24.0,4.4,15.0,24.0,22.26,12.92
2016,2,17,17,15,0.0,15.0,4.4,14.5,15.0,13.9,5.35
2016,2,17,17,30,0.0,6.0,4.4,14.0,6.0,5.55,0.0
2016,2,17,17,45,0.0,3.0,4.4,14.0,3.0,2.86,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,21.0,3.95,12.0,28.5,17.44,0.0
2016,2,18,7,30,153.0,42.0,4.0,12.0,57.0,33.89,22.38
2016,2,18,7,45,257.5,56.5,4.1,12.5,99.0,43.55,32.55
2016,2,18,8,0,362.0,71.0,4.2,13.0,141.0,67.77,44.2
2016,2,18,8,15,431.5,81.0,4.25,13.0,187.0,108.04,68.68
2016,2,18,8,30,501.0,91.0,4.3,13.0,233.0,156.33,105.26
2016,2,18,8,45,551.5,97.5,4.35,13.0,279.0,206.99,148.24
2016,2,18,9,0,602.0,104.0,4.4,13.0,325.0,261.2,196.01
2016,2,18,9,15,301.0,109.0,4.4,13.0,219.5,202.71,159.28
2016,2,18,9,30,0.0,114.0,4.4,13.0,114.0,105.95,84.47
2016,2,18,9,45,99.5,169.0,4.45,13.5,219.0,204.75,166.06
2016,2,18,10,0,199.0,224.0,4.5,14.0,324.0,312.37,253.66
2016,2,18,10,15,475.5,177.0,4.45,14.0,437.0,434.6,353.77
2016,2,18,10,30,752.0,130.0,4.4,14.0,550.0,575.71,467.73
2016,2,18,10,45,764.0,132.0,4.4,14.0,575.0,620.35,503.41
2016,2,18,11,0,776.0,134.0,4.4,14.0,600.0,663.74,537.84
2016,2,18,11,15,784.0,135.5,4.35,14.0,618.0,702.33,567.75
2016,2,18,11,30,792.0,137.0,4.3,14.0,636.0,738.89,595.62
2016,2,18,11,45,796.5,137.5,4.3,14.0,646.5,769.5,618.25
2016,2,18,12,0,801.0,138.0,4.3,14.0,657.0,797.48,638.54
2016,2,18,12,15,649.5,187.5,4.25,14.0,609.0,748.44,600.28
2016,2,18,12,30,498.0,237.0,4.2,14.0,561.0,686.63,550.83
2016,2,18,12,45,431.5,255.5,4.2,14.5,534.5,660.85,529.43
2016,2,18,13,0,365.0,274.0,4.2,15.0,508.0,620.77,497.15
2016,2,18,13,15,353.5,270.0,4.1,14.5,493.0,611.95,491.57
2016,2,18,13,30,342.0,266.0,4.0,14.0,478.0,601.49,484.62
2016,2,18,13,45,343.5,256.0,3.95,14.0,462.5,593.88,479.55
2016,2,18,14,0,345.0,246.0,3.9,14.0,447.0,584.71,473.3
2016,2,18,14,15,353.5,231.0,3.8,14.0,428.5,574.05,466.12
2016,2,18,14,30,362.0,216.0,3.7,14.0,410.0,561.57,457.55
2016,2,18,14,45,392.5,194.5,3.6,14.0,392.5,557.58,456.17
2016,2,18,15,0,423.0,173.0,3.5,14.0,375.0,564.56,462.86
2016,2,18,15,15,521.0,136.5,3.35,14.0,364.0,589.71,485.22
2016,2,18,15,30,619.0,100.0,3.2,14.0,353.0,613.2,505.31
2016,2,18,15,45,574.0,98.5,3.05,14.0,312.5,559.95,463.12
2016,2,18,16,0,529.0,97.0,2.9,14.0,272.0,507.06,420.57
2016,2,18,16,15,539.0,82.0,2.7,13.5,236.5,476.61,396.23
2016,2,18,16,30,549.0,67.0,2.5,13.0,201.0,443.49,368.16
2016,2,18,16,45,476.0,57.5,2.3,12.5,155.5,366.58,302.55
2016,2,18,17,0,403.0,48.0,2.1,12.0,110.0,294.72,239.18
2016,2,18,17,15,279.5,35.0,2.05,11.5,70.5,201.32,154.58
2016,2,18,17,30,156.0,22.0,2.0,11.0,31.0,109.91,20.66
2016,2,18,17,45,78.0,11.0,1.95,11.0,15.5,39.99,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,165.5,16.5,3.7,11.5,33.5,12.92,0.0
2016,2,19,7,30,331.0,33.0,3.9,12.0,67.0,26.45,16.51
2016,2,19,7,45,418.5,43.5,4.1,12.5,110.5,33.72,24.02
2016,2,19,8,0,506.0,54.0,4.3,13.0,154.0,60.26,34.18
2016,2,19,8,15,566.0,60.5,4.45,13.0,200.5,104.92,60.32
2016,2,19,8,30,626.0,67.0,4.6,13.0,247.0,156.52,100.03
2016,2,19,8,45,445.0,106.0,4.75,13.5,245.0,191.48,139.42
2016,2,19,9,0,264.0,145.0,4.9,14.0,243.0,205.41,159.74
2016,2,19,9,15,228.0,168.0,4.9,14.0,259.5,232.31,184.81
2016,2,19,9,30,192.0,191.0,4.9,14.0,276.0,253.36,204.05
2016,2,19,9,45,231.5,204.0,4.9,14.0,316.0,295.4,239.17
2016,2,19,10,0,271.0,217.0,4.9,14.0,356.0,344.61,279.94
2016,2,19,10,15,271.0,232.5,4.75,14.0,378.5,375.93,305.65
2016,2,19,10,30,271.0,248.0,4.6,14.0,401.0,406.85,330.57
2016,2,19,10,45,157.0,251.0,4.5,14.0,340.5,347.75,282.18
2016,2,19,11,0,43.0,254.0,4.4,14.0,280.0,277.15,223.39
2016,2,19,11,15,26.0,232.5,4.25,14.0,248.5,239.84,192.92
2016,2,19,11,30,9.0,211.0,4.1,14.0,217.0,207.48,166.16
2016,2,19,11,45,22.0,239.5,4.0,14.0,254.0,246.56,198.02
2016,2,19,12,0,35.0,268.0,3.9,14.0,291.0,296.79,238.35
2016,2,19,12,15,87.5,290.5,3.8,14.0,348.0,366.27,294.79
2016,2,19,12,30,140.0,313.0,3.7,14.0,405.0,449.66,361.01
2016,2,19,12,45,186.5,307.5,3.65,14.0,429.0,488.07,391.93
2016,2,19,13,0,233.0,302.0,3.6,14.0,453.0,526.92,423.18
2016,2,19,13,15,130.5,274.0,3.45,13.5,358.0,410.45,331.01
2016,2,19,13,30,28.0,246.0,3.3,13.0,263.0,266.46,214.65
2016,2,19,13,45,42.5,250.0,3.2,13.0,275.5,298.26,241.25
2016,2,19,14,0,57.0,254.0,3.1,13.0,288.0,317.68,257.44
2016,2,19,14,15,30.5,216.0,2.95,13.0,234.0,252.38,204.43
2016,2,19,14,30,4.0,178.0,2.8,13.0,180.0,177.5,142.92
2016,2,19,14,45,30.0,189.5,2.65,13.0,204.5,224.55,182.89
2016,2,19,15,0,56.0,201.0,2.5,13.0,229.0,261.85,214.3
2016,2,19,15,15,73.0,187.5,2.4,12.5,220.5,260.86,214.78
2016,2,19,15,30,90.0,174.0,2.3,12.0,212.0,258.93,214.51
2016,2,19,15,45,81.5,156.5,2.2,12.0,187.5,232.08,192.48
2016,2,19,16,0,73.0,139.0,2.1,12.0,163.0,205.59,170.51
2016,2,19,16,15,64.0,118.5,2.0,11.5,137.5,175.09,145.08
2016,2,19,16,30,55.0,98.0,1.9,11.0,112.0,144.96,119.41
2016,2,19,16,45,41.0,77.5,1.8,11.0,86.5,112.28,90.77
2016,2,19,17,0,27.0,57.0,1.7,11.0,61.0,80.22,62.39
2016,2,19,17,15,13.5,37.5,1.65,10.5,39.5,50.22,35.36
2016,2,19,17,30,0.0,18.0,1.6,10.0,18.0,16.79,0.65
2016,2,19,17,45,0.0,9.0,1.6,10.0,9.0,8.58,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,106.5,19.0,2.15,7.0,30.5,14.89,0.0
2016,2,20,7,30,213.0,38.0,2.1,7.0,61.0,29.57,19.84
2016,2,20,7,45,271.5,54.5,2.1,7.5,99.0,41.67,31.76
2016,2,20,8,0,330.0,71.0,2.1,8.0,137.0,68.43,45.62
2016,2,20,8,15,369.5,85.0,2.05,8.5,177.5,107.54,71.76
2016,2,20,8,30,409.0,99.0,2.0,9.0,218.0,151.32,106.55
2016,2,20,8,45,449.5,106.0,2.0,10.0,257.5,193.6,142.34
2016,2,20,9,0,490.0,113.0,2.0,11.0,297.0,240.06,182.65
2016,2,20,9,15,465.5,134.0,1.9,11.0,325.0,281.9,221.25
2016,2,20,9,30,441.0,155.0,1.8,11.0,353.0,320.66,256.05
2016,2,20,9,45,509.5,151.5,1.75,11.5,399.0,373.97,300.26
2016,2,20,10,0,578.0,148.0,1.7,12.0,445.0,435.64,350.26
2016,2,20,10,15,711.5,125.0,1.6,12.0,513.0,515.93,414.44
2016,2,20,10,30,845.0,102.0,1.5,12.0,581.0,605.51,484.09
2016,2,20,10,45,494.0,193.5,1.4,12.5,477.0,514.0,410.76
2016,2,20,11,0,143.0,285.0,1.3,13.0,373.0,381.89,303.95
2016,2,20,11,15,341.0,250.0,1.15,13.0,466.0,500.81,398.99
2016,2,20,11,30,539.0,215.0,1.0,13.0,559.0,633.96,498.86
2016,2,20,11,45,470.0,243.5,0.9,13.5,547.0,630.15,491.39
2016,2,20,12,0,401.0,272.0,0.8,14.0,535.0,611.75,474.98
2016,2,20,12,15,440.5,260.0,0.75,14.0,550.0,653.71,505.59
2016,2,20,12,30,480.0,248.0,0.7,14.0,565.0,686.11,528.57
2016,2,20,12,45,535.0,224.5,0.7,14.0,575.0,718.36,552.59
2016,2,20,13,0,590.0,201.0,0.7,14.0,585.0,749.03,575.4
2016,2,20,13,15,743.0,147.5,0.7,14.0,621.0,835.89,636.13
2016,2,20,13,30,896.0,94.0,0.7,14.0,657.0,901.75,679.54
2016,2,20,13,45,888.5,92.5,0.75,14.5,635.5,894.32,674.08
2016,2,20,14,0,881.0,91.0,0.8,15.0,614.0,883.34,667.49
2016,2,20,14,15,870.0,89.5,0.85,15.0,585.0,873.23,662.83
2016,2,20,14,30,859.0,88.0,0.9,15.0,556.0,852.5,651.02
2016,2,20,14,45,847.0,84.5,0.95,15.0,521.5,825.37,634.88
2016,2,20,15,0,835.0,81.0,1.0,15.0,487.0,795.33,616.57
2016,2,20,15,15,813.5,78.0,1.0,14.5,446.5,755.68,591.61
2016,2,20,15,30,792.0,75.0,1.0,14.0,406.0,714.06,564.77
2016,2,20,15,45,765.5,70.5,1.05,14.0,361.0,665.29,531.54
2016,2,20,16,0,739.0,66.0,1.1,14.0,316.0,615.52,496.51
2016,2,20,16,15,694.5,61.0,1.15,13.5,268.0,552.63,450.06
2016,2,20,16,30,650.0,56.0,1.2,13.0,220.0,495.24,404.84
2016,2,20,16,45,582.5,49.0,1.3,12.5,172.0,420.0,343.38
2016,2,20,17,0,515.0,42.0,1.4,12.0,124.0,349.31,282.52
2016,2,20,17,15,395.5,32.0,1.45,11.5,81.5,255.29,198.56
2016,2,20,17,30,276.0,22.0,1.5,11.0,39.0,165.18,70.91
2016,2,20,17,45,138.0,11.0,1.6,11.0,19.5,63.17,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,1.85,8.5,40.0,12.68,0.27
2016,2,21,7,30,423.0,33.0,1.9,9.0,80.0,26.06,16.85
2016,2,21,7,45,517.0,41.0,1.95,10.0,127.5,31.13,22.14
2016,2,21,8,0,611.0,49.0,2.0,11.0,175.0,62.41,32.46
2016,2,21,8,15,667.0,54.5,2.0,11.0,224.5,114.97,64.62
2016,2,21,8,30,723.0,60.0,2.0,11.0,274.0,171.08,108.6
2016,2,21,8,45,763.0,63.5,2.0,11.5,322.5,227.85,158.17
2016,2,21,9,0,803.0,67.0,2.0,12.0,371.0,288.41,212.45
2016,2,21,9,15,828.5,70.0,1.95,12.5,415.5,347.09,265.29
2016,2,21,9,30,854.0,73.0,1.9,13.0,460.0,407.23,318.03
2016,2,21,9,45,874.0,74.5,1.9,13.5,500.0,464.8,367.3
2016,2,21,10,0,894.0,76.0,1.9,14.0,540.0,521.81,414.46
2016,2,21,10,15,906.5,77.5,1.85,14.0,573.0,574.59,457.4
2016,2,21,10,30,919.0,79.0,1.8,14.0,606.0,626.2,498.08
2016,2,21,10,45,928.5,80.5,1.75,14.5,632.0,674.49,534.06
2016,2,21,11,0,938.0,82.0,1.7,15.0,658.0,720.83,567.45
2016,2,21,11,15,943.5,82.5,1.65,15.0,676.5,761.09,594.96
2016,2,21,11,30,949.0,83.0,1.6,15.0,695.0,798.64,620.04
2016,2,21,11,45,951.5,83.5,1.6,15.5,705.0,830.98,640.6
2016,2,21,12,0,954.0,84.0,1.6,16.0,715.0,860.1,658.83
2016,2,21,12,15,954.5,84.0,1.65,16.0,717.5,883.64,675.06
2016,2,21,12,30,955.0,84.0,1.7,16.0,720.0,903.62,689.0
2016,2,21,12,45,952.0,84.5,1.8,16.0,713.5,917.51,699.57
2016,2,21,13,0,949.0,85.0,1.9,16.0,707.0,927.61,707.77
2016,2,21,13,15,944.0,84.5,1.95,16.0,692.5,930.99,711.01
2016,2,21,13,30,939.0,84.0,2.0,16.0,678.0,930.54,711.87
2016,2,21,13,45,928.0,84.0,2.15,16.0,655.0,921.62,708.2
2016,2,21,14,0,917.0,84.0,2.3,16.0,632.0,909.04,702.07
2016,2,21,14,15,905.0,82.5,2.4,16.0,602.0,890.28,691.17
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,868.18,677.92
2016,2,21,14,45,734.5,110.5,2.6,16.0,497.0,768.81,608.95
2016,2,21,15,0,576.0,140.0,2.7,16.0,422.0,659.39,530.33
2016,2,21,15,15,624.5,115.0,2.7,15.5,398.0,656.46,531.53
2016,2,21,15,30,673.0,90.0,2.7,15.0,374.0,647.22,526.76
2016,2,21,15,45,710.0,78.5,2.7,14.5,348.5,640.04,523.44
2016,2,21,16,0,747.0,67.0,2.7,14.0,323.0,624.17,513.07
2016,2,21,16,15,701.0,62.0,2.7,13.5,274.0,559.8,463.44
2016,2,21,16,30,655.0,57.0,2.7,13.0,225.0,501.07,415.58
2016,2,21,16,45,584.5,50.0,2.7,12.5,176.5,423.65,350.53
2016,2,21,17,0,514.0,43.0,2.7,12.0,128.0,351.03,286.79
2016,2,21,17,15,394.0,33.0,2.65,11.5,84.5,256.44,201.77
2016,2,21,17,30,274.0,23.0,2.6,11.0,41.0,167.11,84.68
2016,2,21,17,45,137.0,11.5,2.6,11.0,20.5,63.51,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
