Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,10.5,42.5,12.14,1.24
2016,2,22,7,30,461.0,32.0,1.9,11.0,85.0,24.96,15.89
2016,2,22,7,45,547.0,39.5,1.95,11.5,133.0,32.4,23.17
2016,2,22,8,0,633.0,47.0,2.0,12.0,181.0,65.84,33.96
2016,2,22,8,15,686.0,52.0,2.0,12.0,230.5,116.3,64.48
2016,2,22,8,30,739.0,57.0,2.0,12.0,280.0,172.78,109.02
2016,2,22,8,45,773.5,61.0,2.05,12.5,327.5,229.87,159.14
2016,2,22,9,0,808.0,65.0,2.1,13.0,375.0,290.11,213.3
2016,2,22,9,15,620.0,113.0,2.1,13.5,367.0,318.87,246.25
2016,2,22,9,30,432.0,161.0,2.1,14.0,359.0,325.09,257.3
2016,2,22,9,45,662.0,118.0,2.15,14.5,450.5,414.87,329.43
2016,2,22,10,0,892.0,75.0,2.2,15.0,542.0,522.46,415.03
2016,2,22,10,15,742.5,121.5,2.2,15.0,526.5,533.41,425.14
2016,2,22,10,30,593.0,168.0,2.2,15.0,511.0,528.29,421.75
2016,2,22,10,45,640.0,161.0,2.2,15.5,545.5,580.09,461.86
2016,2,22,11,0,687.0,154.0,2.2,16.0,580.0,633.58,502.0
2016,2,22,11,15,816.5,119.0,2.15,16.0,639.0,715.85,564.48
2016,2,22,11,30,946.0,84.0,2.1,16.0,698.0,800.42,623.8
2016,2,22,11,45,948.0,85.0,2.1,16.5,708.5,832.85,644.2
2016,2,22,12,0,950.0,86.0,2.1,17.0,719.0,862.05,662.69
2016,2,22,12,15,951.0,86.0,2.1,17.0,721.5,885.93,678.74
2016,2,22,12,30,952.0,86.0,2.1,17.0,724.0,906.28,692.45
2016,2,22,12,45,946.5,87.5,2.15,17.5,717.0,919.11,700.35
2016,2,22,13,0,941.0,89.0,2.2,18.0,710.0,928.12,705.85
2016,2,22,13,15,937.5,88.5,2.2,18.0,696.5,932.76,709.38
2016,2,22,13,30,934.0,88.0,2.2,18.0,683.0,933.61,710.54
2016,2,22,13,45,789.5,124.5,2.2,18.0,616.0,856.36,658.22
2016,2,22,14,0,645.0,161.0,2.2,18.0,549.0,773.98,601.93
2016,2,22,14,15,607.0,164.0,2.1,17.5,515.5,740.11,579.79
2016,2,22,14,30,569.0,167.0,2.0,17.0,482.0,699.2,551.33
2016,2,22,14,45,589.0,149.0,1.95,17.0,457.5,692.92,548.34
2016,2,22,15,0,609.0,131.0,1.9,17.0,433.0,678.05,538.5
2016,2,22,15,15,669.5,104.5,1.75,16.5,410.5,681.5,542.4
2016,2,22,15,30,730.0,78.0,1.6,16.0,388.0,674.12,538.07
2016,2,22,15,45,686.5,79.5,1.45,16.0,346.0,625.69,502.28
2016,2,22,16,0,643.0,81.0,1.3,16.0,304.0,574.1,463.31
2016,2,22,16,15,605.0,73.5,1.3,15.5,259.0,515.89,419.31
2016,2,22,16,30,567.0,66.0,1.3,15.0,214.0,458.69,374.21
2016,2,22,16,45,498.5,58.5,1.3,14.5,168.5,385.17,313.96
2016,2,22,17,0,430.0,51.0,1.3,14.0,123.0,316.14,254.94
2016,2,22,17,15,334.0,38.0,1.35,13.5,82.5,233.39,182.11
2016,2,22,17,30,238.0,25.0,1.4,13.0,42.0,155.13,86.47
2016,2,22,17,45,119.0,12.5,1.45,13.0,21.0,57.76,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,1.5,10.0,10.0,9.53,0.0
2016,2,23,7,15,107.0,26.0,1.55,10.5,39.0,21.52,8.25
2016,2,23,7,30,214.0,42.0,1.6,11.0,68.0,32.5,22.53
2016,2,23,7,45,260.5,59.0,1.65,11.5,105.0,44.83,34.23
2016,2,23,8,0,307.0,76.0,1.7,12.0,142.0,74.17,49.33
2016,2,23,8,15,335.0,91.5,1.8,12.0,180.5,112.34,76.05
2016,2,23,8,30,363.0,107.0,1.9,12.0,219.0,153.88,109.67
2016,2,23,8,45,389.0,119.5,2.0,12.5,256.0,195.57,145.32
2016,2,23,9,0,415.0,132.0,2.1,13.0,293.0,240.0,183.93
2016,2,23,9,15,440.5,144.0,2.1,13.0,332.5,286.38,224.35
2016,2,23,9,30,466.0,156.0,2.1,13.0,372.0,335.06,266.12
2016,2,23,9,45,685.0,118.0,2.1,13.5,464.5,427.08,340.05
2016,2,23,10,0,904.0,80.0,2.1,14.0,557.0,536.15,426.61
2016,2,23,10,15,916.5,81.5,1.95,14.5,590.5,589.6,468.29
2016,2,23,10,30,929.0,83.0,1.8,15.0,624.0,641.84,507.66
2016,2,23,10,45,937.5,84.5,1.7,15.5,650.5,690.07,542.82
2016,2,23,11,0,946.0,86.0,1.6,16.0,677.0,736.23,575.2
2016,2,23,11,15,951.5,87.0,1.55,16.0,695.5,777.43,602.77
2016,2,23,11,30,957.0,88.0,1.5,16.0,714.0,815.89,628.1
2016,2,23,11,45,957.5,89.0,1.45,16.5,724.0,847.54,647.26
2016,2,23,12,0,958.0,90.0,1.4,17.0,734.0,875.83,663.97
2016,2,23,12,15,958.0,90.5,1.3,17.0,735.5,899.67,678.12
2016,2,23,12,30,958.0,91.0,1.2,17.0,737.0,919.91,689.76
2016,2,23,12,45,953.0,91.5,1.2,17.5,730.0,932.14,696.43
2016,2,23,13,0,948.0,92.0,1.2,18.0,723.0,940.51,700.77
2016,2,23,13,15,943.0,91.5,1.1,18.0,708.0,943.88,701.63
2016,2,23,13,30,938.0,91.0,1.0,18.0,693.0,943.41,700.12
2016,2,23,13,45,928.0,90.5,0.95,18.5,670.0,934.72,693.02
2016,2,23,14,0,918.0,90.0,0.9,19.0,647.0,922.34,683.78
2016,2,23,14,15,907.0,88.5,0.85,19.0,617.0,904.36,672.35
2016,2,23,14,30,896.0,87.0,0.8,19.0,587.0,882.99,658.85
2016,2,23,14,45,707.5,123.5,0.75,19.0,503.5,765.53,580.71
2016,2,23,15,0,519.0,160.0,0.7,19.0,420.0,633.52,489.19
2016,2,23,15,15,583.0,129.5,0.65,18.5,398.5,643.02,500.25
2016,2,23,15,30,647.0,99.0,0.6,18.0,377.0,641.52,500.86
2016,2,23,15,45,601.0,99.0,0.55,18.0,335.5,587.81,462.24
2016,2,23,16,0,555.0,99.0,0.5,18.0,294.0,534.44,422.69
2016,2,23,16,15,521.0,88.5,0.55,17.5,250.5,478.46,382.02
2016,2,23,16,30,487.0,78.0,0.6,17.0,207.0,423.35,340.06
2016,2,23,16,45,421.5,67.5,0.7,16.5,162.5,348.81,280.94
2016,2,23,17,0,356.0,57.0,0.8,16.0,118.0,282.88,225.98
2016,2,23,17,15,270.0,42.0,0.9,15.5,79.0,206.61,160.15
2016,2,23,17,30,184.0,27.0,1.0,15.0,40.0,134.95,80.11
2016,2,23,17,45,92.0,13.5,1.1,15.0,20.0,48.46,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,84.0,11.0,1.1,11.0,13.0,10.48,0.0
2016,2,24,7,15,220.5,25.0,1.2,11.0,48.5,20.07,8.46
2016,2,24,7,30,357.0,39.0,1.3,11.0,84.0,30.93,21.31
2016,2,24,7,45,448.0,48.5,1.4,11.5,130.0,37.05,27.4
2016,2,24,8,0,539.0,58.0,1.5,12.0,176.0,71.72,40.25
2016,2,24,8,15,594.5,64.5,1.45,12.0,224.5,118.89,70.23
2016,2,24,8,30,650.0,71.0,1.4,12.0,273.0,172.46,112.69
2016,2,24,8,45,693.0,74.5,1.4,12.5,320.5,226.51,159.46
2016,2,24,9,0,736.0,78.0,1.4,13.0,368.0,286.6,212.29
2016,2,24,9,15,546.5,129.0,1.3,13.5,358.0,310.16,239.86
2016,2,24,9,30,357.0,180.0,1.2,14.0,348.0,313.11,247.21
2016,2,24,9,45,594.5,134.5,1.2,15.0,440.0,404.18,318.55
2016,2,24,10,0,832.0,89.0,1.2,16.0,532.0,512.14,401.77
2016,2,24,10,15,845.5,91.0,1.15,16.0,564.5,563.9,442.07
2016,2,24,10,30,859.0,93.0,1.1,16.0,597.0,614.76,480.82
2016,2,24,10,45,868.0,94.5,1.1,16.5,622.5,661.05,514.56
2016,2,24,11,0,877.0,96.0,1.1,17.0,648.0,702.7,544.12
2016,2,24,11,15,883.0,97.0,1.05,17.0,666.0,741.83,570.35
2016,2,24,11,30,889.0,98.0,1.0,17.0,684.0,778.49,594.08
2016,2,24,11,45,891.0,99.0,1.0,17.5,693.5,809.36,613.17
2016,2,24,12,0,893.0,100.0,1.0,18.0,703.0,837.17,630.11
2016,2,24,12,15,893.0,100.0,0.95,18.0,705.0,859.06,643.46
2016,2,24,12,30,893.0,100.0,0.9,18.0,707.0,877.57,654.61
2016,2,24,12,45,891.0,99.5,0.85,18.5,700.5,890.33,660.79
2016,2,24,13,0,889.0,99.0,0.8,19.0,694.0,899.53,664.75
2016,2,24,13,15,884.0,98.0,0.75,19.0,680.0,901.92,665.67
2016,2,24,13,30,879.0,97.0,0.7,19.0,666.0,900.68,664.47
2016,2,24,13,45,871.5,96.0,0.7,19.0,644.0,893.65,660.65
2016,2,24,14,0,864.0,95.0,0.7,19.0,622.0,890.61,659.67
2016,2,24,14,15,852.5,93.0,0.7,19.0,593.0,872.02,648.58
2016,2,24,14,30,841.0,91.0,0.7,19.0,564.0,850.19,635.6
2016,2,24,14,45,824.0,89.0,0.7,19.0,528.5,820.65,617.47
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,788.45,597.51
2016,2,24,15,15,698.0,101.0,0.7,18.5,431.5,703.49,541.79
2016,2,24,15,30,589.0,115.0,0.7,18.0,370.0,616.94,483.29
2016,2,24,15,45,555.5,109.5,0.7,18.0,329.5,567.44,448.46
2016,2,24,16,0,522.0,104.0,0.7,18.0,289.0,513.53,408.99
2016,2,24,16,15,566.5,83.0,0.8,17.5,257.5,504.04,404.08
2016,2,24,16,30,611.0,62.0,0.9,17.0,226.0,483.91,389.36
2016,2,24,16,45,544.0,54.5,1.0,16.5,178.5,409.12,329.77
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,338.87,271.23
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,249.96,194.95
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,169.25,107.39
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,62.83,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,12.0,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,12.0,14.0,11.44,0.0
2016,2,25,7,15,197.0,27.5,0.85,12.0,49.5,21.54,10.37
2016,2,25,7,30,322.0,43.0,0.9,12.0,85.0,34.46,24.41
2016,2,25,7,45,400.5,54.5,0.95,12.5,129.5,42.24,31.94
2016,2,25,8,0,479.0,66.0,1.0,13.0,174.0,77.4,46.11
2016,2,25,8,15,535.5,74.0,0.95,13.5,221.0,122.56,75.25
2016,2,25,8,30,592.0,82.0,0.9,14.0,268.0,174.37,115.78
2016,2,25,8,45,629.5,88.0,0.9,14.5,314.0,226.29,160.11
2016,2,25,9,0,667.0,94.0,0.9,15.0,360.0,281.95,208.31
2016,2,25,9,15,695.0,98.5,0.9,15.5,402.5,336.34,255.28
2016,2,25,9,30,723.0,103.0,0.9,16.0,445.0,392.73,302.67
2016,2,25,9,45,748.0,104.5,0.9,16.5,483.5,446.52,346.68
2016,2,25,10,0,773.0,106.0,0.9,17.0,522.0,501.8,390.36
2016,2,25,10,15,787.5,108.5,0.9,17.5,554.0,552.03,428.83
2016,2,25,10,30,802.0,111.0,0.9,18.0,586.0,601.61,465.57
2016,2,25,10,45,600.5,185.0,0.95,18.5,549.0,584.05,450.58
2016,2,25,11,0,399.0,259.0,1.0,19.0,512.0,538.33,414.67
2016,2,25,11,15,474.5,239.5,0.95,19.0,549.0,598.52,459.61
2016,2,25,11,30,550.0,220.0,0.9,19.0,586.0,655.29,500.43
2016,2,25,11,45,553.5,222.5,0.85,19.5,595.0,680.72,516.3
2016,2,25,12,0,557.0,225.0,0.8,20.0,604.0,704.31,530.94
2016,2,25,12,15,706.5,169.0,0.75,20.0,651.0,790.38,591.39
2016,2,25,12,30,856.0,113.0,0.7,20.0,698.0,869.4,641.63
2016,2,25,12,45,864.0,108.0,0.65,20.5,695.0,885.71,649.04
2016,2,25,13,0,872.0,103.0,0.6,21.0,692.0,891.71,650.75
2016,2,25,13,15,868.0,102.5,0.55,21.0,678.0,895.43,652.48
2016,2,25,13,30,864.0,102.0,0.5,21.0,664.0,903.0,656.84
2016,2,25,13,45,853.5,102.0,0.45,21.0,642.5,894.6,651.06
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,882.73,643.46
2016,2,25,14,15,832.0,100.0,0.4,21.0,592.5,864.73,633.07
2016,2,25,14,30,821.0,98.0,0.4,21.0,564.0,843.53,620.74
2016,2,25,14,45,800.5,97.5,0.4,21.0,528.0,813.02,602.31
2016,2,25,15,0,780.0,97.0,0.4,21.0,492.0,780.01,582.19
2016,2,25,15,15,757.5,93.5,0.5,20.5,451.5,739.69,559.58
2016,2,25,15,30,735.0,90.0,0.6,20.0,411.0,701.95,538.04
2016,2,25,15,45,702.5,85.5,0.75,19.5,366.5,650.01,506.08
2016,2,25,16,0,670.0,81.0,0.9,19.0,322.0,597.71,472.29
2016,2,25,16,15,625.5,75.0,0.95,18.5,274.5,535.53,427.19
2016,2,25,16,30,581.0,69.0,1.0,18.0,227.0,474.78,381.1
2016,2,25,16,45,524.0,59.5,1.1,17.5,180.5,404.46,325.51
2016,2,25,17,0,467.0,50.0,1.2,17.0,134.0,337.84,270.05
2016,2,25,17,15,362.0,38.5,1.2,16.5,91.0,249.72,194.68
2016,2,25,17,30,257.0,27.0,1.2,16.0,48.0,170.89,112.71
2016,2,25,17,45,128.5,13.5,1.25,15.5,24.0,63.02,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.0,7.0,0.85,12.5,8.5,0.0,0.0
2016,2,26,7,0,90.0,14.0,0.9,13.0,17.0,13.34,0.0
2016,2,26,7,15,217.0,29.0,1.0,13.0,53.5,22.7,11.89
2016,2,26,7,30,344.0,44.0,1.1,13.0,90.0,35.14,24.98
2016,2,26,7,45,424.5,54.5,1.2,13.5,135.5,41.95,31.59
2016,2,26,8,0,505.0,65.0,1.3,14.0,181.0,79.13,46.09
2016,2,26,8,15,324.0,99.0,1.35,14.0,180.0,120.26,82.33
2016,2,26,8,30,143.0,133.0,1.4,14.0,179.0,142.04,108.46
2016,2,26,8,45,156.5,151.5,1.5,14.5,209.0,172.55,133.79
2016,2,26,9,0,170.0,170.0,1.6,15.0,239.0,204.68,160.51
2016,2,26,9,15,222.0,184.5,1.6,15.0,284.5,248.25,195.86
2016,2,26,9,30,274.0,199.0,1.6,15.0,330.0,299.11,237.12
2016,2,26,9,45,385.5,192.5,1.65,15.5,393.0,361.71,286.88
2016,2,26,10,0,497.0,186.0,1.7,16.0,456.0,438.41,347.25
2016,2,26,10,15,482.0,203.0,1.7,16.0,477.5,474.09,375.37
2016,2,26,10,30,467.0,220.0,1.7,16.0,499.0,507.4,401.12
2016,2,26,10,45,510.0,214.0,1.7,16.5,530.0,553.26,435.77
2016,2,26,11,0,553.0,208.0,1.7,17.0,561.0,600.87,470.99
2016,2,26,11,15,463.0,246.5,1.7,17.0,548.0,598.6,467.47
2016,2,26,11,30,373.0,285.0,1.7,17.0,535.0,581.25,453.06
2016,2,26,11,45,422.0,273.5,1.75,17.5,560.0,631.11,489.99
2016,2,26,12,0,471.0,262.0,1.8,18.0,585.0,674.44,521.37
2016,2,26,12,15,668.0,187.5,1.85,18.0,647.0,779.8,601.03
2016,2,26,12,30,865.0,113.0,1.9,18.0,709.0,879.72,669.95
2016,2,26,12,45,863.5,112.0,2.0,18.0,702.5,892.4,678.71
2016,2,26,13,0,862.0,111.0,2.1,18.0,696.0,901.55,686.14
2016,2,26,13,15,855.5,110.0,2.15,17.5,681.0,902.68,689.08
2016,2,26,13,30,849.0,109.0,2.2,17.0,666.0,900.22,689.78
2016,2,26,13,45,564.5,193.5,2.3,17.0,558.5,740.91,578.38
2016,2,26,14,0,280.0,278.0,2.4,17.0,451.0,569.98,448.36
2016,2,26,14,15,544.5,189.0,2.45,17.0,506.5,714.49,564.28
2016,2,26,14,30,809.0,100.0,2.5,17.0,562.0,837.69,654.46
2016,2,26,14,45,797.0,95.5,2.6,17.0,527.5,809.8,635.49
2016,2,26,15,0,785.0,91.0,2.7,17.0,493.0,779.13,615.7
2016,2,26,15,15,762.5,88.0,2.7,16.5,452.5,739.21,589.38
2016,2,26,15,30,740.0,85.0,2.7,16.0,412.0,697.51,561.29
2016,2,26,15,45,712.5,80.0,2.7,15.5,367.5,652.15,529.78
2016,2,26,16,0,685.0,75.0,2.7,15.0,323.0,602.36,493.98
2016,2,26,16,15,641.0,69.5,2.55,14.5,276.0,540.48,446.05
2016,2,26,16,30,597.0,64.0,2.4,14.0,229.0,480.03,397.2
2016,2,26,16,45,532.0,57.0,2.3,14.0,182.0,407.23,335.98
2016,2,26,17,0,467.0,50.0,2.2,14.0,135.0,338.75,276.28
2016,2,26,17,15,361.0,39.0,2.05,13.5,92.5,250.43,199.06
2016,2,26,17,30,255.0,28.0,1.9,13.0,50.0,172.64,119.41
2016,2,26,17,45,127.5,14.0,1.8,13.0,25.0,63.33,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,19.26,0.0
2016,2,27,7,15,219.5,30.5,1.5,11.5,61.0,23.84,13.43
2016,2,27,7,30,439.0,39.0,1.5,12.0,100.0,30.24,20.89
2016,2,27,7,45,521.5,46.5,1.55,12.5,148.0,34.64,25.27
2016,2,27,8,0,604.0,54.0,1.6,13.0,196.0,76.26,40.17
2016,2,27,8,15,654.5,59.5,1.55,13.0,245.0,126.46,73.34
2016,2,27,8,30,705.0,65.0,1.5,13.0,294.0,184.66,120.48
2016,2,27,8,45,740.0,68.5,1.5,13.5,341.0,240.12,169.12
2016,2,27,9,0,775.0,72.0,1.5,14.0,388.0,298.84,221.26
2016,2,27,9,15,799.0,75.0,1.4,14.5,432.0,356.11,271.71
2016,2,27,9,30,823.0,78.0,1.3,15.0,476.0,414.72,321.65
2016,2,27,9,45,839.0,81.0,1.2,15.5,514.0,470.66,367.73
2016,2,27,10,0,855.0,84.0,1.1,16.0,552.0,526.48,411.75
2016,2,27,10,15,867.5,85.5,1.05,16.0,584.5,577.52,451.63
2016,2,27,10,30,880.0,87.0,1.0,16.0,617.0,627.77,489.59
2016,2,27,10,45,888.5,88.5,0.95,16.5,642.5,674.07,522.49
2016,2,27,11,0,897.0,90.0,0.9,17.0,668.0,718.43,552.61
2016,2,27,11,15,750.0,148.0,0.9,17.0,640.0,712.05,545.88
2016,2,27,11,30,603.0,206.0,0.9,17.0,612.0,687.76,526.43
2016,2,27,11,45,588.5,215.0,0.95,17.0,616.0,703.85,538.57
2016,2,27,12,0,574.0,224.0,1.0,17.0,620.0,720.44,550.37
2016,2,27,12,15,599.5,216.0,1.0,17.0,630.5,749.77,571.34
2016,2,27,12,30,625.0,208.0,1.0,17.0,641.0,781.9,593.82
2016,2,27,12,45,573.5,224.0,1.0,17.0,619.0,762.3,579.26
2016,2,27,13,0,522.0,240.0,1.0,17.0,597.0,743.39,565.61
2016,2,27,13,15,481.0,250.5,1.0,17.0,574.5,724.75,552.41
2016,2,27,13,30,440.0,261.0,1.0,17.0,552.0,703.58,537.37
2016,2,27,13,45,439.5,252.5,1.05,17.0,535.0,696.03,533.7
2016,2,27,14,0,439.0,244.0,1.1,17.0,518.0,686.38,528.39
2016,2,27,14,15,643.5,169.0,1.1,17.0,550.0,786.36,603.93
2016,2,27,14,30,848.0,94.0,1.1,17.0,582.0,866.7,658.74
2016,2,27,14,45,837.0,90.0,1.1,17.0,547.0,839.48,640.52
2016,2,27,15,0,826.0,86.0,1.1,17.0,512.0,809.32,621.6
2016,2,27,15,15,651.0,115.5,1.1,16.5,435.0,687.96,539.08
2016,2,27,15,30,476.0,145.0,1.1,16.0,358.0,562.58,448.56
2016,2,27,15,45,606.0,107.5,1.1,16.0,349.0,607.07,485.86
2016,2,27,16,0,736.0,70.0,1.1,16.0,340.0,630.47,504.08
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.5,568.85,459.4
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,512.42,416.17
2016,2,27,16,45,594.5,54.0,1.25,14.5,195.0,441.52,359.44
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,374.24,302.84
2016,2,27,17,15,430.5,37.5,1.35,13.5,102.0,283.84,225.09
2016,2,27,17,30,324.0,28.0,1.4,13.0,57.0,203.78,144.59
2016,2,27,17,45,162.0,14.0,1.5,13.0,28.5,77.12,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,10.5,6.5,6.2,0.0
2016,2,28,7,0,0.0,13.0,2.0,11.0,13.0,12.06,0.0
2016,2,28,7,15,14.5,32.0,2.0,11.5,34.0,28.41,17.59
2016,2,28,7,30,29.0,51.0,2.0,12.0,55.0,44.2,33.17
2016,2,28,7,45,42.5,72.5,2.05,12.5,81.0,61.42,49.04
2016,2,28,8,0,56.0,94.0,2.1,13.0,107.0,84.11,64.37
2016,2,28,8,15,64.5,115.0,2.1,13.0,133.5,108.28,84.0
2016,2,28,8,30,73.0,136.0,2.1,13.0,160.0,133.79,105.16
2016,2,28,8,45,81.0,155.0,2.1,13.5,185.5,158.76,125.81
2016,2,28,9,0,89.0,174.0,2.1,14.0,211.0,184.78,147.23
2016,2,28,9,15,58.5,181.5,2.05,14.0,207.0,187.87,150.64
2016,2,28,9,30,28.0,189.0,2.0,14.0,203.0,187.23,150.41
2016,2,28,9,45,136.0,216.5,1.95,14.5,291.5,268.32,215.33
2016,2,28,10,0,244.0,244.0,1.9,15.0,380.0,362.65,289.66
2016,2,28,10,15,199.0,263.5,1.85,15.0,378.0,367.32,292.84
2016,2,28,10,30,154.0,283.0,1.8,15.0,376.0,370.9,295.02
2016,2,28,10,45,224.0,287.5,1.8,15.5,429.5,430.62,341.51
2016,2,28,11,0,294.0,292.0,1.8,16.0,483.0,502.15,395.74
2016,2,28,11,15,357.5,284.5,1.8,16.0,522.5,555.37,436.3
2016,2,28,11,30,421.0,277.0,1.8,16.0,562.0,619.4,484.22
2016,2,28,11,45,423.0,282.0,1.85,16.5,572.0,642.92,500.28
2016,2,28,12,0,425.0,287.0,1.9,17.0,582.0,664.99,515.48
2016,2,28,12,15,271.5,310.5,1.95,17.0,499.5,564.52,439.37
2016,2,28,12,30,118.0,334.0,2.0,17.0,417.0,454.71,354.62
2016,2,28,12,45,176.5,330.0,2.05,17.0,452.5,506.5,396.11
2016,2,28,13,0,235.0,326.0,2.1,17.0,488.0,559.07,436.82
2016,2,28,13,15,417.0,264.5,2.1,17.0,544.5,683.73,532.86
2016,2,28,13,30,599.0,203.0,2.1,17.0,601.0,788.68,612.02
2016,2,28,13,45,399.0,248.5,2.1,17.0,510.0,656.35,512.26
2016,2,28,14,0,199.0,294.0,2.1,17.0,419.0,503.15,395.55
2016,2,28,14,15,334.5,252.0,2.05,16.5,451.0,589.21,466.02
2016,2,28,14,30,470.0,210.0,2.0,16.0,483.0,670.86,530.35
2016,2,28,14,45,246.0,203.5,2.0,16.0,346.0,450.93,361.65
2016,2,28,15,0,22.0,197.0,2.0,16.0,209.0,214.36,171.06
2016,2,28,15,15,122.5,193.5,1.95,16.0,250.0,318.87,259.03
2016,2,28,15,30,223.0,190.0,1.9,16.0,291.0,393.32,320.28
2016,2,28,15,45,180.5,172.0,1.9,16.0,248.0,335.39,273.84
2016,2,28,16,0,138.0,154.0,1.9,16.0,205.0,279.66,228.93
2016,2,28,16,15,122.0,135.0,1.85,15.5,176.0,243.3,199.82
2016,2,28,16,30,106.0,116.0,1.8,15.0,147.0,207.84,170.65
2016,2,28,16,45,92.0,94.5,1.75,14.5,117.5,171.05,139.68
2016,2,28,17,0,78.0,73.0,1.7,14.0,88.0,134.93,108.51
2016,2,28,17,15,51.5,52.5,1.8,13.5,61.0,94.66,73.2
2016,2,28,17,30,25.0,32.0,1.9,13.0,34.0,48.67,31.78
2016,2,28,17,45,12.5,16.0,2.0,13.0,17.0,21.81,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,10.5,13.5,8.58,0.0
2016,2,29,7,0,182.0,18.0,1.4,11.0,27.0,14.33,0.0
2016,2,29,7,15,313.0,30.0,1.45,11.0,67.5,23.51,14.22
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,32.23,22.95
2016,2,29,7,45,532.0,48.5,1.55,11.5,157.5,36.72,27.35
2016,2,29,8,0,620.0,55.0,1.6,12.0,207.0,83.48,44.2
2016,2,29,8,15,669.0,60.5,1.55,12.5,256.5,137.59,81.95
2016,2,29,8,30,718.0,66.0,1.5,13.0,306.0,194.33,128.43
2016,2,29,8,45,374.0,114.0,1.5,13.5,240.0,194.87,145.33
2016,2,29,9,0,30.0,162.0,1.5,14.0,174.0,156.96,125.48
2016,2,29,9,15,48.5,185.5,1.5,14.5,208.5,188.18,150.53
2016,2,29,9,30,67.0,209.0,1.5,15.0,243.0,221.83,177.18
2016,2,29,9,45,95.5,231.0,1.5,16.0,282.5,261.11,207.67
2016,2,29,10,0,124.0,253.0,1.5,17.0,322.0,306.63,242.57
2016,2,29,10,15,241.0,254.5,1.45,17.0,399.0,387.66,306.06
2016,2,29,10,30,358.0,256.0,1.4,17.0,476.0,475.74,373.72
2016,2,29,10,45,626.0,175.0,1.35,17.5,577.5,600.27,468.62
2016,2,29,11,0,894.0,94.0,1.3,18.0,679.0,728.95,562.62
2016,2,29,11,15,900.0,95.0,1.3,18.0,697.0,768.77,588.33
2016,2,29,11,30,906.0,96.0,1.3,18.0,715.0,806.03,613.02
2016,2,29,11,45,915.0,93.5,1.3,18.0,726.0,839.19,634.77
2016,2,29,12,0,924.0,91.0,1.3,18.0,737.0,869.5,654.53
2016,2,29,12,15,925.0,91.0,1.25,18.0,739.5,892.71,668.83
2016,2,29,12,30,926.0,91.0,1.2,18.0,742.0,912.45,680.86
2016,2,29,12,45,926.5,89.5,1.2,18.5,736.5,926.48,688.71
2016,2,29,13,0,927.0,88.0,1.2,19.0,731.0,936.83,694.3
2016,2,29,13,15,923.0,87.5,1.15,19.0,716.5,940.52,696.22
2016,2,29,13,30,919.0,87.0,1.1,19.0,702.0,940.44,695.88
2016,2,29,13,45,684.5,165.0,1.05,19.5,615.0,830.02,621.63
2016,2,29,14,0,450.0,243.0,1.0,20.0,528.0,698.5,528.15
2016,2,29,14,15,663.0,164.0,0.9,20.0,562.5,803.45,605.34
2016,2,29,14,30,876.0,85.0,0.8,20.0,597.0,879.61,654.19
2016,2,29,14,45,854.0,85.5,0.75,20.0,559.5,855.02,637.32
2016,2,29,15,0,832.0,86.0,0.7,20.0,522.0,820.47,615.23
2016,2,29,15,15,811.0,83.0,0.6,20.0,480.5,780.21,588.42
2016,2,29,15,30,790.0,80.0,0.5,20.0,439.0,737.96,560.08
2016,2,29,15,45,757.0,77.5,0.4,20.0,392.5,685.54,524.34
2016,2,29,16,0,724.0,75.0,0.3,20.0,346.0,632.53,487.66
2016,2,29,16,15,682.5,70.0,0.25,19.5,297.5,574.63,447.6
2016,2,29,16,30,641.0,65.0,0.2,19.0,249.0,514.13,403.05
2016,2,29,16,45,570.0,59.0,0.2,18.5,199.5,436.3,343.84
2016,2,29,17,0,499.0,53.0,0.2,18.0,150.0,363.23,285.63
2016,2,29,17,15,398.0,42.5,0.2,18.0,105.0,275.34,213.08
2016,2,29,17,30,297.0,32.0,0.2,18.0,60.0,197.1,142.35
2016,2,29,17,45,148.5,16.0,0.2,18.0,30.0,92.85,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,83.5,10.0,1.6,11.5,14.5,9.53,0.0
2016,3,1,7,0,167.0,20.0,1.6,12.0,29.0,16.03,0.0
2016,3,1,7,15,275.5,33.5,1.65,12.5,67.5,26.52,16.86
2016,3,1,7,30,384.0,47.0,1.7,13.0,106.0,36.47,26.53
2016,3,1,7,45,454.0,57.0,1.8,13.5,152.0,45.23,34.7
2016,3,1,8,0,524.0,67.0,1.9,14.0,198.0,89.36,51.72
2016,3,1,8,15,579.0,70.5,1.9,14.5,243.5,134.24,82.46
2016,3,1,8,30,634.0,74.0,1.9,15.0,289.0,185.45,123.96
2016,3,1,8,45,593.0,96.5,1.95,15.5,321.0,236.16,170.96
2016,3,1,9,0,552.0,119.0,2.0,16.0,353.0,281.76,213.12
2016,3,1,9,15,480.5,151.5,2.1,16.0,370.5,318.13,247.37
2016,3,1,9,30,409.0,184.0,2.2,16.0,388.0,347.91,274.46
2016,3,1,9,45,518.5,167.0,2.3,16.5,445.5,409.24,323.96
2016,3,1,10,0,628.0,150.0,2.4,17.0,503.0,482.59,382.27
2016,3,1,10,15,769.5,116.0,2.45,17.0,573.0,563.86,446.85
2016,3,1,10,30,911.0,82.0,2.5,17.0,643.0,652.99,516.35
2016,3,1,10,45,920.5,82.5,2.55,17.5,669.0,700.28,551.39
2016,3,1,11,0,930.0,83.0,2.6,18.0,695.0,745.59,583.06
2016,3,1,11,15,935.5,83.5,2.6,18.0,713.5,785.71,610.76
2016,3,1,11,30,941.0,84.0,2.6,18.0,732.0,823.12,636.36
2016,3,1,11,45,946.0,83.5,2.6,18.0,742.5,856.12,658.75
2016,3,1,12,0,951.0,83.0,2.6,18.0,753.0,885.99,678.93
2016,3,1,12,15,951.5,83.0,2.55,18.0,755.0,909.27,694.15
2016,3,1,12,30,952.0,83.0,2.5,18.0,757.0,928.95,706.97
2016,3,1,12,45,950.0,83.0,2.5,18.0,750.5,942.72,716.32
2016,3,1,13,0,948.0,83.0,2.5,18.0,744.0,952.68,723.28
2016,3,1,13,15,943.5,82.5,2.5,18.0,729.0,955.96,725.89
2016,3,1,13,30,939.0,82.0,2.5,18.0,714.0,955.37,726.1
2016,3,1,13,45,932.5,80.5,2.5,18.0,691.5,947.96,721.88
2016,3,1,14,0,926.0,79.0,2.5,18.0,669.0,936.78,715.29
2016,3,1,14,15,915.0,78.0,2.45,17.5,639.0,918.52,704.87
2016,3,1,14,30,904.0,77.0,2.4,17.0,609.0,896.84,692.18
2016,3,1,14,45,890.0,75.0,2.4,17.0,572.0,868.1,673.74
2016,3,1,15,0,876.0,73.0,2.4,17.0,535.0,836.43,653.19
2016,3,1,15,15,855.5,70.5,2.35,16.5,493.0,796.13,627.1
2016,3,1,15,30,835.0,68.0,2.3,16.0,451.0,753.78,599.15
2016,3,1,15,45,807.0,65.5,2.3,16.0,404.0,710.36,569.11
2016,3,1,16,0,779.0,63.0,2.3,16.0,357.0,659.34,532.7
2016,3,1,16,15,739.5,59.0,2.1,15.5,307.5,597.95,487.33
2016,3,1,16,30,700.0,55.0,1.9,15.0,258.0,537.34,439.93
2016,3,1,16,45,637.0,50.0,1.75,15.0,208.0,462.59,378.46
2016,3,1,17,0,574.0,45.0,1.6,15.0,158.0,395.66,320.95
2016,3,1,17,15,476.0,37.0,1.5,14.5,112.0,308.62,246.14
2016,3,1,17,30,378.0,29.0,1.4,14.0,66.0,230.91,173.22
2016,3,1,17,45,189.0,14.5,1.35,13.5,33.0,107.97,0.42
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.81,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.4,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.5,18.0,16.69,8.61
2016,3,2,7,30,0.0,28.0,1.1,14.0,28.0,25.98,17.29
2016,3,2,7,45,0.0,40.0,1.15,14.5,40.0,37.15,27.47
2016,3,2,8,0,0.0,52.0,1.2,15.0,52.0,48.34,35.65
2016,3,2,8,15,0.0,64.0,1.2,15.0,64.0,59.45,45.14
2016,3,2,8,30,0.0,76.0,1.2,15.0,76.0,70.46,54.41
2016,3,2,8,45,40.0,128.0,1.2,15.5,145.0,126.62,99.68
2016,3,2,9,0,80.0,180.0,1.2,16.0,214.0,188.45,148.98
2016,3,2,9,15,58.0,190.5,1.2,16.5,217.0,196.45,155.55
2016,3,2,9,30,36.0,201.0,1.2,17.0,220.0,201.78,159.67
2016,3,2,9,45,85.0,230.0,1.3,17.5,278.0,255.66,201.96
2016,3,2,10,0,134.0,259.0,1.4,18.0,336.0,318.12,250.36
2016,3,2,10,15,397.5,210.5,1.45,18.0,454.5,441.18,347.21
2016,3,2,10,30,661.0,162.0,1.5,18.0,573.0,582.7,455.52
2016,3,2,10,45,776.0,127.5,1.6,18.0,629.0,655.33,510.54
2016,3,2,11,0,891.0,93.0,1.7,18.0,685.0,731.42,566.99
2016,3,2,11,15,725.5,161.5,1.8,18.0,651.5,719.34,556.68
2016,3,2,11,30,560.0,230.0,1.9,18.0,618.0,684.73,529.63
2016,3,2,11,45,579.5,227.0,2.0,18.5,633.5,717.79,553.79
2016,3,2,12,0,599.0,224.0,2.1,19.0,649.0,749.67,576.29
2016,3,2,12,15,513.5,259.0,2.15,18.5,624.0,730.26,561.71
2016,3,2,12,30,428.0,294.0,2.2,18.0,599.0,705.18,543.26
2016,3,2,12,45,373.0,306.0,2.3,18.0,570.5,668.36,516.82
2016,3,2,13,0,318.0,318.0,2.4,18.0,542.0,639.33,495.45
2016,3,2,13,15,305.0,320.0,2.4,18.0,531.0,635.24,492.71
2016,3,2,13,30,292.0,322.0,2.4,18.0,520.0,629.78,488.84
2016,3,2,13,45,313.5,300.0,2.45,18.0,506.5,627.18,488.76
2016,3,2,14,0,335.0,278.0,2.5,18.0,493.0,622.68,487.34
2016,3,2,14,15,342.0,263.0,2.5,17.5,474.0,611.2,481.03
2016,3,2,14,30,349.0,248.0,2.5,17.0,455.0,597.93,473.42
2016,3,2,14,45,285.0,242.0,2.5,17.0,404.5,531.91,423.45
2016,3,2,15,0,221.0,236.0,2.5,17.0,354.0,453.62,363.66
2016,3,2,15,15,207.0,217.5,2.45,16.5,321.0,417.39,337.21
2016,3,2,15,30,193.0,199.0,2.4,16.0,288.0,381.05,309.97
2016,3,2,15,45,223.5,175.0,2.35,16.0,268.5,384.26,314.0
2016,3,2,16,0,254.0,151.0,2.3,16.0,249.0,371.44,305.08
2016,3,2,16,15,226.0,136.0,2.15,15.5,214.0,326.52,269.13
2016,3,2,16,30,198.0,121.0,2.0,15.0,179.0,283.29,233.82
2016,3,2,16,45,183.0,99.5,1.9,14.5,145.5,241.09,198.76
2016,3,2,17,0,168.0,78.0,1.8,14.0,112.0,199.48,163.06
2016,3,2,17,15,128.0,58.0,1.8,13.5,79.5,148.04,118.1
2016,3,2,17,30,88.0,38.0,1.8,13.0,47.0,99.76,74.14
2016,3,2,17,45,44.0,19.0,1.8,13.0,23.5,47.45,4.87
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,13.0,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,15.78,3.73
2016,3,3,7,15,5.0,36.5,1.55,13.0,37.5,33.12,22.81
2016,3,3,7,30,10.0,56.0,1.5,13.0,58.0,49.93,38.5
2016,3,3,7,45,21.5,76.5,1.5,13.5,82.0,65.85,50.3
