Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,33.0,97.0,1.5,14.0,106.0,86.75,67.08
2016,3,3,8,15,41.0,117.5,1.4,14.0,130.5,108.98,85.25
2016,3,3,8,30,49.0,138.0,1.3,14.0,155.0,132.5,104.56
2016,3,3,8,45,24.5,137.5,1.2,14.5,146.0,131.03,104.04
2016,3,3,9,0,0.0,137.0,1.1,15.0,137.0,126.06,100.24
2016,3,3,9,15,0.0,143.0,1.1,15.0,143.0,132.16,105.0
2016,3,3,9,30,0.0,149.0,1.1,15.0,149.0,138.18,109.62
2016,3,3,9,45,0.0,158.0,1.1,15.0,158.0,146.94,116.46
2016,3,3,10,0,0.0,167.0,1.1,15.0,167.0,155.72,123.27
2016,3,3,10,15,11.5,203.0,1.1,15.0,210.0,196.63,156.03
2016,3,3,10,30,23.0,239.0,1.1,15.0,253.0,239.14,189.52
2016,3,3,10,45,12.0,207.5,1.15,15.5,215.0,203.28,160.3
2016,3,3,11,0,1.0,176.0,1.2,16.0,177.0,166.18,130.22
2016,3,3,11,15,24.5,239.0,1.3,16.0,256.5,250.91,197.93
2016,3,3,11,30,48.0,302.0,1.4,16.0,336.0,335.47,263.5
2016,3,3,11,45,49.0,305.0,1.5,16.0,340.5,342.67,268.68
2016,3,3,12,0,50.0,308.0,1.6,16.0,345.0,349.79,274.28
2016,3,3,12,15,42.0,301.0,1.5,16.0,332.0,338.49,265.15
2016,3,3,12,30,34.0,294.0,1.4,16.0,319.0,326.56,255.66
2016,3,3,12,45,50.5,307.5,1.35,16.0,344.0,358.23,280.42
2016,3,3,13,0,67.0,321.0,1.3,16.0,369.0,390.64,305.28
2016,3,3,13,15,68.0,314.0,1.2,16.0,361.5,386.5,301.95
2016,3,3,13,30,69.0,307.0,1.1,16.0,354.0,382.09,298.68
2016,3,3,13,45,36.0,247.5,1.05,16.0,272.0,287.19,225.62
2016,3,3,14,0,3.0,188.0,1.0,16.0,190.0,183.76,144.09
2016,3,3,14,15,20.0,215.5,1.0,16.0,228.0,228.41,180.81
2016,3,3,14,30,37.0,243.0,1.0,16.0,266.0,287.93,228.07
2016,3,3,14,45,55.5,238.0,1.0,16.0,269.5,300.19,238.43
2016,3,3,15,0,74.0,233.0,1.0,16.0,273.0,311.89,248.64
2016,3,3,15,15,37.0,179.5,0.9,15.5,199.5,218.68,174.94
2016,3,3,15,30,0.0,126.0,0.8,15.0,126.0,121.22,95.68
2016,3,3,15,45,5.0,132.0,0.7,15.0,134.5,132.72,105.87
2016,3,3,16,0,10.0,138.0,0.6,15.0,143.0,145.01,116.28
2016,3,3,16,15,5.0,120.5,0.6,15.0,123.0,123.9,98.89
2016,3,3,16,30,0.0,103.0,0.6,15.0,103.0,103.17,81.66
2016,3,3,16,45,0.0,83.0,0.6,15.0,83.0,82.85,64.61
2016,3,3,17,0,0.0,63.0,0.6,15.0,63.0,62.3,47.07
2016,3,3,17,15,0.0,45.0,0.6,14.5,45.0,43.85,31.15
2016,3,3,17,30,0.0,27.0,0.6,14.0,27.0,25.08,14.66
2016,3,3,17,45,0.0,13.5,0.65,14.0,13.5,12.52,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,13.5,8.0,7.63,0.0
2016,3,4,7,0,0.0,16.0,1.3,14.0,16.0,14.84,4.26
2016,3,4,7,15,0.0,34.0,1.3,14.0,34.0,31.22,21.24
2016,3,4,7,30,0.0,52.0,1.3,14.0,52.0,46.96,35.81
2016,3,4,7,45,0.5,72.0,1.3,14.5,72.0,64.26,48.98
2016,3,4,8,0,1.0,92.0,1.3,15.0,92.0,82.44,64.41
2016,3,4,8,15,7.0,110.5,1.35,15.0,113.0,100.48,79.32
2016,3,4,8,30,13.0,129.0,1.4,15.0,134.0,119.41,94.78
2016,3,4,8,45,6.5,94.0,1.5,15.5,96.5,88.68,69.13
2016,3,4,9,0,0.0,59.0,1.6,16.0,59.0,54.87,40.79
2016,3,4,9,15,13.0,128.0,1.75,16.0,135.0,123.41,97.51
2016,3,4,9,30,26.0,197.0,1.9,16.0,211.0,193.25,154.03
2016,3,4,9,45,13.0,173.5,2.05,16.5,180.5,167.56,132.67
2016,3,4,10,0,0.0,150.0,2.2,17.0,150.0,139.84,109.75
2016,3,4,10,15,0.0,106.5,2.2,17.0,106.5,99.33,76.6
2016,3,4,10,30,0.0,63.0,2.2,17.0,63.0,58.67,43.12
2016,3,4,10,45,0.0,89.0,2.25,17.0,89.0,82.99,63.07
2016,3,4,11,0,0.0,115.0,2.3,17.0,115.0,107.48,82.94
2016,3,4,11,15,0.0,124.0,2.25,17.0,124.0,116.06,89.77
2016,3,4,11,30,0.0,133.0,2.2,17.0,133.0,124.71,96.67
2016,3,4,11,45,0.0,117.5,2.2,17.0,117.5,110.01,84.7
2016,3,4,12,0,0.0,102.0,2.2,17.0,102.0,95.3,72.75
2016,3,4,12,15,0.0,61.0,2.3,16.5,61.0,56.86,41.43
2016,3,4,12,30,0.0,20.0,2.4,16.0,20.0,18.62,9.87
2016,3,4,12,45,3.5,117.5,2.5,16.0,120.0,113.33,88.05
2016,3,4,13,0,7.0,215.0,2.6,16.0,220.0,212.58,167.92
2016,3,4,13,15,7.0,210.5,2.6,16.0,215.5,208.59,164.62
2016,3,4,13,30,7.0,206.0,2.6,16.0,211.0,204.58,161.59
2016,3,4,13,45,3.5,137.5,2.65,16.0,140.0,133.17,104.22
2016,3,4,14,0,0.0,69.0,2.7,16.0,69.0,64.29,47.86
2016,3,4,14,15,23.0,161.0,2.6,15.5,175.0,182.8,146.19
2016,3,4,14,30,46.0,253.0,2.5,15.0,281.0,307.32,246.58
2016,3,4,14,45,62.5,245.0,2.4,15.0,280.5,314.33,252.7
2016,3,4,15,0,79.0,237.0,2.3,15.0,280.0,320.71,258.77
2016,3,4,15,15,39.5,140.5,2.25,15.0,162.0,176.0,142.13
2016,3,4,15,30,0.0,44.0,2.2,15.0,44.0,40.89,29.02
2016,3,4,15,45,0.0,27.5,2.15,15.0,27.5,25.53,16.14
2016,3,4,16,0,0.0,11.0,2.1,15.0,11.0,10.2,3.08
2016,3,4,16,15,0.0,9.5,2.15,15.0,9.5,8.8,1.9
2016,3,4,16,30,0.0,8.0,2.2,15.0,8.0,7.41,0.71
2016,3,4,16,45,0.0,6.0,2.3,15.0,6.0,5.55,0.0
2016,3,4,17,0,0.0,4.0,2.4,15.0,4.0,3.7,0.0
2016,3,4,17,15,0.0,3.0,2.45,15.0,3.0,2.77,0.0
2016,3,4,17,30,0.0,2.0,2.5,15.0,2.0,1.85,0.0
2016,3,4,17,45,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,3,4,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,14.5,1.5,1.43,0.0
2016,3,5,7,0,0.0,3.0,3.3,15.0,3.0,2.77,0.0
2016,3,5,7,15,0.0,6.5,3.35,15.0,6.5,6.01,0.0
2016,3,5,7,30,0.0,10.0,3.4,15.0,10.0,9.26,2.52
2016,3,5,7,45,0.0,14.0,3.5,15.0,14.0,12.97,5.42
2016,3,5,8,0,0.0,18.0,3.6,15.0,18.0,16.68,8.65
2016,3,5,8,15,0.0,22.0,3.75,15.0,22.0,20.4,11.84
2016,3,5,8,30,0.0,26.0,3.9,15.0,26.0,24.12,15.0
2016,3,5,8,45,1.5,88.0,4.05,15.5,88.5,82.01,63.85
2016,3,5,9,0,3.0,150.0,4.2,16.0,151.0,138.69,110.63
2016,3,5,9,15,1.5,126.5,4.25,16.0,127.0,117.75,93.01
2016,3,5,9,30,0.0,103.0,4.3,16.0,103.0,95.84,74.66
2016,3,5,9,45,0.0,100.0,4.35,16.5,100.0,93.15,72.12
2016,3,5,10,0,0.0,97.0,4.4,17.0,97.0,90.41,69.55
2016,3,5,10,15,2.5,146.5,4.45,17.0,148.5,138.27,108.63
2016,3,5,10,30,5.0,196.0,4.5,17.0,200.0,186.94,147.82
2016,3,5,10,45,2.5,153.0,4.6,17.5,155.0,145.01,113.43
2016,3,5,11,0,0.0,110.0,4.7,18.0,110.0,102.76,78.81
2016,3,5,11,15,0.0,109.5,4.75,18.0,109.5,102.33,78.41
2016,3,5,11,30,0.0,109.0,4.8,18.0,109.0,101.89,77.98
2016,3,5,11,45,0.5,137.0,4.85,18.0,137.5,129.02,99.94
2016,3,5,12,0,1.0,165.0,4.9,18.0,166.0,156.54,122.06
2016,3,5,12,15,1.0,165.5,4.9,18.0,166.5,157.23,122.56
2016,3,5,12,30,1.0,166.0,4.9,18.0,167.0,157.92,123.12
2016,3,5,12,45,20.5,234.0,4.9,18.0,249.0,243.17,191.93
2016,3,5,13,0,40.0,302.0,4.9,18.0,331.0,344.91,272.31
2016,3,5,13,15,41.5,295.0,5.05,17.5,324.5,340.82,269.82
2016,3,5,13,30,43.0,288.0,5.2,17.0,318.0,336.54,267.46
2016,3,5,13,45,23.5,240.0,5.35,17.0,256.5,255.34,203.02
2016,3,5,14,0,4.0,192.0,5.5,17.0,195.0,188.59,149.12
2016,3,5,14,15,2.0,114.0,6.0,16.5,115.5,108.92,84.75
2016,3,5,14,30,0.0,36.0,6.5,16.0,36.0,33.48,22.4
2016,3,5,14,45,0.0,25.5,7.05,16.0,25.5,23.7,14.26
2016,3,5,15,0,0.0,15.0,7.6,16.0,15.0,13.93,6.08
2016,3,5,15,15,0.0,23.0,7.85,16.0,23.0,21.36,12.38
2016,3,5,15,30,0.0,31.0,8.1,16.0,31.0,28.79,18.71
2016,3,5,15,45,0.0,30.5,8.4,16.0,30.5,28.32,18.37
2016,3,5,16,0,0.0,30.0,8.7,16.0,30.0,27.85,18.02
2016,3,5,16,15,0.0,26.0,8.65,15.5,26.0,24.12,14.94
2016,3,5,16,30,0.0,22.0,8.6,15.0,22.0,20.4,11.81
2016,3,5,16,45,0.0,17.5,8.6,15.0,17.5,16.22,8.21
2016,3,5,17,0,0.0,13.0,8.6,15.0,13.0,12.04,4.58
2016,3,5,17,15,0.0,9.5,8.4,15.0,9.5,8.79,1.72
2016,3,5,17,30,0.0,6.0,8.2,15.0,6.0,5.55,0.0
2016,3,5,17,45,0.0,3.0,8.05,15.0,3.0,2.77,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,2.5,11.5,21.5,15.73,0.0
2016,3,6,7,0,122.0,33.0,2.5,12.0,43.0,26.98,14.96
2016,3,6,7,15,235.0,49.0,2.65,12.0,85.0,37.83,27.38
2016,3,6,7,30,348.0,65.0,2.8,12.0,127.0,49.25,38.24
2016,3,6,7,45,425.5,75.5,3.0,12.5,176.0,66.35,44.68
2016,3,6,8,0,503.0,86.0,3.2,13.0,225.0,112.76,70.68
2016,3,6,8,15,555.5,93.5,3.3,13.0,274.0,160.5,106.11
2016,3,6,8,30,608.0,101.0,3.4,13.0,323.0,214.48,151.32
2016,3,6,8,45,643.0,107.5,3.5,13.5,370.5,268.77,199.23
2016,3,6,9,0,678.0,114.0,3.6,14.0,418.0,326.54,250.26
2016,3,6,9,15,420.0,174.0,3.65,14.0,368.5,322.95,255.81
2016,3,6,9,30,162.0,234.0,3.7,14.0,319.0,288.49,231.89
2016,3,6,9,45,465.0,182.0,3.75,14.0,450.0,405.12,326.42
2016,3,6,10,0,768.0,130.0,3.8,14.0,581.0,548.71,441.76
2016,3,6,10,15,782.0,132.5,3.8,14.0,613.5,599.64,482.64
2016,3,6,10,30,796.0,135.0,3.8,14.0,646.0,649.35,522.07
2016,3,6,10,45,586.5,213.0,3.8,14.5,597.5,619.45,495.89
2016,3,6,11,0,377.0,291.0,3.8,15.0,549.0,566.81,451.57
2016,3,6,11,15,282.5,318.0,3.85,15.0,514.0,540.22,429.75
2016,3,6,11,30,188.0,345.0,3.9,15.0,479.0,498.29,395.63
2016,3,6,11,45,137.0,344.0,3.95,15.0,442.5,464.3,368.53
2016,3,6,12,0,86.0,343.0,4.0,15.0,406.0,416.85,330.71
2016,3,6,12,15,155.5,348.0,4.1,15.0,462.0,497.58,395.18
2016,3,6,12,30,225.0,353.0,4.2,15.0,518.0,570.72,452.72
2016,3,6,12,45,191.5,351.5,4.3,15.0,491.5,545.3,432.71
2016,3,6,13,0,158.0,350.0,4.4,15.0,465.0,518.21,411.7
2016,3,6,13,15,156.0,344.0,4.45,15.0,455.5,513.84,408.93
2016,3,6,13,30,154.0,338.0,4.5,15.0,446.0,508.73,405.54
2016,3,6,13,45,156.0,325.5,4.6,15.0,431.5,499.16,399.12
2016,3,6,14,0,158.0,313.0,4.7,15.0,417.0,488.78,392.1
2016,3,6,14,15,155.0,298.5,4.75,14.5,396.5,470.71,379.6
2016,3,6,14,30,152.0,284.0,4.8,14.0,376.0,451.96,366.48
2016,3,6,14,45,85.5,243.5,4.85,14.0,295.0,332.26,270.49
2016,3,6,15,0,19.0,203.0,4.9,14.0,214.0,216.86,175.49
2016,3,6,15,15,9.5,169.5,4.9,13.5,175.0,173.82,140.64
2016,3,6,15,30,0.0,136.0,4.9,13.0,136.0,131.42,105.63
2016,3,6,15,45,0.0,125.0,4.9,13.0,125.0,120.9,97.13
2016,3,6,16,0,0.0,114.0,4.9,13.0,114.0,110.43,88.57
2016,3,6,16,15,0.0,98.0,4.9,13.0,98.0,94.59,75.34
2016,3,6,16,30,0.0,82.0,4.9,13.0,82.0,78.71,61.92
2016,3,6,16,45,0.0,66.0,4.9,13.0,66.0,62.79,48.27
2016,3,6,17,0,0.0,50.0,4.9,13.0,50.0,46.79,34.38
2016,3,6,17,15,0.0,35.5,4.95,12.5,35.5,32.97,22.31
2016,3,6,17,30,0.0,21.0,5.0,12.0,21.0,19.48,10.42
2016,3,6,17,45,0.0,10.5,5.1,12.0,10.5,9.73,0.08
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.5,2.9,9.5,9.5,9.05,0.0
2016,3,7,7,0,0.0,19.0,3.0,10.0,19.0,17.63,8.42
2016,3,7,7,15,0.0,35.5,3.1,10.0,35.5,32.77,23.28
2016,3,7,7,30,0.0,52.0,3.2,10.0,52.0,47.35,36.92
2016,3,7,7,45,0.0,70.5,3.3,10.0,70.5,63.6,49.42
2016,3,7,8,0,0.0,89.0,3.4,10.0,89.0,80.37,64.03
2016,3,7,8,15,0.5,107.5,3.45,10.0,107.5,97.43,78.65
2016,3,7,8,30,1.0,126.0,3.5,10.0,126.0,114.73,93.27
2016,3,7,8,45,22.5,154.5,3.55,10.5,164.5,146.62,119.15
2016,3,7,9,0,44.0,183.0,3.6,11.0,203.0,180.76,146.88
2016,3,7,9,15,139.5,207.0,3.6,11.0,279.5,244.13,198.09
2016,3,7,9,30,235.0,231.0,3.6,11.0,356.0,318.41,258.64
2016,3,7,9,45,117.5,141.0,3.65,11.0,203.5,192.16,156.51
2016,3,7,10,0,0.0,51.0,3.7,11.0,51.0,47.46,34.78
2016,3,7,10,15,19.5,159.5,3.75,11.0,172.5,162.61,131.58
2016,3,7,10,30,39.0,268.0,3.8,11.0,294.0,281.21,228.28
2016,3,7,10,45,76.0,297.5,3.85,11.5,349.5,338.86,274.29
2016,3,7,11,0,113.0,327.0,3.9,12.0,405.0,400.09,322.65
2016,3,7,11,15,114.0,336.0,3.95,12.0,416.5,416.39,335.15
2016,3,7,11,30,115.0,345.0,4.0,12.0,428.0,432.52,347.65
2016,3,7,11,45,122.5,351.0,4.1,12.0,440.5,459.81,369.06
2016,3,7,12,0,130.0,357.0,4.2,12.0,453.0,478.95,384.19
2016,3,7,12,15,235.5,344.5,4.25,12.0,518.0,563.8,453.0
2016,3,7,12,30,341.0,332.0,4.3,12.0,583.0,663.37,531.37
2016,3,7,12,45,306.5,337.0,4.35,12.0,561.0,646.12,517.32
2016,3,7,13,0,272.0,342.0,4.4,12.0,539.0,626.78,502.25
2016,3,7,13,15,326.5,321.0,4.4,12.0,553.0,659.07,529.11
2016,3,7,13,30,381.0,300.0,4.4,12.0,567.0,690.01,554.64
2016,3,7,13,45,389.5,287.0,4.4,12.5,552.5,685.48,551.13
2016,3,7,14,0,398.0,274.0,4.4,13.0,538.0,679.01,546.43
2016,3,7,14,15,200.0,226.5,4.35,13.0,359.0,442.55,360.62
2016,3,7,14,30,2.0,179.0,4.3,13.0,180.0,174.49,139.63
2016,3,7,14,45,19.0,200.5,4.25,13.0,211.0,212.92,172.54
2016,3,7,15,0,36.0,222.0,4.2,13.0,242.0,265.21,216.05
2016,3,7,15,15,375.5,166.5,4.05,13.0,348.5,525.53,435.02
2016,3,7,15,30,715.0,111.0,3.9,13.0,455.0,730.49,597.54
2016,3,7,15,45,693.0,103.5,3.8,13.0,410.0,682.11,560.4
2016,3,7,16,0,671.0,96.0,3.7,13.0,365.0,632.68,523.49
2016,3,7,16,15,628.0,90.0,3.55,12.5,316.0,569.65,474.7
2016,3,7,16,30,585.0,84.0,3.4,12.0,267.0,507.91,425.22
2016,3,7,16,45,529.5,75.0,3.3,12.0,218.0,436.88,365.86
2016,3,7,17,0,474.0,66.0,3.2,12.0,169.0,369.29,307.43
2016,3,7,17,15,378.0,54.5,3.25,11.5,123.0,282.19,231.76
2016,3,7,17,30,282.0,43.0,3.3,11.0,77.0,204.39,161.69
2016,3,7,17,45,154.0,26.5,3.35,10.5,43.5,114.21,66.25
2016,3,7,18,0,26.0,10.0,3.4,10.0,10.0,18.77,0.0
2016,3,7,18,15,13.0,5.0,3.45,10.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.0,15.5,2.05,9.0,28.0,12.37,0.0
2016,3,8,7,0,292.0,31.0,2.0,10.0,56.0,25.0,14.84
2016,3,8,7,15,401.0,41.5,1.95,10.0,102.0,32.23,22.9
2016,3,8,7,30,510.0,52.0,1.9,10.0,148.0,39.14,29.63
2016,3,8,7,45,563.0,61.5,1.85,10.5,197.0,62.04,37.05
2016,3,8,8,0,616.0,71.0,1.8,11.0,246.0,112.6,65.78
2016,3,8,8,15,659.5,76.5,1.75,11.0,296.0,164.55,105.52
2016,3,8,8,30,703.0,82.0,1.7,11.0,346.0,221.38,154.26
2016,3,8,8,45,719.5,90.5,1.7,11.5,391.0,278.19,205.44
2016,3,8,9,0,736.0,99.0,1.7,12.0,436.0,336.19,257.23
2016,3,8,9,15,680.5,118.5,1.75,12.0,454.0,377.52,296.18
2016,3,8,9,30,625.0,138.0,1.8,12.0,472.0,411.78,327.65
2016,3,8,9,45,516.0,186.5,1.85,12.5,475.0,437.54,349.8
2016,3,8,10,0,407.0,235.0,1.9,13.0,478.0,453.28,362.16
2016,3,8,10,15,431.0,242.5,1.9,13.0,512.5,498.64,397.99
2016,3,8,10,30,455.0,250.0,1.9,13.0,547.0,545.24,433.92
2016,3,8,10,45,379.0,282.5,1.95,13.0,536.0,543.07,431.31
2016,3,8,11,0,303.0,315.0,2.0,13.0,525.0,539.1,427.04
2016,3,8,11,15,310.5,322.0,1.95,13.0,541.5,566.96,447.86
2016,3,8,11,30,318.0,329.0,1.9,13.0,558.0,594.39,467.88
2016,3,8,11,45,167.5,297.0,1.9,13.0,418.0,441.11,350.03
2016,3,8,12,0,17.0,265.0,1.9,13.0,278.0,268.09,212.37
2016,3,8,12,15,69.0,312.0,1.9,13.0,363.5,373.22,296.76
2016,3,8,12,30,121.0,359.0,1.9,13.0,449.0,484.92,382.57
2016,3,8,12,45,63.0,278.5,1.95,13.0,325.5,337.94,268.68
2016,3,8,13,0,5.0,198.0,2.0,13.0,202.0,193.55,153.4
2016,3,8,13,15,13.0,230.5,2.05,12.5,240.0,234.1,187.09
2016,3,8,13,30,21.0,263.0,2.1,12.0,278.0,275.7,220.94
2016,3,8,13,45,16.5,245.5,2.2,12.0,257.0,254.29,203.93
2016,3,8,14,0,12.0,228.0,2.3,12.0,236.0,232.8,186.95
2016,3,8,14,15,13.0,222.5,2.15,12.0,231.0,228.83,184.1
2016,3,8,14,30,14.0,217.0,2.0,12.0,226.0,224.89,181.23
2016,3,8,14,45,7.0,130.0,1.85,12.0,134.5,129.43,103.34
2016,3,8,15,0,0.0,43.0,1.7,12.0,43.0,39.99,28.44
2016,3,8,15,15,0.0,66.0,1.55,11.5,66.0,61.42,46.9
2016,3,8,15,30,0.0,89.0,1.4,11.0,89.0,83.14,65.55
2016,3,8,15,45,0.0,93.0,1.3,11.0,93.0,87.46,69.37
2016,3,8,16,0,0.0,97.0,1.2,11.0,97.0,92.18,73.55
2016,3,8,16,15,0.0,84.0,1.2,10.5,84.0,79.47,63.01
2016,3,8,16,30,0.0,71.0,1.2,10.0,71.0,66.75,52.32
2016,3,8,16,45,0.0,58.0,1.3,10.0,58.0,54.02,41.32
2016,3,8,17,0,0.0,45.0,1.4,10.0,45.0,41.81,30.61
2016,3,8,17,15,0.0,33.0,1.45,9.5,33.0,30.64,20.72
2016,3,8,17,30,0.0,21.0,1.5,9.0,21.0,19.47,10.74
2016,3,8,17,45,0.0,12.0,1.6,9.0,12.0,11.12,1.95
2016,3,8,18,0,0.0,3.0,1.7,9.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,1.7,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,3,9,7,0,0.0,8.0,2.4,11.0,8.0,7.4,0.51
2016,3,9,7,15,0.0,15.0,2.4,11.0,15.0,13.89,6.66
2016,3,9,7,30,0.0,22.0,2.4,11.0,22.0,20.39,12.72
2016,3,9,7,45,0.0,29.0,2.4,11.5,29.0,26.9,17.65
2016,3,9,8,0,0.0,36.0,2.4,12.0,36.0,33.41,23.29
2016,3,9,8,15,0.0,43.5,2.35,12.0,43.5,40.4,29.31
2016,3,9,8,30,0.0,51.0,2.3,12.0,51.0,47.4,35.26
2016,3,9,8,45,2.5,104.0,2.3,12.5,105.5,96.8,76.97
2016,3,9,9,0,5.0,157.0,2.3,13.0,160.0,145.77,117.38
2016,3,9,9,15,27.5,190.5,2.25,13.0,206.0,185.85,149.76
2016,3,9,9,30,50.0,224.0,2.2,13.0,252.0,229.53,184.91
2016,3,9,9,45,32.5,220.5,2.15,13.5,239.0,222.18,178.28
2016,3,9,10,0,15.0,217.0,2.1,14.0,226.0,210.48,168.13
2016,3,9,10,15,67.5,262.5,2.1,14.0,307.0,289.42,231.62
2016,3,9,10,30,120.0,308.0,2.1,14.0,388.0,376.82,300.23
2016,3,9,10,45,103.5,316.5,2.15,14.5,386.5,376.65,298.77
2016,3,9,11,0,87.0,325.0,2.2,15.0,385.0,379.44,299.89
2016,3,9,11,15,62.0,313.5,2.25,15.0,357.5,354.06,279.68
2016,3,9,11,30,37.0,302.0,2.3,15.0,330.0,326.38,257.61
2016,3,9,11,45,25.0,276.0,2.35,15.5,295.0,284.43,224.3
2016,3,9,12,0,13.0,250.0,2.4,16.0,260.0,249.77,196.51
2016,3,9,12,15,11.5,242.0,2.4,16.0,251.0,241.37,189.96
2016,3,9,12,30,10.0,234.0,2.4,16.0,242.0,232.81,183.21
2016,3,9,12,45,23.0,269.0,2.45,16.5,286.5,280.59,220.89
2016,3,9,13,0,36.0,304.0,2.5,17.0,331.0,342.78,268.94
2016,3,9,13,15,45.5,308.5,2.5,17.0,341.5,358.73,281.48
2016,3,9,13,30,55.0,313.0,2.5,17.0,352.0,374.85,294.37
2016,3,9,13,45,40.5,287.5,2.55,17.0,316.0,334.91,263.57
2016,3,9,14,0,26.0,262.0,2.6,17.0,280.0,281.29,221.99
2016,3,9,14,15,35.0,261.0,2.6,17.0,283.5,303.58,240.3
2016,3,9,14,30,44.0,260.0,2.6,17.0,287.0,312.4,247.9
2016,3,9,14,45,67.5,255.0,2.6,17.0,294.0,329.31,262.5
2016,3,9,15,0,91.0,250.0,2.6,17.0,301.0,345.39,276.43
2016,3,9,15,15,77.5,228.0,2.5,16.5,269.0,308.77,248.25
2016,3,9,15,30,64.0,206.0,2.4,16.0,237.0,272.5,220.13
2016,3,9,15,45,32.0,166.0,2.3,16.0,181.5,200.44,161.69
2016,3,9,16,0,0.0,126.0,2.2,16.0,126.0,123.0,97.6
2016,3,9,16,15,0.0,109.5,2.05,15.5,109.5,106.7,84.56
2016,3,9,16,30,0.0,93.0,1.9,15.0,93.0,90.36,71.16
2016,3,9,16,45,0.0,76.5,1.75,15.0,76.5,73.98,57.34
2016,3,9,17,0,0.0,60.0,1.6,15.0,60.0,57.51,43.24
2016,3,9,17,15,0.0,44.0,1.6,14.5,44.0,41.47,29.38
2016,3,9,17,30,0.0,28.0,1.6,14.0,28.0,26.0,15.88
2016,3,9,17,45,0.0,16.0,1.6,14.0,16.0,14.84,4.74
2016,3,9,18,0,0.0,4.0,1.6,14.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,1.65,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,3.35,13.5,9.0,8.34,0.0
2016,3,10,7,0,0.0,18.0,3.4,14.0,18.0,16.69,8.28
2016,3,10,7,15,0.0,31.0,3.45,14.0,31.0,28.78,19.6
2016,3,10,7,30,0.0,44.0,3.5,14.0,44.0,40.89,30.74
2016,3,10,7,45,0.0,58.5,3.55,14.5,58.5,54.04,40.51
2016,3,10,8,0,0.0,73.0,3.6,15.0,73.0,67.19,51.68
2016,3,10,8,15,0.0,88.0,3.75,15.0,88.0,80.9,63.24
2016,3,10,8,30,0.0,103.0,3.9,15.0,103.0,94.72,74.73
2016,3,10,8,45,1.0,128.5,4.05,15.5,129.0,118.23,93.97
2016,3,10,9,0,2.0,154.0,4.2,16.0,155.0,142.13,113.26
2016,3,10,9,15,1.0,117.5,4.15,16.0,118.0,109.42,85.94
2016,3,10,9,30,0.0,81.0,4.1,16.0,81.0,75.44,57.59
2016,3,10,9,45,0.0,75.5,4.1,16.0,75.5,70.32,53.2
2016,3,10,10,0,0.0,70.0,4.1,16.0,70.0,65.2,48.83
2016,3,10,10,15,0.0,86.0,4.0,16.0,86.0,80.17,61.1
2016,3,10,10,30,0.0,102.0,3.9,16.0,102.0,95.16,73.32
2016,3,10,10,45,0.0,132.0,3.8,16.5,132.5,123.43,96.11
2016,3,10,11,0,0.0,162.0,3.7,17.0,163.0,151.98,118.82
2016,3,10,11,15,0.0,152.5,3.6,17.0,153.0,143.11,111.51
2016,3,10,11,30,0.0,143.0,3.5,17.0,143.0,134.2,104.23
2016,3,10,11,45,0.0,145.0,3.45,17.0,145.0,136.23,105.81
2016,3,10,12,0,0.0,147.0,3.4,17.0,147.0,138.26,107.4
2016,3,10,12,15,0.0,98.0,3.3,17.0,98.0,91.55,69.57
2016,3,10,12,30,0.0,49.0,3.2,17.0,49.0,45.67,32.09
2016,3,10,12,45,0.0,45.0,3.15,17.0,45.0,41.94,29.04
2016,3,10,13,0,0.0,41.0,3.1,17.0,41.0,38.2,25.98
2016,3,10,13,15,0.0,54.0,3.0,16.5,54.0,50.33,36.08
2016,3,10,13,30,0.0,67.0,2.9,16.0,67.0,62.46,46.2
2016,3,10,13,45,0.0,85.0,2.8,16.0,85.0,79.27,60.09
2016,3,10,14,0,0.0,103.0,2.7,16.0,103.0,96.34,74.17
2016,3,10,14,15,0.0,68.0,2.55,16.0,68.0,63.35,47.11
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,30.7,20.07
2016,3,10,14,45,0.0,55.0,2.3,16.0,55.0,51.19,37.26
2016,3,10,15,0,0.0,77.0,2.2,16.0,77.0,71.71,54.43
2016,3,10,15,15,0.0,69.5,2.1,16.0,69.5,64.69,48.71
2016,3,10,15,30,0.0,62.0,2.0,16.0,62.0,57.68,42.99
2016,3,10,15,45,0.0,51.0,1.9,16.0,51.0,47.41,34.5
2016,3,10,16,0,0.0,40.0,1.8,16.0,40.0,37.15,25.94
2016,3,10,16,15,0.0,35.0,1.75,15.5,35.0,32.49,22.11
2016,3,10,16,30,0.0,30.0,1.7,15.0,30.0,27.84,18.23
2016,3,10,16,45,0.0,24.5,1.7,15.0,24.5,22.72,13.84
2016,3,10,17,0,0.0,19.0,1.7,15.0,19.0,17.61,9.41
2016,3,10,17,15,0.0,14.0,1.8,14.5,14.0,12.97,5.35
2016,3,10,17,30,0.0,9.0,1.9,14.0,9.0,8.33,1.27
2016,3,10,17,45,0.0,5.0,2.05,14.0,5.0,4.62,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,5.15,13.0,10.5,9.73,0.0
2016,3,11,7,0,0.0,21.0,5.2,13.0,21.0,19.48,10.83
2016,3,11,7,15,0.0,36.0,5.15,13.0,36.0,33.45,23.83
2016,3,11,7,30,0.0,51.0,5.1,13.0,51.0,46.97,36.3
2016,3,11,7,45,0.0,67.5,5.05,13.0,67.5,61.68,47.3
2016,3,11,8,0,0.0,84.0,5.0,13.0,84.0,76.65,60.17
2016,3,11,8,15,0.0,100.5,4.85,13.0,100.5,91.77,72.98
2016,3,11,8,30,0.0,117.0,4.7,13.0,117.0,107.03,85.72
2016,3,11,8,45,0.0,91.5,4.55,13.0,91.5,84.9,66.79
2016,3,11,9,0,0.0,66.0,4.4,13.0,66.0,61.41,46.73
2016,3,11,9,15,0.0,89.5,4.45,13.0,89.5,83.34,65.12
2016,3,11,9,30,0.0,113.0,4.5,13.0,113.0,105.1,83.15
2016,3,11,9,45,1.0,146.0,4.6,13.0,147.0,136.31,108.88
2016,3,11,10,0,2.0,179.0,4.7,13.0,181.0,167.91,134.68
2016,3,11,10,15,1.0,127.0,4.45,13.0,128.0,119.11,94.13
2016,3,11,10,30,0.0,75.0,4.2,13.0,75.0,69.9,53.1
2016,3,11,10,45,7.0,159.0,4.0,13.5,164.5,153.79,122.34
2016,3,11,11,0,14.0,243.0,3.8,14.0,254.0,239.69,191.34
2016,3,11,11,15,89.5,302.0,3.6,14.0,368.5,363.74,291.17
2016,3,11,11,30,165.0,361.0,3.4,14.0,483.0,497.81,395.41
2016,3,11,11,45,113.5,351.5,3.25,14.0,435.5,453.26,359.09
2016,3,11,12,0,62.0,342.0,3.1,14.0,388.0,395.06,312.78
2016,3,11,12,15,274.0,314.5,3.15,14.0,521.0,578.55,459.64
2016,3,11,12,30,486.0,287.0,3.2,14.0,654.0,760.29,598.22
2016,3,11,12,45,355.5,323.5,3.25,14.0,590.5,678.78,534.42
2016,3,11,13,0,225.0,360.0,3.3,14.0,527.0,591.93,467.04
2016,3,11,13,15,210.0,353.5,3.6,14.0,507.5,575.27,455.87
2016,3,11,13,30,195.0,347.0,3.9,14.0,488.0,557.49,443.27
2016,3,11,13,45,100.0,272.5,4.2,14.0,345.0,387.08,310.86
2016,3,11,14,0,5.0,198.0,4.5,14.0,202.0,195.16,155.49
2016,3,11,14,15,11.0,213.0,4.65,13.5,220.5,216.76,174.2
2016,3,11,14,30,17.0,228.0,4.8,13.0,239.0,238.84,193.05
2016,3,11,14,45,16.5,217.0,4.95,13.0,227.5,227.74,184.43
2016,3,11,15,0,16.0,206.0,5.1,13.0,216.0,216.66,175.84
2016,3,11,15,15,8.0,164.5,5.0,12.5,169.5,166.55,134.91
2016,3,11,15,30,0.0,123.0,4.9,12.0,123.0,117.38,94.1
2016,3,11,15,45,0.0,101.0,4.85,12.0,101.0,95.44,75.88
2016,3,11,16,0,0.0,79.0,4.8,12.0,79.0,73.64,57.56
2016,3,11,16,15,0.0,69.0,4.65,11.5,69.0,64.2,49.74
2016,3,11,16,30,0.0,59.0,4.5,11.0,59.0,54.86,41.88
2016,3,11,16,45,0.0,48.0,4.4,11.0,48.0,44.6,33.02
2016,3,11,17,0,0.0,37.0,4.3,11.0,37.0,34.35,24.06
2016,3,11,17,15,0.0,27.5,4.2,10.5,27.5,25.51,16.27
2016,3,11,17,30,0.0,18.0,4.1,10.0,18.0,16.68,8.42
2016,3,11,17,45,0.0,10.5,4.05,10.0,10.5,9.72,1.67
2016,3,11,18,0,0.0,3.0,4.0,10.0,3.0,2.86,0.0
2016,3,11,18,15,0.0,1.5,3.95,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,3.45,10.5,11.0,10.19,0.0
2016,3,12,7,0,0.0,22.0,3.6,11.0,22.0,20.41,11.9
2016,3,12,7,15,0.0,37.5,3.7,11.0,37.5,34.84,25.36
2016,3,12,7,30,0.0,53.0,3.8,11.0,53.0,48.73,38.23
2016,3,12,7,45,0.0,71.0,3.95,11.5,71.0,64.69,50.19
2016,3,12,8,0,0.0,89.0,4.1,12.0,89.0,80.96,64.08
2016,3,12,8,15,0.0,106.5,4.2,12.0,106.5,96.99,77.67
2016,3,12,8,30,0.0,124.0,4.3,12.0,124.0,113.18,91.21
2016,3,12,8,45,52.5,166.0,4.4,12.0,191.0,164.7,132.75
2016,3,12,9,0,105.0,208.0,4.5,12.0,258.0,224.35,181.32
2016,3,12,9,15,59.5,203.0,4.55,12.0,232.0,210.11,170.39
2016,3,12,9,30,14.0,198.0,4.6,12.0,206.0,189.38,153.39
2016,3,12,9,45,7.0,173.0,4.65,12.5,177.0,164.32,132.19
2016,3,12,10,0,0.0,148.0,4.7,13.0,148.0,137.93,109.87
2016,3,12,10,15,1.5,167.5,4.75,13.0,168.5,157.33,125.68
2016,3,12,10,30,3.0,187.0,4.8,13.0,189.0,177.04,141.64
2016,3,12,10,45,1.5,156.0,4.85,13.0,157.0,147.12,116.88
2016,3,12,11,0,0.0,125.0,4.9,13.0,125.0,116.91,91.88
2016,3,12,11,15,1.5,152.5,5.0,13.0,153.5,144.26,114.35
2016,3,12,11,30,3.0,180.0,5.1,13.0,182.0,172.0,136.98
2016,3,12,11,45,1.5,136.5,5.2,13.5,137.5,129.35,101.74
2016,3,12,12,0,0.0,93.0,5.3,14.0,93.0,86.82,66.54
2016,3,12,12,15,0.0,63.5,5.2,14.0,63.5,59.22,43.72
2016,3,12,12,30,0.0,34.0,5.1,14.0,34.0,31.68,20.83
2016,3,12,12,45,0.0,55.0,5.1,14.0,55.0,51.28,37.16
2016,3,12,13,0,0.0,76.0,5.1,14.0,76.0,70.9,53.46
2016,3,12,13,15,0.0,93.5,5.05,14.0,93.5,87.27,67.03
2016,3,12,13,30,0.0,111.0,5.0,14.0,111.0,104.02,80.91
2016,3,12,13,45,0.0,67.0,4.95,14.0,67.0,62.45,46.57
2016,3,12,14,0,0.0,23.0,4.9,14.0,23.0,21.4,12.34
2016,3,12,14,15,0.0,50.0,4.75,14.0,50.0,46.56,33.48
2016,3,12,14,30,0.0,77.0,4.6,14.0,77.0,71.75,54.61
2016,3,12,14,45,0.0,122.0,4.5,14.0,122.0,115.14,90.82
2016,3,12,15,0,0.0,167.0,4.4,14.0,167.0,161.31,129.13
2016,3,12,15,15,0.0,111.5,4.3,14.0,111.5,105.19,82.9
2016,3,12,15,30,0.0,56.0,4.2,14.0,56.0,52.09,38.57
2016,3,12,15,45,0.0,53.5,4.1,14.0,53.5,49.74,36.73
2016,3,12,16,0,0.0,51.0,4.0,14.0,51.0,47.4,34.86
2016,3,12,16,15,0.0,44.5,3.9,13.5,44.5,41.34,29.85
2016,3,12,16,30,0.0,38.0,3.8,13.0,38.0,35.28,24.77
2016,3,12,16,45,0.0,31.0,3.75,13.0,31.0,28.76,19.16
2016,3,12,17,0,0.0,24.0,3.7,13.0,24.0,22.25,13.5
2016,3,12,17,15,0.0,17.5,3.6,13.0,17.5,16.21,8.18
2016,3,12,17,30,0.0,11.0,3.5,13.0,11.0,10.18,2.87
2016,3,12,17,45,0.0,6.0,3.4,13.0,6.0,5.55,0.0
2016,3,12,18,0,0.0,1.0,3.3,13.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,3.2,13.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.6,13.0,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,3.7,13.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,1.5,3.75,13.0,1.5,1.39,0.0
2016,3,13,7,30,0.0,2.0,3.8,13.0,2.0,1.85,0.0
2016,3,13,7,45,0.0,3.0,3.9,13.5,3.0,2.78,0.0
2016,3,13,8,0,0.0,4.0,4.0,14.0,4.0,3.7,0.0
2016,3,13,8,15,0.0,5.0,4.05,14.0,5.0,4.63,0.0
2016,3,13,8,30,0.0,6.0,4.1,14.0,6.0,5.56,0.0
2016,3,13,8,45,0.0,55.5,4.2,14.0,55.5,51.6,38.38
2016,3,13,9,0,0.0,105.0,4.3,14.0,105.0,97.41,76.82
2016,3,13,9,15,0.0,99.5,4.3,14.0,99.5,92.56,72.5
2016,3,13,9,30,0.0,94.0,4.3,14.0,94.0,87.57,68.13
2016,3,13,9,45,0.0,99.5,4.3,14.0,99.5,92.72,72.25
2016,3,13,10,0,0.0,105.0,4.3,14.0,105.0,97.89,76.36
2016,3,13,10,15,0.0,128.0,4.35,14.0,128.0,119.44,94.01
2016,3,13,10,30,0.0,151.0,4.4,14.0,151.0,141.16,111.66
2016,3,13,10,45,0.0,121.0,4.45,14.0,121.0,113.06,88.42
2016,3,13,11,0,0.0,91.0,4.5,14.0,91.0,84.91,65.12
2016,3,13,11,15,0.0,114.0,4.55,14.0,114.0,106.59,82.95
2016,3,13,11,30,0.0,137.0,4.6,14.0,137.0,128.47,100.8
2016,3,13,11,45,3.0,170.5,4.65,14.0,173.0,163.17,129.13
2016,3,13,12,0,6.0,204.0,4.7,14.0,209.0,198.5,157.76
2016,3,13,12,15,3.0,165.5,4.65,14.0,168.0,158.86,125.49
2016,3,13,12,30,0.0,127.0,4.6,14.0,127.0,119.24,93.1
2016,3,13,12,45,0.5,147.5,4.6,14.5,148.5,139.53,109.56
2016,3,13,13,0,1.0,168.0,4.6,15.0,170.0,160.1,126.09
2016,3,13,13,15,2.0,174.5,4.5,14.5,176.5,167.64,132.55
2016,3,13,13,30,3.0,181.0,4.4,14.0,183.0,175.28,139.15
2016,3,13,13,45,1.5,140.5,4.35,14.0,141.5,134.12,105.67
2016,3,13,14,0,0.0,100.0,4.3,14.0,100.0,93.45,72.31
2016,3,13,14,15,0.0,61.0,4.2,14.0,61.0,56.82,42.02
2016,3,13,14,30,0.0,22.0,4.1,14.0,22.0,20.46,11.61
2016,3,13,14,45,0.0,63.5,4.05,14.0,63.5,59.13,44.18
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,98.5,77.17
2016,3,13,15,15,0.0,113.0,3.9,14.0,113.0,106.65,84.14
2016,3,13,15,30,0.0,121.0,3.8,14.0,121.0,115.19,91.48
2016,3,13,15,45,0.0,114.0,3.75,14.0,114.0,108.65,86.28
2016,3,13,16,0,0.0,107.0,3.7,14.0,107.0,102.2,81.12
2016,3,13,16,15,0.0,93.0,3.65,14.0,93.0,88.49,69.78
2016,3,13,16,30,0.0,79.0,3.6,14.0,79.0,74.76,58.29
2016,3,13,16,45,0.0,65.0,3.55,14.0,65.0,61.03,46.63
2016,3,13,17,0,0.0,51.0,3.5,14.0,51.0,47.41,34.91
2016,3,13,17,15,0.0,38.0,3.45,14.0,38.0,35.29,24.33
2016,3,13,17,30,0.0,25.0,3.4,14.0,25.0,23.19,13.72
2016,3,13,17,45,0.0,15.0,3.35,14.0,15.0,13.9,5.06
2016,3,13,18,0,0.0,5.0,3.3,14.0,5.0,4.62,0.0
2016,3,13,18,15,0.0,2.5,3.15,13.5,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
