Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.0,23.5,2.5,10.5,32.0,19.56,7.57
2016,3,14,7,0,136.0,47.0,2.5,11.0,64.0,37.86,27.28
2016,3,14,7,15,200.0,66.5,2.5,11.0,104.0,52.58,41.24
2016,3,14,7,30,264.0,86.0,2.5,11.0,144.0,66.81,54.49
2016,3,14,7,45,308.5,102.5,2.55,11.5,187.5,96.77,68.54
2016,3,14,8,0,353.0,119.0,2.6,12.0,231.0,135.44,94.76
2016,3,14,8,15,411.0,123.0,2.6,12.0,274.5,174.23,124.65
2016,3,14,8,30,469.0,127.0,2.6,12.0,318.0,219.61,162.65
2016,3,14,8,45,489.0,141.0,2.65,12.0,361.0,269.01,206.36
2016,3,14,9,0,509.0,155.0,2.7,12.0,404.0,320.39,251.47
2016,3,14,9,15,452.5,186.5,2.65,12.0,423.0,358.08,285.47
2016,3,14,9,30,396.0,218.0,2.6,12.0,442.0,387.61,311.26
2016,3,14,9,45,329.5,250.0,2.6,12.5,445.0,407.11,327.15
2016,3,14,10,0,263.0,282.0,2.6,13.0,448.0,419.67,336.4
2016,3,14,10,15,134.5,244.0,2.6,13.0,329.5,317.45,255.39
2016,3,14,10,30,6.0,206.0,2.6,13.0,211.0,196.93,156.87
2016,3,14,10,45,129.5,273.5,2.6,13.5,367.5,359.23,288.47
2016,3,14,11,0,253.0,341.0,2.6,14.0,524.0,532.1,421.61
2016,3,14,11,15,266.0,347.0,2.6,14.0,543.0,561.78,443.05
2016,3,14,11,30,279.0,353.0,2.6,14.0,562.0,591.5,465.24
2016,3,14,11,45,214.5,364.5,2.6,14.0,526.5,552.23,434.26
2016,3,14,12,0,150.0,376.0,2.6,14.0,491.0,517.02,406.21
2016,3,14,12,15,221.5,368.0,2.65,14.0,538.0,579.09,455.22
2016,3,14,12,30,293.0,360.0,2.7,14.0,585.0,654.52,512.67
2016,3,14,12,45,448.0,301.0,2.75,14.5,641.5,753.84,588.42
2016,3,14,13,0,603.0,242.0,2.8,15.0,698.0,847.51,658.32
2016,3,14,13,15,315.0,264.0,2.85,15.0,502.0,589.27,465.23
2016,3,14,13,30,27.0,286.0,2.9,15.0,306.0,317.83,250.7
2016,3,14,13,45,423.5,210.5,3.0,15.0,504.0,651.39,519.97
2016,3,14,14,0,820.0,135.0,3.1,15.0,702.0,938.89,730.0
2016,3,14,14,15,586.5,203.0,3.15,14.5,600.0,796.28,627.85
2016,3,14,14,30,353.0,271.0,3.2,14.0,498.0,634.46,505.8
2016,3,14,14,45,556.5,198.5,3.3,14.0,532.0,743.7,595.25
2016,3,14,15,0,760.0,126.0,3.4,14.0,566.0,833.75,663.91
2016,3,14,15,15,647.5,140.5,3.4,14.0,496.5,736.48,593.02
2016,3,14,15,30,535.0,155.0,3.4,14.0,427.0,636.67,518.47
2016,3,14,15,45,593.5,132.0,3.45,14.0,407.0,644.61,527.47
2016,3,14,16,0,652.0,109.0,3.5,14.0,387.0,641.08,526.82
2016,3,14,16,15,610.5,102.5,3.45,13.5,337.5,578.28,478.71
2016,3,14,16,30,569.0,96.0,3.4,13.0,288.0,516.7,430.38
2016,3,14,16,45,508.5,87.0,3.35,12.5,237.5,442.2,369.83
2016,3,14,17,0,448.0,78.0,3.3,12.0,187.0,369.69,308.89
2016,3,14,17,15,361.0,65.5,3.2,11.5,140.0,287.46,237.82
2016,3,14,17,30,274.0,53.0,3.1,11.0,93.0,213.8,172.35
2016,3,14,17,45,137.0,36.0,3.05,11.0,56.0,114.06,82.92
2016,3,14,18,0,0.0,19.0,3.0,11.0,19.0,19.34,0.0
2016,3,14,18,15,0.0,9.5,2.95,10.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,9.0,11.0,9.53,0.0
2016,3,15,6,45,188.5,25.5,1.8,9.5,46.5,19.94,9.0
2016,3,15,7,0,332.0,41.0,1.8,10.0,82.0,32.52,22.9
2016,3,15,7,15,424.0,51.0,1.75,10.0,129.5,38.88,29.28
2016,3,15,7,30,516.0,61.0,1.7,10.0,177.0,44.98,35.14
2016,3,15,7,45,582.5,67.0,1.65,10.5,229.0,80.85,46.32
2016,3,15,8,0,649.0,73.0,1.6,11.0,281.0,132.4,79.32
2016,3,15,8,15,688.5,77.5,1.6,11.5,331.5,185.84,122.48
2016,3,15,8,30,728.0,82.0,1.6,12.0,382.0,243.58,172.76
2016,3,15,8,45,758.5,85.0,1.6,13.0,430.0,303.67,225.73
2016,3,15,9,0,789.0,88.0,1.6,14.0,478.0,363.69,277.85
2016,3,15,9,15,809.0,91.0,1.55,14.0,521.5,421.71,328.13
2016,3,15,9,30,829.0,94.0,1.5,14.0,565.0,480.54,377.44
2016,3,15,9,45,845.0,95.5,1.45,14.5,603.5,536.33,422.05
2016,3,15,10,0,861.0,97.0,1.4,15.0,642.0,591.88,464.75
2016,3,15,10,15,871.5,98.5,1.4,15.0,673.5,642.52,503.6
2016,3,15,10,30,882.0,100.0,1.4,15.0,705.0,692.11,540.62
2016,3,15,10,45,891.0,101.0,1.4,15.5,730.0,738.53,572.63
2016,3,15,11,0,900.0,102.0,1.4,16.0,755.0,782.95,601.45
2016,3,15,11,15,904.5,102.5,1.4,16.0,772.5,821.12,626.71
2016,3,15,11,30,909.0,103.0,1.4,16.0,790.0,856.54,649.96
2016,3,15,11,45,912.5,103.0,1.45,16.5,799.0,887.67,669.62
2016,3,15,12,0,916.0,103.0,1.5,17.0,808.0,915.66,687.14
2016,3,15,12,15,916.5,103.0,1.55,17.0,809.0,937.68,702.03
2016,3,15,12,30,917.0,103.0,1.6,17.0,810.0,956.19,714.75
2016,3,15,12,45,919.5,100.5,1.65,17.0,804.0,970.21,724.67
2016,3,15,13,0,922.0,98.0,1.7,17.0,798.0,980.56,732.36
2016,3,15,13,15,918.0,97.5,1.75,17.0,783.0,983.26,735.2
2016,3,15,13,30,914.0,97.0,1.8,17.0,768.0,982.17,735.78
2016,3,15,13,45,908.0,96.0,1.85,17.0,745.0,974.87,732.42
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,963.89,726.8
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,945.95,716.62
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,924.62,704.23
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.0,895.86,686.76
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,864.22,667.22
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,832.24,648.02
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,790.66,621.68
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,741.62,588.73
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,691.37,554.16
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,631.8,512.32
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,572.61,468.7
2016,3,15,16,45,656.0,62.0,2.2,14.5,257.5,505.71,416.02
2016,3,15,17,0,606.0,56.0,2.2,14.0,206.0,438.42,360.81
2016,3,15,17,15,526.5,48.5,2.3,13.5,156.5,357.13,292.06
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,282.89,226.45
2016,3,15,17,45,309.5,29.0,2.55,12.5,66.0,187.09,138.75
2016,3,15,18,0,172.0,17.0,2.7,12.0,25.0,95.54,0.0
2016,3,15,18,15,86.0,8.5,2.7,11.5,12.5,34.82,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,93.0,12.0,1.0,10.0,14.0,11.44,0.0
2016,3,16,6,45,241.5,25.5,0.9,10.5,51.5,20.17,9.95
2016,3,16,7,0,390.0,39.0,0.8,11.0,89.0,30.39,21.08
2016,3,16,7,15,478.5,47.5,0.8,11.5,138.0,35.54,26.21
2016,3,16,7,30,567.0,56.0,0.8,12.0,187.0,40.5,30.9
2016,3,16,7,45,624.0,62.5,0.85,12.5,239.0,81.31,44.26
2016,3,16,8,0,681.0,69.0,0.9,13.0,291.0,134.93,79.13
2016,3,16,8,15,718.5,73.5,1.0,13.5,341.5,192.94,125.99
2016,3,16,8,30,756.0,78.0,1.1,14.0,392.0,251.76,176.88
2016,3,16,8,45,783.5,81.0,1.25,14.5,440.5,309.96,228.57
2016,3,16,9,0,811.0,84.0,1.4,15.0,489.0,370.41,281.52
2016,3,16,9,15,830.5,86.5,1.4,15.5,533.0,428.99,331.44
2016,3,16,9,30,850.0,89.0,1.4,16.0,577.0,488.26,380.15
2016,3,16,9,45,864.5,91.0,1.45,16.5,615.5,545.24,425.64
2016,3,16,10,0,879.0,93.0,1.5,17.0,654.0,600.74,468.53
2016,3,16,10,15,889.0,94.5,1.5,17.0,685.5,652.2,507.69
2016,3,16,10,30,899.0,96.0,1.5,17.0,717.0,702.19,544.72
2016,3,16,10,45,906.5,97.0,1.55,17.5,741.5,748.2,576.3
2016,3,16,11,0,914.0,98.0,1.6,18.0,766.0,792.04,605.03
2016,3,16,11,15,918.0,98.5,1.6,18.0,783.0,830.23,630.22
2016,3,16,11,30,922.0,99.0,1.6,18.0,800.0,865.6,653.36
2016,3,16,11,45,925.0,99.0,1.6,18.5,809.0,896.59,672.18
2016,3,16,12,0,928.0,99.0,1.6,19.0,818.0,924.36,688.78
2016,3,16,12,15,927.5,99.0,1.6,19.0,818.0,945.64,702.39
2016,3,16,12,30,927.0,99.0,1.6,19.0,818.0,963.32,713.78
2016,3,16,12,45,929.5,96.5,1.65,19.0,811.5,977.37,723.64
2016,3,16,13,0,932.0,94.0,1.7,19.0,805.0,987.7,731.25
2016,3,16,13,15,927.5,93.5,1.7,19.0,789.5,989.86,733.03
2016,3,16,13,30,923.0,93.0,1.7,19.0,774.0,988.19,732.57
2016,3,16,13,45,916.5,91.5,1.7,19.0,750.5,979.69,727.84
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,967.47,720.88
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,949.31,710.14
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,927.72,697.25
2016,3,16,14,45,879.0,85.5,1.7,19.0,629.0,899.27,679.8
2016,3,16,15,0,866.0,84.0,1.7,19.0,592.0,867.91,660.37
2016,3,16,15,15,848.5,81.5,1.65,18.5,549.5,828.84,636.17
2016,3,16,15,30,831.0,79.0,1.6,18.0,507.0,794.43,614.97
2016,3,16,15,45,807.0,76.0,1.6,18.0,459.5,745.22,582.24
2016,3,16,16,0,783.0,73.0,1.6,18.0,412.0,694.83,548.11
2016,3,16,16,15,750.0,69.0,1.55,17.5,362.0,635.95,507.45
2016,3,16,16,30,717.0,65.0,1.5,17.0,312.0,577.34,465.28
2016,3,16,16,45,668.0,60.0,1.45,16.5,260.5,508.19,411.95
2016,3,16,17,0,619.0,55.0,1.4,16.0,209.0,445.26,361.09
2016,3,16,17,15,542.0,47.5,1.45,15.5,159.5,364.53,294.22
2016,3,16,17,30,465.0,40.0,1.5,15.0,110.0,290.62,230.13
2016,3,16,17,45,332.5,28.5,1.6,14.5,68.5,196.28,145.46
2016,3,16,18,0,200.0,17.0,1.7,14.0,27.0,106.61,0.0
2016,3,16,18,15,100.0,8.5,1.7,13.5,13.5,39.23,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,150.0,13.0,2.2,12.0,18.0,12.39,0.0
2016,3,17,6,45,298.0,25.0,2.35,12.5,57.5,19.53,9.86
2016,3,17,7,0,446.0,37.0,2.5,13.0,97.0,28.37,19.16
2016,3,17,7,15,530.5,45.0,2.45,13.5,147.5,33.21,23.9
2016,3,17,7,30,615.0,53.0,2.4,14.0,198.0,37.87,28.26
2016,3,17,7,45,668.0,58.5,2.4,14.5,250.5,85.98,45.67
2016,3,17,8,0,721.0,64.0,2.4,15.0,303.0,140.79,81.73
2016,3,17,8,15,757.0,68.0,2.3,15.5,354.5,197.37,127.78
2016,3,17,8,30,793.0,72.0,2.2,16.0,406.0,257.78,180.38
2016,3,17,8,45,818.0,75.0,2.1,16.5,455.0,317.45,233.44
2016,3,17,9,0,843.0,78.0,2.0,17.0,504.0,379.01,287.11
2016,3,17,9,15,861.5,80.5,1.9,17.0,548.0,440.6,339.87
2016,3,17,9,30,880.0,83.0,1.8,17.0,592.0,500.52,389.59
2016,3,17,9,45,893.0,85.0,1.75,17.5,630.5,557.24,434.55
2016,3,17,10,0,906.0,87.0,1.7,18.0,669.0,613.26,477.24
2016,3,17,10,15,915.5,88.5,1.65,18.5,701.0,665.61,515.69
2016,3,17,10,30,925.0,90.0,1.6,19.0,733.0,716.39,551.63
2016,3,17,10,45,931.5,91.5,1.55,19.5,758.0,763.19,582.07
2016,3,17,11,0,938.0,93.0,1.5,20.0,783.0,807.69,609.81
2016,3,17,11,15,942.0,93.5,1.4,20.0,800.0,846.65,633.9
2016,3,17,11,30,946.0,94.0,1.3,20.0,817.0,882.7,655.67
2016,3,17,11,45,947.5,94.5,1.25,20.5,825.5,913.53,673.12
2016,3,17,12,0,949.0,95.0,1.2,21.0,834.0,940.99,688.23
2016,3,17,12,15,949.0,95.0,1.1,21.0,834.5,963.07,700.24
2016,3,17,12,30,949.0,95.0,1.0,21.0,835.0,981.48,709.84
2016,3,17,12,45,946.5,95.0,0.95,21.5,827.0,993.82,715.21
2016,3,17,13,0,944.0,95.0,0.9,22.0,819.0,1002.3,718.29
2016,3,17,13,15,940.0,94.0,0.8,22.0,803.5,1004.38,717.84
2016,3,17,13,30,936.0,93.0,0.7,22.0,788.0,1002.56,715.14
2016,3,17,13,45,929.0,92.5,0.6,22.0,764.0,994.62,708.8
2016,3,17,14,0,922.0,92.0,0.5,22.0,740.0,982.94,700.36
2016,3,17,14,15,913.0,90.5,0.5,22.0,709.0,964.58,690.25
2016,3,17,14,30,904.0,89.0,0.5,22.0,678.0,942.75,678.12
2016,3,17,14,45,890.5,87.0,0.5,22.0,640.5,912.96,661.03
2016,3,17,15,0,877.0,85.0,0.5,22.0,603.0,880.23,642.06
2016,3,17,15,15,859.5,82.5,0.55,21.5,560.0,840.78,620.71
2016,3,17,15,30,842.0,80.0,0.6,21.0,517.0,805.98,602.0
2016,3,17,15,45,818.5,77.0,0.7,21.0,469.0,756.7,572.56
2016,3,17,16,0,795.0,74.0,0.8,21.0,421.0,706.17,541.37
2016,3,17,16,15,761.5,70.0,0.85,20.5,370.0,646.35,502.74
2016,3,17,16,30,728.0,66.0,0.9,20.0,319.0,586.82,462.38
2016,3,17,16,45,679.5,60.5,0.95,19.5,267.0,516.77,410.75
2016,3,17,17,0,631.0,55.0,1.0,19.0,215.0,452.8,361.02
2016,3,17,17,15,554.0,48.0,1.1,18.5,164.5,371.95,295.79
2016,3,17,17,30,477.0,41.0,1.2,18.0,114.0,297.88,232.94
2016,3,17,17,45,345.0,29.5,1.35,17.5,71.5,202.87,149.68
2016,3,17,18,0,213.0,18.0,1.5,17.0,29.0,113.4,12.09
2016,3,17,18,15,106.5,9.0,1.5,16.5,14.5,41.79,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.15,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,11.89,0.0
2016,3,18,6,45,289.0,28.0,2.45,11.5,61.0,22.08,12.4
2016,3,18,7,0,429.0,41.0,2.5,12.0,101.0,31.73,22.27
2016,3,18,7,15,513.5,49.0,2.45,12.0,151.0,36.39,26.93
2016,3,18,7,30,598.0,57.0,2.4,12.0,201.0,40.88,31.24
2016,3,18,7,45,299.0,66.5,2.4,12.5,138.5,69.52,43.88
2016,3,18,8,0,0.0,76.0,2.4,13.0,76.0,70.26,54.68
2016,3,18,8,15,0.0,99.0,2.4,13.0,99.0,90.94,72.1
2016,3,18,8,30,0.0,122.0,2.4,13.0,122.0,111.8,89.43
2016,3,18,8,45,14.0,159.0,2.4,13.5,166.5,149.48,119.93
2016,3,18,9,0,28.0,196.0,2.4,14.0,211.0,188.26,150.97
2016,3,18,9,15,103.5,231.0,2.4,14.0,291.0,254.68,203.93
2016,3,18,9,30,179.0,266.0,2.4,14.0,371.0,331.16,264.7
2016,3,18,9,45,176.5,286.0,2.4,14.5,395.0,360.9,287.56
2016,3,18,10,0,174.0,306.0,2.4,15.0,419.0,390.34,309.86
2016,3,18,10,15,237.0,312.0,2.35,15.0,473.5,447.51,354.56
2016,3,18,10,30,300.0,318.0,2.3,15.0,528.0,514.34,405.84
2016,3,18,10,45,299.0,330.0,2.3,15.5,545.5,542.24,425.55
2016,3,18,11,0,298.0,342.0,2.3,16.0,563.0,569.34,444.56
2016,3,18,11,15,253.5,359.0,2.25,16.0,549.5,566.1,440.65
2016,3,18,11,30,209.0,376.0,2.2,16.0,536.0,551.12,428.26
2016,3,18,11,45,564.5,244.0,2.2,16.0,684.0,747.97,580.84
2016,3,18,12,0,920.0,112.0,2.2,16.0,832.0,935.87,712.56
2016,3,18,12,15,920.0,112.5,2.15,16.0,833.0,957.96,724.86
2016,3,18,12,30,920.0,113.0,2.1,16.0,834.0,976.5,736.55
2016,3,18,12,45,911.0,116.0,2.1,16.5,824.5,985.69,741.3
2016,3,18,13,0,902.0,119.0,2.1,17.0,815.0,991.05,743.72
2016,3,18,13,15,897.5,118.0,2.15,17.0,799.0,992.58,745.78
2016,3,18,13,30,893.0,117.0,2.2,17.0,783.0,990.38,745.54
2016,3,18,13,45,886.5,115.5,2.3,17.0,759.5,982.04,741.92
2016,3,18,14,0,880.0,114.0,2.4,17.0,736.0,978.45,741.65
2016,3,18,14,15,869.5,112.0,2.45,16.5,705.0,958.62,731.28
2016,3,18,14,30,859.0,110.0,2.5,16.0,674.0,935.44,718.74
2016,3,18,14,45,848.5,106.5,2.55,16.0,637.5,907.32,701.4
2016,3,18,15,0,838.0,103.0,2.6,16.0,601.0,876.2,681.88
2016,3,18,15,15,819.5,100.0,2.65,15.5,558.0,836.01,656.96
2016,3,18,15,30,801.0,97.0,2.7,15.0,515.0,793.69,630.09
2016,3,18,15,45,602.0,126.0,2.75,15.0,424.0,648.0,524.27
2016,3,18,16,0,403.0,155.0,2.8,15.0,333.0,504.17,412.17
2016,3,18,16,15,375.0,142.5,2.65,14.5,292.5,454.27,374.3
2016,3,18,16,30,347.0,130.0,2.5,14.0,252.0,393.95,326.8
2016,3,18,16,45,321.5,112.0,2.45,14.0,211.0,342.26,284.49
2016,3,18,17,0,296.0,94.0,2.4,14.0,170.0,292.06,242.11
2016,3,18,17,15,255.0,75.0,2.3,13.5,130.0,234.05,192.26
2016,3,18,17,30,214.0,56.0,2.2,13.0,90.0,188.77,151.58
2016,3,18,17,45,136.5,38.0,2.15,12.5,56.5,114.77,86.05
2016,3,18,18,0,59.0,20.0,2.1,12.0,23.0,51.86,9.67
2016,3,18,18,15,29.5,10.0,2.05,11.5,11.5,18.75,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,11.5,3.0,2.86,0.0
2016,3,19,6,30,0.0,6.0,1.6,12.0,6.0,5.55,0.0
2016,3,19,6,45,0.0,17.0,1.7,12.5,17.0,15.76,7.45
2016,3,19,7,0,0.0,28.0,1.8,13.0,28.0,25.99,17.22
2016,3,19,7,15,0.0,42.0,1.85,13.0,42.0,39.02,29.22
2016,3,19,7,30,0.0,56.0,1.9,13.0,56.0,51.85,40.94
2016,3,19,7,45,0.0,70.5,1.95,13.0,70.5,64.93,50.18
2016,3,19,8,0,0.0,85.0,2.0,13.0,85.0,78.13,61.37
2016,3,19,8,15,133.5,129.0,2.0,13.5,187.0,138.37,106.11
2016,3,19,8,30,267.0,173.0,2.0,14.0,289.0,217.28,166.94
2016,3,19,8,45,143.5,182.0,2.05,14.5,245.0,207.36,163.36
2016,3,19,9,0,20.0,191.0,2.1,15.0,201.0,182.0,145.14
2016,3,19,9,15,58.0,227.5,2.05,15.0,261.0,232.6,185.5
2016,3,19,9,30,96.0,264.0,2.0,15.0,321.0,289.02,230.04
2016,3,19,9,45,468.5,182.0,2.0,15.5,484.5,425.55,338.57
2016,3,19,10,0,841.0,100.0,2.0,16.0,648.0,593.88,468.92
2016,3,19,10,15,851.5,101.5,2.0,16.0,679.0,643.51,506.34
2016,3,19,10,30,862.0,103.0,2.0,16.0,710.0,692.14,542.93
2016,3,19,10,45,866.5,105.5,2.0,16.0,733.5,735.88,574.07
2016,3,19,11,0,871.0,108.0,2.0,16.0,757.0,777.35,602.47
2016,3,19,11,15,876.0,108.5,2.0,16.0,773.5,814.74,627.75
2016,3,19,11,30,881.0,109.0,2.0,16.0,790.0,849.5,651.07
2016,3,19,11,45,618.5,232.0,2.05,16.0,713.0,786.71,605.26
2016,3,19,12,0,356.0,355.0,2.1,16.0,636.0,687.99,529.02
2016,3,19,12,15,361.5,353.5,2.1,16.0,639.0,703.1,540.92
2016,3,19,12,30,367.0,352.0,2.1,16.0,642.0,716.85,550.92
2016,3,19,12,45,630.0,228.5,2.1,16.0,720.0,856.93,657.16
2016,3,19,13,0,893.0,105.0,2.1,16.0,798.0,969.24,733.2
2016,3,19,13,15,645.5,212.5,2.05,16.0,708.5,870.6,664.86
2016,3,19,13,30,398.0,320.0,2.0,16.0,619.0,736.41,565.52
2016,3,19,13,45,356.0,320.5,2.0,16.5,581.5,698.83,538.66
2016,3,19,14,0,314.0,321.0,2.0,17.0,544.0,660.11,509.91
2016,3,19,14,15,218.5,315.0,2.0,16.5,467.5,548.86,428.64
2016,3,19,14,30,123.0,309.0,2.0,16.0,391.0,453.43,356.64
2016,3,19,14,45,124.5,291.5,2.05,16.0,370.0,435.04,344.33
2016,3,19,15,0,126.0,274.0,2.1,16.0,349.0,415.98,330.92
2016,3,19,15,15,108.0,251.5,2.15,16.0,313.0,360.31,288.57
2016,3,19,15,30,90.0,229.0,2.2,16.0,277.0,318.78,256.59
2016,3,19,15,45,145.5,208.0,2.3,16.0,276.5,350.47,284.29
2016,3,19,16,0,201.0,187.0,2.4,16.0,276.0,364.92,297.94
2016,3,19,16,15,193.5,166.0,2.35,15.5,243.5,329.12,270.26
2016,3,19,16,30,186.0,145.0,2.3,15.0,211.0,293.26,242.06
2016,3,19,16,45,178.5,122.5,2.3,14.5,177.5,255.49,211.53
2016,3,19,17,0,171.0,100.0,2.3,14.0,144.0,227.13,187.67
2016,3,19,17,15,149.5,78.5,2.15,13.5,111.0,182.58,149.29
2016,3,19,17,30,128.0,57.0,2.0,13.0,78.0,139.51,111.31
2016,3,19,17,45,79.5,38.5,1.9,12.5,50.0,83.51,61.79
2016,3,19,18,0,31.0,20.0,1.8,12.0,22.0,36.61,8.99
2016,3,19,18,15,15.5,10.0,1.75,11.5,11.0,14.39,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,12.5,11.0,10.48,0.0
2016,3,20,6,30,0.0,22.0,2.5,13.0,22.0,19.76,0.0
2016,3,20,6,45,128.0,36.0,2.6,13.5,55.5,29.45,19.02
2016,3,20,7,0,256.0,50.0,2.7,14.0,89.0,38.05,27.73
2016,3,20,7,15,304.5,66.0,2.75,14.0,130.0,49.2,38.12
2016,3,20,7,30,353.0,82.0,2.8,14.0,171.0,61.95,49.74
2016,3,20,7,45,386.5,96.0,2.85,14.5,213.5,101.03,66.39
2016,3,20,8,0,420.0,110.0,2.9,15.0,256.0,144.32,97.68
2016,3,20,8,15,384.5,136.5,2.9,15.0,286.0,188.88,136.98
2016,3,20,8,30,349.0,163.0,2.9,15.0,316.0,230.7,174.89
2016,3,20,8,45,410.5,170.0,2.95,15.5,369.0,279.34,215.03
2016,3,20,9,0,472.0,177.0,3.0,16.0,422.0,336.02,261.83
2016,3,20,9,15,265.5,216.0,3.05,16.0,356.0,312.1,247.14
2016,3,20,9,30,59.0,255.0,3.1,16.0,290.0,263.35,209.36
2016,3,20,9,45,128.5,281.5,3.2,16.5,364.0,332.05,263.69
2016,3,20,10,0,198.0,308.0,3.3,17.0,438.0,407.17,322.1
2016,3,20,10,15,99.0,181.0,3.4,17.0,246.0,237.03,188.56
2016,3,20,10,30,0.0,54.0,3.5,17.0,54.0,50.32,35.93
2016,3,20,10,45,4.5,140.0,3.65,17.0,143.5,134.19,104.51
2016,3,20,11,0,9.0,226.0,3.8,17.0,233.0,219.55,172.67
2016,3,20,11,15,13.0,250.0,3.85,17.0,260.5,246.61,193.84
2016,3,20,11,30,17.0,274.0,3.9,17.0,288.0,274.22,215.45
2016,3,20,11,45,15.0,265.0,4.0,17.0,277.5,264.87,207.97
2016,3,20,12,0,13.0,256.0,4.1,17.0,267.0,255.27,200.39
2016,3,20,12,15,32.0,303.5,4.1,17.0,329.0,330.65,259.87
2016,3,20,12,30,51.0,351.0,4.1,17.0,391.0,400.46,313.96
2016,3,20,12,45,26.5,260.5,4.15,17.0,281.5,284.71,223.85
2016,3,20,13,0,2.0,170.0,4.2,17.0,172.0,162.86,126.89
2016,3,20,13,15,3.0,180.0,4.1,16.5,182.5,173.82,136.22
2016,3,20,13,30,4.0,190.0,4.0,16.0,193.0,184.92,145.52
2016,3,20,13,45,2.0,151.0,3.95,16.0,152.5,144.77,113.26
2016,3,20,14,0,0.0,112.0,3.9,16.0,112.0,105.01,81.03
2016,3,20,14,15,0.0,107.5,3.8,16.0,107.5,100.68,77.66
2016,3,20,14,30,0.0,103.0,3.7,16.0,103.0,96.35,74.26
2016,3,20,14,45,0.0,83.0,3.6,16.0,83.0,77.36,58.77
2016,3,20,15,0,0.0,63.0,3.5,16.0,63.0,58.66,43.42
2016,3,20,15,15,0.0,71.0,3.35,15.5,71.0,66.11,49.86
2016,3,20,15,30,0.0,79.0,3.2,15.0,79.0,73.57,56.35
2016,3,20,15,45,0.0,50.5,3.1,15.0,50.5,46.95,34.14
2016,3,20,16,0,0.0,22.0,3.0,15.0,22.0,20.42,11.75
2016,3,20,16,15,0.0,46.0,2.85,15.0,46.0,42.74,30.82
2016,3,20,16,30,0.0,70.0,2.7,15.0,70.0,65.13,49.89
2016,3,20,16,45,0.0,58.5,2.6,15.0,58.5,54.39,40.83
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,43.67,31.67
2016,3,20,17,15,0.0,36.5,2.4,14.5,36.5,33.89,23.24
2016,3,20,17,30,0.0,26.0,2.3,14.0,26.0,24.12,14.71
2016,3,20,17,45,0.0,16.5,2.2,14.0,16.5,15.29,6.83
2016,3,20,18,0,0.0,7.0,2.1,14.0,7.0,6.48,0.0
2016,3,20,18,15,0.0,3.5,2.1,13.5,3.5,3.34,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.5,9.5,2.8,12.0,9.5,9.05,0.0
2016,3,21,6,30,1.0,19.0,2.9,12.0,19.0,17.5,0.26
2016,3,21,6,45,55.5,39.0,3.05,12.5,48.0,33.06,22.42
2016,3,21,7,0,110.0,59.0,3.2,13.0,77.0,48.96,37.49
2016,3,21,7,15,144.0,80.5,3.3,13.0,112.5,65.45,52.73
2016,3,21,7,30,178.0,102.0,3.4,13.0,148.0,79.97,65.98
2016,3,21,7,45,213.5,118.5,3.55,13.5,185.5,110.56,80.78
2016,3,21,8,0,249.0,135.0,3.7,14.0,223.0,145.56,106.7
2016,3,21,8,15,343.5,142.0,3.75,14.0,282.5,188.82,139.38
2016,3,21,8,30,438.0,149.0,3.8,14.0,342.0,241.5,181.95
2016,3,21,8,45,246.5,184.0,3.9,14.0,295.0,241.5,189.86
2016,3,21,9,0,55.0,219.0,4.0,14.0,248.0,218.67,175.53
2016,3,21,9,15,34.0,214.0,4.05,14.0,232.5,210.7,169.21
2016,3,21,9,30,13.0,209.0,4.1,14.0,217.0,199.36,159.76
2016,3,21,9,45,28.0,242.5,4.2,14.5,261.0,240.72,192.75
2016,3,21,10,0,43.0,276.0,4.3,15.0,305.0,283.93,226.77
2016,3,21,10,15,176.5,299.5,4.4,15.0,425.0,398.95,319.6
2016,3,21,10,30,310.0,323.0,4.5,15.0,545.0,528.17,421.56
2016,3,21,10,45,156.5,252.0,4.65,15.0,364.0,359.81,288.86
2016,3,21,11,0,3.0,181.0,4.8,15.0,183.0,172.15,135.62
2016,3,21,11,15,12.5,238.0,4.85,15.0,248.0,234.66,186.26
2016,3,21,11,30,22.0,295.0,4.9,15.0,313.0,298.81,237.22
2016,3,21,11,45,11.0,207.0,5.0,15.5,216.0,205.11,161.97
2016,3,21,12,0,0.0,119.0,5.1,16.0,119.0,111.5,85.9
2016,3,21,12,15,0.0,119.0,5.1,16.0,119.0,111.55,86.0
2016,3,21,12,30,0.0,119.0,5.1,16.0,119.0,111.59,86.05
2016,3,21,12,45,0.5,139.5,5.1,16.0,140.0,131.76,102.47
2016,3,21,13,0,1.0,160.0,5.1,16.0,161.0,152.16,119.03
2016,3,21,13,15,0.5,157.5,5.0,16.0,158.0,149.39,116.82
2016,3,21,13,30,0.0,155.0,4.9,16.0,155.0,146.61,114.65
2016,3,21,13,45,11.5,213.5,4.85,16.0,222.0,215.91,171.1
2016,3,21,14,0,23.0,272.0,4.8,16.0,289.0,287.47,228.57
2016,3,21,14,15,23.5,263.0,4.8,15.5,279.5,279.47,222.9
2016,3,21,14,30,24.0,254.0,4.8,15.0,270.0,271.41,217.35
2016,3,21,14,45,12.0,174.5,4.8,15.0,182.5,178.41,142.38
2016,3,21,15,0,0.0,95.0,4.8,15.0,95.0,88.65,68.48
2016,3,21,15,15,0.0,58.0,4.65,14.5,58.0,53.98,39.87
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,19.51,10.92
2016,3,21,15,45,0.0,75.0,4.35,14.0,75.0,69.82,53.61
2016,3,21,16,0,0.0,129.0,4.2,14.0,129.0,124.55,99.75
2016,3,21,16,15,94.0,137.0,4.0,13.5,171.0,221.41,183.79
2016,3,21,16,30,188.0,145.0,3.8,13.0,213.0,294.21,246.18
2016,3,21,16,45,311.5,118.0,3.65,13.0,210.0,343.62,288.19
2016,3,21,17,0,435.0,91.0,3.5,13.0,207.0,380.08,317.33
2016,3,21,17,15,356.0,78.0,3.35,12.5,159.0,301.26,249.5
2016,3,21,17,30,277.0,65.0,3.2,12.0,111.0,230.11,186.95
2016,3,21,17,45,194.5,45.5,3.1,12.0,72.0,157.69,121.88
2016,3,21,18,0,112.0,26.0,3.0,12.0,33.0,88.29,41.95
2016,3,21,18,15,56.0,13.0,2.95,11.5,16.5,30.01,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.5,10.96,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,33.0,18.12,3.43
2016,3,22,6,45,305.0,35.5,2.4,10.5,76.0,28.1,18.6
2016,3,22,7,0,440.0,48.0,2.5,11.0,119.0,37.0,27.31
2016,3,22,7,15,519.5,56.0,2.6,11.0,170.0,41.39,31.68
2016,3,22,7,30,599.0,64.0,2.7,11.0,221.0,53.59,35.12
2016,3,22,7,45,653.0,69.0,2.8,11.5,274.0,101.9,57.0
2016,3,22,8,0,707.0,74.0,2.9,12.0,327.0,156.76,96.38
2016,3,22,8,15,741.5,78.5,2.9,12.0,378.5,216.58,147.29
2016,3,22,8,30,776.0,83.0,2.9,12.0,430.0,276.69,201.14
2016,3,22,8,45,806.0,84.5,2.95,12.5,479.5,335.95,254.6
2016,3,22,9,0,836.0,86.0,3.0,13.0,529.0,397.66,309.25
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.5,456.98,361.33
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,517.76,413.0
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.5,574.32,459.26
2016,3,22,10,0,905.0,91.0,3.1,14.0,695.0,630.53,503.78
2016,3,22,10,15,914.0,92.5,3.1,14.0,726.5,682.42,544.49
2016,3,22,10,30,923.0,94.0,3.1,14.0,758.0,732.67,582.85
2016,3,22,10,45,930.5,94.5,3.1,14.0,782.5,778.94,615.52
2016,3,22,11,0,938.0,95.0,3.1,14.0,807.0,822.94,646.25
2016,3,22,11,15,942.0,96.0,3.1,14.0,823.5,862.15,673.31
2016,3,22,11,30,946.0,97.0,3.1,14.0,840.0,898.45,698.17
2016,3,22,11,45,948.0,97.0,3.15,14.5,848.5,928.87,717.86
2016,3,22,12,0,950.0,97.0,3.2,15.0,857.0,955.94,735.19
2016,3,22,12,15,950.0,97.0,3.25,15.0,857.0,977.68,750.26
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,995.75,762.95
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,1006.83,771.39
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,1014.04,777.39
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.5,1015.78,779.44
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,1013.65,779.03
2016,3,22,13,45,927.5,95.5,3.7,15.0,783.5,1005.6,775.08
2016,3,22,14,0,922.0,94.0,3.8,15.0,760.0,993.78,768.66
2016,3,22,14,15,913.0,92.5,3.8,15.0,729.0,974.98,756.82
2016,3,22,14,30,904.0,91.0,3.8,15.0,698.0,952.72,742.66
2016,3,22,14,45,893.0,88.5,3.85,15.0,660.5,924.15,724.4
2016,3,22,15,0,882.0,86.0,3.9,15.0,623.0,892.54,703.9
2016,3,22,15,15,865.5,84.0,3.85,14.5,579.5,853.96,678.96
2016,3,22,15,30,849.0,82.0,3.8,14.0,536.0,819.99,657.15
2016,3,22,15,45,826.5,79.0,3.8,14.0,488.5,770.82,622.72
2016,3,22,16,0,804.0,76.0,3.8,14.0,441.0,720.32,586.79
2016,3,22,16,15,772.0,72.5,3.7,13.5,389.5,661.36,544.25
2016,3,22,16,30,740.0,69.0,3.6,13.0,338.0,602.54,500.49
2016,3,22,16,45,694.5,63.5,3.5,13.0,285.5,533.35,444.42
2016,3,22,17,0,649.0,58.0,3.4,13.0,233.0,469.83,390.88
2016,3,22,17,15,576.5,51.5,3.3,12.5,181.5,390.45,323.11
2016,3,22,17,30,504.0,45.0,3.2,12.0,130.0,317.29,258.12
2016,3,22,17,45,381.0,34.5,3.1,11.5,85.5,224.79,175.36
2016,3,22,18,0,258.0,24.0,3.0,11.0,41.0,141.44,76.92
2016,3,22,18,15,129.0,12.0,2.95,11.0,20.5,52.11,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,48.0,11.5,1.8,8.5,14.5,10.96,0.0
2016,3,23,6,30,96.0,23.0,1.8,9.0,29.0,19.17,6.11
2016,3,23,6,45,165.0,40.5,1.8,9.5,63.0,31.23,21.57
2016,3,23,7,0,234.0,58.0,1.8,10.0,97.0,43.9,33.66
2016,3,23,7,15,273.0,76.0,1.75,10.5,137.0,56.36,45.23
2016,3,23,7,30,312.0,94.0,1.7,11.0,177.0,74.47,54.92
2016,3,23,7,45,344.0,108.5,1.7,11.5,218.0,111.79,76.89
2016,3,23,8,0,376.0,123.0,1.7,12.0,259.0,153.14,107.87
2016,3,23,8,15,466.5,124.5,1.7,12.5,318.5,199.43,143.61
2016,3,23,8,30,557.0,126.0,1.7,13.0,378.0,257.09,190.83
2016,3,23,8,45,695.0,107.5,1.75,13.5,456.0,321.09,243.25
2016,3,23,9,0,833.0,89.0,1.8,14.0,534.0,402.01,309.82
2016,3,23,9,15,851.0,91.5,1.7,14.5,578.0,461.43,359.77
2016,3,23,9,30,869.0,94.0,1.6,15.0,622.0,521.3,408.19
2016,3,23,9,45,883.5,95.5,1.55,15.5,661.0,578.87,453.16
2016,3,23,10,0,898.0,97.0,1.5,16.0,700.0,634.86,495.26
2016,3,23,10,15,907.0,98.5,1.5,16.0,731.5,686.45,534.02
2016,3,23,10,30,916.0,100.0,1.5,16.0,763.0,736.41,570.53
2016,3,23,10,45,836.0,138.0,1.5,16.5,758.0,758.43,583.63
2016,3,23,11,0,756.0,176.0,1.5,17.0,753.0,771.67,590.42
2016,3,23,11,15,751.5,184.0,1.55,17.0,767.5,806.64,614.88
2016,3,23,11,30,747.0,192.0,1.6,17.0,782.0,838.85,636.68
2016,3,23,11,45,658.0,236.0,1.7,17.0,759.5,830.98,630.45
2016,3,23,12,0,569.0,280.0,1.8,17.0,737.0,813.69,617.38
2016,3,23,12,15,592.0,271.0,1.85,17.0,746.5,841.51,637.94
2016,3,23,12,30,615.0,262.0,1.9,17.0,756.0,870.17,658.5
2016,3,23,12,45,658.0,238.5,1.95,17.5,763.0,899.02,678.68
2016,3,23,13,0,701.0,215.0,2.0,18.0,770.0,925.12,695.94
2016,3,23,13,15,655.5,229.0,2.05,18.0,739.5,902.53,681.39
2016,3,23,13,30,610.0,243.0,2.1,18.0,709.0,876.42,663.87
2016,3,23,13,45,747.5,179.0,2.2,18.0,733.0,941.16,710.99
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,983.77,740.93
2016,3,23,14,15,875.0,113.0,2.35,17.5,726.0,972.36,735.88
2016,3,23,14,30,865.0,111.0,2.4,17.0,695.0,949.12,723.44
2016,3,23,14,45,849.5,109.5,2.45,17.0,656.5,918.25,704.45
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,884.59,683.43
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,843.62,657.9
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,800.59,630.52
2016,3,23,15,45,618.0,128.0,2.55,16.0,443.5,666.56,534.65
2016,3,23,16,0,440.0,154.0,2.6,16.0,356.0,532.77,432.29
2016,3,23,16,15,408.0,144.0,2.6,15.5,314.0,481.08,393.89
2016,3,23,16,30,376.0,134.0,2.6,15.0,272.0,430.71,354.88
2016,3,23,16,45,347.5,116.5,2.6,15.0,229.0,375.53,310.42
2016,3,23,17,0,319.0,99.0,2.6,15.0,186.0,322.03,265.98
2016,3,23,17,15,275.5,81.0,2.55,14.0,144.5,261.91,215.41
2016,3,23,17,30,232.0,63.0,2.5,13.0,103.0,205.71,166.53
2016,3,23,17,45,158.0,44.5,2.5,12.5,67.5,131.64,101.64
2016,3,23,18,0,84.0,26.0,2.5,12.0,32.0,71.37,39.5
2016,3,23,18,15,42.0,13.0,2.45,11.5,16.0,25.66,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
