Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,2.6,10.5,18.0,11.91,0.0
2016,3,24,6,30,168.0,25.0,2.7,11.0,36.0,19.59,7.75
2016,3,24,6,45,278.0,39.0,2.8,11.5,78.0,30.04,20.47
2016,3,24,7,0,388.0,53.0,2.9,12.0,120.0,40.9,30.76
2016,3,24,7,15,463.0,63.0,2.9,12.5,169.5,46.82,36.38
2016,3,24,7,30,538.0,73.0,2.9,13.0,219.0,64.1,41.64
2016,3,24,7,45,594.5,74.5,2.95,13.5,267.0,106.16,61.45
2016,3,24,8,0,651.0,76.0,3.0,14.0,315.0,155.15,96.77
2016,3,24,8,15,669.0,90.5,3.0,14.0,367.0,214.01,147.43
2016,3,24,8,30,687.0,105.0,3.0,14.0,419.0,274.85,201.58
2016,3,24,8,45,690.0,118.5,3.05,14.5,462.5,331.61,252.38
2016,3,24,9,0,693.0,132.0,3.1,15.0,506.0,388.05,301.74
2016,3,24,9,15,714.5,136.5,3.0,15.5,549.0,443.88,348.8
2016,3,24,9,30,736.0,141.0,2.9,16.0,592.0,500.87,395.25
2016,3,24,9,45,754.5,143.0,2.8,16.5,629.5,554.72,437.81
2016,3,24,10,0,773.0,145.0,2.7,17.0,667.0,608.76,479.09
2016,3,24,10,15,785.0,147.5,2.6,17.0,698.0,658.9,517.05
2016,3,24,10,30,797.0,150.0,2.5,17.0,729.0,707.62,552.94
2016,3,24,10,45,722.5,189.0,2.45,17.5,727.0,728.82,565.6
2016,3,24,11,0,648.0,228.0,2.4,18.0,725.0,741.08,571.46
2016,3,24,11,15,744.5,187.5,2.4,18.0,770.5,806.37,619.9
2016,3,24,11,30,841.0,147.0,2.4,18.0,816.0,871.06,663.78
2016,3,24,11,45,835.5,152.5,2.4,18.0,822.5,898.63,681.73
2016,3,24,12,0,830.0,158.0,2.4,18.0,829.0,922.87,697.75
2016,3,24,12,15,683.5,225.5,2.4,18.0,778.0,883.37,670.52
2016,3,24,12,30,537.0,293.0,2.4,18.0,727.0,828.16,629.07
2016,3,24,12,45,708.0,211.0,2.4,18.0,777.5,919.31,696.23
2016,3,24,13,0,879.0,129.0,2.4,18.0,828.0,990.95,743.88
2016,3,24,13,15,874.5,128.0,2.4,18.0,812.0,991.95,744.3
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,997.99,748.99
2016,3,24,13,45,863.5,125.0,2.4,18.0,772.0,988.79,743.6
2016,3,24,14,0,857.0,123.0,2.4,18.0,748.0,975.99,736.1
2016,3,24,14,15,846.5,121.5,2.4,18.0,717.5,956.49,724.22
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,933.72,710.24
2016,3,24,14,45,814.5,120.5,2.45,18.0,648.0,900.07,689.29
2016,3,24,15,0,793.0,121.0,2.5,18.0,609.0,863.97,666.52
2016,3,24,15,15,773.5,117.5,2.55,17.5,566.0,827.43,644.4
2016,3,24,15,30,754.0,114.0,2.6,17.0,523.0,784.63,617.38
2016,3,24,15,45,716.5,113.5,2.65,17.0,474.5,729.38,579.59
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,674.03,540.97
2016,3,24,16,15,643.0,106.0,2.8,16.5,375.5,612.67,497.18
2016,3,24,16,30,607.0,99.0,2.9,16.0,325.0,552.12,451.93
2016,3,24,16,45,571.0,88.5,3.0,15.5,275.0,488.9,402.83
2016,3,24,17,0,535.0,78.0,3.1,15.0,225.0,427.41,353.01
2016,3,24,17,15,463.5,67.0,3.1,14.5,175.0,348.45,286.62
2016,3,24,17,30,392.0,56.0,3.1,14.0,125.0,275.73,223.31
2016,3,24,17,45,294.5,41.0,3.15,13.5,83.0,193.64,150.86
2016,3,24,18,0,197.0,26.0,3.2,13.0,41.0,121.61,74.03
2016,3,24,18,15,98.5,13.0,3.1,12.5,20.5,43.58,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,2.05,10.0,21.5,13.34,0.0
2016,3,25,6,30,199.0,28.0,2.1,10.0,43.0,21.97,10.61
2016,3,25,6,45,304.0,42.0,2.2,10.5,86.0,32.35,22.71
2016,3,25,7,0,409.0,56.0,2.3,11.0,129.0,43.4,33.18
2016,3,25,7,15,482.5,65.5,2.4,11.5,179.0,48.75,38.3
2016,3,25,7,30,556.0,75.0,2.5,12.0,229.0,68.09,43.75
2016,3,25,7,45,614.5,79.5,2.6,12.5,281.5,114.18,67.26
2016,3,25,8,0,673.0,84.0,2.7,13.0,334.0,167.46,106.43
2016,3,25,8,15,706.5,88.5,2.75,13.5,384.5,222.37,153.23
2016,3,25,8,30,740.0,93.0,2.8,14.0,435.0,280.8,204.96
2016,3,25,8,45,773.0,94.0,2.85,14.5,484.0,341.67,258.82
2016,3,25,9,0,806.0,95.0,2.9,15.0,533.0,402.42,311.75
2016,3,25,9,15,823.5,97.5,2.75,15.0,576.0,460.18,361.44
2016,3,25,9,30,841.0,100.0,2.6,15.0,619.0,518.38,409.83
2016,3,25,9,45,855.0,101.5,2.5,15.5,657.0,573.83,453.82
2016,3,25,10,0,869.0,103.0,2.4,16.0,695.0,628.42,495.52
2016,3,25,10,15,879.0,105.0,2.35,16.0,726.5,679.74,534.57
2016,3,25,10,30,889.0,107.0,2.3,16.0,758.0,729.61,571.47
2016,3,25,10,45,892.0,110.0,2.25,16.5,781.0,773.59,600.32
2016,3,25,11,0,895.0,113.0,2.2,17.0,804.0,815.09,626.94
2016,3,25,11,15,899.5,114.0,2.15,17.0,820.5,853.16,651.99
2016,3,25,11,30,904.0,115.0,2.1,17.0,837.0,888.48,674.93
2016,3,25,11,45,907.5,115.0,2.05,17.5,846.0,918.99,693.13
2016,3,25,12,0,911.0,115.0,2.0,18.0,855.0,946.36,709.08
2016,3,25,12,15,911.0,114.5,2.0,18.0,855.0,966.7,722.23
2016,3,25,12,30,911.0,114.0,2.0,18.0,855.0,983.5,733.19
2016,3,25,12,45,918.0,109.0,2.05,18.5,849.0,998.52,742.32
2016,3,25,13,0,925.0,104.0,2.1,19.0,843.0,1009.89,749.17
2016,3,25,13,15,921.0,103.0,2.15,19.0,826.5,1011.27,751.06
2016,3,25,13,30,917.0,102.0,2.2,19.0,810.0,1008.84,750.71
2016,3,25,13,45,911.0,100.5,2.25,19.0,786.5,1000.14,746.4
2016,3,25,14,0,905.0,99.0,2.3,19.0,763.0,987.75,739.82
2016,3,25,14,15,895.5,97.5,2.35,18.5,731.5,968.44,730.11
2016,3,25,14,30,886.0,96.0,2.4,18.0,700.0,945.76,718.15
2016,3,25,14,45,873.0,94.0,2.5,18.0,662.0,916.08,700.48
2016,3,25,15,0,860.0,92.0,2.6,18.0,624.0,883.53,680.66
2016,3,25,15,15,842.5,89.5,2.65,17.5,581.0,851.1,661.55
2016,3,25,15,30,825.0,87.0,2.7,17.0,538.0,808.99,635.21
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.0,757.34,600.58
2016,3,25,16,0,768.0,84.0,2.9,17.0,440.0,704.85,564.56
2016,3,25,16,15,735.5,80.0,2.95,16.5,389.5,646.04,523.59
2016,3,25,16,30,703.0,76.0,3.0,16.0,339.0,590.88,483.52
2016,3,25,16,45,650.0,71.0,3.1,15.5,286.0,519.11,427.74
2016,3,25,17,0,597.0,66.0,3.2,15.0,233.0,450.51,372.2
2016,3,25,17,15,525.5,58.5,3.2,14.5,182.5,372.62,306.67
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,300.86,243.92
2016,3,25,17,45,334.0,39.0,3.25,13.5,88.0,210.09,164.28
2016,3,25,18,0,214.0,27.0,3.3,13.0,44.0,130.09,82.88
2016,3,25,18,15,107.0,13.5,3.25,12.5,22.0,46.82,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.5,2.4,11.5,24.0,11.91,0.0
2016,3,26,6,30,294.0,25.0,2.4,12.0,48.0,19.71,9.57
2016,3,26,6,45,403.5,34.5,2.45,12.5,93.0,26.26,17.3
2016,3,26,7,0,513.0,44.0,2.5,13.0,138.0,32.49,23.29
2016,3,26,7,15,579.0,50.5,2.45,13.5,188.5,35.88,26.54
2016,3,26,7,30,645.0,57.0,2.4,14.0,239.0,61.01,34.58
2016,3,26,7,45,688.0,62.0,2.4,14.5,290.5,111.43,61.04
2016,3,26,8,0,731.0,67.0,2.4,15.0,342.0,167.01,102.7
2016,3,26,8,15,761.0,70.5,2.4,15.5,392.5,223.4,150.96
2016,3,26,8,30,791.0,74.0,2.4,16.0,443.0,282.8,203.61
2016,3,26,8,45,811.5,77.0,2.4,16.5,490.0,341.32,255.73
2016,3,26,9,0,832.0,80.0,2.4,17.0,537.0,403.47,309.52
2016,3,26,9,15,848.0,82.0,2.45,17.0,579.5,460.85,358.86
2016,3,26,9,30,864.0,84.0,2.5,17.0,622.0,518.4,406.89
2016,3,26,9,45,872.5,87.5,2.55,17.5,658.0,573.09,450.48
2016,3,26,10,0,881.0,91.0,2.6,18.0,694.0,626.67,491.79
2016,3,26,10,15,889.5,92.0,2.6,18.0,724.5,676.43,529.87
2016,3,26,10,30,898.0,93.0,2.6,18.0,755.0,724.55,565.21
2016,3,26,10,45,904.0,94.0,2.65,18.5,778.0,768.94,595.01
2016,3,26,11,0,910.0,95.0,2.7,19.0,801.0,811.02,622.83
2016,3,26,11,15,913.5,95.5,2.7,19.0,816.5,848.04,647.75
2016,3,26,11,30,917.0,96.0,2.7,19.0,832.0,882.19,670.57
2016,3,26,11,45,918.0,96.5,2.75,19.0,839.5,911.12,690.14
2016,3,26,12,0,919.0,97.0,2.8,19.0,847.0,936.75,707.52
2016,3,26,12,15,919.0,97.0,2.8,19.0,847.0,957.5,721.27
2016,3,26,12,30,919.0,97.0,2.8,19.0,847.0,974.7,732.73
2016,3,26,12,45,902.5,104.5,2.85,19.0,835.0,980.67,737.24
2016,3,26,13,0,886.0,112.0,2.9,19.0,823.0,982.74,739.36
2016,3,26,13,15,726.5,188.5,2.95,19.0,764.0,931.61,705.61
2016,3,26,13,30,567.0,265.0,3.0,19.0,705.0,857.72,653.76
2016,3,26,13,45,701.5,193.0,3.05,19.0,721.0,915.6,697.89
2016,3,26,14,0,836.0,121.0,3.1,19.0,737.0,956.18,726.51
2016,3,26,14,15,647.5,190.5,3.15,19.0,656.0,852.43,655.77
2016,3,26,14,30,459.0,260.0,3.2,19.0,575.0,739.2,573.04
2016,3,26,14,45,507.0,227.0,3.25,19.0,557.0,739.44,577.04
2016,3,26,15,0,555.0,194.0,3.3,19.0,539.0,734.78,576.72
2016,3,26,15,15,550.0,180.5,3.3,18.5,502.5,701.39,554.79
2016,3,26,15,30,545.0,167.0,3.3,18.0,466.0,666.03,531.2
2016,3,26,15,45,595.0,137.0,3.35,18.0,437.0,659.97,529.46
2016,3,26,16,0,645.0,107.0,3.4,18.0,408.0,642.16,518.07
2016,3,26,16,15,637.0,95.0,3.4,17.5,364.0,596.51,485.5
2016,3,26,16,30,629.0,83.0,3.4,17.0,320.0,549.41,450.33
2016,3,26,16,45,573.0,80.0,3.4,16.5,271.5,481.28,396.54
2016,3,26,17,0,517.0,77.0,3.4,16.0,223.0,416.49,343.6
2016,3,26,17,15,445.5,67.0,3.35,15.5,174.5,339.43,278.85
2016,3,26,17,30,374.0,57.0,3.3,15.0,126.0,266.6,215.75
2016,3,26,17,45,267.0,43.0,3.3,14.5,84.0,184.19,143.71
2016,3,26,18,0,160.0,29.0,3.3,14.0,42.0,113.51,74.14
2016,3,26,18,15,80.0,14.5,3.25,13.5,21.0,39.26,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,2.6,11.0,25.5,13.82,0.0
2016,3,27,6,30,258.0,29.0,2.7,11.0,51.0,23.24,12.97
2016,3,27,6,45,365.5,40.5,2.8,11.5,96.0,31.41,21.97
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,39.17,29.37
2016,3,27,7,15,543.5,60.0,2.9,12.0,192.5,43.45,33.52
2016,3,27,7,30,614.0,68.0,2.9,12.0,244.0,67.75,40.01
2016,3,27,7,45,653.5,75.5,2.95,12.5,296.0,118.6,68.64
2016,3,27,8,0,693.0,83.0,3.0,13.0,348.0,174.22,111.31
2016,3,27,8,15,654.0,99.5,3.1,13.0,377.0,225.23,158.47
2016,3,27,8,30,615.0,116.0,3.2,13.0,406.0,271.31,202.49
2016,3,27,8,45,404.0,181.5,3.3,13.5,380.0,296.26,231.47
2016,3,27,9,0,193.0,247.0,3.4,14.0,354.0,297.86,237.32
2016,3,27,9,15,241.0,261.0,3.45,14.0,405.0,346.31,276.62
2016,3,27,9,30,289.0,275.0,3.5,14.0,456.0,400.34,320.05
2016,3,27,9,45,577.5,193.0,3.6,14.5,582.0,509.2,407.54
2016,3,27,10,0,866.0,111.0,3.7,15.0,708.0,639.71,510.74
2016,3,27,10,15,876.0,113.0,3.75,15.0,740.0,690.35,550.03
2016,3,27,10,30,886.0,115.0,3.8,15.0,772.0,740.08,588.18
2016,3,27,10,45,893.0,116.5,3.85,15.5,796.0,785.38,619.42
2016,3,27,11,0,900.0,118.0,3.9,16.0,820.0,828.49,648.69
2016,3,27,11,15,904.5,119.0,3.9,16.0,837.0,866.65,675.14
2016,3,27,11,30,909.0,120.0,3.9,16.0,854.0,902.05,699.52
2016,3,27,11,45,910.5,121.0,3.95,16.0,862.0,931.88,720.2
2016,3,27,12,0,912.0,122.0,4.0,16.0,870.0,958.47,738.65
2016,3,27,12,15,912.5,122.0,4.0,16.0,870.5,979.73,753.18
2016,3,27,12,30,913.0,122.0,4.0,16.0,871.0,997.48,765.38
2016,3,27,12,45,912.5,121.0,4.05,16.0,863.5,1009.63,774.18
2016,3,27,13,0,912.0,120.0,4.1,16.0,856.0,1018.07,780.61
2016,3,27,13,15,908.5,119.5,4.1,16.0,840.0,1020.41,782.69
2016,3,27,13,30,905.0,119.0,4.1,16.0,824.0,1019.01,782.4
2016,3,27,13,45,789.0,161.5,4.2,16.0,763.0,960.69,743.29
2016,3,27,14,0,673.0,204.0,4.3,16.0,702.0,898.03,700.91
2016,3,27,14,15,658.0,198.0,4.35,15.5,668.5,871.4,685.06
2016,3,27,14,30,643.0,192.0,4.4,15.0,635.0,842.2,666.95
2016,3,27,14,45,544.0,214.0,4.45,15.0,574.5,759.29,606.0
2016,3,27,15,0,445.0,236.0,4.5,15.0,514.0,684.04,548.95
2016,3,27,15,15,422.5,223.0,4.45,14.5,472.5,639.17,517.02
2016,3,27,15,30,400.0,210.0,4.4,14.0,431.0,593.78,483.98
2016,3,27,15,45,424.0,184.0,4.4,14.0,400.0,571.0,468.5
2016,3,27,16,0,448.0,158.0,4.4,14.0,369.0,544.61,449.73
2016,3,27,16,15,317.5,156.0,4.3,13.5,297.5,417.6,347.67
2016,3,27,16,30,187.0,154.0,4.2,13.0,226.0,303.58,253.38
2016,3,27,16,45,159.5,135.5,4.15,13.0,190.5,258.08,215.48
2016,3,27,17,0,132.0,117.0,4.1,13.0,155.0,214.85,178.59
2016,3,27,17,15,110.0,94.5,4.1,12.5,121.5,171.7,141.5
2016,3,27,17,30,88.0,72.0,4.1,12.0,88.0,130.28,105.14
2016,3,27,17,45,53.0,50.5,4.1,12.0,59.0,86.32,66.13
2016,3,27,18,0,18.0,29.0,4.1,12.0,30.0,39.13,23.33
2016,3,27,18,15,9.0,14.5,4.1,11.5,15.0,16.69,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,14.5,4.3,9.0,29.5,11.41,0.0
2016,3,28,6,30,337.0,29.0,4.4,9.0,59.0,23.04,13.38
2016,3,28,6,45,453.5,38.0,4.55,9.5,107.5,28.99,20.08
2016,3,28,7,0,570.0,47.0,4.7,10.0,156.0,34.7,25.63
2016,3,28,7,15,634.5,53.0,4.75,10.0,209.5,41.2,31.76
2016,3,28,7,30,699.0,59.0,4.8,10.0,263.0,69.07,38.38
2016,3,28,7,45,742.5,63.0,4.9,10.5,317.5,122.25,68.26
2016,3,28,8,0,786.0,67.0,5.0,11.0,372.0,180.64,113.82
2016,3,28,8,15,815.0,70.5,5.0,11.0,424.0,240.3,166.89
2016,3,28,8,30,844.0,74.0,5.0,11.0,476.0,302.8,224.48
2016,3,28,8,45,865.0,76.5,5.0,11.5,525.0,367.06,283.3
2016,3,28,9,0,886.0,79.0,5.0,12.0,574.0,429.28,339.3
2016,3,28,9,15,901.0,81.5,4.95,12.0,618.0,489.69,392.96
2016,3,28,9,30,916.0,84.0,4.9,12.0,662.0,550.05,444.99
2016,3,28,9,45,927.0,85.5,4.85,12.5,700.0,606.88,491.82
2016,3,28,10,0,938.0,87.0,4.8,13.0,738.0,662.67,536.27
2016,3,28,10,15,946.0,88.5,4.75,13.0,769.5,715.17,577.88
2016,3,28,10,30,954.0,90.0,4.7,13.0,801.0,765.83,615.79
2016,3,28,10,45,959.0,91.0,4.7,13.0,824.5,811.67,648.82
2016,3,28,11,0,964.0,92.0,4.7,13.0,848.0,854.95,679.7
2016,3,28,11,15,967.0,92.5,4.65,13.0,864.0,893.31,706.45
2016,3,28,11,30,970.0,93.0,4.6,13.0,880.0,928.58,730.79
2016,3,28,11,45,970.5,94.0,4.6,13.5,887.5,958.92,750.47
2016,3,28,12,0,971.0,95.0,4.6,14.0,895.0,985.75,767.6
2016,3,28,12,15,970.5,95.0,4.5,14.0,894.5,1006.96,781.34
2016,3,28,12,30,970.0,95.0,4.4,14.0,894.0,1024.39,792.47
2016,3,28,12,45,949.5,104.5,4.35,14.0,880.5,1029.12,795.35
2016,3,28,13,0,929.0,114.0,4.3,14.0,867.0,1029.68,795.58
2016,3,28,13,15,924.5,113.0,4.2,14.0,849.5,1030.44,795.94
2016,3,28,13,30,920.0,112.0,4.1,14.0,832.0,1027.39,793.86
2016,3,28,13,45,913.0,110.5,4.05,14.0,807.5,1017.57,787.59
2016,3,28,14,0,906.0,109.0,4.0,14.0,783.0,1004.05,778.94
2016,3,28,14,15,895.5,107.5,3.9,14.0,751.0,983.63,765.28
2016,3,28,14,30,885.0,106.0,3.8,14.0,719.0,959.85,749.41
2016,3,28,14,45,872.0,104.0,3.75,14.0,680.0,937.98,735.28
2016,3,28,15,0,859.0,102.0,3.7,14.0,641.0,905.07,713.3
2016,3,28,15,15,706.5,134.0,3.6,14.0,557.5,791.89,632.45
2016,3,28,15,30,554.0,166.0,3.5,14.0,474.0,673.26,544.8
2016,3,28,15,45,667.0,127.0,3.4,14.0,465.5,707.81,573.9
2016,3,28,16,0,780.0,88.0,3.3,14.0,457.0,720.91,584.85
2016,3,28,16,15,747.5,83.5,3.15,13.5,405.0,660.79,541.16
2016,3,28,16,30,715.0,79.0,3.0,13.0,353.0,604.4,499.22
2016,3,28,16,45,671.5,73.0,2.95,13.0,300.5,536.66,445.2
2016,3,28,17,0,628.0,67.0,2.9,13.0,248.0,471.18,391.15
2016,3,28,17,15,558.5,59.5,2.9,12.5,196.0,392.56,325.11
2016,3,28,17,30,489.0,52.0,2.9,12.0,144.0,319.83,261.54
2016,3,28,17,45,377.5,41.0,2.9,11.5,98.0,231.54,183.63
2016,3,28,18,0,266.0,30.0,2.9,11.0,52.0,155.49,108.78
2016,3,28,18,15,133.0,15.0,2.9,10.5,26.0,56.77,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.0,14.5,1.7,8.5,30.5,11.26,0.0
2016,3,29,6,30,338.0,29.0,1.8,9.0,61.0,22.79,13.54
2016,3,29,6,45,452.0,38.0,1.95,9.5,109.5,28.75,19.97
2016,3,29,7,0,566.0,47.0,2.1,10.0,158.0,34.46,25.49
2016,3,29,7,15,629.0,53.0,2.25,10.5,211.5,40.94,31.52
2016,3,29,7,30,692.0,59.0,2.4,11.0,265.0,71.17,38.97
2016,3,29,7,45,738.0,62.5,2.6,11.5,319.5,123.86,69.09
2016,3,29,8,0,784.0,66.0,2.8,12.0,374.0,182.04,114.4
2016,3,29,8,15,813.0,69.5,2.75,12.0,426.0,241.62,166.94
2016,3,29,8,30,842.0,73.0,2.7,12.0,478.0,304.03,223.59
2016,3,29,8,45,863.5,75.0,2.7,12.5,527.0,367.93,280.98
2016,3,29,9,0,885.0,77.0,2.7,13.0,576.0,429.79,335.39
2016,3,29,9,15,900.5,79.0,2.5,13.5,620.0,489.85,386.26
2016,3,29,9,30,916.0,81.0,2.3,14.0,664.0,549.91,434.96
2016,3,29,9,45,927.0,83.0,2.15,14.5,702.0,607.14,479.61
2016,3,29,10,0,938.0,85.0,2.0,15.0,740.0,663.34,521.58
2016,3,29,10,15,946.0,86.5,1.9,15.0,771.5,715.77,560.44
2016,3,29,10,30,954.0,88.0,1.8,15.0,803.0,766.35,595.29
2016,3,29,10,45,959.0,89.0,1.7,15.0,826.5,812.09,625.17
2016,3,29,11,0,964.0,90.0,1.6,15.0,850.0,855.28,652.73
2016,3,29,11,15,967.0,90.5,1.55,15.0,866.0,893.54,677.08
2016,3,29,11,30,970.0,91.0,1.5,15.0,882.0,928.71,699.13
2016,3,29,11,45,970.5,92.0,1.5,15.5,889.5,958.94,717.12
2016,3,29,12,0,971.0,93.0,1.5,16.0,897.0,985.66,732.74
2016,3,29,12,15,970.5,93.0,1.5,16.0,896.5,1006.76,746.08
2016,3,29,12,30,970.0,93.0,1.5,16.0,896.0,1024.09,757.12
2016,3,29,12,45,965.5,94.0,1.5,16.0,886.5,1034.82,764.05
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,1041.61,768.65
2016,3,29,13,15,956.5,94.5,1.55,16.0,859.5,1042.8,770.69
2016,3,29,13,30,952.0,94.0,1.6,16.0,842.0,1040.05,770.4
2016,3,29,13,45,942.5,94.0,1.65,16.0,816.5,1029.11,764.97
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,1014.43,757.28
2016,3,29,14,15,924.0,93.0,1.75,15.5,759.0,995.47,748.25
2016,3,29,14,30,915.0,92.0,1.8,15.0,727.0,973.03,736.92
2016,3,29,14,45,898.5,91.5,1.85,15.0,687.5,940.96,717.67
2016,3,29,15,0,882.0,91.0,1.9,15.0,648.0,906.11,696.42
2016,3,29,15,15,865.5,88.5,1.95,15.0,604.0,866.4,671.54
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,831.33,649.62
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,780.39,615.91
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,728.37,580.79
2016,3,29,16,15,766.5,78.0,2.1,14.5,410.0,668.85,539.87
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,609.49,497.74
2016,3,29,16,45,689.5,69.0,2.15,13.5,304.5,543.65,447.3
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,477.36,394.38
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,399.6,329.7
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,327.56,267.18
2016,3,29,17,45,396.0,39.5,2.2,11.5,101.0,238.06,188.74
2016,3,29,18,0,283.0,29.0,2.2,11.0,55.0,161.0,114.44
2016,3,29,18,15,141.5,14.5,2.2,10.5,27.5,71.86,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,1.85,9.5,29.5,14.13,0.0
2016,3,30,6,30,230.0,36.0,1.9,10.0,59.0,28.0,18.15
2016,3,30,6,45,331.0,49.5,1.95,10.5,104.5,37.74,27.91
2016,3,30,7,0,432.0,63.0,2.0,11.0,150.0,48.14,37.66
2016,3,30,7,15,500.0,72.0,1.95,11.0,201.0,52.8,42.14
2016,3,30,7,30,568.0,81.0,1.9,11.0,252.0,83.1,51.29
2016,3,30,7,45,325.0,122.0,1.85,11.5,223.5,132.76,93.98
2016,3,30,8,0,82.0,163.0,1.8,12.0,195.0,154.19,121.68
2016,3,30,8,15,82.0,187.0,1.8,12.0,223.0,181.65,144.52
2016,3,30,8,30,82.0,211.0,1.8,12.0,251.0,209.43,167.5
2016,3,30,8,45,240.0,214.5,1.8,12.5,347.5,272.35,215.37
2016,3,30,9,0,398.0,218.0,1.8,13.0,444.0,356.87,281.59
2016,3,30,9,15,411.0,233.5,1.8,13.0,482.5,402.78,319.07
2016,3,30,9,30,424.0,249.0,1.8,13.0,521.0,449.96,356.87
2016,3,30,9,45,435.5,261.0,1.85,13.5,554.0,493.91,390.87
2016,3,30,10,0,447.0,273.0,1.9,14.0,587.0,538.25,424.37
2016,3,30,10,15,422.0,297.5,1.9,14.0,604.5,570.07,447.78
2016,3,30,10,30,397.0,322.0,1.9,14.0,622.0,595.25,465.85
2016,3,30,10,45,645.0,220.0,1.95,14.5,724.0,711.34,555.22
2016,3,30,11,0,893.0,118.0,2.0,15.0,826.0,829.47,639.87
2016,3,30,11,15,897.0,119.0,2.0,15.0,842.0,866.76,663.97
2016,3,30,11,30,901.0,120.0,2.0,15.0,858.0,901.28,686.82
2016,3,30,11,45,904.0,119.5,2.0,15.5,866.5,930.45,704.64
2016,3,30,12,0,907.0,119.0,2.0,16.0,875.0,956.45,720.28
2016,3,30,12,15,907.0,119.0,2.0,16.0,874.5,976.87,733.57
2016,3,30,12,30,907.0,119.0,2.0,16.0,874.0,993.78,744.65
2016,3,30,12,45,909.5,116.0,2.0,16.0,866.5,1006.33,752.98
2016,3,30,13,0,912.0,113.0,2.0,16.0,859.0,1015.22,759.07
2016,3,30,13,15,908.0,112.5,2.05,16.0,842.5,1016.75,761.14
2016,3,30,13,30,904.0,112.0,2.1,16.0,826.0,1014.54,760.97
2016,3,30,13,45,898.0,110.5,2.15,16.0,802.0,1005.57,756.49
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,992.97,749.76
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,973.48,739.06
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,950.69,726.11
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,928.29,713.37
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,894.91,692.88
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,854.96,669.17
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,812.87,643.34
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,762.9,609.86
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,711.79,574.75
2016,3,30,16,15,733.0,84.5,3.25,14.5,405.0,652.52,533.08
2016,3,30,16,30,701.0,80.0,3.3,14.0,354.0,596.94,492.44
2016,3,30,16,45,655.5,74.5,3.4,13.5,301.5,529.04,439.46
2016,3,30,17,0,610.0,69.0,3.5,13.0,249.0,463.62,386.34
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.5,386.82,321.42
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,315.73,259.06
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,228.6,182.19
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,153.45,110.79
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,68.12,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.3,11.0,33.0,14.49,0.0
2016,3,31,6,30,275.0,37.0,2.4,11.0,66.0,28.75,18.93
2016,3,31,6,45,373.0,49.0,2.5,11.5,112.0,38.14,28.19
2016,3,31,7,0,471.0,61.0,2.6,12.0,158.0,46.02,35.65
2016,3,31,7,15,235.5,80.0,2.6,12.0,128.5,62.42,50.59
2016,3,31,7,30,0.0,99.0,2.6,12.0,99.0,88.38,70.38
2016,3,31,7,45,2.5,118.0,2.6,12.5,119.5,105.94,84.92
2016,3,31,8,0,5.0,137.0,2.6,13.0,140.0,124.0,99.58
2016,3,31,8,15,8.0,155.0,2.55,13.0,159.0,141.79,114.0
2016,3,31,8,30,11.0,173.0,2.5,13.0,178.0,160.05,128.7
2016,3,31,8,45,68.0,215.0,2.45,13.5,253.5,216.22,172.98
2016,3,31,9,0,125.0,257.0,2.4,14.0,329.0,281.13,224.09
2016,3,31,9,15,124.0,278.5,2.4,14.0,354.0,310.04,247.08
2016,3,31,9,30,123.0,300.0,2.4,14.0,379.0,338.96,269.81
2016,3,31,9,45,506.5,201.0,2.4,14.5,555.0,480.7,383.18
2016,3,31,10,0,890.0,102.0,2.4,15.0,731.0,655.03,518.11
2016,3,31,10,15,898.5,103.5,2.4,15.0,761.5,705.59,555.64
2016,3,31,10,30,907.0,105.0,2.4,15.0,792.0,754.46,591.06
2016,3,31,10,45,914.0,105.0,2.45,15.5,816.0,798.8,620.75
2016,3,31,11,0,921.0,105.0,2.5,16.0,840.0,840.86,648.51
2016,3,31,11,15,925.0,106.0,2.5,16.0,855.5,878.93,674.09
2016,3,31,11,30,929.0,107.0,2.5,16.0,871.0,914.14,697.56
2016,3,31,11,45,931.5,106.5,2.5,16.0,879.0,943.43,716.91
2016,3,31,12,0,934.0,106.0,2.5,16.0,887.0,969.42,734.05
2016,3,31,12,15,934.0,106.0,2.6,16.0,886.5,990.18,748.72
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,1007.33,761.12
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,1020.41,769.49
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,1029.72,775.47
2016,3,31,13,15,937.0,98.0,2.95,16.5,855.0,1030.61,778.45
2016,3,31,13,30,933.0,97.0,3.0,16.0,838.0,1027.64,779.06
2016,3,31,13,45,926.5,96.5,3.15,16.0,813.5,1018.97,775.41
2016,3,31,14,0,920.0,96.0,3.3,16.0,789.0,1006.59,769.31
2016,3,31,14,15,911.5,94.5,3.4,16.0,757.5,987.54,758.29
2016,3,31,14,30,903.0,93.0,3.5,16.0,726.0,965.04,744.93
2016,3,31,14,45,890.0,91.5,3.6,16.0,688.0,935.1,726.33
2016,3,31,15,0,877.0,90.0,3.7,16.0,650.0,902.26,705.56
2016,3,31,15,15,861.5,88.0,3.7,15.5,606.5,863.98,681.42
2016,3,31,15,30,846.0,86.0,3.7,15.0,563.0,830.33,660.36
2016,3,31,15,45,823.0,83.5,3.75,15.0,515.0,780.77,626.25
2016,3,31,16,0,800.0,81.0,3.8,15.0,467.0,729.98,590.69
2016,3,31,16,15,771.0,77.0,3.75,14.5,416.0,672.1,549.64
2016,3,31,16,30,742.0,73.0,3.7,14.0,365.0,614.19,507.49
2016,3,31,16,45,698.0,68.5,3.7,14.0,312.0,546.38,453.51
2016,3,31,17,0,654.0,64.0,3.7,14.0,259.0,483.99,401.87
2016,3,31,17,15,590.5,57.5,3.55,13.5,207.0,408.37,338.1
2016,3,31,17,30,527.0,51.0,3.4,13.0,155.0,338.01,276.42
2016,3,31,17,45,419.5,41.0,3.25,12.5,108.0,250.27,199.05
2016,3,31,18,0,312.0,31.0,3.1,12.0,61.0,174.16,126.92
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.5,78.85,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,2.4,10.5,36.0,13.51,1.15
2016,4,1,6,30,335.0,35.0,2.5,11.0,72.0,27.65,18.17
2016,4,1,6,45,430.0,45.0,2.65,11.5,119.5,34.23,24.8
2016,4,1,7,0,525.0,55.0,2.8,12.0,167.0,40.5,30.75
2016,4,1,7,15,585.5,62.0,2.8,12.0,219.0,43.88,33.98
2016,4,1,7,30,646.0,69.0,2.8,12.0,271.0,80.59,44.96
2016,4,1,7,45,687.0,74.5,2.8,12.5,323.5,132.41,77.4
2016,4,1,8,0,728.0,80.0,2.8,13.0,376.0,192.5,125.42
2016,4,1,8,15,757.0,84.0,2.75,13.0,426.5,249.35,175.52
2016,4,1,8,30,786.0,88.0,2.7,13.0,477.0,309.11,229.33
2016,4,1,8,45,807.5,91.0,2.7,13.5,524.5,367.92,281.82
2016,4,1,9,0,829.0,94.0,2.7,14.0,572.0,428.14,334.15
2016,4,1,9,15,845.0,96.0,2.65,14.0,615.0,485.98,383.65
2016,4,1,9,30,861.0,98.0,2.6,14.0,658.0,545.09,432.53
2016,4,1,9,45,873.0,100.0,2.6,14.5,695.0,600.09,476.09
2016,4,1,10,0,885.0,102.0,2.6,15.0,732.0,654.27,517.58
2016,4,1,10,15,893.5,103.5,2.5,15.0,762.5,704.53,555.41
2016,4,1,10,30,902.0,105.0,2.4,15.0,793.0,753.12,589.95
2016,4,1,10,45,909.0,105.5,2.35,15.0,816.5,797.68,620.27
2016,4,1,11,0,916.0,106.0,2.3,15.0,840.0,839.98,648.61
2016,4,1,11,15,920.0,106.5,2.25,15.0,855.5,877.31,673.2
2016,4,1,11,30,924.0,107.0,2.2,15.0,871.0,911.77,695.62
2016,4,1,11,45,926.5,107.0,2.2,15.5,879.0,941.36,713.76
2016,4,1,12,0,929.0,107.0,2.2,16.0,887.0,967.68,729.65
2016,4,1,12,15,929.0,107.0,2.2,16.0,886.5,988.26,743.08
2016,4,1,12,30,929.0,107.0,2.2,16.0,886.0,1005.25,754.25
2016,4,1,12,45,930.0,105.0,2.2,16.0,878.0,1017.41,762.35
2016,4,1,13,0,931.0,103.0,2.2,16.0,870.0,1025.81,768.15
2016,4,1,13,15,927.5,102.0,2.25,16.0,853.5,1027.1,770.05
2016,4,1,13,30,924.0,101.0,2.3,16.0,837.0,1024.58,769.64
2016,4,1,13,45,919.0,99.5,2.35,16.0,813.0,1016.24,765.53
2016,4,1,14,0,914.0,98.0,2.4,16.0,789.0,1004.19,759.12
2016,4,1,14,15,905.5,96.5,2.45,16.0,758.0,985.14,748.11
2016,4,1,14,30,897.0,95.0,2.5,16.0,727.0,962.68,734.87
2016,4,1,14,45,885.5,93.0,2.6,16.0,689.0,933.61,717.54
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,901.58,698.02
2016,4,1,15,15,858.5,88.5,2.75,15.5,608.0,862.73,674.34
2016,4,1,15,30,843.0,86.0,2.8,15.0,565.0,828.5,653.61
2016,4,1,15,45,821.5,83.5,2.9,15.0,517.0,780.2,621.33
2016,4,1,16,0,800.0,81.0,3.0,15.0,469.0,730.57,587.46
2016,4,1,16,15,771.0,77.0,3.0,14.5,418.0,672.63,547.06
2016,4,1,16,30,742.0,73.0,3.0,14.0,367.0,614.68,505.5
2016,4,1,16,45,699.0,68.5,3.0,14.0,314.0,547.47,452.54
2016,4,1,17,0,656.0,64.0,3.0,14.0,261.0,485.5,401.71
2016,4,1,17,15,593.5,57.0,2.85,13.5,209.0,409.65,338.21
2016,4,1,17,30,531.0,50.0,2.7,13.0,157.0,339.02,276.72
2016,4,1,17,45,427.5,40.5,2.55,12.5,110.0,253.32,201.39
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,178.8,131.4
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,81.36,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.5,10.0,10.0,9.26,0.01
2016,4,2,6,30,0.0,20.0,1.5,10.0,20.0,18.55,10.52
2016,4,2,6,45,0.0,32.5,1.5,10.5,32.5,30.17,21.37
2016,4,2,7,0,0.0,45.0,1.5,11.0,45.0,41.81,32.12
2016,4,2,7,15,0.0,59.0,1.4,11.0,59.0,54.7,43.91
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,67.3,52.61
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,80.0,63.25
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,92.8,73.76
2016,4,2,8,15,0.0,123.5,1.15,12.5,123.5,113.1,90.36
2016,4,2,8,30,0.0,146.0,1.1,13.0,146.0,133.59,106.8
2016,4,2,8,45,0.5,159.5,1.1,13.5,160.0,146.5,116.78
2016,4,2,9,0,1.0,173.0,1.1,14.0,174.0,159.54,126.76
2016,4,2,9,15,117.0,238.5,1.1,14.0,315.5,272.62,216.66
2016,4,2,9,30,233.0,304.0,1.1,14.0,457.0,400.71,315.48
2016,4,2,9,45,236.0,319.5,1.1,14.5,482.0,432.27,338.19
2016,4,2,10,0,239.0,335.0,1.1,15.0,507.0,463.79,361.07
2016,4,2,10,15,447.0,278.5,1.15,15.0,615.5,572.22,444.65
2016,4,2,10,30,655.0,222.0,1.2,15.0,724.0,694.01,535.34
2016,4,2,10,45,750.5,184.5,1.25,15.5,776.0,761.35,583.16
2016,4,2,11,0,846.0,147.0,1.3,16.0,828.0,830.68,629.95
2016,4,2,11,15,850.5,148.0,1.3,16.0,843.5,867.59,653.53
2016,4,2,11,30,855.0,149.0,1.3,16.0,859.0,901.89,675.58
2016,4,2,11,45,861.5,146.5,1.35,16.5,867.5,931.59,693.97
2016,4,2,12,0,868.0,144.0,1.4,17.0,876.0,958.36,710.42
2016,4,2,12,15,868.0,144.0,1.45,17.0,875.0,978.55,723.97
2016,4,2,12,30,868.0,144.0,1.5,17.0,874.0,995.32,735.47
2016,4,2,12,45,877.0,136.5,1.55,17.5,868.0,1000.84,738.45
2016,4,2,13,0,886.0,129.0,1.6,18.0,862.0,1011.11,744.76
2016,4,2,13,15,881.5,128.0,1.65,18.0,845.5,1011.41,746.09
2016,4,2,13,30,877.0,127.0,1.7,18.0,829.0,1008.07,745.31
2016,4,2,13,45,868.0,126.5,1.75,18.0,804.0,997.26,739.83
2016,4,2,14,0,859.0,126.0,1.8,18.0,779.0,991.85,738.08
2016,4,2,14,15,849.0,124.0,1.8,17.5,747.5,971.52,727.23
2016,4,2,14,30,839.0,122.0,1.8,17.0,716.0,947.94,714.39
2016,4,2,14,45,820.5,122.0,1.85,17.0,677.0,915.68,694.96
2016,4,2,15,0,802.0,122.0,1.9,17.0,638.0,880.88,673.68
2016,4,2,15,15,783.5,118.5,1.9,17.0,595.0,839.88,647.35
2016,4,2,15,30,765.0,115.0,1.9,17.0,552.0,801.12,622.33
2016,4,2,15,45,736.5,112.5,1.9,17.0,504.0,749.7,587.91
2016,4,2,16,0,708.0,110.0,1.9,17.0,456.0,697.67,552.48
2016,4,2,16,15,675.0,104.5,1.9,16.5,405.5,638.57,511.85
2016,4,2,16,30,642.0,99.0,1.9,16.0,355.0,580.02,469.12
2016,4,2,16,45,587.5,93.5,1.95,15.5,302.5,508.5,414.81
2016,4,2,17,0,533.0,88.0,2.0,15.0,250.0,440.23,360.94
2016,4,2,17,15,467.0,77.5,2.0,14.5,199.5,364.14,298.54
2016,4,2,17,30,401.0,67.0,2.0,14.0,149.0,292.48,237.58
2016,4,2,17,45,299.0,53.0,2.0,13.5,104.0,210.15,166.49
2016,4,2,18,0,197.0,39.0,2.0,13.0,59.0,139.35,102.62
2016,4,2,18,15,98.5,19.5,2.0,12.5,29.5,64.82,0.23
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
