Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,160.5,20.0,1.75,9.0,39.5,15.54,5.03
2016,4,3,6,30,321.0,40.0,1.8,9.0,79.0,31.83,22.28
2016,4,3,6,45,416.0,50.5,1.85,9.5,127.0,38.64,29.08
2016,4,3,7,0,511.0,61.0,1.9,10.0,175.0,45.14,35.26
2016,4,3,7,15,255.5,70.5,1.9,10.5,127.5,50.26,39.99
2016,4,3,7,30,0.0,80.0,1.9,11.0,80.0,73.28,57.74
2016,4,3,7,45,0.0,95.5,1.9,11.5,95.5,87.33,69.48
2016,4,3,8,0,0.0,111.0,1.9,12.0,111.0,101.49,81.12
2016,4,3,8,15,9.0,147.5,1.9,12.0,152.5,136.01,109.42
2016,4,3,8,30,18.0,184.0,1.9,12.0,194.0,171.91,138.54
2016,4,3,8,45,171.5,213.5,1.9,12.5,314.0,251.53,200.18
2016,4,3,9,0,325.0,243.0,1.9,13.0,434.0,352.7,279.37
2016,4,3,9,15,589.5,175.5,1.9,13.5,552.0,441.2,348.76
2016,4,3,9,30,854.0,108.0,1.9,14.0,670.0,554.5,437.46
2016,4,3,9,45,866.0,110.5,1.95,14.5,707.5,610.3,480.61
2016,4,3,10,0,878.0,113.0,2.0,15.0,745.0,664.81,521.85
2016,4,3,10,15,887.0,114.5,2.0,15.0,776.0,715.08,559.53
2016,4,3,10,30,896.0,116.0,2.0,15.0,807.0,763.73,594.34
2016,4,3,10,45,790.5,172.5,2.0,15.5,795.0,780.06,603.32
2016,4,3,11,0,685.0,229.0,2.0,16.0,783.0,786.33,604.12
2016,4,3,11,15,607.0,269.0,2.0,16.0,767.0,787.62,603.15
2016,4,3,11,30,529.0,309.0,2.0,16.0,751.0,781.62,596.9
2016,4,3,11,45,542.0,309.0,2.0,16.5,765.0,812.55,617.62
2016,4,3,12,0,555.0,309.0,2.0,17.0,779.0,842.01,636.73
2016,4,3,12,15,733.0,218.0,2.05,17.0,838.0,934.77,704.0
2016,4,3,12,30,911.0,127.0,2.1,17.0,897.0,1012.07,755.05
2016,4,3,12,45,904.5,128.5,2.15,17.0,887.0,1020.49,760.56
2016,4,3,13,0,898.0,130.0,2.2,17.0,877.0,1025.17,764.53
2016,4,3,13,15,651.5,236.0,2.25,17.0,772.5,916.87,693.13
2016,4,3,13,30,405.0,342.0,2.3,17.0,668.0,773.98,589.63
2016,4,3,13,45,490.0,297.0,2.4,17.0,680.0,822.73,628.91
2016,4,3,14,0,575.0,252.0,2.5,17.0,692.0,855.18,655.4
2016,4,3,14,15,710.0,189.5,2.55,16.5,710.0,917.18,702.56
2016,4,3,14,30,845.0,127.0,2.6,16.0,728.0,960.09,734.46
2016,4,3,14,45,829.0,125.5,2.65,16.0,689.5,928.25,714.02
2016,4,3,15,0,813.0,124.0,2.7,16.0,651.0,893.75,692.31
2016,4,3,15,15,795.0,121.0,2.7,16.0,607.0,853.39,665.88
2016,4,3,15,30,777.0,118.0,2.7,16.0,563.0,815.38,640.89
2016,4,3,15,45,755.0,113.0,2.75,16.0,515.5,765.79,607.47
2016,4,3,16,0,733.0,108.0,2.8,16.0,468.0,715.11,572.66
2016,4,3,16,15,700.5,102.5,2.75,15.5,416.5,655.34,530.75
2016,4,3,16,30,668.0,97.0,2.7,15.0,365.0,596.03,486.77
2016,4,3,16,45,626.5,89.5,2.7,14.5,313.0,529.44,435.56
2016,4,3,17,0,585.0,82.0,2.7,14.0,261.0,464.99,384.07
2016,4,3,17,15,519.5,73.0,2.6,13.5,209.5,388.29,320.39
2016,4,3,17,30,454.0,64.0,2.5,13.0,158.0,317.03,259.04
2016,4,3,17,45,357.0,51.0,2.45,12.5,111.5,232.8,185.69
2016,4,3,18,0,260.0,38.0,2.4,12.0,65.0,161.66,120.67
2016,4,3,18,15,130.0,19.0,2.35,11.5,32.5,74.64,11.28
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.44,0.0
2016,4,4,6,15,162.5,27.0,2.85,11.5,47.5,21.13,9.81
2016,4,4,6,30,325.0,42.0,2.9,12.0,83.0,33.45,23.48
2016,4,4,6,45,423.5,52.5,2.95,12.5,132.0,40.19,30.11
2016,4,4,7,0,522.0,63.0,3.0,13.0,181.0,46.62,36.16
2016,4,4,7,15,583.5,70.0,3.0,13.0,234.5,49.69,39.06
2016,4,4,7,30,645.0,77.0,3.0,13.0,288.0,93.55,53.35
2016,4,4,7,45,689.0,82.0,3.0,13.5,342.0,145.59,87.53
2016,4,4,8,0,733.0,87.0,3.0,14.0,396.0,202.87,133.72
2016,4,4,8,15,762.5,91.0,2.95,14.5,447.5,264.0,187.1
2016,4,4,8,30,792.0,95.0,2.9,15.0,499.0,324.39,240.65
2016,4,4,8,45,813.5,98.5,2.9,15.5,547.0,384.09,293.27
2016,4,4,9,0,835.0,102.0,2.9,16.0,595.0,445.19,345.64
2016,4,4,9,15,850.5,104.5,2.8,16.0,638.0,503.62,394.87
2016,4,4,9,30,866.0,107.0,2.7,16.0,681.0,562.18,442.56
2016,4,4,9,45,877.0,110.0,2.65,16.5,718.0,618.66,486.36
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,673.3,527.3
2016,4,4,10,15,896.5,114.5,2.5,17.0,786.0,723.65,564.57
2016,4,4,10,30,905.0,116.0,2.4,17.0,817.0,772.29,598.62
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.5,816.45,628.21
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,858.15,655.76
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,894.91,679.62
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,928.78,701.33
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,957.46,718.61
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,982.8,733.62
2016,4,4,12,15,920.5,124.0,2.15,18.0,906.0,1002.69,745.86
2016,4,4,12,30,920.0,124.0,2.1,18.0,905.0,1019.0,755.83
2016,4,4,12,45,921.0,121.5,2.1,18.0,896.5,1030.49,763.4
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,1038.27,768.72
2016,4,4,13,15,917.5,118.0,2.2,18.0,871.0,1038.47,770.55
2016,4,4,13,30,913.0,117.0,2.3,18.0,854.0,1034.9,770.1
2016,4,4,13,45,903.5,117.0,2.45,18.0,828.0,1023.77,765.35
2016,4,4,14,0,894.0,117.0,2.6,18.0,802.0,1009.07,758.27
2016,4,4,14,15,884.0,115.5,2.85,18.0,769.5,988.77,748.31
2016,4,4,14,30,874.0,114.0,3.1,18.0,737.0,973.53,741.57
2016,4,4,14,45,858.0,112.5,3.35,18.0,697.5,941.06,722.69
2016,4,4,15,0,842.0,111.0,3.6,18.0,658.0,905.87,701.59
2016,4,4,15,15,824.0,108.5,3.7,17.5,614.0,865.28,676.66
2016,4,4,15,30,806.0,106.0,3.8,17.0,570.0,822.61,649.76
2016,4,4,15,45,779.5,103.0,3.9,17.0,521.0,770.62,614.27
2016,4,4,16,0,753.0,100.0,4.0,17.0,472.0,721.47,580.25
2016,4,4,16,15,721.0,95.5,3.8,16.5,420.5,662.47,538.03
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,603.86,494.25
2016,4,4,16,45,642.5,85.0,3.45,15.5,316.0,534.87,440.4
2016,4,4,17,0,596.0,79.0,3.3,15.0,263.0,468.44,386.82
2016,4,4,17,15,528.5,71.0,3.15,14.5,211.0,391.26,322.61
2016,4,4,17,30,461.0,63.0,3.0,14.0,159.0,319.71,260.96
2016,4,4,17,45,357.5,51.0,2.9,13.5,112.5,232.92,185.6
2016,4,4,18,0,254.0,39.0,2.8,13.0,66.0,160.44,120.13
2016,4,4,18,15,127.0,19.5,2.7,12.5,33.0,74.75,19.27
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,12.0,1.7,11.0,15.0,11.44,0.0
2016,4,5,6,15,241.5,25.5,1.65,11.5,52.5,20.17,9.88
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,30.38,20.94
2016,4,5,6,45,480.0,48.5,1.55,12.5,140.0,36.39,26.82
2016,4,5,7,0,568.0,58.0,1.5,13.0,190.0,42.11,32.18
2016,4,5,7,15,626.0,64.5,1.55,13.5,243.5,45.02,34.84
2016,4,5,7,30,684.0,71.0,1.6,14.0,297.0,93.11,50.7
2016,4,5,7,45,727.5,74.5,1.65,14.5,351.5,149.95,88.83
2016,4,5,8,0,771.0,78.0,1.7,15.0,406.0,207.82,135.42
2016,4,5,8,15,798.5,81.5,1.75,15.5,458.0,266.63,186.79
2016,4,5,8,30,826.0,85.0,1.8,16.0,510.0,328.09,240.95
2016,4,5,8,45,848.5,87.0,1.85,16.5,558.5,388.69,293.83
2016,4,5,9,0,871.0,89.0,1.9,17.0,607.0,453.1,348.15
2016,4,5,9,15,885.0,91.0,1.95,17.0,650.0,511.64,397.11
2016,4,5,9,30,899.0,93.0,2.0,17.0,693.0,569.99,444.43
2016,4,5,9,45,908.5,95.5,2.05,17.5,729.5,625.73,487.46
2016,4,5,10,0,918.0,98.0,2.1,18.0,766.0,680.31,528.24
2016,4,5,10,15,925.5,99.5,2.15,18.5,796.5,731.15,565.13
2016,4,5,10,30,933.0,101.0,2.2,19.0,827.0,780.14,598.04
2016,4,5,10,45,937.5,102.0,2.25,19.5,849.5,824.24,626.72
2016,4,5,11,0,942.0,103.0,2.3,20.0,872.0,865.79,653.36
2016,4,5,11,15,945.0,103.5,2.3,20.0,887.5,902.85,677.54
2016,4,5,11,30,948.0,104.0,2.3,20.0,903.0,936.89,699.59
2016,4,5,11,45,949.5,104.5,2.35,20.5,910.0,966.4,717.7
2016,4,5,12,0,951.0,105.0,2.4,21.0,917.0,992.53,733.57
2016,4,5,12,15,950.5,105.0,2.35,21.0,916.0,1012.73,745.94
2016,4,5,12,30,950.0,105.0,2.3,21.0,915.0,1029.25,756.01
2016,4,5,12,45,948.5,104.0,2.25,21.0,905.5,1039.98,762.42
2016,4,5,13,0,947.0,103.0,2.2,21.0,896.0,1046.86,766.52
2016,4,5,13,15,942.5,102.5,2.15,21.0,878.5,1047.47,766.74
2016,4,5,13,30,938.0,102.0,2.1,21.0,861.0,1044.21,764.68
2016,4,5,13,45,931.0,101.0,2.05,21.5,836.0,1034.13,756.95
2016,4,5,14,0,924.0,100.0,2.0,22.0,811.0,1020.32,747.06
2016,4,5,14,15,915.0,98.5,2.0,21.5,778.5,1000.4,736.87
2016,4,5,14,30,906.0,97.0,2.0,21.0,746.0,977.06,724.51
2016,4,5,14,45,893.0,95.5,2.0,21.0,707.0,946.74,706.16
2016,4,5,15,0,880.0,94.0,2.0,21.0,668.0,913.53,685.87
2016,4,5,15,15,863.5,91.5,1.95,21.0,624.0,873.42,660.26
2016,4,5,15,30,847.0,89.0,1.9,21.0,580.0,837.99,637.73
2016,4,5,15,45,824.5,86.0,1.85,21.0,531.0,787.92,604.75
2016,4,5,16,0,802.0,83.0,1.8,21.0,482.0,736.59,570.51
2016,4,5,16,15,773.0,79.5,1.7,20.5,430.5,678.97,531.73
2016,4,5,16,30,744.0,76.0,1.6,20.0,379.0,621.33,491.99
2016,4,5,16,45,701.5,71.0,1.55,19.5,325.5,553.56,441.96
2016,4,5,17,0,659.0,66.0,1.5,19.0,272.0,490.92,393.7
2016,4,5,17,15,597.5,59.5,1.5,18.0,219.5,415.84,334.55
2016,4,5,17,30,536.0,53.0,1.5,17.0,167.0,345.83,276.71
2016,4,5,17,45,437.0,43.5,1.5,16.5,119.0,261.46,204.91
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,187.62,139.13
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,87.8,30.37
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,6.2,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,12.39,0.0
2016,4,6,6,15,236.0,27.0,2.55,14.5,54.0,21.35,11.16
2016,4,6,6,30,377.0,41.0,2.6,15.0,92.0,31.95,22.08
2016,4,6,6,45,466.0,50.5,2.65,15.5,141.5,37.87,27.79
2016,4,6,7,0,555.0,60.0,2.7,16.0,191.0,43.52,33.01
2016,4,6,7,15,612.0,66.5,2.65,16.5,244.5,46.43,35.63
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,95.98,52.32
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.5,149.1,87.93
2016,4,6,8,0,748.0,83.0,2.5,18.0,405.0,210.29,137.29
2016,4,6,8,15,776.5,86.5,2.5,18.5,456.5,268.01,187.31
2016,4,6,8,30,805.0,90.0,2.5,19.0,508.0,328.51,240.18
2016,4,6,8,45,826.0,93.0,2.5,19.5,556.0,388.29,291.93
2016,4,6,9,0,847.0,96.0,2.5,20.0,604.0,449.37,343.24
2016,4,6,9,15,862.0,98.5,2.5,20.5,647.0,508.11,391.15
2016,4,6,9,30,877.0,101.0,2.5,21.0,690.0,567.97,438.16
2016,4,6,9,45,888.0,103.5,2.55,21.5,727.0,623.48,480.59
2016,4,6,10,0,899.0,106.0,2.6,22.0,764.0,678.02,520.98
2016,4,6,10,15,907.5,107.5,2.6,22.0,794.5,728.67,558.24
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,777.59,591.99
2016,4,6,10,45,920.0,110.5,2.6,22.5,847.5,821.1,619.83
2016,4,6,11,0,924.0,112.0,2.6,23.0,870.0,862.09,645.6
2016,4,6,11,15,927.0,113.0,2.55,23.0,885.0,899.03,669.24
2016,4,6,11,30,930.0,114.0,2.5,23.0,900.0,933.02,690.74
2016,4,6,11,45,930.5,114.5,2.45,23.5,906.5,961.15,706.88
2016,4,6,12,0,931.0,115.0,2.4,24.0,913.0,985.91,720.73
2016,4,6,12,15,930.0,115.0,2.35,24.0,911.5,1005.26,732.45
2016,4,6,12,30,929.0,115.0,2.3,24.0,910.0,1020.98,741.93
2016,4,6,12,45,922.5,116.5,2.25,24.5,899.5,1029.25,745.27
2016,4,6,13,0,916.0,118.0,2.2,25.0,889.0,1033.73,746.37
2016,4,6,13,15,911.0,117.5,2.15,25.0,871.0,1033.78,746.27
2016,4,6,13,30,906.0,117.0,2.1,25.0,853.0,1030.09,743.98
2016,4,6,13,45,737.0,188.0,2.05,25.5,776.0,954.3,694.21
2016,4,6,14,0,568.0,259.0,2.0,26.0,699.0,857.36,628.55
2016,4,6,14,15,719.0,185.5,1.9,26.0,718.5,923.28,674.83
2016,4,6,14,30,870.0,112.0,1.8,26.0,738.0,960.67,698.36
2016,4,6,14,45,855.5,110.0,1.75,26.0,699.0,937.22,683.56
2016,4,6,15,0,841.0,108.0,1.7,26.0,660.0,902.75,662.27
2016,4,6,15,15,652.5,157.5,1.6,26.0,568.5,775.92,578.67
2016,4,6,15,30,464.0,207.0,1.5,26.0,477.0,646.21,487.79
2016,4,6,15,45,495.5,179.0,1.45,26.0,445.5,625.1,475.9
2016,4,6,16,0,527.0,151.0,1.4,26.0,414.0,599.52,459.58
2016,4,6,16,15,501.0,138.0,1.3,25.5,367.0,544.47,421.01
2016,4,6,16,30,475.0,125.0,1.2,25.0,320.0,490.02,382.05
2016,4,6,16,45,432.5,115.5,1.1,25.0,274.5,429.95,336.76
2016,4,6,17,0,390.0,106.0,1.0,25.0,229.0,372.79,292.49
2016,4,6,17,15,348.5,90.0,1.0,24.5,184.5,311.85,244.92
2016,4,6,17,30,307.0,74.0,1.0,24.0,140.0,254.51,198.42
2016,4,6,17,45,242.5,57.0,1.0,23.5,100.0,189.82,144.8
2016,4,6,18,0,178.0,40.0,1.0,23.0,60.0,132.11,95.34
2016,4,6,18,15,89.0,20.0,0.85,22.5,30.0,63.77,24.42
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,13.5,2.5,2.38,0.0
2016,4,7,6,0,0.0,5.0,1.8,14.0,5.0,4.62,0.0
2016,4,7,6,15,0.0,17.5,1.9,14.0,17.5,16.23,7.48
2016,4,7,6,30,0.0,30.0,2.0,14.0,30.0,27.85,18.7
2016,4,7,6,45,0.0,45.5,2.1,14.5,45.5,42.15,31.74
2016,4,7,7,0,0.0,61.0,2.2,15.0,61.0,55.94,44.19
2016,4,7,7,15,0.0,78.0,2.25,15.0,78.0,70.83,57.5
2016,4,7,7,30,0.0,95.0,2.3,15.0,95.0,86.12,67.61
2016,4,7,7,45,234.0,116.0,2.35,15.5,218.0,125.57,89.88
2016,4,7,8,0,468.0,137.0,2.4,16.0,341.0,200.87,142.26
2016,4,7,8,15,499.5,148.0,2.4,16.0,388.5,249.82,183.75
2016,4,7,8,30,531.0,159.0,2.4,16.0,436.0,302.27,228.71
2016,4,7,8,45,558.5,166.0,2.4,16.5,481.0,353.06,271.7
2016,4,7,9,0,586.0,173.0,2.4,17.0,526.0,407.36,316.56
2016,4,7,9,15,539.0,205.5,2.35,17.0,548.5,448.51,350.7
2016,4,7,9,30,492.0,238.0,2.3,17.0,571.0,485.16,379.86
2016,4,7,9,45,513.0,245.0,2.25,17.5,608.0,533.42,416.44
2016,4,7,10,0,534.0,252.0,2.2,18.0,645.0,582.72,452.73
2016,4,7,10,15,538.0,264.0,2.15,18.0,673.5,625.81,484.2
2016,4,7,10,30,542.0,276.0,2.1,18.0,702.0,668.02,514.36
2016,4,7,10,45,563.0,279.5,2.1,18.0,733.0,714.2,547.44
2016,4,7,11,0,584.0,283.0,2.1,18.0,764.0,760.32,579.92
2016,4,7,11,15,723.5,211.5,2.1,18.0,818.0,834.55,634.91
2016,4,7,11,30,863.0,140.0,2.1,18.0,872.0,901.8,679.73
2016,4,7,11,45,861.5,141.5,2.15,18.0,877.5,927.43,696.51
2016,4,7,12,0,860.0,143.0,2.2,18.0,883.0,949.86,711.63
2016,4,7,12,15,638.0,254.0,2.2,18.0,803.0,885.6,667.1
2016,4,7,12,30,416.0,365.0,2.2,18.0,723.0,796.56,600.14
2016,4,7,12,45,413.5,362.0,2.25,18.0,715.0,800.34,604.22
2016,4,7,13,0,411.0,359.0,2.3,18.0,707.0,802.04,606.08
2016,4,7,13,15,605.0,261.0,2.3,18.0,761.5,899.38,679.52
2016,4,7,13,30,799.0,163.0,2.3,18.0,816.0,983.98,737.55
2016,4,7,13,45,680.5,213.0,2.35,18.0,757.5,926.37,699.29
2016,4,7,14,0,562.0,263.0,2.4,18.0,699.0,856.24,650.94
2016,4,7,14,15,459.5,287.5,2.4,17.5,635.0,778.97,597.2
2016,4,7,14,30,357.0,312.0,2.4,17.0,571.0,690.07,534.02
2016,4,7,14,45,383.5,287.0,2.45,17.0,551.5,681.6,530.96
2016,4,7,15,0,410.0,262.0,2.5,17.0,532.0,683.25,534.29
2016,4,7,15,15,222.0,246.5,2.5,16.5,392.0,477.51,379.42
2016,4,7,15,30,34.0,231.0,2.5,16.0,252.0,269.02,214.26
2016,4,7,15,45,17.0,193.0,2.5,16.0,203.5,202.77,161.99
2016,4,7,16,0,0.0,155.0,2.5,16.0,155.0,150.07,119.19
2016,4,7,16,15,28.5,160.0,2.4,15.5,172.0,186.71,150.88
2016,4,7,16,30,57.0,165.0,2.3,15.0,189.0,214.09,174.58
2016,4,7,16,45,48.0,144.0,2.25,15.0,162.0,183.94,149.81
2016,4,7,17,0,39.0,123.0,2.2,15.0,135.0,154.48,125.36
2016,4,7,17,15,28.5,100.5,2.05,14.5,109.0,123.01,98.97
2016,4,7,17,30,18.0,78.0,1.9,14.0,83.0,92.32,72.77
2016,4,7,17,45,9.0,56.5,1.8,14.0,59.0,60.37,45.14
2016,4,7,18,0,0.0,35.0,1.7,14.0,35.0,33.97,22.16
2016,4,7,18,15,0.0,17.5,1.65,14.0,17.5,16.24,3.54
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,12.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,24.0,1.45,13.0,24.0,22.29,12.78
2016,4,8,6,30,0.0,40.0,1.5,13.0,40.0,36.7,26.61
2016,4,8,6,45,0.0,60.0,1.55,13.5,60.0,54.05,42.46
2016,4,8,7,0,0.0,80.0,1.6,14.0,80.0,71.17,57.89
2016,4,8,7,15,4.0,100.5,1.6,14.0,102.0,88.64,73.45
2016,4,8,7,30,8.0,121.0,1.6,14.0,124.0,107.68,85.65
2016,4,8,7,45,4.0,130.0,1.6,14.5,131.5,117.08,93.21
2016,4,8,8,0,0.0,139.0,1.6,15.0,139.0,125.68,100.03
2016,4,8,8,15,0.0,144.5,1.55,15.0,144.5,131.62,104.58
2016,4,8,8,30,0.0,150.0,1.5,15.0,150.0,137.36,108.91
2016,4,8,8,45,14.0,192.5,1.5,15.5,201.0,180.83,143.38
2016,4,8,9,0,28.0,235.0,1.5,16.0,252.0,224.47,177.36
2016,4,8,9,15,31.0,254.0,1.5,16.0,274.0,246.39,194.2
2016,4,8,9,30,34.0,273.0,1.5,16.0,296.0,268.83,211.4
2016,4,8,9,45,22.0,250.5,1.55,16.0,266.0,244.8,192.22
2016,4,8,10,0,10.0,228.0,1.6,16.0,236.0,218.34,171.13
2016,4,8,10,15,29.0,285.5,1.65,16.0,309.0,288.06,225.75
2016,4,8,10,30,48.0,343.0,1.7,16.0,382.0,359.42,280.23
2016,4,8,10,45,48.0,353.0,1.75,16.0,392.5,373.37,290.25
2016,4,8,11,0,48.0,363.0,1.8,16.0,403.0,387.29,300.55
2016,4,8,11,15,67.5,386.5,1.85,16.0,443.5,430.96,333.67
2016,4,8,11,30,87.0,410.0,1.9,16.0,484.0,476.22,367.48
2016,4,8,11,45,99.5,418.5,1.95,16.5,504.0,501.31,385.4
2016,4,8,12,0,112.0,427.0,2.0,17.0,524.0,526.82,403.65
2016,4,8,12,15,98.0,420.5,2.0,17.0,505.5,511.89,392.24
2016,4,8,12,30,84.0,414.0,2.0,17.0,487.0,495.88,380.29
2016,4,8,12,45,92.0,413.5,2.05,17.0,492.5,506.82,389.03
2016,4,8,13,0,100.0,413.0,2.1,17.0,498.0,517.55,397.5
2016,4,8,13,15,111.5,407.5,2.1,17.0,500.5,526.05,404.41
2016,4,8,13,30,123.0,402.0,2.1,17.0,503.0,547.67,420.81
2016,4,8,13,45,215.0,380.5,2.15,17.0,550.5,617.25,475.11
2016,4,8,14,0,307.0,359.0,2.2,17.0,598.0,698.57,536.38
2016,4,8,14,15,307.5,343.0,2.2,16.5,574.0,680.21,524.66
2016,4,8,14,30,308.0,327.0,2.2,16.0,550.0,660.3,512.58
2016,4,8,14,45,183.0,306.5,2.25,16.0,437.5,502.79,395.07
2016,4,8,15,0,58.0,286.0,2.3,16.0,325.0,350.36,276.85
2016,4,8,15,15,29.0,195.5,2.3,16.0,215.0,224.18,178.37
2016,4,8,15,30,0.0,105.0,2.3,16.0,105.0,98.4,76.16
2016,4,8,15,45,33.5,158.5,2.3,16.0,175.5,187.89,151.04
2016,4,8,16,0,67.0,212.0,2.3,16.0,246.0,275.51,222.56
2016,4,8,16,15,127.0,191.5,2.25,15.5,247.5,307.12,250.21
2016,4,8,16,30,187.0,171.0,2.2,15.0,249.0,321.67,264.08
2016,4,8,16,45,153.0,155.0,2.15,15.0,213.5,274.81,225.7
2016,4,8,17,0,119.0,139.0,2.1,15.0,178.0,231.04,189.41
2016,4,8,17,15,96.0,115.0,2.0,14.5,142.5,186.31,152.18
2016,4,8,17,30,73.0,91.0,1.9,14.0,107.0,136.41,109.88
2016,4,8,17,45,47.5,66.5,1.8,14.0,76.0,94.49,73.53
2016,4,8,18,0,22.0,42.0,1.7,14.0,45.0,54.37,38.69
2016,4,8,18,15,11.0,21.0,1.65,14.0,22.5,24.93,9.45
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,6.0,2.0,13.0,6.0,5.55,0.0
2016,4,9,6,30,0.0,10.0,2.0,13.0,10.0,9.26,2.52
2016,4,9,6,45,0.0,15.0,2.05,13.5,15.0,13.89,6.78
2016,4,9,7,0,0.0,20.0,2.1,14.0,20.0,18.54,11.01
2016,4,9,7,15,0.0,26.0,2.1,14.0,26.0,24.11,15.12
2016,4,9,7,30,0.0,32.0,2.1,14.0,32.0,29.7,19.89
2016,4,9,7,45,0.0,55.0,2.15,14.0,55.0,51.13,38.11
2016,4,9,8,0,0.0,78.0,2.2,14.0,78.0,72.61,56.14
2016,4,9,8,15,5.0,130.0,2.15,14.0,133.0,120.39,95.68
2016,4,9,8,30,10.0,182.0,2.1,14.0,188.0,168.4,134.69
2016,4,9,8,45,5.0,175.0,2.1,14.0,178.0,162.15,129.22
2016,4,9,9,0,0.0,168.0,2.1,14.0,168.0,154.8,122.94
2016,4,9,9,15,4.5,192.5,2.05,14.0,196.0,179.7,142.82
2016,4,9,9,30,9.0,217.0,2.0,14.0,224.0,205.3,163.02
2016,4,9,9,45,4.5,164.0,2.0,14.5,167.5,155.12,122.06
2016,4,9,10,0,0.0,111.0,2.0,15.0,111.0,103.54,79.86
2016,4,9,10,15,2.0,143.5,2.0,15.0,145.0,135.27,105.6
2016,4,9,10,30,4.0,176.0,2.0,15.0,179.0,167.37,131.23
2016,4,9,10,45,2.0,137.0,2.05,15.0,138.5,129.64,100.67
2016,4,9,11,0,0.0,98.0,2.1,15.0,98.0,91.59,69.75
2016,4,9,11,15,3.0,143.5,2.05,15.0,146.5,137.0,106.61
2016,4,9,11,30,6.0,189.0,2.0,15.0,195.0,183.01,143.32
2016,4,9,11,45,10.0,230.5,2.0,15.5,239.5,226.78,177.5
2016,4,9,12,0,14.0,272.0,2.0,16.0,284.0,271.28,211.71
2016,4,9,12,15,13.0,266.0,2.0,16.0,277.5,265.33,206.92
2016,4,9,12,30,12.0,260.0,2.0,16.0,271.0,259.23,202.22
2016,4,9,12,45,13.0,268.0,2.0,16.0,279.5,268.72,209.7
2016,4,9,13,0,14.0,276.0,2.0,16.0,288.0,278.29,217.21
2016,4,9,13,15,17.5,289.5,2.0,16.0,304.5,295.92,231.07
2016,4,9,13,30,21.0,303.0,2.0,16.0,321.0,313.77,245.06
2016,4,9,13,45,28.0,312.0,2.0,16.0,335.0,344.18,268.8
2016,4,9,14,0,35.0,321.0,2.0,16.0,349.0,362.26,283.04
2016,4,9,14,15,19.0,249.0,2.0,16.0,264.5,258.88,203.27
2016,4,9,14,30,3.0,177.0,2.0,16.0,180.0,171.44,134.25
2016,4,9,14,45,1.5,133.0,2.05,16.0,134.5,126.82,98.75
2016,4,9,15,0,0.0,89.0,2.1,16.0,89.0,82.99,63.21
2016,4,9,15,15,0.0,60.5,2.05,15.5,60.5,56.34,41.48
2016,4,9,15,30,0.0,32.0,2.0,15.0,32.0,29.75,19.44
2016,4,9,15,45,0.0,78.5,2.0,15.0,78.5,73.11,55.9
2016,4,9,16,0,0.0,125.0,2.0,15.0,125.0,118.92,94.12
2016,4,9,16,15,0.0,82.5,1.9,15.0,82.5,76.82,59.28
2016,4,9,16,30,0.0,40.0,1.8,15.0,40.0,37.15,26.03
2016,4,9,16,45,0.0,34.0,1.75,15.0,34.0,31.56,21.37
2016,4,9,17,0,0.0,28.0,1.7,15.0,28.0,25.98,16.64
2016,4,9,17,15,0.0,22.5,1.55,14.5,22.5,20.86,12.28
2016,4,9,17,30,0.0,17.0,1.4,14.0,17.0,15.75,7.86
2016,4,9,17,45,0.0,12.5,1.3,14.0,12.5,11.57,4.17
2016,4,9,18,0,0.0,8.0,1.2,14.0,8.0,7.4,0.47
2016,4,9,18,15,0.0,4.5,1.2,13.5,4.5,4.16,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,13.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,1.75,13.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,1.8,13.0,9.0,8.33,1.72
2016,4,10,6,45,0.0,13.5,1.9,13.0,13.5,12.5,5.57
2016,4,10,7,0,0.0,18.0,2.0,13.0,18.0,16.68,9.41
2016,4,10,7,15,0.0,22.5,2.0,13.0,22.5,20.86,12.39
2016,4,10,7,30,0.0,27.0,2.0,13.0,27.0,25.05,15.98
2016,4,10,7,45,0.0,34.0,2.05,13.5,34.0,31.57,21.48
2016,4,10,8,0,0.0,41.0,2.1,14.0,41.0,38.09,26.9
2016,4,10,8,15,0.0,44.0,2.1,14.0,44.0,40.9,29.18
2016,4,10,8,30,0.0,47.0,2.1,14.0,47.0,43.71,31.44
2016,4,10,8,45,0.0,67.0,2.1,14.0,67.0,62.38,47.01
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,81.09,62.44
2016,4,10,9,15,0.0,102.5,2.1,14.0,102.5,95.49,74.16
2016,4,10,9,30,0.0,118.0,2.1,14.0,118.0,109.86,85.77
2016,4,10,9,45,0.0,119.0,2.15,14.0,119.0,110.89,86.41
2016,4,10,10,0,0.0,120.0,2.2,14.0,120.0,111.91,87.08
2016,4,10,10,15,15.0,219.0,2.25,14.0,231.0,214.54,170.05
2016,4,10,10,30,30.0,318.0,2.3,14.0,342.0,322.55,254.63
2016,4,10,10,45,21.0,286.5,2.35,14.5,303.5,285.0,224.24
2016,4,10,11,0,12.0,255.0,2.4,15.0,265.0,249.38,195.77
2016,4,10,11,15,11.0,246.5,2.45,15.0,256.0,241.42,189.52
2016,4,10,11,30,10.0,238.0,2.5,15.0,247.0,233.25,183.04
2016,4,10,11,45,11.0,247.5,2.55,15.0,257.5,244.01,191.51
2016,4,10,12,0,12.0,257.0,2.6,15.0,268.0,254.86,200.01
2016,4,10,12,15,12.5,256.0,2.65,15.0,267.5,255.09,200.22
2016,4,10,12,30,13.0,255.0,2.7,15.0,267.0,255.28,200.47
2016,4,10,12,45,11.0,238.0,2.8,15.0,248.0,237.29,186.41
2016,4,10,13,0,9.0,221.0,2.9,15.0,229.0,219.12,172.2
2016,4,10,13,15,7.5,206.0,2.95,15.0,212.5,203.28,159.78
2016,4,10,13,30,6.0,191.0,3.0,15.0,196.0,187.35,147.23
2016,4,10,13,45,19.0,254.0,3.05,15.0,269.5,262.95,207.93
2016,4,10,14,0,32.0,317.0,3.1,15.0,343.0,354.78,279.99
2016,4,10,14,15,25.5,290.5,3.1,14.5,311.0,307.63,243.74
2016,4,10,14,30,19.0,264.0,3.1,14.0,279.0,274.73,218.61
2016,4,10,14,45,28.5,268.0,3.1,14.0,288.0,301.52,240.71
2016,4,10,15,0,38.0,272.0,3.1,14.0,297.0,315.86,252.82
2016,4,10,15,15,19.5,221.5,3.05,14.0,234.5,232.99,186.75
2016,4,10,15,30,1.0,171.0,3.0,14.0,172.0,165.29,131.8
2016,4,10,15,45,12.0,181.0,3.0,14.0,187.5,185.61,149.39
2016,4,10,16,0,23.0,191.0,3.0,14.0,203.0,205.98,166.82
2016,4,10,16,15,16.0,168.5,2.9,13.5,176.5,177.48,143.91
2016,4,10,16,30,9.0,146.0,2.8,13.0,150.0,149.48,121.17
2016,4,10,16,45,4.5,127.0,2.75,13.0,129.0,127.49,102.97
2016,4,10,17,0,0.0,108.0,2.7,13.0,108.0,105.87,84.85
2016,4,10,17,15,172.0,94.5,2.55,12.5,133.5,209.97,174.68
2016,4,10,17,30,344.0,81.0,2.4,12.0,159.0,280.97,231.91
2016,4,10,17,45,264.0,64.5,2.25,12.0,115.5,207.94,167.54
2016,4,10,18,0,184.0,48.0,2.1,12.0,72.0,136.62,104.78
2016,4,10,18,15,92.0,28.5,2.0,12.0,40.5,72.03,41.98
2016,4,10,18,30,0.0,9.0,1.9,12.0,9.0,8.58,0.0
2016,4,10,18,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,0.65,11.5,13.5,10.48,0.0
2016,4,11,6,0,85.0,22.0,0.6,12.0,27.0,18.33,2.49
2016,4,11,6,15,191.0,39.0,0.65,12.0,65.0,30.23,20.26
2016,4,11,6,30,297.0,56.0,0.7,12.0,103.0,42.65,32.21
2016,4,11,6,45,376.0,68.0,0.8,12.5,150.5,50.62,39.73
2016,4,11,7,0,455.0,80.0,0.9,13.0,198.0,58.25,46.7
2016,4,11,7,15,345.5,109.0,0.95,13.0,210.5,84.78,62.62
2016,4,11,7,30,236.0,138.0,1.0,13.0,223.0,127.51,93.57
2016,4,11,7,45,437.5,125.0,1.1,13.5,312.0,160.35,110.0
2016,4,11,8,0,639.0,112.0,1.2,14.0,401.0,220.43,152.22
2016,4,11,8,15,471.0,166.5,1.2,14.0,393.0,263.41,196.41
2016,4,11,8,30,303.0,221.0,1.2,14.0,385.0,288.44,223.35
2016,4,11,8,45,210.0,251.5,1.25,14.5,369.5,302.05,236.74
2016,4,11,9,0,117.0,282.0,1.3,15.0,354.0,302.72,238.21
2016,4,11,9,15,98.0,297.0,1.3,15.0,360.5,317.2,249.55
2016,4,11,9,30,79.0,312.0,1.3,15.0,367.0,328.26,257.77
2016,4,11,9,45,50.5,296.0,1.35,15.5,332.0,303.62,237.93
2016,4,11,10,0,22.0,280.0,1.4,16.0,297.0,274.05,214.16
2016,4,11,10,15,37.5,317.0,1.4,16.0,346.5,323.3,252.13
2016,4,11,10,30,53.0,354.0,1.4,16.0,396.0,373.47,289.9
2016,4,11,10,45,51.0,361.5,1.4,16.0,403.5,383.75,297.01
2016,4,11,11,0,49.0,369.0,1.4,16.0,411.0,393.77,304.16
2016,4,11,11,15,70.0,393.0,1.4,16.0,453.0,439.35,338.32
2016,4,11,11,30,91.0,417.0,1.4,16.0,495.0,486.59,373.06
2016,4,11,11,45,477.0,278.0,1.4,16.0,694.0,728.49,557.35
2016,4,11,12,0,863.0,139.0,1.4,16.0,893.0,953.5,711.4
2016,4,11,12,15,521.0,288.5,1.4,16.0,743.5,809.63,608.74
2016,4,11,12,30,179.0,438.0,1.4,16.0,594.0,623.83,470.92
2016,4,11,12,45,501.5,298.0,1.45,16.0,728.5,822.15,621.48
2016,4,11,13,0,824.0,158.0,1.5,16.0,863.0,999.12,742.21
2016,4,11,13,15,819.0,157.0,1.5,16.0,846.0,998.45,739.97
2016,4,11,13,30,814.0,156.0,1.5,16.0,829.0,994.31,737.93
2016,4,11,13,45,808.0,153.5,1.55,16.0,805.5,984.14,732.89
2016,4,11,14,0,802.0,151.0,1.6,16.0,782.0,970.6,725.79
2016,4,11,14,15,791.5,148.5,1.6,16.0,750.5,949.43,713.01
2016,4,11,14,30,781.0,146.0,1.6,16.0,719.0,925.25,698.33
2016,4,11,14,45,772.5,140.5,1.65,16.0,683.0,896.82,681.43
2016,4,11,15,0,764.0,135.0,1.7,16.0,647.0,865.62,662.53
2016,4,11,15,15,746.0,131.0,1.7,16.0,604.0,829.73,639.66
2016,4,11,15,30,728.0,127.0,1.7,16.0,561.0,787.42,612.08
2016,4,11,15,45,705.0,122.5,1.7,16.0,514.5,738.92,579.74
2016,4,11,16,0,682.0,118.0,1.7,16.0,468.0,689.58,546.24
2016,4,11,16,15,650.0,112.5,1.7,15.5,418.5,631.89,506.41
2016,4,11,16,30,618.0,107.0,1.7,15.0,369.0,574.77,464.94
2016,4,11,16,45,582.0,98.0,1.7,15.0,319.0,512.07,416.97
2016,4,11,17,0,546.0,89.0,1.7,15.0,269.0,451.13,368.77
2016,4,11,17,15,486.0,79.5,1.65,14.5,218.5,378.56,309.92
2016,4,11,17,30,426.0,70.0,1.6,14.0,168.0,308.43,251.08
2016,4,11,17,45,347.5,57.0,1.55,14.0,123.0,235.52,187.96
2016,4,11,18,0,269.0,44.0,1.5,14.0,78.0,171.15,130.81
2016,4,11,18,15,154.0,27.5,1.55,13.5,45.0,98.04,60.46
2016,4,11,18,30,39.0,11.0,1.6,13.0,12.0,21.07,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,10.5,2.55,12.0,10.5,9.72,2.72
2016,4,12,6,30,0.0,17.0,2.6,12.0,17.0,15.75,8.37
2016,4,12,6,45,0.0,25.0,2.65,12.0,25.0,23.18,15.23
2016,4,12,7,0,0.0,33.0,2.7,12.0,33.0,30.62,22.06
2016,4,12,7,15,0.0,41.5,2.7,12.0,41.5,38.54,27.71
2016,4,12,7,30,0.0,50.0,2.7,12.0,50.0,46.46,34.48
2016,4,12,7,45,0.0,61.0,2.75,12.5,61.0,56.73,43.08
2016,4,12,8,0,0.0,72.0,2.8,13.0,72.0,67.01,51.56
2016,4,12,8,15,0.0,82.0,2.8,13.0,82.0,76.36,59.27
2016,4,12,8,30,0.0,92.0,2.8,13.0,92.0,85.66,66.86
2016,4,12,8,45,0.0,115.5,2.85,13.5,115.5,107.13,84.38
2016,4,12,9,0,0.0,139.0,2.9,14.0,139.0,128.69,101.71
2016,4,12,9,15,24.0,217.0,2.9,14.0,234.0,210.57,168.04
2016,4,12,9,30,48.0,295.0,2.9,14.0,329.0,296.32,235.99
2016,4,12,9,45,62.5,320.5,2.95,14.5,367.0,333.0,263.95
2016,4,12,10,0,77.0,346.0,3.0,15.0,405.0,371.45,293.14
2016,4,12,10,15,106.5,369.5,3.05,15.0,453.5,420.15,330.78
2016,4,12,10,30,136.0,393.0,3.1,15.0,502.0,475.1,372.74
2016,4,12,10,45,140.0,400.5,3.2,15.0,516.0,494.95,387.56
2016,4,12,11,0,144.0,408.0,3.3,15.0,530.0,514.73,402.46
2016,4,12,11,15,160.0,420.5,3.35,15.0,558.0,549.52,428.68
2016,4,12,11,30,176.0,433.0,3.4,15.0,586.0,585.01,455.19
2016,4,12,11,45,183.5,431.0,3.45,15.5,591.0,598.69,464.61
2016,4,12,12,0,191.0,429.0,3.5,16.0,596.0,611.88,473.79
2016,4,12,12,15,523.5,286.5,3.55,16.0,744.5,810.46,628.47
2016,4,12,12,30,856.0,144.0,3.6,16.0,893.0,986.97,754.67
2016,4,12,12,45,830.0,158.5,3.65,16.0,878.0,997.56,761.03
2016,4,12,13,0,804.0,173.0,3.7,16.0,863.0,995.8,760.47
2016,4,12,13,15,686.5,231.5,3.8,16.0,813.0,952.61,731.82
2016,4,12,13,30,569.0,290.0,3.9,16.0,763.0,896.14,690.94
2016,4,12,13,45,676.0,227.5,4.0,16.0,773.5,939.74,726.25
2016,4,12,14,0,783.0,165.0,4.1,16.0,784.0,967.46,746.84
2016,4,12,14,15,773.0,162.5,4.1,15.5,753.0,946.98,734.76
2016,4,12,14,30,763.0,160.0,4.1,15.0,722.0,929.4,725.11
2016,4,12,14,45,649.5,189.0,4.2,15.0,650.5,841.42,663.95
2016,4,12,15,0,536.0,218.0,4.3,15.0,579.0,749.92,597.34
2016,4,12,15,15,618.0,181.5,4.3,15.0,571.5,773.35,618.62
2016,4,12,15,30,700.0,145.0,4.3,15.0,564.0,784.43,628.46
2016,4,12,15,45,579.5,159.5,4.35,15.0,488.0,677.66,549.15
2016,4,12,16,0,459.0,174.0,4.4,15.0,412.0,573.29,468.44
2016,4,12,16,15,494.5,147.0,4.3,14.5,379.0,550.55,453.56
2016,4,12,16,30,530.0,120.0,4.2,14.0,346.0,522.83,433.73
2016,4,12,16,45,462.5,119.5,4.15,14.0,298.5,454.29,377.91
2016,4,12,17,0,395.0,119.0,4.1,14.0,251.0,390.81,325.12
2016,4,12,17,15,344.0,104.0,4.0,13.5,204.0,325.48,270.53
2016,4,12,17,30,293.0,89.0,3.9,13.0,157.0,264.79,218.33
2016,4,12,17,45,225.0,70.5,3.85,12.5,115.0,190.24,153.69
2016,4,12,18,0,157.0,52.0,3.8,12.0,73.0,131.06,101.28
2016,4,12,18,15,78.5,31.5,3.75,12.0,42.0,72.48,45.75
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
