Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,2.25,10.5,16.5,12.39,0.0
2016,4,13,6,0,104.0,26.0,2.3,11.0,33.0,21.51,8.17
2016,4,13,6,15,213.0,42.5,2.4,11.5,73.0,32.86,22.82
2016,4,13,6,30,322.0,59.0,2.5,12.0,113.0,44.79,34.17
2016,4,13,6,45,410.5,69.0,2.65,12.5,163.0,51.17,40.25
2016,4,13,7,0,499.0,79.0,2.8,13.0,213.0,57.79,46.29
2016,4,13,7,15,552.5,87.0,2.8,13.0,265.5,75.41,49.8
2016,4,13,7,30,606.0,95.0,2.8,13.0,318.0,123.21,75.02
2016,4,13,7,45,645.0,101.0,2.85,13.5,370.0,173.82,112.42
2016,4,13,8,0,684.0,107.0,2.9,14.0,422.0,229.07,158.67
2016,4,13,8,15,712.0,112.0,2.85,14.0,472.0,284.86,208.12
2016,4,13,8,30,740.0,117.0,2.8,14.0,522.0,343.43,260.09
2016,4,13,8,45,762.5,120.0,2.8,14.5,569.0,400.6,309.86
2016,4,13,9,0,785.0,123.0,2.8,15.0,616.0,461.77,361.34
2016,4,13,9,15,800.5,126.0,2.75,15.0,657.5,517.76,407.97
2016,4,13,9,30,816.0,129.0,2.7,15.0,699.0,573.96,453.34
2016,4,13,9,45,840.5,124.5,2.7,15.5,738.0,628.47,495.57
2016,4,13,10,0,865.0,120.0,2.7,16.0,777.0,682.69,536.37
2016,4,13,10,15,873.0,122.0,2.7,16.0,806.0,731.53,572.93
2016,4,13,10,30,881.0,124.0,2.7,16.0,835.0,778.68,606.1
2016,4,13,10,45,885.0,125.5,2.7,16.5,856.5,820.33,633.38
2016,4,13,11,0,889.0,127.0,2.7,17.0,878.0,859.55,658.65
2016,4,13,11,15,892.5,128.0,2.7,17.0,892.5,895.27,682.52
2016,4,13,11,30,896.0,129.0,2.7,17.0,907.0,928.2,704.37
2016,4,13,11,45,893.0,131.5,2.7,17.0,912.5,953.75,721.15
2016,4,13,12,0,890.0,134.0,2.7,17.0,918.0,975.93,735.75
2016,4,13,12,15,890.0,134.0,2.7,17.0,916.5,995.05,748.35
2016,4,13,12,30,890.0,134.0,2.7,17.0,915.0,1010.75,758.78
2016,4,13,12,45,884.5,135.5,2.7,17.0,905.0,1019.1,764.44
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,1023.86,767.91
2016,4,13,13,15,875.0,136.0,2.75,17.0,877.5,1023.91,768.92
2016,4,13,13,30,871.0,135.0,2.8,17.0,860.0,1020.38,767.73
2016,4,13,13,45,857.5,137.0,2.85,17.0,834.0,1016.35,766.37
2016,4,13,14,0,844.0,139.0,2.9,17.0,808.0,999.82,756.71
2016,4,13,14,15,834.5,137.0,2.9,16.5,776.5,979.52,745.64
2016,4,13,14,30,825.0,135.0,2.9,16.0,745.0,956.05,732.42
2016,4,13,14,45,804.5,136.0,2.95,16.0,705.5,922.59,711.3
2016,4,13,15,0,784.0,137.0,3.0,16.0,666.0,886.75,688.43
2016,4,13,15,15,766.5,133.5,3.0,15.5,623.5,851.33,666.54
2016,4,13,15,30,749.0,130.0,3.0,15.0,581.0,809.33,639.61
2016,4,13,15,45,723.0,126.5,3.05,15.0,533.0,758.75,605.11
2016,4,13,16,0,697.0,123.0,3.1,15.0,485.0,707.46,569.47
2016,4,13,16,15,666.0,117.0,3.1,14.5,434.5,649.25,528.2
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,591.48,485.23
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,523.82,432.15
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,458.76,379.55
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,382.58,316.76
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,315.63,259.54
2016,4,13,17,45,324.5,65.0,2.7,12.5,129.5,235.01,189.82
2016,4,13,18,0,228.0,52.0,2.6,12.0,82.0,164.99,128.21
2016,4,13,18,15,126.5,32.0,2.55,11.5,47.5,88.83,58.26
2016,4,13,18,30,25.0,12.0,2.5,11.0,13.0,18.26,0.0
2016,4,13,18,45,12.5,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.5,2.2,10.5,18.5,13.82,0.0
2016,4,14,6,0,119.0,29.0,2.2,11.0,37.0,23.87,11.08
2016,4,14,6,15,235.0,44.5,2.25,11.0,79.0,34.39,24.32
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,45.5,34.99
2016,4,14,6,45,427.0,71.5,2.35,11.5,171.0,52.98,42.07
2016,4,14,7,0,503.0,83.0,2.4,12.0,221.0,61.02,49.39
2016,4,14,7,15,553.0,83.5,2.5,12.0,265.0,74.08,47.85
2016,4,14,7,30,603.0,84.0,2.6,12.0,309.0,115.5,68.55
2016,4,14,7,45,644.0,88.0,2.75,12.5,360.0,164.58,105.21
2016,4,14,8,0,685.0,92.0,2.9,13.0,411.0,218.44,150.73
2016,4,14,8,15,643.0,118.5,2.95,13.0,444.5,273.58,202.19
2016,4,14,8,30,601.0,145.0,3.0,13.0,478.0,323.8,248.69
2016,4,14,8,45,486.5,200.0,3.1,13.5,484.0,364.29,286.07
2016,4,14,9,0,372.0,255.0,3.2,14.0,490.0,392.99,311.3
2016,4,14,9,15,404.0,264.0,3.25,14.0,534.5,440.98,350.35
2016,4,14,9,30,436.0,273.0,3.3,14.0,579.0,492.65,391.62
2016,4,14,9,45,639.0,205.0,3.4,14.5,679.0,581.81,462.55
2016,4,14,10,0,842.0,137.0,3.5,15.0,779.0,686.12,543.88
2016,4,14,10,15,850.0,139.0,3.55,15.0,808.0,734.78,580.66
2016,4,14,10,30,858.0,141.0,3.6,15.0,837.0,781.85,615.21
2016,4,14,10,45,850.0,150.0,3.65,15.0,855.0,821.37,642.97
2016,4,14,11,0,842.0,159.0,3.7,15.0,873.0,857.76,668.38
2016,4,14,11,15,490.0,297.0,3.8,15.0,714.5,724.0,566.19
2016,4,14,11,30,138.0,435.0,3.9,15.0,556.0,553.36,430.71
2016,4,14,11,45,136.0,437.5,4.0,15.5,557.5,561.85,437.12
2016,4,14,12,0,134.0,440.0,4.1,16.0,559.0,569.65,442.18
2016,4,14,12,15,476.5,311.0,4.2,16.0,731.0,791.42,616.07
2016,4,14,12,30,819.0,182.0,4.3,16.0,903.0,1000.46,768.23
2016,4,14,12,45,847.0,163.0,4.4,16.0,901.5,1020.55,781.66
2016,4,14,13,0,875.0,144.0,4.5,16.0,900.0,1027.85,787.91
2016,4,14,13,15,870.5,143.0,4.55,16.0,883.0,1027.4,788.57
2016,4,14,13,30,866.0,142.0,4.6,16.0,866.0,1032.8,793.48
2016,4,14,13,45,850.5,145.5,4.65,16.0,839.0,1019.28,785.38
2016,4,14,14,0,835.0,149.0,4.7,16.0,812.0,1002.4,775.15
2016,4,14,14,15,825.0,146.5,4.7,15.5,780.5,981.17,762.98
2016,4,14,14,30,815.0,144.0,4.7,15.0,749.0,956.8,748.6
2016,4,14,14,45,801.5,141.0,4.75,15.0,711.0,925.62,728.29
2016,4,14,15,0,788.0,138.0,4.8,15.0,673.0,891.82,705.97
2016,4,14,15,15,770.0,134.5,4.8,15.0,629.0,855.84,681.58
2016,4,14,15,30,752.0,131.0,4.8,15.0,585.0,813.28,652.13
2016,4,14,15,45,740.0,122.0,4.8,15.0,539.0,767.68,620.1
2016,4,14,16,0,728.0,113.0,4.8,15.0,493.0,720.35,586.33
2016,4,14,16,15,697.0,108.0,4.7,14.5,442.0,662.1,544.2
2016,4,14,16,30,666.0,103.0,4.6,14.0,391.0,604.25,500.21
2016,4,14,16,45,628.0,96.0,4.6,14.0,339.0,540.3,449.32
2016,4,14,17,0,590.0,89.0,4.6,14.0,287.0,478.17,398.41
2016,4,14,17,15,530.0,80.5,4.35,13.5,235.5,404.42,336.6
2016,4,14,17,30,470.0,72.0,4.1,13.0,184.0,335.55,277.08
2016,4,14,17,45,382.5,60.0,3.95,12.5,136.5,254.59,206.43
2016,4,14,18,0,295.0,48.0,3.8,12.0,89.0,185.82,145.0
2016,4,14,18,15,147.5,32.5,3.7,11.5,53.0,102.98,69.75
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,13.5,2.65,8.5,22.0,12.87,0.0
2016,4,15,6,0,223.0,27.0,2.7,9.0,44.0,21.78,10.67
2016,4,15,6,15,341.5,39.0,2.75,9.5,88.0,30.55,21.22
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,38.85,29.24
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,43.56,33.78
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,48.04,37.91
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.5,71.31,42.64
2016,4,15,7,30,700.0,81.0,3.3,12.0,344.0,123.72,71.22
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.5,178.75,113.33
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,240.93,166.66
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.5,299.22,218.77
2016,4,15,8,30,811.0,101.0,3.5,14.0,552.0,359.88,272.79
2016,4,15,8,45,828.5,105.0,3.45,14.5,599.0,419.49,325.06
2016,4,15,9,0,846.0,109.0,3.4,15.0,646.0,479.97,376.44
2016,4,15,9,15,860.5,111.0,3.3,15.0,688.5,537.69,424.7
2016,4,15,9,30,875.0,113.0,3.2,15.0,731.0,595.35,471.37
2016,4,15,9,45,891.5,112.5,3.1,15.5,769.0,651.82,514.76
2016,4,15,10,0,908.0,112.0,3.0,16.0,807.0,706.85,555.62
2016,4,15,10,15,915.5,113.0,2.95,16.0,836.5,756.15,592.08
2016,4,15,10,30,923.0,114.0,2.9,16.0,866.0,803.58,624.62
2016,4,15,10,45,930.5,114.0,2.9,16.5,889.0,847.97,653.7
2016,4,15,11,0,938.0,114.0,2.9,17.0,912.0,890.05,680.78
2016,4,15,11,15,941.0,114.5,2.9,17.0,926.5,926.22,704.82
2016,4,15,11,30,944.0,115.0,2.9,17.0,941.0,959.4,726.75
2016,4,15,11,45,946.5,114.0,2.95,17.5,947.5,987.47,744.19
2016,4,15,12,0,949.0,113.0,3.0,18.0,954.0,1012.2,759.4
2016,4,15,12,15,948.0,113.0,3.0,18.0,952.0,1031.15,771.79
2016,4,15,12,30,947.0,113.0,3.0,18.0,950.0,1046.42,781.88
2016,4,15,12,45,948.0,110.5,3.05,18.0,940.5,1057.32,789.68
2016,4,15,13,0,949.0,108.0,3.1,18.0,931.0,1064.42,795.15
2016,4,15,13,15,944.0,107.0,3.1,18.0,912.5,1063.31,794.89
2016,4,15,13,30,939.0,106.0,3.1,18.0,894.0,1058.35,792.31
2016,4,15,13,45,933.5,104.5,3.15,18.5,868.5,1048.55,785.64
2016,4,15,14,0,928.0,103.0,3.2,19.0,843.0,1035.04,776.67
2016,4,15,14,15,919.0,101.5,3.2,18.5,810.0,1014.49,765.62
2016,4,15,14,30,910.0,100.0,3.2,18.0,777.0,990.55,752.33
2016,4,15,14,45,897.5,98.0,3.2,18.0,738.0,959.54,732.77
2016,4,15,15,0,885.0,96.0,3.2,18.0,699.0,925.63,711.2
2016,4,15,15,15,870.0,94.0,3.15,18.0,654.5,886.85,685.75
2016,4,15,15,30,855.0,92.0,3.1,18.0,610.0,852.62,663.39
2016,4,15,15,45,834.0,89.0,3.05,18.0,561.5,803.14,629.88
2016,4,15,16,0,813.0,86.0,3.0,18.0,513.0,752.33,595.04
2016,4,15,16,15,786.0,82.5,2.9,17.5,461.0,695.46,555.94
2016,4,15,16,30,759.0,79.0,2.8,17.0,409.0,638.43,515.82
2016,4,15,16,45,723.5,74.0,2.7,17.0,356.0,574.29,466.68
2016,4,15,17,0,688.0,69.0,2.6,17.0,303.0,514.19,418.75
2016,4,15,17,15,634.5,63.0,2.55,16.0,250.0,442.32,361.38
2016,4,15,17,30,581.0,57.0,2.5,15.0,197.0,374.63,304.92
2016,4,15,17,45,499.5,48.0,2.45,14.5,147.5,295.56,236.72
2016,4,15,18,0,418.0,39.0,2.4,14.0,98.0,224.88,173.77
2016,4,15,18,15,281.0,27.0,2.45,13.5,59.0,141.61,96.97
2016,4,15,18,30,144.0,15.0,2.5,13.0,20.0,64.49,0.0
2016,4,15,18,45,72.0,7.5,2.55,13.0,10.0,22.92,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,12.87,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,21.56,11.03
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.5,30.31,20.85
2016,4,16,6,30,462.0,51.0,1.2,13.0,135.0,38.59,28.72
2016,4,16,6,45,531.0,59.5,1.2,13.5,186.0,43.31,33.19
2016,4,16,7,0,600.0,68.0,1.2,14.0,237.0,47.8,37.26
2016,4,16,7,15,647.5,74.0,1.2,14.5,290.5,72.71,42.32
2016,4,16,7,30,695.0,80.0,1.2,15.0,344.0,124.41,70.68
2016,4,16,7,45,727.5,85.5,1.3,15.5,397.0,179.11,111.99
2016,4,16,8,0,760.0,91.0,1.4,16.0,450.0,241.15,164.07
2016,4,16,8,15,784.5,94.5,1.4,16.5,500.5,298.7,214.32
2016,4,16,8,30,809.0,98.0,1.4,17.0,551.0,358.49,266.09
2016,4,16,8,45,826.5,102.0,1.45,17.5,598.0,417.92,316.64
2016,4,16,9,0,844.0,106.0,1.5,18.0,645.0,478.22,366.25
2016,4,16,9,15,858.0,108.5,1.5,18.5,687.0,535.96,412.06
2016,4,16,9,30,872.0,111.0,1.5,19.0,729.0,594.58,456.78
2016,4,16,9,45,883.0,112.5,1.55,19.5,765.5,648.39,496.86
2016,4,16,10,0,894.0,114.0,1.6,20.0,802.0,701.18,535.0
2016,4,16,10,15,901.5,115.5,1.6,20.0,831.0,750.25,569.92
2016,4,16,10,30,909.0,117.0,1.6,20.0,860.0,797.5,601.12
2016,4,16,10,45,919.0,115.5,1.6,20.5,883.5,841.81,628.75
2016,4,16,11,0,929.0,114.0,1.6,21.0,907.0,883.99,654.56
2016,4,16,11,15,932.0,114.0,1.6,21.0,921.0,919.28,676.82
2016,4,16,11,30,935.0,114.0,1.6,21.0,935.0,951.6,697.08
2016,4,16,11,45,940.0,112.0,1.65,21.5,942.5,980.62,714.49
2016,4,16,12,0,945.0,110.0,1.7,22.0,950.0,1006.43,729.83
2016,4,16,12,15,944.5,110.0,1.7,22.0,948.0,1025.67,741.72
2016,4,16,12,30,944.0,110.0,1.7,22.0,946.0,1041.27,751.47
2016,4,16,12,45,942.5,109.0,1.7,22.0,936.5,1051.14,757.75
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,1057.23,761.85
2016,4,16,13,15,936.5,107.5,1.7,22.0,909.0,1057.05,762.19
2016,4,16,13,30,932.0,107.0,1.7,22.0,891.0,1053.08,760.36
2016,4,16,13,45,926.5,105.5,1.7,22.0,866.0,1043.27,755.02
2016,4,16,14,0,921.0,104.0,1.7,22.0,841.0,1029.77,747.54
2016,4,16,14,15,912.5,102.5,1.7,22.0,808.5,1009.76,736.03
2016,4,16,14,30,904.0,101.0,1.7,22.0,776.0,986.37,722.47
2016,4,16,14,45,894.0,98.5,1.75,22.0,738.0,957.22,705.86
2016,4,16,15,0,884.0,96.0,1.8,22.0,700.0,925.07,687.19
2016,4,16,15,15,869.5,93.5,1.8,21.5,656.0,886.15,664.53
2016,4,16,15,30,855.0,91.0,1.8,21.0,612.0,844.94,640.02
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,802.81,613.28
2016,4,16,16,0,813.0,86.0,1.8,21.0,515.0,752.57,580.43
2016,4,16,16,15,786.5,82.5,1.75,20.5,463.5,696.07,543.16
2016,4,16,16,30,760.0,79.0,1.7,20.0,412.0,639.36,504.82
2016,4,16,16,45,710.0,77.5,1.65,20.0,357.0,572.4,455.02
2016,4,16,17,0,660.0,76.0,1.6,20.0,302.0,505.86,403.69
2016,4,16,17,15,606.5,69.0,1.5,19.0,249.5,434.11,347.85
2016,4,16,17,30,553.0,62.0,1.4,18.0,197.0,366.56,292.93
2016,4,16,17,45,449.0,54.5,1.35,17.5,146.5,280.48,221.08
2016,4,16,18,0,345.0,47.0,1.3,17.0,96.0,204.84,156.3
2016,4,16,18,15,172.5,34.0,1.3,16.5,58.5,112.56,77.03
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,21.49,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,103.0,15.0,0.7,13.5,23.5,14.3,0.0
2016,4,17,6,0,206.0,30.0,0.7,14.0,47.0,23.43,12.91
2016,4,17,6,15,308.0,43.5,0.75,14.0,90.0,33.35,23.44
2016,4,17,6,30,410.0,57.0,0.8,14.0,133.0,43.72,33.18
2016,4,17,6,45,478.5,66.5,0.85,14.5,183.0,49.03,38.16
2016,4,17,7,0,547.0,76.0,0.9,15.0,233.0,54.08,42.68
2016,4,17,7,15,595.0,83.5,0.95,15.5,285.5,80.38,48.84
2016,4,17,7,30,643.0,91.0,1.0,16.0,338.0,130.28,77.07
2016,4,17,7,45,679.5,96.0,1.05,16.5,390.5,182.14,116.0
2016,4,17,8,0,716.0,101.0,1.1,17.0,443.0,238.23,162.64
2016,4,17,8,15,741.5,105.5,1.15,17.5,492.5,294.79,211.51
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,356.95,264.44
2016,4,17,8,45,788.5,112.5,1.25,18.5,589.0,414.23,312.59
2016,4,17,9,0,810.0,115.0,1.3,19.0,636.0,472.87,360.35
2016,4,17,9,15,824.5,118.0,1.35,19.5,677.5,529.49,405.07
2016,4,17,9,30,839.0,121.0,1.4,20.0,719.0,586.13,448.27
2016,4,17,9,45,856.0,120.0,1.45,20.5,756.0,640.3,488.4
2016,4,17,10,0,873.0,119.0,1.5,21.0,793.0,693.55,526.7
2016,4,17,10,15,880.5,120.5,1.55,21.5,822.0,741.62,560.24
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,787.93,590.05
2016,4,17,10,45,895.0,122.5,1.65,22.5,873.5,830.93,617.21
2016,4,17,11,0,902.0,123.0,1.7,23.0,896.0,871.68,642.59
2016,4,17,11,15,905.5,123.5,1.7,23.0,910.5,906.99,664.87
2016,4,17,11,30,909.0,124.0,1.7,23.0,925.0,939.46,685.23
2016,4,17,11,45,911.5,123.5,1.7,23.5,931.5,967.03,701.02
2016,4,17,12,0,914.0,123.0,1.7,24.0,938.0,991.41,714.74
2016,4,17,12,15,913.5,123.0,1.65,24.0,936.5,1010.1,725.57
2016,4,17,12,30,913.0,123.0,1.6,24.0,935.0,1025.29,734.27
2016,4,17,12,45,913.5,121.0,1.6,24.5,926.0,1035.81,739.47
2016,4,17,13,0,914.0,119.0,1.6,25.0,917.0,1042.69,742.55
2016,4,17,13,15,909.5,118.0,1.5,25.0,899.5,1041.93,740.93
2016,4,17,13,30,905.0,117.0,1.4,25.0,882.0,1037.48,737.18
2016,4,17,13,45,901.5,114.5,1.3,25.0,857.5,1028.75,730.91
2016,4,17,14,0,898.0,112.0,1.2,25.0,833.0,1016.38,722.52
2016,4,17,14,15,889.5,110.5,1.05,25.0,801.0,996.68,708.79
2016,4,17,14,30,881.0,109.0,0.9,25.0,769.0,973.69,693.12
2016,4,17,14,45,873.0,105.5,0.8,25.0,731.5,945.79,675.43
2016,4,17,15,0,865.0,102.0,0.7,25.0,694.0,914.87,655.91
2016,4,17,15,15,850.0,99.0,0.6,25.0,650.5,882.69,635.62
2016,4,17,15,30,835.0,96.0,0.5,25.0,607.0,840.76,609.05
2016,4,17,15,45,817.5,92.0,0.4,25.0,559.5,793.62,579.06
2016,4,17,16,0,800.0,88.0,0.3,25.0,512.0,744.96,547.86
2016,4,17,16,15,774.0,84.5,0.35,24.5,461.0,689.33,514.77
2016,4,17,16,30,748.0,81.0,0.4,24.0,410.0,633.49,480.41
2016,4,17,16,45,713.0,76.0,0.45,23.5,357.5,570.16,437.77
2016,4,17,17,0,678.0,71.0,0.5,23.0,305.0,510.9,395.75
2016,4,17,17,15,627.0,64.5,0.65,22.0,252.5,440.28,344.48
2016,4,17,17,30,576.0,58.0,0.8,21.0,200.0,373.59,293.0
2016,4,17,17,45,496.0,49.5,0.95,20.5,150.5,295.99,229.75
2016,4,17,18,0,416.0,41.0,1.1,20.0,101.0,226.52,170.66
2016,4,17,18,15,291.0,28.5,1.15,19.0,62.0,146.55,100.45
2016,4,17,18,30,166.0,16.0,1.2,18.0,23.0,72.64,0.0
2016,4,17,18,45,83.0,8.0,1.25,17.5,11.5,25.85,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.55,14.5,26.5,11.88,0.0
2016,4,18,6,0,262.0,30.0,0.5,15.0,53.0,24.0,13.72
2016,4,18,6,15,367.0,41.5,0.5,15.5,98.0,32.17,22.36
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,39.91,29.61
2016,4,18,6,45,540.5,61.5,0.5,16.5,195.0,44.57,33.94
2016,4,18,7,0,609.0,70.0,0.5,17.0,247.0,48.99,37.87
2016,4,18,7,15,655.5,76.0,0.45,17.0,301.0,78.32,44.49
2016,4,18,7,30,702.0,82.0,0.4,17.0,355.0,130.57,74.13
2016,4,18,7,45,734.0,87.0,0.4,17.5,408.0,185.27,115.29
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,247.23,166.38
2016,4,18,8,15,790.0,96.0,0.45,18.5,511.5,305.43,216.04
2016,4,18,8,30,814.0,100.0,0.5,19.0,562.0,365.8,266.98
2016,4,18,8,45,833.5,102.5,0.6,20.0,609.0,424.91,315.5
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,485.06,363.13
2016,4,18,9,15,866.5,107.0,0.8,21.5,698.0,542.45,407.84
2016,4,18,9,30,880.0,109.0,0.9,22.0,740.0,600.73,451.68
2016,4,18,9,45,895.5,108.5,1.0,22.5,777.0,655.7,491.94
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,710.03,530.62
2016,4,18,10,15,917.5,109.5,1.15,23.0,843.0,758.95,564.52
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,805.92,595.2
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,849.37,622.1
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,890.4,647.13
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,925.8,668.9
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,958.19,688.69
2016,4,18,11,45,941.0,113.5,1.3,24.5,950.0,985.13,703.62
2016,4,18,12,0,941.0,114.0,1.3,25.0,956.0,1008.66,716.43
2016,4,18,12,15,940.0,114.0,1.3,25.0,953.5,1027.23,727.59
2016,4,18,12,30,939.0,114.0,1.3,25.0,951.0,1042.17,736.66
2016,4,18,12,45,932.0,116.0,1.3,25.0,939.5,1049.59,741.27
2016,4,18,13,0,925.0,118.0,1.3,25.0,928.0,1053.23,743.78
2016,4,18,13,15,920.5,117.5,1.3,25.0,910.0,1052.98,744.09
2016,4,18,13,30,916.0,117.0,1.3,25.0,892.0,1049.0,742.3
2016,4,18,13,45,903.5,119.0,1.3,25.0,865.0,1036.07,735.18
2016,4,18,14,0,891.0,121.0,1.3,25.0,838.0,1019.7,726.15
2016,4,18,14,15,881.5,119.5,1.3,24.5,806.0,999.16,716.01
2016,4,18,14,30,872.0,118.0,1.3,24.0,774.0,975.38,703.88
2016,4,18,14,45,850.5,120.0,1.35,24.0,733.0,949.4,689.75
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,912.66,668.54
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,872.63,645.59
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,830.52,620.9
2016,4,18,15,45,599.0,155.5,1.45,23.0,507.0,690.04,526.62
2016,4,18,16,0,402.0,195.0,1.5,23.0,409.0,551.88,426.7
2016,4,18,16,15,396.0,175.0,1.5,22.5,368.5,508.96,398.11
2016,4,18,16,30,390.0,155.0,1.5,22.0,328.0,465.18,367.23
2016,4,18,16,45,351.5,143.5,1.55,21.5,284.5,398.38,317.52
2016,4,18,17,0,313.0,132.0,1.6,21.0,241.0,346.08,277.3
2016,4,18,17,15,284.5,112.5,1.6,20.0,199.0,292.88,235.55
2016,4,18,17,30,256.0,93.0,1.6,19.0,157.0,242.0,194.1
2016,4,18,17,45,210.5,74.0,1.6,18.0,118.0,186.69,147.66
2016,4,18,18,0,165.0,55.0,1.6,17.0,79.0,136.02,104.1
2016,4,18,18,15,82.5,36.5,1.65,16.5,48.5,78.46,54.14
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.23,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,13.5,27.0,12.98,0.0
2016,4,19,6,0,230.0,33.0,1.1,14.0,54.0,25.72,15.49
2016,4,19,6,15,331.0,46.0,1.05,14.0,98.5,36.09,25.96
2016,4,19,6,30,432.0,59.0,1.0,14.0,143.0,45.03,34.4
2016,4,19,6,45,511.0,66.0,1.0,14.5,195.0,48.13,37.38
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,51.16,40.1
2016,4,19,7,15,636.0,79.5,0.95,15.5,300.0,82.13,47.63
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,133.64,77.7
2016,4,19,7,45,720.5,89.0,0.9,16.5,406.5,186.6,117.88
2016,4,19,8,0,759.0,92.0,0.9,17.0,460.0,247.54,168.6
2016,4,19,8,15,783.0,96.0,0.9,17.5,510.5,305.32,218.47
2016,4,19,8,30,807.0,100.0,0.9,18.0,561.0,365.25,269.54
2016,4,19,8,45,823.0,104.0,0.9,18.5,607.0,423.86,318.38
2016,4,19,9,0,839.0,108.0,0.9,19.0,653.0,483.16,365.99
2016,4,19,9,15,852.5,110.5,0.85,19.5,694.5,540.22,409.83
2016,4,19,9,30,866.0,113.0,0.8,20.0,736.0,598.1,452.36
2016,4,19,9,45,869.0,119.0,0.8,21.0,770.0,650.59,488.91
2016,4,19,10,0,872.0,125.0,0.8,22.0,804.0,701.38,522.82
2016,4,19,10,15,717.0,207.5,0.8,22.0,779.5,712.35,527.63
2016,4,19,10,30,562.0,290.0,0.8,22.0,755.0,706.48,520.66
2016,4,19,10,45,612.0,276.5,0.8,22.5,794.5,760.81,557.14
2016,4,19,11,0,662.0,263.0,0.8,23.0,834.0,816.65,593.09
2016,4,19,11,15,777.5,201.0,0.85,23.0,882.5,882.71,637.68
2016,4,19,11,30,893.0,139.0,0.9,23.0,931.0,941.81,674.75
2016,4,19,11,45,681.0,250.5,0.95,23.0,857.0,894.45,644.15
2016,4,19,12,0,469.0,362.0,1.0,23.0,783.0,823.28,593.74
2016,4,19,12,15,440.5,372.0,1.05,23.0,767.0,819.41,592.15
2016,4,19,12,30,412.0,382.0,1.1,23.0,751.0,812.73,587.89
2016,4,19,12,45,393.0,388.0,1.15,23.0,737.0,799.59,579.94
2016,4,19,13,0,374.0,394.0,1.2,23.0,723.0,793.44,576.41
2016,4,19,13,15,441.0,358.0,1.25,23.0,738.0,838.0,608.72
2016,4,19,13,30,508.0,322.0,1.3,23.0,753.0,870.38,632.64
2016,4,19,13,45,407.5,348.0,1.4,23.0,687.5,797.62,583.67
2016,4,19,14,0,307.0,374.0,1.5,23.0,622.0,713.98,527.23
2016,4,19,14,15,193.0,360.5,1.55,22.5,514.5,572.78,429.67
2016,4,19,14,30,79.0,347.0,1.6,22.0,407.0,433.84,329.15
2016,4,19,14,45,79.5,329.0,1.7,22.0,387.0,415.03,317.26
2016,4,19,15,0,80.0,311.0,1.8,22.0,367.0,395.82,304.19
2016,4,19,15,15,59.5,279.5,1.85,21.5,319.5,342.32,264.96
2016,4,19,15,30,39.0,248.0,1.9,21.0,272.0,289.66,225.63
2016,4,19,15,45,69.5,240.0,2.0,20.5,279.0,306.7,241.25
2016,4,19,16,0,100.0,232.0,2.1,20.0,286.0,321.63,254.93
2016,4,19,16,15,50.0,186.0,2.15,19.5,213.0,229.91,182.73
2016,4,19,16,30,0.0,140.0,2.2,19.0,140.0,135.55,106.4
2016,4,19,16,45,0.0,122.5,2.25,18.5,122.5,118.46,93.11
2016,4,19,17,0,0.0,105.0,2.3,18.0,105.0,101.35,79.39
2016,4,19,17,15,0.0,86.5,2.25,17.5,86.5,83.14,64.46
2016,4,19,17,30,0.0,68.0,2.2,17.0,68.0,64.87,49.18
2016,4,19,17,45,173.5,58.5,2.2,16.5,85.0,150.05,119.52
2016,4,19,18,0,347.0,49.0,2.2,16.0,102.0,206.74,160.13
2016,4,19,18,15,230.0,34.0,2.15,15.5,63.0,130.83,92.94
2016,4,19,18,30,113.0,19.0,2.1,15.0,24.0,61.1,0.25
2016,4,19,18,45,56.5,9.5,2.05,15.0,12.0,21.52,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.0,1.15,12.5,30.0,12.52,0.0
2016,4,20,6,0,281.0,32.0,1.2,13.0,60.0,25.47,15.63
2016,4,20,6,15,382.5,43.5,1.2,13.5,105.5,33.56,23.86
2016,4,20,6,30,484.0,55.0,1.2,14.0,151.0,41.22,31.07
2016,4,20,6,45,551.0,62.5,1.3,14.5,203.0,44.98,34.59
2016,4,20,7,0,618.0,70.0,1.4,15.0,255.0,48.56,37.79
2016,4,20,7,15,662.5,76.0,1.35,15.5,308.5,82.24,46.22
2016,4,20,7,30,707.0,82.0,1.3,16.0,362.0,134.83,77.48
2016,4,20,7,45,739.5,86.0,1.3,16.5,414.5,193.03,122.58
2016,4,20,8,0,772.0,90.0,1.3,17.0,467.0,250.57,171.17
2016,4,20,8,15,795.0,93.5,1.3,17.5,517.0,308.36,221.51
2016,4,20,8,30,818.0,97.0,1.3,18.0,567.0,368.17,272.93
2016,4,20,8,45,839.5,98.0,1.35,18.5,614.0,426.86,322.41
2016,4,20,9,0,861.0,99.0,1.4,19.0,661.0,489.26,373.07
2016,4,20,9,15,873.5,101.0,1.4,19.0,702.0,545.8,418.31
2016,4,20,9,30,886.0,103.0,1.4,19.0,743.0,601.96,461.79
2016,4,20,9,45,902.0,101.5,1.45,19.5,780.0,656.42,502.19
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,710.24,540.91
2016,4,20,10,15,924.5,101.5,1.55,20.0,846.0,759.23,575.17
2016,4,20,10,30,931.0,103.0,1.6,20.0,875.0,806.26,606.58
2016,4,20,10,45,743.0,210.0,1.65,20.0,836.5,803.01,602.88
2016,4,20,11,0,555.0,317.0,1.7,20.0,798.0,779.14,582.31
2016,4,20,11,15,455.0,364.0,1.7,20.0,762.5,760.94,567.54
2016,4,20,11,30,355.0,411.0,1.7,20.0,727.0,730.45,544.07
2016,4,20,11,45,631.5,271.0,1.75,20.5,837.5,869.34,645.85
2016,4,20,12,0,908.0,131.0,1.8,21.0,948.0,996.27,728.39
2016,4,20,12,15,717.0,239.5,1.8,21.0,884.0,954.92,700.15
2016,4,20,12,30,526.0,348.0,1.8,21.0,820.0,890.35,653.32
2016,4,20,12,45,713.5,239.0,1.85,21.0,871.5,976.83,716.57
2016,4,20,13,0,901.0,130.0,1.9,21.0,923.0,1042.95,759.12
2016,4,20,13,15,715.5,223.5,1.9,20.5,845.5,976.21,717.28
2016,4,20,13,30,530.0,317.0,1.9,20.0,768.0,887.23,657.14
2016,4,20,13,45,701.5,222.0,1.95,20.0,801.5,961.6,712.83
2016,4,20,14,0,873.0,127.0,2.0,20.0,835.0,1009.11,744.6
2016,4,20,14,15,863.5,125.5,2.0,20.0,802.5,988.77,731.86
2016,4,20,14,30,854.0,124.0,2.0,20.0,770.0,973.8,723.49
2016,4,20,14,45,841.5,121.5,2.0,20.0,731.5,943.12,704.7
2016,4,20,15,0,829.0,119.0,2.0,20.0,693.0,909.7,684.16
2016,4,20,15,15,655.5,166.5,1.95,19.5,603.0,791.31,605.74
2016,4,20,15,30,482.0,214.0,1.9,19.0,513.0,669.63,519.56
2016,4,20,15,45,621.0,158.5,1.9,19.0,512.0,711.53,555.17
2016,4,20,16,0,760.0,103.0,1.9,19.0,511.0,731.35,571.0
2016,4,20,16,15,692.5,102.5,1.85,18.5,446.5,653.09,516.52
2016,4,20,16,30,625.0,102.0,1.8,18.0,382.0,575.08,460.09
2016,4,20,16,45,573.5,101.0,1.8,17.5,333.5,510.98,412.25
2016,4,20,17,0,522.0,100.0,1.8,17.0,285.0,449.76,364.86
2016,4,20,17,15,479.5,88.0,1.7,16.5,236.5,381.57,310.38
2016,4,20,17,30,437.0,76.0,1.6,16.0,188.0,321.13,260.15
2016,4,20,17,45,375.0,62.5,1.55,15.5,143.0,253.99,203.0
2016,4,20,18,0,313.0,49.0,1.5,15.0,98.0,193.3,149.84
2016,4,20,18,15,211.0,34.0,1.5,14.5,61.5,124.2,89.01
2016,4,20,18,30,109.0,19.0,1.5,14.0,25.0,60.29,7.83
2016,4,20,18,45,54.5,9.5,1.5,14.0,12.5,21.1,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,16.69,8.4
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,29.25,20.09
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,41.82,31.64
2016,4,21,6,45,0.0,61.0,1.2,14.5,61.0,56.14,44.52
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,70.22,56.96
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,84.9,66.53
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,99.81,78.82
2016,4,21,7,45,100.0,159.5,1.5,15.5,208.5,151.37,116.62
2016,4,21,8,0,200.0,209.0,1.6,16.0,307.0,222.1,170.09
2016,4,21,8,15,162.5,233.5,1.65,16.0,318.5,246.59,191.61
2016,4,21,8,30,125.0,258.0,1.7,16.0,330.0,266.9,209.15
2016,4,21,8,45,215.0,271.0,1.8,16.5,407.5,325.41,254.1
2016,4,21,9,0,305.0,284.0,1.9,17.0,485.0,392.1,305.43
2016,4,21,9,15,311.0,303.0,1.95,17.0,518.5,432.46,336.88
2016,4,21,9,30,317.0,322.0,2.0,17.0,552.0,473.21,368.15
2016,4,21,9,45,381.5,315.0,2.05,17.5,605.0,527.25,408.93
2016,4,21,10,0,446.0,308.0,2.1,18.0,658.0,587.95,453.91
2016,4,21,10,15,228.0,273.0,2.1,18.0,453.0,422.53,329.19
2016,4,21,10,30,10.0,238.0,2.1,18.0,248.0,229.79,177.67
2016,4,21,10,45,124.0,332.5,2.1,18.0,441.5,418.26,324.93
2016,4,21,11,0,238.0,427.0,2.1,18.0,635.0,611.39,466.9
2016,4,21,11,15,175.5,434.5,2.15,18.0,589.0,576.68,439.05
2016,4,21,11,30,113.0,442.0,2.2,18.0,543.0,537.47,409.17
2016,4,21,11,45,118.5,441.0,2.25,18.0,547.5,548.64,417.84
2016,4,21,12,0,124.0,440.0,2.3,18.0,552.0,559.47,425.98
2016,4,21,12,15,65.5,316.5,2.35,18.0,376.0,373.67,288.51
2016,4,21,12,30,7.0,193.0,2.4,18.0,200.0,189.23,145.88
2016,4,21,12,45,445.5,159.5,2.5,18.5,553.0,627.19,491.98
2016,4,21,13,0,884.0,126.0,2.6,19.0,906.0,1022.31,763.31
2016,4,21,13,15,880.0,125.0,2.65,19.0,888.5,1021.8,759.92
2016,4,21,13,30,876.0,124.0,2.7,19.0,871.0,1017.73,758.4
2016,4,21,13,45,879.5,117.0,2.8,19.0,849.0,1011.17,755.85
2016,4,21,14,0,883.0,110.0,2.9,19.0,827.0,1000.87,750.9
2016,4,21,14,15,874.5,108.5,2.9,18.5,795.5,981.18,740.27
2016,4,21,14,30,866.0,107.0,2.9,18.0,764.0,958.28,727.56
2016,4,21,14,45,858.5,103.5,2.95,18.0,727.5,931.03,710.88
2016,4,21,15,0,851.0,100.0,3.0,18.0,691.0,900.8,692.1
2016,4,21,15,15,836.5,97.5,2.95,18.0,648.5,862.71,666.99
2016,4,21,15,30,822.0,95.0,2.9,18.0,606.0,829.25,645.05
2016,4,21,15,45,802.0,92.0,2.9,18.0,559.0,781.63,613.06
2016,4,21,16,0,782.0,89.0,2.9,18.0,512.0,732.75,579.74
2016,4,21,16,15,419.5,135.0,2.85,17.5,359.5,480.69,389.13
2016,4,21,16,30,57.0,181.0,2.8,17.0,207.0,229.09,184.37
2016,4,21,16,45,52.0,159.5,2.8,17.0,181.0,201.05,162.57
2016,4,21,17,0,47.0,138.0,2.8,17.0,155.0,173.3,140.02
2016,4,21,17,15,40.0,116.0,2.65,16.5,129.0,144.15,116.07
2016,4,21,17,30,33.0,94.0,2.5,16.0,103.0,115.51,92.05
2016,4,21,17,45,21.5,73.5,2.4,15.5,78.5,87.2,67.85
2016,4,21,18,0,10.0,53.0,2.3,15.0,54.0,56.46,41.44
2016,4,21,18,15,5.0,34.0,2.25,14.5,34.5,34.93,22.4
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.75,14.0,7.0,6.48,0.0
2016,4,22,6,0,0.0,14.0,3.8,14.0,14.0,12.97,5.32
2016,4,22,6,15,0.0,24.0,3.85,14.0,24.0,22.26,13.94
2016,4,22,6,30,0.0,34.0,3.9,14.0,34.0,31.56,22.5
2016,4,22,6,45,0.0,46.0,4.0,14.0,46.0,42.74,32.65
2016,4,22,7,0,0.0,58.0,4.1,14.0,58.0,53.93,42.7
2016,4,22,7,15,0.0,70.0,4.2,14.0,70.0,65.13,50.09
2016,4,22,7,30,0.0,82.0,4.3,14.0,82.0,76.0,59.16
2016,4,22,7,45,172.5,135.5,4.45,14.5,221.0,140.98,105.78
2016,4,22,8,0,345.0,189.0,4.6,15.0,360.0,236.92,178.81
2016,4,22,8,15,187.0,206.0,4.7,15.0,300.5,232.45,181.87
2016,4,22,8,30,29.0,223.0,4.8,15.0,241.0,207.85,165.88
2016,4,22,8,45,88.0,264.5,4.9,15.0,322.0,270.92,216.06
2016,4,22,9,0,147.0,306.0,5.0,15.0,403.0,339.59,270.65
2016,4,22,9,15,77.0,258.0,5.1,15.0,309.5,274.59,219.07
2016,4,22,9,30,7.0,210.0,5.2,15.0,216.0,198.09,156.98
2016,4,22,9,45,6.0,200.0,5.35,15.5,205.0,189.26,149.43
2016,4,22,10,0,5.0,190.0,5.5,16.0,194.0,180.1,141.58
2016,4,22,10,15,6.0,193.5,5.55,15.5,198.5,184.65,145.36
2016,4,22,10,30,7.0,197.0,5.6,15.0,203.0,189.27,149.22
2016,4,22,10,45,3.5,163.5,5.65,15.0,166.5,155.7,121.93
2016,4,22,11,0,0.0,130.0,5.7,15.0,130.0,121.64,94.16
2016,4,22,11,15,0.0,125.5,5.7,15.0,125.5,117.51,90.77
2016,4,22,11,30,0.0,121.0,5.7,15.0,121.0,113.36,87.35
2016,4,22,11,45,3.0,151.5,5.7,15.0,154.5,145.05,113.12
2016,4,22,12,0,6.0,182.0,5.7,15.0,188.0,177.1,139.02
2016,4,22,12,15,5.5,179.0,5.6,14.5,184.5,174.06,136.77
2016,4,22,12,30,5.0,176.0,5.5,14.0,181.0,170.95,134.51
2016,4,22,12,45,132.5,304.5,5.4,14.0,422.5,443.35,355.05
2016,4,22,13,0,260.0,433.0,5.3,14.0,664.0,720.47,566.6
2016,4,22,13,15,557.5,287.0,5.2,14.0,768.5,880.96,693.61
2016,4,22,13,30,855.0,141.0,5.1,14.0,873.0,1014.9,791.62
2016,4,22,13,45,678.5,221.0,5.05,14.0,792.0,937.89,736.25
2016,4,22,14,0,502.0,301.0,5.0,14.0,711.0,840.26,661.95
2016,4,22,14,15,523.0,279.5,5.0,14.0,691.5,833.3,659.28
2016,4,22,14,30,544.0,258.0,5.0,14.0,672.0,823.15,653.82
2016,4,22,14,45,336.5,292.0,5.0,14.0,544.5,642.01,514.3
2016,4,22,15,0,129.0,326.0,5.0,14.0,417.0,470.11,377.09
2016,4,22,15,15,464.0,219.5,5.0,14.0,514.5,673.87,546.34
2016,4,22,15,30,799.0,113.0,5.0,14.0,612.0,830.39,668.69
2016,4,22,15,45,789.5,106.0,5.0,14.0,567.0,787.64,637.59
2016,4,22,16,0,780.0,99.0,5.0,14.0,522.0,742.87,605.74
2016,4,22,16,15,573.5,131.0,4.9,13.5,426.0,596.91,493.5
2016,4,22,16,30,367.0,163.0,4.8,13.0,330.0,446.39,371.78
2016,4,22,16,45,224.0,152.5,4.7,13.0,251.0,324.75,270.96
2016,4,22,17,0,81.0,142.0,4.6,13.0,172.0,198.5,164.08
2016,4,22,17,15,309.0,106.0,4.35,12.5,191.0,307.59,257.69
2016,4,22,17,30,537.0,70.0,4.1,12.0,210.0,368.4,306.24
2016,4,22,17,45,446.5,61.5,3.9,12.0,160.0,287.73,234.99
2016,4,22,18,0,356.0,53.0,3.7,12.0,110.0,215.05,170.13
2016,4,22,18,15,233.5,38.5,3.5,11.5,70.5,137.25,101.36
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,68.22,22.53
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,23.77,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
