Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.5,18.5,2.35,11.5,34.0,14.43,1.7
2016,4,23,6,0,283.0,37.0,2.4,12.0,68.0,29.57,19.7
2016,4,23,6,15,380.0,47.5,2.4,12.0,113.5,36.54,26.76
2016,4,23,6,30,477.0,58.0,2.4,12.0,159.0,43.16,33.12
2016,4,23,6,45,537.5,66.0,2.45,12.5,209.5,47.22,36.91
2016,4,23,7,0,598.0,74.0,2.5,13.0,260.0,51.07,40.33
2016,4,23,7,15,641.5,80.0,2.5,13.0,312.5,89.53,51.34
2016,4,23,7,30,685.0,86.0,2.5,13.0,365.0,140.91,84.02
2016,4,23,7,45,713.0,91.5,2.5,13.5,416.0,194.39,126.92
2016,4,23,8,0,741.0,97.0,2.5,14.0,467.0,251.0,176.04
2016,4,23,8,15,764.0,100.5,2.5,14.0,516.0,310.7,229.26
2016,4,23,8,30,787.0,104.0,2.5,14.0,565.0,368.65,280.8
2016,4,23,8,45,801.0,108.5,2.5,14.5,609.5,425.58,330.05
2016,4,23,9,0,815.0,113.0,2.5,15.0,654.0,483.0,378.1
2016,4,23,9,15,828.5,115.5,2.5,15.0,694.0,538.56,423.92
2016,4,23,9,30,842.0,118.0,2.5,15.0,734.0,594.0,468.29
2016,4,23,9,45,861.0,115.0,2.5,15.5,771.0,647.67,509.27
2016,4,23,10,0,880.0,112.0,2.5,16.0,808.0,700.13,548.18
2016,4,23,10,15,886.5,113.0,2.5,16.0,836.0,746.8,582.07
2016,4,23,10,30,893.0,114.0,2.5,16.0,864.0,791.6,612.84
2016,4,23,10,45,896.5,116.0,2.55,16.5,884.5,832.88,639.99
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,871.68,665.16
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,905.96,687.9
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,937.4,708.63
2016,4,23,11,45,905.0,120.5,2.6,17.0,937.0,963.14,725.48
2016,4,23,12,0,904.0,122.0,2.6,17.0,942.0,985.6,740.18
2016,4,23,12,15,903.5,121.5,2.65,17.0,940.0,1003.16,752.18
2016,4,23,12,30,903.0,121.0,2.7,17.0,938.0,1017.28,762.03
2016,4,23,12,45,897.5,122.5,2.8,17.5,927.0,1024.98,766.8
2016,4,23,13,0,892.0,124.0,2.9,18.0,916.0,1029.08,769.33
2016,4,23,13,15,887.5,123.5,3.05,17.5,898.0,1028.51,772.28
2016,4,23,13,30,883.0,123.0,3.2,17.0,880.0,1024.36,772.94
2016,4,23,13,45,871.5,124.0,3.35,17.0,854.0,1011.3,766.2
2016,4,23,14,0,860.0,125.0,3.5,17.0,828.0,994.91,757.26
2016,4,23,14,15,850.5,123.5,3.55,17.0,796.5,974.61,744.94
2016,4,23,14,30,841.0,122.0,3.6,17.0,765.0,959.65,736.35
2016,4,23,14,45,823.0,122.5,3.7,17.0,726.0,927.37,716.02
2016,4,23,15,0,805.0,123.0,3.8,17.0,687.0,892.67,693.91
2016,4,23,15,15,788.5,120.0,3.8,16.5,644.0,853.22,668.92
2016,4,23,15,30,772.0,117.0,3.8,16.0,601.0,811.82,642.19
2016,4,23,15,45,746.5,115.0,3.85,16.0,553.5,765.96,610.82
2016,4,23,16,0,721.0,113.0,3.9,16.0,506.0,715.95,575.88
2016,4,23,16,15,692.5,108.5,3.85,15.5,456.5,660.39,536.77
2016,4,23,16,30,664.0,104.0,3.8,15.0,407.0,605.06,495.81
2016,4,23,16,45,616.0,100.5,3.8,15.0,354.5,538.61,443.66
2016,4,23,17,0,568.0,97.0,3.8,15.0,302.0,474.84,392.23
2016,4,23,17,15,514.0,88.5,3.65,14.5,251.5,405.41,335.27
2016,4,23,17,30,460.0,80.0,3.5,14.0,201.0,337.56,277.93
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,263.35,213.49
2016,4,23,18,0,297.0,58.0,3.3,14.0,106.0,197.8,155.53
2016,4,23,18,15,194.0,41.0,3.2,13.5,68.0,126.91,93.49
2016,4,23,18,30,91.0,24.0,3.1,13.0,30.0,58.09,22.05
2016,4,23,18,45,45.5,12.0,3.05,13.0,15.0,21.57,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,85.0,23.0,3.35,11.5,32.5,19.15,5.73
2016,4,24,6,0,170.0,46.0,3.5,12.0,65.0,37.1,26.28
2016,4,24,6,15,259.5,62.5,3.5,12.0,109.5,47.63,36.59
2016,4,24,6,30,349.0,79.0,3.5,12.0,154.0,58.97,47.24
2016,4,24,6,45,205.0,102.0,3.55,12.5,149.5,77.84,64.26
2016,4,24,7,0,61.0,125.0,3.6,13.0,145.0,102.48,86.05
2016,4,24,7,15,74.5,146.5,3.6,13.0,174.5,125.53,99.01
2016,4,24,7,30,88.0,168.0,3.6,13.0,204.0,151.47,118.9
2016,4,24,7,45,396.0,142.0,3.6,13.5,337.0,181.82,130.32
2016,4,24,8,0,704.0,116.0,3.6,14.0,470.0,259.85,185.18
2016,4,24,8,15,729.5,120.5,3.55,14.5,520.0,315.75,234.66
2016,4,24,8,30,755.0,125.0,3.5,15.0,570.0,374.03,285.72
2016,4,24,8,45,785.0,124.0,3.5,15.5,618.0,434.42,337.36
2016,4,24,9,0,815.0,123.0,3.5,16.0,666.0,493.51,386.7
2016,4,24,9,15,829.0,125.5,3.4,16.0,707.0,549.35,432.71
2016,4,24,9,30,843.0,128.0,3.3,16.0,748.0,605.14,477.25
2016,4,24,9,45,858.5,127.5,3.25,16.5,784.5,658.74,518.11
2016,4,24,10,0,874.0,127.0,3.2,17.0,821.0,711.08,556.81
2016,4,24,10,15,881.5,128.5,3.25,17.0,849.5,758.73,592.25
2016,4,24,10,30,889.0,130.0,3.3,17.0,878.0,804.61,624.28
2016,4,24,10,45,892.5,132.0,3.4,17.5,899.0,845.79,651.78
2016,4,24,11,0,896.0,134.0,3.5,18.0,920.0,884.5,677.33
2016,4,24,11,15,899.0,134.5,3.7,18.0,933.5,918.73,701.52
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,950.13,723.78
2016,4,24,11,45,896.5,139.5,4.1,18.0,950.5,974.58,741.32
2016,4,24,12,0,891.0,144.0,4.3,18.0,954.0,995.62,756.64
2016,4,24,12,15,890.0,144.0,4.5,17.5,952.0,1013.13,771.61
2016,4,24,12,30,889.0,144.0,4.7,17.0,950.0,1027.24,784.67
2016,4,24,12,45,710.5,242.0,4.95,17.0,881.5,978.02,752.76
2016,4,24,13,0,532.0,340.0,5.2,17.0,813.0,905.9,699.3
2016,4,24,13,15,496.0,340.5,5.35,17.0,775.0,875.2,678.43
2016,4,24,13,30,460.0,341.0,5.5,17.0,737.0,842.09,655.31
2016,4,24,13,45,615.0,266.5,5.65,17.0,780.0,921.7,719.45
2016,4,24,14,0,770.0,192.0,5.8,17.0,823.0,993.48,773.73
2016,4,24,14,15,759.5,189.0,5.85,16.5,791.5,971.84,760.76
2016,4,24,14,30,749.0,186.0,5.9,16.0,760.0,947.31,746.19
2016,4,24,14,45,728.5,185.5,5.95,16.0,721.0,913.38,723.27
2016,4,24,15,0,708.0,185.0,6.0,16.0,682.0,877.35,698.71
2016,4,24,15,15,689.0,180.0,6.0,15.5,639.5,835.98,671.04
2016,4,24,15,30,670.0,175.0,6.0,15.0,597.0,793.03,641.83
2016,4,24,15,45,660.0,163.5,6.05,15.0,552.0,749.25,610.54
2016,4,24,16,0,650.0,152.0,6.1,15.0,507.0,703.84,577.06
2016,4,24,16,15,618.5,145.0,6.05,14.5,457.0,645.73,533.31
2016,4,24,16,30,587.0,138.0,6.0,14.0,407.0,588.19,489.0
2016,4,24,16,45,559.0,126.0,6.0,14.0,357.0,525.14,438.6
2016,4,24,17,0,531.0,114.0,6.0,14.0,307.0,467.4,391.12
2016,4,24,17,15,475.5,103.0,5.95,13.5,255.5,397.01,332.3
2016,4,24,17,30,420.0,92.0,5.9,13.0,204.0,331.41,275.89
2016,4,24,17,45,347.0,78.0,5.85,12.5,156.5,259.72,213.12
2016,4,24,18,0,274.0,64.0,5.8,12.0,109.0,195.74,156.06
2016,4,24,18,15,178.0,45.0,5.7,11.5,70.0,120.24,89.68
2016,4,24,18,30,82.0,26.0,5.6,11.0,31.0,58.55,25.83
2016,4,24,18,45,41.0,13.0,5.6,11.0,15.5,21.55,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,38.0,5.0,3.1,8.5,5.5,0.0,0.0
2016,4,25,5,30,76.0,10.0,3.2,9.0,11.0,9.53,0.0
2016,4,25,5,45,234.5,22.0,3.3,9.5,46.0,17.39,5.86
2016,4,25,6,0,393.0,34.0,3.4,10.0,81.0,26.42,17.37
2016,4,25,6,15,485.0,43.0,3.5,10.0,129.5,32.23,23.23
2016,4,25,6,30,577.0,52.0,3.6,10.0,178.0,37.77,28.57
2016,4,25,6,45,636.0,58.0,3.75,10.5,231.5,40.51,31.15
2016,4,25,7,0,695.0,64.0,3.9,11.0,285.0,47.44,37.37
2016,4,25,7,15,734.5,68.5,3.9,11.5,339.0,93.01,50.39
2016,4,25,7,30,774.0,73.0,3.9,12.0,393.0,147.95,86.18
2016,4,25,7,45,802.0,76.5,3.95,12.5,446.5,204.66,132.6
2016,4,25,8,0,830.0,80.0,4.0,13.0,500.0,264.4,185.47
2016,4,25,8,15,851.0,83.0,4.0,13.0,551.0,324.4,240.31
2016,4,25,8,30,872.0,86.0,4.0,13.0,602.0,389.82,299.1
2016,4,25,8,45,887.5,88.0,4.0,13.5,648.5,449.22,351.44
2016,4,25,9,0,903.0,90.0,4.0,14.0,695.0,509.02,402.46
2016,4,25,9,15,915.0,92.0,3.95,14.0,736.5,567.13,451.21
2016,4,25,9,30,927.0,94.0,3.9,14.0,778.0,624.72,498.08
2016,4,25,9,45,934.5,96.0,3.9,14.5,813.5,678.73,540.02
2016,4,25,10,0,942.0,98.0,3.9,15.0,849.0,731.27,579.58
2016,4,25,10,15,948.0,99.5,3.9,15.0,877.5,780.55,615.23
2016,4,25,10,30,954.0,101.0,3.9,15.0,906.0,827.77,648.32
2016,4,25,10,45,958.0,102.0,3.9,15.5,927.0,870.62,676.72
2016,4,25,11,0,962.0,103.0,3.9,16.0,948.0,910.83,702.94
2016,4,25,11,15,964.0,103.5,3.9,16.0,961.5,946.0,726.73
2016,4,25,11,30,966.0,104.0,3.9,16.0,975.0,978.05,748.31
2016,4,25,11,45,964.0,105.5,3.9,16.0,979.5,1004.16,765.77
2016,4,25,12,0,962.0,107.0,3.9,16.0,984.0,1026.73,780.87
2016,4,25,12,15,961.0,107.0,3.85,16.0,981.5,1045.13,792.85
2016,4,25,12,30,960.0,107.0,3.8,16.0,979.0,1059.86,802.43
2016,4,25,12,45,951.5,110.0,3.8,16.5,966.5,1066.53,805.57
2016,4,25,13,0,943.0,113.0,3.8,17.0,954.0,1069.38,806.31
2016,4,25,13,15,938.5,112.5,3.75,17.0,936.0,1068.77,806.04
2016,4,25,13,30,934.0,112.0,3.7,17.0,918.0,1064.4,803.41
2016,4,25,13,45,927.0,111.0,3.7,17.0,892.0,1053.27,796.79
2016,4,25,14,0,920.0,110.0,3.7,17.0,866.0,1038.53,787.9
2016,4,25,14,15,911.5,108.5,3.75,17.0,833.5,1018.27,775.73
2016,4,25,14,30,903.0,107.0,3.8,17.0,801.0,994.67,761.33
2016,4,25,14,45,891.0,105.5,3.85,17.0,762.0,964.61,742.46
2016,4,25,15,0,879.0,104.0,3.9,17.0,723.0,931.71,721.54
2016,4,25,15,15,864.0,101.5,3.95,16.5,679.0,892.39,697.24
2016,4,25,15,30,849.0,99.0,4.0,16.0,635.0,857.68,675.94
2016,4,25,15,45,829.0,96.5,4.05,16.0,586.5,809.72,643.36
2016,4,25,16,0,809.0,94.0,4.1,16.0,538.0,760.4,609.35
2016,4,25,16,15,783.0,90.0,4.1,15.5,486.0,703.82,570.14
2016,4,25,16,30,757.0,86.0,4.1,15.0,434.0,647.02,529.84
2016,4,25,16,45,719.0,82.0,4.1,15.0,380.5,585.05,481.69
2016,4,25,17,0,681.0,78.0,4.1,15.0,327.0,522.32,431.33
2016,4,25,17,15,630.5,72.0,4.0,14.5,274.0,452.33,374.09
2016,4,25,17,30,580.0,66.0,3.9,14.0,221.0,386.15,317.98
2016,4,25,17,45,499.0,58.0,3.85,13.5,170.5,308.14,250.53
2016,4,25,18,0,418.0,50.0,3.8,13.0,120.0,238.13,188.35
2016,4,25,18,15,300.5,37.5,3.7,12.5,78.5,159.72,119.12
2016,4,25,18,30,183.0,25.0,3.6,12.0,37.0,90.91,45.76
2016,4,25,18,45,91.5,12.5,3.5,11.5,18.5,32.42,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.58,0.0
2016,4,26,5,45,67.5,26.5,1.8,9.5,34.5,21.91,9.91
2016,4,26,6,0,135.0,44.0,1.8,10.0,60.0,35.64,25.53
2016,4,26,6,15,181.0,63.0,1.85,10.5,96.0,50.02,39.08
2016,4,26,6,30,227.0,82.0,1.9,11.0,132.0,63.91,51.92
2016,4,26,6,45,251.5,102.0,2.0,11.5,171.5,77.93,64.6
2016,4,26,7,0,276.0,122.0,2.1,12.0,211.0,91.39,76.48
2016,4,26,7,15,306.0,137.0,2.1,12.5,251.5,123.85,89.81
2016,4,26,7,30,336.0,152.0,2.1,13.0,292.0,161.22,115.8
2016,4,26,7,45,350.5,171.5,2.15,13.5,334.5,202.9,149.25
2016,4,26,8,0,365.0,191.0,2.2,14.0,377.0,246.48,185.65
2016,4,26,8,15,480.5,176.0,2.1,14.0,446.5,290.74,220.67
2016,4,26,8,30,596.0,161.0,2.0,14.0,516.0,351.15,269.93
2016,4,26,8,45,589.0,180.0,1.9,14.5,553.5,401.96,312.54
2016,4,26,9,0,582.0,199.0,1.8,15.0,591.0,451.43,352.49
2016,4,26,9,15,491.0,252.5,1.8,15.0,597.0,484.79,379.21
2016,4,26,9,30,400.0,306.0,1.8,15.0,603.0,509.12,397.51
2016,4,26,9,45,455.5,297.0,1.8,15.0,650.0,560.58,437.05
2016,4,26,10,0,511.0,288.0,1.8,15.0,697.0,616.25,478.94
2016,4,26,10,15,453.0,325.5,1.9,15.0,697.5,636.17,492.59
2016,4,26,10,30,395.0,363.0,2.0,15.0,698.0,648.01,500.28
2016,4,26,10,45,431.0,357.0,2.15,15.5,730.5,694.59,534.31
2016,4,26,11,0,467.0,351.0,2.3,16.0,763.0,740.03,566.93
2016,4,26,11,15,321.0,403.0,2.4,16.0,688.5,678.33,519.52
2016,4,26,11,30,175.0,455.0,2.5,16.0,614.0,605.46,463.57
2016,4,26,11,45,191.5,457.0,2.7,16.0,632.0,631.54,484.14
2016,4,26,12,0,208.0,459.0,2.9,16.0,650.0,657.63,504.04
2016,4,26,12,15,252.0,449.0,3.0,16.0,679.5,707.32,541.27
2016,4,26,12,30,296.0,439.0,3.1,16.0,709.0,748.62,572.32
2016,4,26,12,45,388.5,397.0,3.25,16.0,747.5,804.42,615.73
2016,4,26,13,0,481.0,355.0,3.4,16.0,786.0,870.17,665.45
2016,4,26,13,15,643.0,263.0,3.45,16.0,827.0,945.12,723.33
2016,4,26,13,30,805.0,171.0,3.5,16.0,868.0,1006.95,766.91
2016,4,26,13,45,810.5,161.5,3.6,16.0,846.5,1000.36,763.4
2016,4,26,14,0,816.0,152.0,3.7,16.0,825.0,990.16,758.1
2016,4,26,14,15,806.5,150.0,3.75,16.0,793.5,969.8,745.53
2016,4,26,14,30,797.0,148.0,3.8,16.0,762.0,946.43,730.96
2016,4,26,14,45,785.5,145.0,3.85,16.0,725.5,917.22,712.28
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,885.42,691.69
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.0,850.33,669.85
2016,4,26,15,30,740.0,135.0,4.0,15.0,603.0,808.87,643.07
2016,4,26,15,45,723.5,128.5,4.05,15.0,557.5,762.85,611.33
2016,4,26,16,0,707.0,122.0,4.1,15.0,512.0,715.52,578.14
2016,4,26,16,15,678.0,117.0,4.1,14.5,462.0,659.54,538.52
2016,4,26,16,30,649.0,112.0,4.1,14.0,412.0,603.86,496.9
2016,4,26,16,45,615.5,104.0,4.2,14.0,361.5,542.5,449.04
2016,4,26,17,0,582.0,96.0,4.3,14.0,311.0,482.63,400.93
2016,4,26,17,15,529.5,88.0,4.2,13.5,260.5,413.94,344.28
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,349.36,289.31
2016,4,26,17,45,399.0,69.5,4.05,12.5,162.0,273.18,223.4
2016,4,26,18,0,321.0,59.0,4.0,12.0,114.0,208.28,165.82
2016,4,26,18,15,220.5,43.0,3.95,11.5,75.0,137.82,103.7
2016,4,26,18,30,120.0,27.0,3.9,11.0,36.0,76.25,41.09
2016,4,26,18,45,60.0,13.5,3.85,11.0,18.0,26.35,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,10.48,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,45.0,20.71,9.68
2016,4,27,6,0,285.0,42.0,2.9,12.0,78.0,32.35,22.52
2016,4,27,6,15,374.5,53.0,2.95,12.0,123.5,40.66,30.58
2016,4,27,6,30,464.0,64.0,3.0,12.0,169.0,47.51,37.1
2016,4,27,6,45,232.0,60.0,3.15,12.5,112.5,42.45,32.65
2016,4,27,7,0,0.0,56.0,3.3,13.0,56.0,52.06,41.2
2016,4,27,7,15,0.0,67.0,3.45,13.0,67.0,62.33,47.86
2016,4,27,7,30,0.0,78.0,3.6,13.0,78.0,72.61,56.45
2016,4,27,7,45,7.0,129.0,3.8,13.5,132.5,118.59,94.48
2016,4,27,8,0,14.0,180.0,4.0,14.0,187.0,164.95,132.13
2016,4,27,8,15,7.0,95.5,4.15,14.0,99.0,90.95,70.74
2016,4,27,8,30,0.0,11.0,4.3,14.0,11.0,10.22,2.99
2016,4,27,8,45,59.0,161.0,4.45,14.0,201.0,171.27,136.49
2016,4,27,9,0,118.0,311.0,4.6,14.0,391.0,331.24,264.83
2016,4,27,9,15,69.0,290.0,4.7,14.0,338.0,298.86,238.71
2016,4,27,9,30,20.0,269.0,4.8,14.0,285.0,258.97,206.3
2016,4,27,9,45,81.5,329.5,4.9,14.0,395.0,353.87,282.36
2016,4,27,10,0,143.0,390.0,5.0,14.0,505.0,457.63,363.86
2016,4,27,10,15,502.0,267.0,5.05,14.0,690.0,618.39,495.35
2016,4,27,10,30,861.0,144.0,5.1,14.0,875.0,801.83,639.07
2016,4,27,10,45,571.5,285.0,5.15,14.0,775.5,740.39,587.32
2016,4,27,11,0,282.0,426.0,5.2,14.0,676.0,652.19,513.62
2016,4,27,11,15,576.5,290.5,5.2,14.0,810.5,798.44,631.62
2016,4,27,11,30,871.0,155.0,5.2,14.0,945.0,949.72,744.38
2016,4,27,11,45,870.0,157.5,5.2,14.0,951.0,976.38,762.25
2016,4,27,12,0,869.0,160.0,5.2,14.0,957.0,999.86,778.64
2016,4,27,12,15,869.0,160.0,5.15,14.0,955.0,1018.48,791.27
2016,4,27,12,30,869.0,160.0,5.1,14.0,953.0,1033.74,801.61
2016,4,27,12,45,862.0,162.0,5.1,14.0,942.0,1040.67,806.64
2016,4,27,13,0,855.0,164.0,5.1,14.0,931.0,1044.02,809.35
2016,4,27,13,15,850.5,163.0,5.1,14.0,913.0,1043.18,809.29
2016,4,27,13,30,846.0,162.0,5.1,14.0,895.0,1038.81,806.92
2016,4,27,13,45,842.5,158.0,5.1,14.0,870.5,1028.75,800.71
2016,4,27,14,0,839.0,154.0,5.1,14.0,846.0,1015.21,792.19
2016,4,27,14,15,559.5,255.5,5.05,14.0,710.0,842.75,666.57
2016,4,27,14,30,280.0,357.0,5.0,14.0,574.0,663.43,526.25
2016,4,27,14,45,536.0,250.0,4.95,14.0,639.0,796.76,635.68
2016,4,27,15,0,792.0,143.0,4.9,14.0,704.0,903.09,717.01
2016,4,27,15,15,482.0,216.5,4.8,14.0,551.5,686.08,552.78
2016,4,27,15,30,172.0,290.0,4.7,14.0,399.0,461.87,373.03
2016,4,27,15,45,290.0,246.5,4.65,14.0,414.0,518.35,422.39
2016,4,27,16,0,408.0,203.0,4.6,14.0,429.0,564.49,461.97
2016,4,27,16,15,377.5,193.5,4.55,14.0,387.5,503.45,414.28
2016,4,27,16,30,347.0,184.0,4.5,14.0,346.0,456.04,376.79
2016,4,27,16,45,173.5,152.0,4.45,14.0,233.0,280.17,232.27
2016,4,27,17,0,0.0,120.0,4.4,14.0,120.0,116.44,93.22
2016,4,27,17,15,0.0,100.5,4.3,13.5,100.5,97.25,77.49
2016,4,27,17,30,0.0,81.0,4.2,13.0,81.0,78.01,61.25
2016,4,27,17,45,173.0,69.5,4.15,13.0,99.5,162.32,132.18
2016,4,27,18,0,346.0,58.0,4.1,13.0,118.0,216.97,172.53
2016,4,27,18,15,240.5,43.0,4.05,12.5,78.0,144.46,108.66
2016,4,27,18,30,135.0,28.0,4.0,12.0,38.0,82.22,46.81
2016,4,27,18,45,67.5,14.0,3.95,12.0,19.0,28.56,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,61.0,13.0,2.9,10.0,15.0,12.39,0.0
2016,4,28,5,45,191.0,27.0,3.0,10.5,49.0,21.08,10.58
2016,4,28,6,0,321.0,41.0,3.1,11.0,83.0,32.27,22.63
2016,4,28,6,15,409.0,51.0,3.1,11.5,129.5,38.65,28.9
2016,4,28,6,30,497.0,61.0,3.1,12.0,176.0,44.72,34.61
2016,4,28,6,45,559.5,67.5,3.1,12.5,227.5,47.48,37.16
2016,4,28,7,0,622.0,74.0,3.1,13.0,279.0,51.06,40.3
2016,4,28,7,15,663.0,79.5,3.05,13.5,331.5,98.16,55.07
2016,4,28,7,30,704.0,85.0,3.0,14.0,384.0,150.28,90.14
2016,4,28,7,45,737.0,88.0,2.95,14.5,436.0,207.59,136.84
2016,4,28,8,0,770.0,91.0,2.9,15.0,488.0,264.24,186.13
2016,4,28,8,15,792.0,94.5,2.8,15.5,537.5,321.4,236.94
2016,4,28,8,30,814.0,98.0,2.7,16.0,587.0,380.41,288.53
2016,4,28,8,45,832.0,100.0,2.65,16.5,633.0,437.98,337.78
2016,4,28,9,0,850.0,102.0,2.6,17.0,679.0,498.95,387.96
2016,4,28,9,15,863.0,104.0,2.55,17.0,719.5,554.64,433.29
2016,4,28,9,30,876.0,106.0,2.5,17.0,760.0,610.02,476.97
2016,4,28,9,45,894.5,103.0,2.45,17.5,797.5,663.71,517.24
2016,4,28,10,0,913.0,100.0,2.4,18.0,835.0,716.97,555.9
2016,4,28,10,15,919.5,101.5,2.35,18.0,863.5,765.08,589.15
2016,4,28,10,30,926.0,103.0,2.3,18.0,892.0,811.25,619.98
2016,4,28,10,45,928.0,105.5,2.3,18.5,912.5,852.61,646.27
2016,4,28,11,0,930.0,108.0,2.3,19.0,933.0,891.3,670.44
2016,4,28,11,15,933.0,108.5,2.35,19.0,946.5,926.1,693.51
2016,4,28,11,30,936.0,109.0,2.4,19.0,960.0,957.96,714.6
2016,4,28,11,45,935.0,111.0,2.5,19.5,965.0,984.53,731.28
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,1007.75,745.78
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,1025.48,757.69
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,1039.67,767.43
2016,4,28,12,45,933.5,110.5,2.8,20.0,957.0,1050.21,775.45
2016,4,28,13,0,934.0,109.0,2.9,20.0,948.0,1057.09,781.22
2016,4,28,13,15,930.5,108.5,2.95,19.5,930.5,1057.29,783.8
2016,4,28,13,30,927.0,108.0,3.0,19.0,913.0,1053.78,784.13
2016,4,28,13,45,919.0,108.0,3.1,19.0,887.5,1042.63,778.52
2016,4,28,14,0,911.0,108.0,3.2,19.0,862.0,1027.95,770.68
2016,4,28,14,15,903.0,106.5,3.3,19.0,830.5,1008.21,759.49
2016,4,28,14,30,895.0,105.0,3.4,19.0,799.0,985.17,746.07
2016,4,28,14,45,879.0,106.0,3.5,19.0,759.5,954.23,727.2
2016,4,28,15,0,863.0,107.0,3.6,19.0,720.0,920.72,706.43
2016,4,28,15,15,849.0,104.5,3.65,18.5,677.0,889.93,688.38
2016,4,28,15,30,835.0,102.0,3.7,18.0,634.0,849.42,663.14
2016,4,28,15,45,808.5,101.5,3.8,17.5,585.0,798.87,630.49
2016,4,28,16,0,782.0,101.0,3.9,17.0,536.0,747.46,596.48
2016,4,28,16,15,756.0,97.0,3.9,16.5,485.5,691.97,558.21
2016,4,28,16,30,730.0,93.0,3.9,16.0,435.0,639.17,520.85
2016,4,28,16,45,688.0,90.0,3.95,15.5,381.5,574.49,471.64
2016,4,28,17,0,646.0,87.0,4.0,15.0,328.0,511.86,422.41
2016,4,28,17,15,596.0,80.0,3.95,14.5,276.0,442.67,366.07
2016,4,28,17,30,546.0,73.0,3.9,14.0,224.0,377.26,310.9
2016,4,28,17,45,463.5,65.0,3.85,13.5,174.0,300.15,244.51
2016,4,28,18,0,381.0,57.0,3.8,13.0,124.0,229.68,182.41
2016,4,28,18,15,272.0,43.0,3.6,12.5,82.5,155.08,116.94
2016,4,28,18,30,163.0,29.0,3.4,12.0,41.0,91.93,54.86
2016,4,28,18,45,81.5,14.5,3.2,12.0,20.5,32.26,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,4,29,5,45,89.5,33.0,1.75,10.5,45.0,26.99,15.72
2016,4,29,6,0,179.0,54.0,1.8,11.0,78.0,43.18,32.26
2016,4,29,6,15,262.5,70.0,1.85,11.0,122.5,52.95,41.74
2016,4,29,6,30,346.0,86.0,1.9,11.0,167.0,63.67,51.78
2016,4,29,6,45,416.5,96.0,1.95,11.5,217.5,69.33,56.93
2016,4,29,7,0,487.0,106.0,2.0,12.0,268.0,76.83,63.52
2016,4,29,7,15,446.5,125.0,2.05,12.0,292.5,121.42,82.26
2016,4,29,7,30,406.0,144.0,2.1,12.0,317.0,161.53,113.21
2016,4,29,7,45,527.0,139.5,2.2,12.0,394.0,208.59,147.53
2016,4,29,8,0,648.0,135.0,2.3,12.0,471.0,269.13,196.08
2016,4,29,8,15,673.5,140.0,2.35,12.0,519.0,322.17,243.18
2016,4,29,8,30,699.0,145.0,2.4,12.0,567.0,377.65,292.0
2016,4,29,8,45,719.0,149.0,2.45,12.5,611.5,432.15,338.65
2016,4,29,9,0,739.0,153.0,2.5,13.0,656.0,487.93,384.99
2016,4,29,9,15,754.0,156.0,2.5,13.0,695.5,541.18,428.69
2016,4,29,9,30,769.0,159.0,2.5,13.0,735.0,594.63,471.34
2016,4,29,9,45,799.0,151.0,2.5,13.5,773.5,648.41,512.46
2016,4,29,10,0,829.0,143.0,2.5,14.0,812.0,701.46,551.97
2016,4,29,10,15,837.0,145.0,2.6,14.0,840.0,748.5,587.39
2016,4,29,10,30,845.0,147.0,2.7,14.0,868.0,793.98,619.9
2016,4,29,10,45,850.5,148.0,2.8,14.5,889.0,834.72,647.3
2016,4,29,11,0,856.0,149.0,2.9,15.0,910.0,873.27,672.95
2016,4,29,11,15,653.5,261.0,3.0,15.0,847.0,838.42,646.67
2016,4,29,11,30,451.0,373.0,3.1,15.0,784.0,786.35,604.57
2016,4,29,11,45,658.5,262.5,3.25,15.5,866.5,888.93,683.41
2016,4,29,12,0,866.0,152.0,3.4,16.0,949.0,981.82,747.3
2016,4,29,12,15,866.0,151.5,3.5,16.0,947.5,999.14,759.06
2016,4,29,12,30,866.0,151.0,3.6,16.0,946.0,1013.2,769.35
2016,4,29,12,45,863.5,151.0,3.7,16.5,936.5,1021.94,774.71
2016,4,29,13,0,861.0,151.0,3.8,17.0,927.0,1027.25,777.9
2016,4,29,13,15,857.0,150.0,3.9,17.0,909.5,1036.22,785.19
2016,4,29,13,30,853.0,149.0,4.0,17.0,892.0,1032.2,783.74
2016,4,29,13,45,844.5,148.5,4.1,17.0,866.5,1020.72,777.41
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,1005.89,768.9
2016,4,29,14,15,675.5,211.0,4.25,17.0,757.5,913.39,705.9
2016,4,29,14,30,515.0,274.0,4.3,17.0,674.0,811.9,631.96
2016,4,29,14,45,653.5,206.0,4.35,17.0,688.5,864.67,675.66
2016,4,29,15,0,792.0,138.0,4.4,17.0,703.0,897.75,700.74
2016,4,29,15,15,776.0,135.0,4.4,16.5,660.5,859.07,675.68
2016,4,29,15,30,760.0,132.0,4.4,16.0,618.0,822.68,652.46
2016,4,29,15,45,739.0,128.0,4.45,16.0,571.5,775.16,619.76
2016,4,29,16,0,718.0,124.0,4.5,16.0,525.0,726.62,585.82
2016,4,29,16,15,690.5,119.0,4.5,15.5,475.5,671.35,546.93
2016,4,29,16,30,663.0,114.0,4.5,15.0,426.0,616.22,505.87
2016,4,29,16,45,630.5,106.5,4.5,15.0,375.0,555.48,458.32
2016,4,29,17,0,598.0,99.0,4.5,15.0,324.0,496.09,410.52
2016,4,29,17,15,546.5,91.5,4.45,14.5,273.0,427.68,354.51
2016,4,29,17,30,495.0,84.0,4.4,14.0,222.0,363.18,299.96
2016,4,29,17,45,424.0,72.5,4.4,13.5,173.5,288.16,235.34
2016,4,29,18,0,353.0,61.0,4.4,13.0,125.0,223.32,177.91
2016,4,29,18,15,247.5,46.0,4.35,12.5,84.0,150.32,113.91
2016,4,29,18,30,142.0,31.0,4.3,12.0,43.0,89.06,55.13
2016,4,29,18,45,71.0,15.5,4.3,12.0,21.5,30.89,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,3.35,11.5,9.5,7.15,0.0
2016,4,30,5,30,109.0,15.0,3.4,12.0,19.0,11.82,0.0
2016,4,30,5,45,243.5,28.0,3.5,12.5,56.0,22.2,12.15
2016,4,30,6,0,378.0,41.0,3.6,13.0,93.0,31.92,22.25
2016,4,30,6,15,463.0,50.0,3.65,13.0,141.0,37.45,27.7
2016,4,30,6,30,548.0,59.0,3.7,13.0,189.0,42.72,32.71
2016,4,30,6,45,606.0,65.5,3.8,13.5,242.0,45.6,35.34
2016,4,30,7,0,664.0,72.0,3.9,14.0,295.0,52.69,41.59
2016,4,30,7,15,702.5,76.5,3.9,14.5,348.0,101.4,55.3
2016,4,30,7,30,741.0,81.0,3.9,15.0,401.0,158.8,95.17
2016,4,30,7,45,770.0,85.0,3.95,15.5,453.5,214.1,140.7
2016,4,30,8,0,799.0,89.0,4.0,16.0,506.0,272.56,191.93
2016,4,30,8,15,819.5,92.0,3.95,16.0,555.5,330.43,244.12
2016,4,30,8,30,840.0,95.0,3.9,16.0,605.0,389.94,297.15
2016,4,30,8,45,856.0,97.5,3.85,16.5,650.5,451.65,350.12
2016,4,30,9,0,872.0,100.0,3.8,17.0,696.0,510.18,399.0
2016,4,30,9,15,883.5,101.5,3.75,17.0,736.0,565.66,444.81
2016,4,30,9,30,895.0,103.0,3.7,17.0,776.0,620.6,488.84
2016,4,30,9,45,909.5,101.5,3.65,17.5,812.0,673.92,529.48
2016,4,30,10,0,924.0,100.0,3.6,18.0,848.0,726.42,568.27
2016,4,30,10,15,930.0,101.0,3.55,18.0,876.0,774.04,601.78
2016,4,30,10,30,936.0,102.0,3.5,18.0,904.0,819.63,632.99
2016,4,30,10,45,940.0,103.0,3.5,18.5,924.5,861.38,660.18
2016,4,30,11,0,944.0,104.0,3.5,19.0,945.0,900.56,685.27
2016,4,30,11,15,946.0,104.5,3.45,19.0,958.0,934.76,707.71
2016,4,30,11,30,948.0,105.0,3.4,19.0,971.0,965.93,727.98
2016,4,30,11,45,948.5,105.0,3.4,19.5,976.0,992.05,743.72
2016,4,30,12,0,949.0,105.0,3.4,20.0,981.0,1014.8,757.19
2016,4,30,12,15,948.0,105.0,3.35,20.0,978.5,1032.63,768.47
2016,4,30,12,30,947.0,105.0,3.3,20.0,976.0,1046.88,777.47
2016,4,30,12,45,941.5,106.5,3.25,20.5,964.5,1054.55,780.74
2016,4,30,13,0,936.0,108.0,3.2,21.0,953.0,1058.49,781.72
2016,4,30,13,15,931.5,107.0,3.15,21.0,934.5,1057.08,780.85
2016,4,30,13,30,927.0,106.0,3.1,21.0,916.0,1051.96,777.71
2016,4,30,13,45,922.0,104.5,3.1,21.0,891.0,1042.12,772.1
2016,4,30,14,0,917.0,103.0,3.1,21.0,866.0,1028.68,764.26
2016,4,30,14,15,909.0,102.0,3.05,21.0,834.0,1009.33,752.21
2016,4,30,14,30,901.0,101.0,3.0,21.0,802.0,986.69,738.08
2016,4,30,14,45,891.0,98.5,3.0,21.0,764.0,957.33,719.91
2016,4,30,15,0,881.0,96.0,3.0,21.0,726.0,925.07,699.75
2016,4,30,15,15,867.0,94.0,2.9,21.0,682.5,887.1,674.85
2016,4,30,15,30,853.0,92.0,2.8,21.0,639.0,846.89,648.31
2016,4,30,15,45,835.0,89.0,2.75,21.0,591.5,806.43,621.74
2016,4,30,16,0,817.0,86.0,2.7,21.0,544.0,757.99,589.17
2016,4,30,16,15,793.0,83.0,2.6,20.5,493.5,703.87,552.84
2016,4,30,16,30,769.0,80.0,2.5,20.0,443.0,649.38,515.49
2016,4,30,16,45,736.5,76.0,2.45,20.0,390.5,588.08,470.14
2016,4,30,17,0,704.0,72.0,2.4,20.0,338.0,527.88,423.62
2016,4,30,17,15,658.0,66.5,2.3,19.0,285.5,462.04,372.4
2016,4,30,17,30,612.0,61.0,2.2,18.0,233.0,397.48,320.14
2016,4,30,17,45,543.0,54.0,2.15,17.5,183.0,324.42,258.7
2016,4,30,18,0,474.0,47.0,2.1,17.0,133.0,258.07,200.99
2016,4,30,18,15,365.0,36.5,2.1,16.5,90.0,181.28,134.63
2016,4,30,18,30,256.0,26.0,2.1,16.0,47.0,117.11,73.03
2016,4,30,18,45,128.0,13.0,2.1,16.0,23.5,41.53,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,7.63,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,12.6,0.0
2016,5,1,5,45,251.0,28.5,1.2,13.5,57.5,22.51,12.66
2016,5,1,6,0,381.0,41.0,1.2,14.0,94.0,31.73,22.08
2016,5,1,6,15,464.5,49.5,1.15,14.5,142.0,36.83,27.05
2016,5,1,6,30,548.0,58.0,1.1,15.0,190.0,41.7,31.59
2016,5,1,6,45,601.0,64.5,1.1,15.5,241.5,44.62,34.22
2016,5,1,7,0,654.0,71.0,1.1,16.0,293.0,53.25,41.77
2016,5,1,7,15,692.0,76.0,1.15,16.5,345.5,101.72,55.0
2016,5,1,7,30,730.0,81.0,1.2,17.0,398.0,158.8,94.44
2016,5,1,7,45,757.0,85.0,1.25,17.5,449.5,213.04,138.44
2016,5,1,8,0,784.0,89.0,1.3,18.0,501.0,270.19,187.51
2016,5,1,8,15,804.5,92.5,1.3,18.5,550.0,327.58,237.34
2016,5,1,8,30,825.0,96.0,1.3,19.0,599.0,386.61,287.57
2016,5,1,8,45,840.0,98.5,1.3,19.5,643.5,443.8,335.04
2016,5,1,9,0,855.0,101.0,1.3,20.0,688.0,504.12,383.06
2016,5,1,9,15,867.0,103.5,1.25,20.5,728.0,559.78,425.67
2016,5,1,9,30,879.0,106.0,1.2,21.0,768.0,615.02,466.28
2016,5,1,9,45,887.5,107.5,1.2,21.5,802.5,666.45,503.11
2016,5,1,10,0,896.0,109.0,1.2,22.0,837.0,716.61,537.83
2016,5,1,10,15,902.5,110.5,1.1,22.0,864.5,763.81,568.2
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,809.12,595.84
2016,5,1,10,45,913.5,113.0,0.95,22.5,913.0,850.23,619.67
2016,5,1,11,0,918.0,114.0,0.9,23.0,934.0,888.9,641.48
2016,5,1,11,15,920.5,114.5,0.85,23.0,947.0,922.71,661.09
2016,5,1,11,30,923.0,115.0,0.8,23.0,960.0,953.62,678.69
2016,5,1,11,45,923.0,115.5,0.75,23.5,965.0,979.15,691.49
2016,5,1,12,0,923.0,116.0,0.7,24.0,970.0,1001.41,702.2
2016,5,1,12,15,922.5,116.0,0.65,24.0,967.5,1019.32,711.59
2016,5,1,12,30,922.0,116.0,0.6,24.0,965.0,1033.75,718.95
2016,5,1,12,45,919.5,115.5,0.6,24.0,955.0,1042.14,723.99
2016,5,1,13,0,917.0,115.0,0.6,24.0,945.0,1046.9,727.07
2016,5,1,13,15,913.0,114.0,0.65,24.0,927.0,1045.99,728.13
2016,5,1,13,30,909.0,113.0,0.7,24.0,909.0,1041.43,727.2
2016,5,1,13,45,901.5,113.0,0.8,24.0,883.5,1030.85,723.89
2016,5,1,14,0,894.0,113.0,0.9,24.0,858.0,1016.8,718.5
2016,5,1,14,15,886.0,111.5,1.0,23.5,826.5,997.28,711.07
2016,5,1,14,30,878.0,110.0,1.1,23.0,795.0,974.54,701.49
2016,5,1,14,45,865.0,109.0,1.25,23.0,757.0,944.57,686.55
2016,5,1,15,0,852.0,108.0,1.4,23.0,719.0,911.93,669.48
2016,5,1,15,15,838.0,105.5,1.45,22.5,676.0,881.44,653.32
2016,5,1,15,30,824.0,103.0,1.5,22.0,633.0,841.31,630.37
2016,5,1,15,45,802.5,100.5,1.55,21.5,585.5,793.01,601.42
2016,5,1,16,0,781.0,98.0,1.6,21.0,538.0,743.57,570.98
2016,5,1,16,15,756.0,94.5,1.6,20.5,487.5,689.52,536.01
2016,5,1,16,30,731.0,91.0,1.6,20.0,437.0,635.25,499.95
2016,5,1,16,45,694.0,86.5,1.65,20.0,385.0,574.69,455.7
2016,5,1,17,0,657.0,82.0,1.7,20.0,333.0,513.23,409.29
2016,5,1,17,15,609.5,76.0,1.6,19.0,281.0,446.16,357.68
2016,5,1,17,30,562.0,70.0,1.5,18.0,229.0,382.61,306.77
2016,5,1,17,45,490.0,61.5,1.45,17.5,179.5,308.99,245.63
2016,5,1,18,0,418.0,53.0,1.4,17.0,130.0,242.42,188.58
2016,5,1,18,15,313.5,41.0,1.35,16.5,88.5,168.55,125.39
2016,5,1,18,30,209.0,29.0,1.3,16.0,47.0,105.61,67.23
2016,5,1,18,45,104.5,14.5,1.3,15.5,23.5,37.7,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,8.5,1.0,11.5,10.0,8.1,0.0
2016,5,2,5,30,73.0,17.0,1.0,12.0,20.0,14.3,0.0
2016,5,2,5,45,180.0,33.0,1.05,12.5,55.5,25.67,15.58
2016,5,2,6,0,287.0,49.0,1.1,13.0,91.0,37.52,27.3
2016,5,2,6,15,368.5,61.0,1.1,13.0,137.0,45.71,35.14
2016,5,2,6,30,450.0,73.0,1.1,13.0,183.0,54.36,43.16
2016,5,2,6,45,329.5,102.0,1.15,13.5,192.5,73.16,59.9
2016,5,2,7,0,209.0,131.0,1.2,14.0,202.0,100.09,77.83
2016,5,2,7,15,148.5,155.5,1.2,14.5,210.0,135.39,103.07
2016,5,2,7,30,88.0,180.0,1.2,15.0,218.0,163.04,126.7
2016,5,2,7,45,65.0,194.5,1.2,15.5,225.0,178.77,139.9
2016,5,2,8,0,42.0,209.0,1.2,16.0,232.0,191.59,150.67
2016,5,2,8,15,143.5,238.5,1.15,16.0,325.0,248.74,193.41
2016,5,2,8,30,245.0,268.0,1.1,16.0,418.0,318.79,246.76
2016,5,2,8,45,275.5,284.0,1.1,16.5,464.5,363.22,280.86
2016,5,2,9,0,306.0,300.0,1.1,17.0,511.0,410.86,317.0
2016,5,2,9,15,433.0,273.5,1.1,17.0,591.0,475.47,366.47
2016,5,2,9,30,560.0,247.0,1.1,17.0,671.0,553.19,425.12
2016,5,2,9,45,707.5,187.0,1.1,17.5,747.0,624.66,478.28
2016,5,2,10,0,855.0,127.0,1.1,18.0,823.0,705.91,537.36
2016,5,2,10,15,862.0,128.5,1.1,18.5,850.5,751.74,567.62
2016,5,2,10,30,869.0,130.0,1.1,19.0,878.0,795.82,595.18
2016,5,2,10,45,871.5,132.5,1.15,19.5,898.0,835.25,619.9
2016,5,2,11,0,874.0,135.0,1.2,20.0,918.0,872.24,642.81
2016,5,2,11,15,877.0,135.5,1.2,20.0,931.0,905.18,663.43
2016,5,2,11,30,880.0,136.0,1.2,20.0,944.0,935.4,682.21
2016,5,2,11,45,877.5,138.5,1.25,20.0,948.0,959.57,697.91
2016,5,2,12,0,875.0,141.0,1.3,20.0,952.0,980.56,711.69
2016,5,2,12,15,874.0,141.0,1.35,20.0,949.5,997.31,722.89
2016,5,2,12,30,873.0,141.0,1.4,20.0,947.0,1010.76,732.15
2016,5,2,12,45,656.0,257.0,1.45,20.5,859.0,939.61,685.86
2016,5,2,13,0,439.0,373.0,1.5,21.0,771.0,845.67,618.25
2016,5,2,13,15,643.5,258.5,1.55,20.5,829.5,940.92,690.68
2016,5,2,13,30,848.0,144.0,1.6,20.0,888.0,1012.54,738.88
2016,5,2,13,45,709.5,216.0,1.65,20.0,826.5,963.67,707.96
2016,5,2,14,0,571.0,288.0,1.7,20.0,765.0,893.87,661.5
2016,5,2,14,15,560.5,276.5,1.75,20.0,730.5,865.78,645.08
2016,5,2,14,30,550.0,265.0,1.8,20.0,696.0,835.49,626.52
2016,5,2,14,45,652.0,208.0,1.85,20.0,694.5,865.14,651.18
2016,5,2,15,0,754.0,151.0,1.9,20.0,693.0,881.77,663.98
2016,5,2,15,15,678.0,165.5,1.9,19.5,631.0,810.17,617.57
2016,5,2,15,30,602.0,180.0,1.9,19.0,569.0,739.69,571.09
2016,5,2,15,45,490.5,197.5,1.9,18.5,499.0,641.17,501.08
2016,5,2,16,0,379.0,215.0,1.9,18.0,429.0,542.46,428.83
2016,5,2,16,15,312.5,204.5,1.9,17.5,370.5,466.58,372.71
2016,5,2,16,30,246.0,194.0,1.9,17.0,312.0,395.39,318.41
2016,5,2,16,45,263.0,168.5,1.95,16.5,281.0,367.37,298.45
2016,5,2,17,0,280.0,143.0,2.0,16.0,250.0,336.93,275.48
2016,5,2,17,15,237.0,129.5,1.95,15.5,210.5,284.39,232.79
2016,5,2,17,30,194.0,116.0,1.9,15.0,171.0,235.94,192.55
2016,5,2,17,45,228.0,94.0,1.9,15.0,146.0,216.73,175.17
2016,5,2,18,0,262.0,72.0,1.9,15.0,121.0,199.66,157.75
2016,5,2,18,15,180.5,53.0,1.85,14.5,82.0,129.54,97.71
2016,5,2,18,30,99.0,34.0,1.8,14.0,43.0,74.72,48.58
2016,5,2,18,45,49.5,17.0,1.8,14.0,21.5,32.62,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
