Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.2,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.06,0.0
2016,5,3,5,45,19.0,33.0,1.3,12.5,35.5,29.4,18.88
2016,5,3,6,0,38.0,53.0,1.3,13.0,58.0,45.94,34.7
2016,5,3,6,15,59.5,75.0,1.25,13.0,87.5,63.55,50.93
2016,5,3,6,30,81.0,97.0,1.2,13.0,117.0,77.6,63.79
2016,5,3,6,45,105.5,117.0,1.2,13.0,149.0,92.25,76.9
2016,5,3,7,0,130.0,137.0,1.2,13.0,181.0,108.98,86.03
2016,5,3,7,15,215.0,152.0,1.25,13.0,240.5,133.09,99.15
2016,5,3,7,30,300.0,167.0,1.3,13.0,300.0,172.84,126.37
2016,5,3,7,45,277.5,194.0,1.4,13.5,328.5,210.98,158.56
2016,5,3,8,0,255.0,221.0,1.5,14.0,357.0,246.89,189.37
2016,5,3,8,15,171.0,245.5,1.6,14.0,340.5,263.08,205.89
2016,5,3,8,30,87.0,270.0,1.7,14.0,324.0,268.72,212.49
2016,5,3,8,45,234.0,276.0,1.8,14.5,434.5,339.2,266.64
2016,5,3,9,0,381.0,282.0,1.9,15.0,545.0,432.1,338.22
2016,5,3,9,15,297.0,320.5,1.85,15.0,533.0,444.54,347.71
2016,5,3,9,30,213.0,359.0,1.8,15.0,521.0,449.32,350.64
2016,5,3,9,45,209.5,377.5,1.8,15.5,542.5,478.0,371.41
2016,5,3,10,0,206.0,396.0,1.8,16.0,564.0,506.15,391.2
2016,5,3,10,15,207.5,410.5,1.7,16.5,585.0,533.8,409.97
2016,5,3,10,30,209.0,425.0,1.6,17.0,606.0,561.24,428.17
2016,5,3,10,45,232.5,432.0,1.55,17.5,637.5,599.21,454.38
2016,5,3,11,0,256.0,439.0,1.5,18.0,669.0,642.35,483.61
2016,5,3,11,15,219.5,451.0,1.4,18.0,651.0,630.37,473.09
2016,5,3,11,30,183.0,463.0,1.3,18.0,633.0,619.68,463.81
2016,5,3,11,45,166.5,466.0,1.2,18.0,620.5,616.25,460.23
2016,5,3,12,0,150.0,469.0,1.1,18.0,608.0,611.35,455.55
2016,5,3,12,15,209.5,461.0,1.05,18.0,655.5,667.86,496.11
2016,5,3,12,30,269.0,453.0,1.0,18.0,703.0,735.06,542.33
2016,5,3,12,45,347.5,416.0,1.0,18.0,734.5,782.31,576.11
2016,5,3,13,0,426.0,379.0,1.0,18.0,766.0,838.49,615.4
2016,5,3,13,15,481.0,354.0,1.05,18.0,783.0,873.07,640.21
2016,5,3,13,30,536.0,329.0,1.1,18.0,800.0,905.0,663.53
2016,5,3,13,45,432.0,355.5,1.15,18.0,728.5,828.06,611.2
2016,5,3,14,0,328.0,382.0,1.2,18.0,657.0,740.43,551.73
2016,5,3,14,15,400.5,337.5,1.3,18.0,660.5,773.13,579.21
2016,5,3,14,30,473.0,293.0,1.4,18.0,664.0,791.07,595.56
2016,5,3,14,45,401.5,303.0,1.5,18.0,607.5,725.71,550.55
2016,5,3,15,0,330.0,313.0,1.6,18.0,551.0,650.67,498.55
2016,5,3,15,15,360.0,284.5,1.65,17.5,530.0,638.29,493.84
2016,5,3,15,30,390.0,256.0,1.7,17.0,509.0,622.59,486.03
2016,5,3,15,45,263.5,253.5,1.8,17.0,419.0,503.04,396.7
2016,5,3,16,0,137.0,251.0,1.9,17.0,329.0,380.25,302.23
2016,5,3,16,15,209.5,220.5,1.95,16.5,327.0,396.39,318.9
2016,5,3,16,30,282.0,190.0,2.0,16.0,325.0,416.08,337.06
2016,5,3,16,45,174.0,171.0,2.05,16.0,251.5,301.48,245.33
2016,5,3,17,0,66.0,152.0,2.1,16.0,178.0,198.44,160.81
2016,5,3,17,15,53.0,131.0,2.05,15.5,150.0,166.28,134.77
2016,5,3,17,30,40.0,110.0,2.0,15.0,122.0,135.28,108.99
2016,5,3,17,45,28.5,88.5,1.95,15.0,96.0,105.56,83.67
2016,5,3,18,0,17.0,67.0,1.9,15.0,70.0,76.85,58.93
2016,5,3,18,15,8.5,46.0,1.8,14.5,47.5,48.0,34.11
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,23.36,12.39
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,11.6,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,13.92,0.0
2016,5,4,5,45,37.5,36.5,2.15,12.5,42.0,31.06,20.46
2016,5,4,6,0,75.0,58.0,2.2,13.0,69.0,47.98,36.52
2016,5,4,6,15,111.5,80.0,2.2,13.0,104.5,64.78,52.05
2016,5,4,6,30,148.0,102.0,2.2,13.0,140.0,81.14,66.96
2016,5,4,6,45,201.5,115.5,2.2,13.0,179.0,86.94,72.24
2016,5,4,7,0,255.0,129.0,2.2,13.0,218.0,100.64,77.49
2016,5,4,7,15,267.0,150.5,2.1,13.0,257.0,136.53,100.1
2016,5,4,7,30,279.0,172.0,2.0,13.0,296.0,174.27,128.69
2016,5,4,7,45,188.5,200.5,1.95,13.5,289.0,203.59,156.49
2016,5,4,8,0,98.0,229.0,1.9,14.0,282.0,221.64,174.56
2016,5,4,8,15,141.5,253.5,1.85,14.0,337.0,260.35,204.73
2016,5,4,8,30,185.0,278.0,1.8,14.0,392.0,308.45,242.52
2016,5,4,8,45,222.0,295.5,1.75,14.0,442.5,353.21,277.67
2016,5,4,9,0,259.0,313.0,1.7,14.0,493.0,399.68,313.91
2016,5,4,9,15,243.0,336.0,1.6,14.0,512.5,429.05,336.27
2016,5,4,9,30,227.0,359.0,1.5,14.0,532.0,457.68,357.44
2016,5,4,9,45,266.0,368.5,1.45,14.5,579.5,505.91,392.91
2016,5,4,10,0,305.0,378.0,1.4,15.0,627.0,558.33,430.61
2016,5,4,10,15,297.5,394.0,1.35,15.0,644.0,585.71,449.46
2016,5,4,10,30,290.0,410.0,1.3,15.0,661.0,611.96,467.35
2016,5,4,10,45,283.0,422.5,1.3,15.5,672.5,634.23,481.68
2016,5,4,11,0,276.0,435.0,1.3,16.0,684.0,655.35,495.02
2016,5,4,11,15,264.0,445.0,1.35,16.0,685.5,668.55,503.97
2016,5,4,11,30,252.0,455.0,1.4,16.0,687.0,680.27,511.92
2016,5,4,11,45,228.5,462.0,1.5,16.0,673.5,669.91,504.77
2016,5,4,12,0,205.0,469.0,1.6,16.0,660.0,663.62,500.48
2016,5,4,12,15,238.0,461.5,1.7,16.0,682.5,695.89,524.99
2016,5,4,12,30,271.0,454.0,1.8,16.0,705.0,737.82,555.63
2016,5,4,12,45,285.5,445.0,1.9,16.5,707.0,750.18,564.3
2016,5,4,13,0,300.0,436.0,2.0,17.0,709.0,761.22,572.37
2016,5,4,13,15,244.5,437.0,2.05,17.0,657.0,710.77,536.4
2016,5,4,13,30,189.0,438.0,2.1,17.0,605.0,646.61,490.86
2016,5,4,13,45,302.0,392.5,2.15,17.0,650.0,725.77,551.96
2016,5,4,14,0,415.0,347.0,2.2,17.0,695.0,800.5,607.88
2016,5,4,14,15,432.5,325.0,2.25,17.0,676.0,791.26,602.81
2016,5,4,14,30,450.0,303.0,2.3,17.0,657.0,779.29,596.63
2016,5,4,14,45,402.5,305.0,2.4,17.0,610.5,728.56,561.36
2016,5,4,15,0,355.0,307.0,2.5,17.0,564.0,666.81,518.02
2016,5,4,15,15,367.5,283.5,2.5,16.5,535.5,643.67,504.31
2016,5,4,15,30,380.0,260.0,2.5,16.0,507.0,618.26,488.41
2016,5,4,15,45,395.0,235.0,2.55,16.0,475.0,590.93,470.21
2016,5,4,16,0,410.0,210.0,2.6,16.0,443.0,572.9,458.41
2016,5,4,16,15,303.0,206.0,2.55,15.5,369.5,460.84,372.49
2016,5,4,16,30,196.0,202.0,2.5,15.0,296.0,358.48,291.87
2016,5,4,16,45,248.5,172.0,2.5,15.0,277.5,361.5,296.22
2016,5,4,17,0,301.0,142.0,2.5,15.0,259.0,348.43,286.75
2016,5,4,17,15,261.5,128.0,2.4,14.5,219.0,296.16,243.93
2016,5,4,17,30,222.0,114.0,2.3,14.0,179.0,247.52,203.26
2016,5,4,17,45,186.0,94.0,2.2,14.0,141.0,197.16,160.06
2016,5,4,18,0,150.0,74.0,2.1,14.0,103.0,150.4,119.26
2016,5,4,18,15,102.0,53.5,2.0,13.5,70.5,97.22,73.41
2016,5,4,18,30,54.0,33.0,1.9,13.0,38.0,54.8,35.83
2016,5,4,18,45,27.0,16.5,1.8,13.0,19.0,24.54,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.15,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,13.92,0.0
2016,5,5,5,45,15.5,34.5,1.9,12.5,37.0,30.73,20.36
2016,5,5,6,0,31.0,54.0,2.0,13.0,59.0,46.9,35.64
2016,5,5,6,15,50.0,76.0,2.05,13.0,87.5,64.51,51.85
2016,5,5,6,30,69.0,98.0,2.1,13.0,116.0,81.76,67.53
2016,5,5,6,45,89.0,118.5,2.2,13.5,147.0,93.35,77.77
2016,5,5,7,0,109.0,139.0,2.3,14.0,178.0,110.8,87.2
2016,5,5,7,15,133.0,162.5,2.3,14.0,217.0,140.29,107.86
2016,5,5,7,30,157.0,186.0,2.3,14.0,256.0,173.1,132.68
2016,5,5,7,45,250.0,197.0,2.3,14.5,324.0,208.81,157.82
2016,5,5,8,0,343.0,208.0,2.3,15.0,392.0,260.2,197.17
2016,5,5,8,15,264.0,243.5,2.25,15.0,393.0,287.53,222.94
2016,5,5,8,30,185.0,279.0,2.2,15.0,394.0,309.5,242.81
2016,5,5,8,45,96.5,243.5,2.2,15.5,304.0,256.66,202.3
2016,5,5,9,0,8.0,208.0,2.2,16.0,214.0,194.76,153.1
2016,5,5,9,15,46.0,280.0,2.15,16.0,315.0,278.32,219.05
2016,5,5,9,30,84.0,352.0,2.1,16.0,416.0,368.51,288.28
2016,5,5,9,45,50.0,314.5,2.1,16.0,353.5,320.61,250.61
2016,5,5,10,0,16.0,277.0,2.1,16.0,291.0,267.57,208.94
2016,5,5,10,15,97.5,353.5,2.1,16.0,438.0,401.82,313.54
2016,5,5,10,30,179.0,430.0,2.1,16.0,585.0,542.65,418.59
2016,5,5,10,45,94.5,329.0,2.1,16.5,411.0,390.87,303.23
2016,5,5,11,0,10.0,228.0,2.1,17.0,237.0,222.07,171.86
2016,5,5,11,15,11.0,230.5,2.15,17.0,240.5,226.05,175.45
2016,5,5,11,30,12.0,233.0,2.2,17.0,244.0,230.06,178.56
2016,5,5,11,45,6.0,177.0,2.25,17.5,182.5,171.98,132.63
2016,5,5,12,0,0.0,121.0,2.3,18.0,121.0,113.53,86.01
2016,5,5,12,15,0.0,121.0,2.3,18.0,121.0,113.59,86.15
2016,5,5,12,30,0.0,121.0,2.3,18.0,121.0,113.63,86.2
2016,5,5,12,45,59.0,287.0,2.3,18.0,341.0,340.93,265.43
2016,5,5,13,0,118.0,453.0,2.3,18.0,561.0,584.5,445.02
2016,5,5,13,15,83.0,420.5,2.25,18.0,496.0,506.21,386.08
2016,5,5,13,30,48.0,388.0,2.2,18.0,431.0,438.73,336.06
2016,5,5,13,45,68.0,393.5,2.2,18.0,452.0,466.3,357.9
2016,5,5,14,0,88.0,399.0,2.2,18.0,473.0,493.55,378.92
2016,5,5,14,15,62.5,361.5,2.2,17.5,413.5,429.0,331.51
2016,5,5,14,30,37.0,324.0,2.2,17.0,354.0,364.71,283.72
2016,5,5,14,45,91.0,333.0,2.2,17.0,400.5,426.47,333.34
2016,5,5,15,0,145.0,342.0,2.2,17.0,447.0,498.98,389.5
2016,5,5,15,15,95.5,306.0,2.15,17.0,373.5,400.17,314.25
2016,5,5,15,30,46.0,270.0,2.1,17.0,300.0,316.67,249.68
2016,5,5,15,45,368.0,200.0,2.05,17.0,412.0,542.14,432.31
2016,5,5,16,0,690.0,130.0,2.0,17.0,524.0,711.48,561.85
2016,5,5,16,15,663.0,124.5,1.95,16.5,475.5,657.24,522.63
2016,5,5,16,30,636.0,119.0,1.9,16.0,427.0,603.2,483.79
2016,5,5,16,45,599.0,113.0,1.85,16.0,376.5,542.47,437.82
2016,5,5,17,0,562.0,107.0,1.8,16.0,326.0,483.51,391.96
2016,5,5,17,15,514.0,98.5,1.7,15.5,276.0,417.79,339.94
2016,5,5,17,30,466.0,90.0,1.6,15.0,226.0,352.99,287.04
2016,5,5,17,45,398.5,78.5,1.55,15.0,179.0,283.88,228.73
2016,5,5,18,0,331.0,67.0,1.5,15.0,132.0,221.65,174.89
2016,5,5,18,15,241.0,51.5,1.35,14.5,91.5,154.24,117.04
2016,5,5,18,30,151.0,36.0,1.2,14.0,51.0,97.16,66.49
2016,5,5,18,45,75.5,18.0,1.1,13.5,25.5,40.16,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,1.5,11.0,6.5,6.2,0.0
2016,5,6,5,30,0.0,13.0,1.5,11.0,13.0,12.05,0.0
2016,5,6,5,45,0.0,31.0,1.55,11.5,31.0,28.47,18.69
2016,5,6,6,0,0.0,49.0,1.6,12.0,49.0,44.2,33.48
2016,5,6,6,15,8.0,70.5,1.55,12.0,72.5,62.49,50.3
2016,5,6,6,30,16.0,92.0,1.5,12.0,96.0,80.56,66.73
2016,5,6,6,45,26.0,112.0,1.45,12.5,120.5,93.38,78.06
2016,5,6,7,0,36.0,132.0,1.4,13.0,145.0,110.2,87.83
2016,5,6,7,15,32.0,149.5,1.3,13.0,162.5,128.46,102.08
2016,5,6,7,30,28.0,167.0,1.2,13.0,180.0,146.33,116.49
2016,5,6,7,45,105.5,200.5,1.2,13.0,256.0,187.79,146.94
2016,5,6,8,0,183.0,234.0,1.2,13.0,332.0,243.75,189.69
2016,5,6,8,15,188.0,257.0,1.15,13.0,366.0,278.27,217.69
2016,5,6,8,30,193.0,280.0,1.1,13.0,400.0,313.54,245.96
2016,5,6,8,45,103.0,256.0,1.1,13.5,320.5,269.97,212.87
2016,5,6,9,0,13.0,232.0,1.1,14.0,241.0,218.48,172.26
2016,5,6,9,15,9.0,213.0,1.1,14.0,219.5,200.98,158.31
2016,5,6,9,30,5.0,194.0,1.1,14.0,198.0,182.48,143.38
2016,5,6,9,45,4.0,181.0,1.15,14.0,184.5,170.61,133.78
2016,5,6,10,0,3.0,168.0,1.2,14.0,171.0,158.43,123.91
2016,5,6,10,15,1.5,120.5,1.2,14.0,122.0,113.58,87.72
2016,5,6,10,30,0.0,73.0,1.2,14.0,73.0,68.21,50.75
2016,5,6,10,45,15.5,219.0,1.25,14.5,233.5,217.3,170.6
2016,5,6,11,0,31.0,365.0,1.3,15.0,394.0,372.99,288.95
2016,5,6,11,15,29.0,364.0,1.3,15.0,391.5,373.54,288.17
2016,5,6,11,30,27.0,363.0,1.3,15.0,389.0,373.79,288.17
2016,5,6,11,45,25.0,355.5,1.35,15.0,379.5,367.34,283.39
2016,5,6,12,0,23.0,348.0,1.4,15.0,370.0,352.47,272.34
2016,5,6,12,15,21.0,335.0,1.4,15.0,354.5,339.2,262.41
2016,5,6,12,30,19.0,322.0,1.4,15.0,339.0,325.62,252.24
2016,5,6,12,45,14.0,265.5,1.4,15.0,278.0,266.39,207.09
2016,5,6,13,0,9.0,209.0,1.4,15.0,217.0,207.02,161.23
2016,5,6,13,15,20.5,283.0,1.4,15.0,301.5,300.68,234.52
2016,5,6,13,30,32.0,357.0,1.4,15.0,386.0,389.9,301.96
2016,5,6,13,45,21.0,292.5,1.4,15.0,311.5,301.92,234.98
2016,5,6,14,0,10.0,228.0,1.4,15.0,237.0,227.36,177.67
2016,5,6,14,15,5.0,183.0,1.3,15.0,187.5,178.44,139.42
2016,5,6,14,30,0.0,138.0,1.2,15.0,138.0,129.95,100.78
2016,5,6,14,45,20.0,218.0,1.2,15.0,232.5,236.44,186.66
2016,5,6,15,0,40.0,298.0,1.2,15.0,327.0,340.76,267.84
2016,5,6,15,15,24.5,252.5,1.1,15.0,270.0,266.81,210.13
2016,5,6,15,30,9.0,207.0,1.0,15.0,213.0,207.01,163.34
2016,5,6,15,45,4.5,182.5,0.95,15.0,185.5,178.81,141.35
2016,5,6,16,0,0.0,158.0,0.9,15.0,158.0,150.93,119.21
2016,5,6,16,15,0.0,119.5,0.85,15.0,119.5,112.84,88.59
2016,5,6,16,30,0.0,81.0,0.8,15.0,81.0,75.42,57.97
2016,5,6,16,45,0.0,64.0,0.8,15.0,64.0,59.53,44.91
2016,5,6,17,0,0.0,47.0,0.8,15.0,47.0,43.67,31.65
2016,5,6,17,15,0.0,39.5,0.75,14.5,39.5,36.68,25.85
2016,5,6,17,30,0.0,32.0,0.7,14.0,32.0,29.69,19.94
2016,5,6,17,45,0.0,25.5,0.7,14.0,25.5,23.65,14.7
2016,5,6,18,0,0.0,19.0,0.7,14.0,19.0,17.61,9.4
2016,5,6,18,15,0.0,13.0,0.7,13.5,13.0,12.04,4.5
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,6.48,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,3.24,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.05,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,17.62,3.6
2016,5,7,5,45,34.5,39.5,1.6,12.5,45.5,34.69,24.01
2016,5,7,6,0,69.0,60.0,1.7,13.0,72.0,49.66,38.17
2016,5,7,6,15,99.0,82.0,1.75,13.0,105.0,66.4,53.59
2016,5,7,6,30,129.0,104.0,1.8,13.0,138.0,82.69,68.37
2016,5,7,6,45,165.5,121.0,1.85,13.0,174.0,95.34,79.67
2016,5,7,7,0,202.0,138.0,1.9,13.0,210.0,107.36,82.9
2016,5,7,7,15,103.0,143.0,1.95,13.0,180.0,124.95,96.46
2016,5,7,7,30,4.0,148.0,2.0,13.0,150.0,132.78,106.52
2016,5,7,7,45,23.5,181.5,2.05,13.5,194.5,166.18,132.72
2016,5,7,8,0,43.0,215.0,2.1,14.0,239.0,197.2,156.76
2016,5,7,8,15,21.5,168.0,2.1,14.0,180.0,157.11,124.55
2016,5,7,8,30,0.0,121.0,2.1,14.0,121.0,112.09,87.91
2016,5,7,8,45,0.0,104.5,2.15,14.5,104.5,97.28,75.39
2016,5,7,9,0,0.0,88.0,2.2,15.0,88.0,82.08,62.59
2016,5,7,9,15,0.0,90.5,2.15,15.0,90.5,84.45,64.4
2016,5,7,9,30,0.0,93.0,2.1,15.0,93.0,86.81,66.19
2016,5,7,9,45,0.0,87.0,2.1,15.5,87.0,81.24,61.38
2016,5,7,10,0,0.0,81.0,2.1,16.0,81.0,75.65,56.6
2016,5,7,10,15,0.0,70.0,2.05,16.0,70.0,65.38,48.15
2016,5,7,10,30,0.0,59.0,2.0,16.0,59.0,55.11,39.71
2016,5,7,10,45,0.0,82.0,2.0,16.0,82.0,76.66,57.23
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,98.22,74.61
2016,5,7,11,15,0.0,121.5,1.95,16.0,121.5,113.77,87.03
2016,5,7,11,30,0.0,138.0,1.9,16.0,138.0,129.39,99.46
2016,5,7,11,45,0.0,105.5,1.9,16.5,105.5,98.86,74.78
2016,5,7,12,0,0.0,73.0,1.9,17.0,73.0,68.32,50.07
2016,5,7,12,15,0.0,72.0,1.85,17.0,72.0,67.39,49.34
2016,5,7,12,30,0.0,71.0,1.8,17.0,71.0,66.44,48.59
2016,5,7,12,45,0.0,97.5,1.75,17.0,97.5,91.41,68.76
2016,5,7,13,0,0.0,124.0,1.7,17.0,124.0,116.53,88.89
2016,5,7,13,15,7.5,203.5,1.65,17.0,210.0,200.39,155.54
2016,5,7,13,30,15.0,283.0,1.6,17.0,296.0,285.96,221.76
2016,5,7,13,45,7.5,214.5,1.6,17.0,221.5,211.42,163.86
2016,5,7,14,0,0.0,146.0,1.6,17.0,147.0,137.6,105.81
2016,5,7,14,15,2.0,162.0,1.55,17.0,164.0,155.06,120.11
2016,5,7,14,30,4.0,178.0,1.5,17.0,181.0,172.65,134.28
2016,5,7,14,45,6.5,198.5,1.5,17.0,203.5,195.32,152.49
2016,5,7,15,0,9.0,219.0,1.5,17.0,226.0,218.32,170.91
2016,5,7,15,15,12.0,222.5,1.45,16.5,231.0,224.91,176.81
2016,5,7,15,30,15.0,226.0,1.4,16.0,236.0,231.53,182.84
2016,5,7,15,45,7.5,124.0,1.4,16.0,129.0,122.97,96.19
2016,5,7,16,0,0.0,22.0,1.4,16.0,22.0,20.44,11.55
2016,5,7,16,15,0.0,81.5,1.35,16.0,81.5,75.91,58.1
2016,5,7,16,30,0.0,141.0,1.3,16.0,141.0,135.04,107.05
2016,5,7,16,45,0.0,134.5,1.3,16.0,134.5,129.33,102.56
2016,5,7,17,0,0.0,128.0,1.3,16.0,128.0,123.81,98.33
2016,5,7,17,15,0.0,108.5,1.2,15.5,108.5,104.68,82.84
2016,5,7,17,30,0.0,89.0,1.1,15.0,89.0,85.51,67.03
2016,5,7,17,45,0.0,70.5,1.05,15.0,70.5,67.35,51.65
2016,5,7,18,0,0.0,52.0,1.0,15.0,52.0,49.12,35.97
2016,5,7,18,15,0.0,36.5,0.95,14.5,36.5,33.98,22.82
2016,5,7,18,30,0.0,21.0,0.9,14.0,21.0,19.48,9.96
2016,5,7,18,45,0.0,10.5,0.9,14.0,10.5,9.73,0.0
2016,5,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,3.34,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.48,0.0
2016,5,8,5,45,0.0,15.5,1.05,12.5,15.5,14.36,6.72
2016,5,8,6,0,0.0,24.0,1.1,13.0,24.0,22.26,14.1
2016,5,8,6,15,0.0,35.0,1.15,13.0,35.0,32.49,23.51
2016,5,8,6,30,0.0,46.0,1.2,13.0,46.0,42.74,32.85
2016,5,8,6,45,0.0,58.0,1.25,13.5,58.0,53.93,42.82
2016,5,8,7,0,0.0,70.0,1.3,14.0,70.0,65.13,50.09
2016,5,8,7,15,0.0,98.5,1.25,14.0,98.5,90.07,70.96
2016,5,8,7,30,0.0,127.0,1.2,14.0,127.0,115.01,91.47
2016,5,8,7,45,6.5,157.0,1.2,14.5,160.5,142.7,113.45
2016,5,8,8,0,13.0,187.0,1.2,15.0,194.0,171.42,135.93
2016,5,8,8,15,7.0,179.0,1.15,15.0,183.0,164.88,130.36
2016,5,8,8,30,1.0,171.0,1.1,15.0,172.0,156.98,123.75
2016,5,8,8,45,18.0,226.0,1.1,15.5,239.0,213.54,168.15
2016,5,8,9,0,35.0,281.0,1.1,16.0,306.0,268.95,210.52
2016,5,8,9,15,70.5,321.5,1.1,16.0,375.0,327.46,255.09
2016,5,8,9,30,106.0,362.0,1.1,16.0,444.0,390.27,302.22
2016,5,8,9,45,68.0,344.5,1.15,16.5,398.0,358.82,277.22
2016,5,8,10,0,30.0,327.0,1.2,17.0,352.0,322.71,248.89
2016,5,8,10,15,41.5,358.0,1.2,17.0,394.0,363.12,279.38
2016,5,8,10,30,53.0,389.0,1.2,17.0,436.0,404.98,310.13
2016,5,8,10,45,132.5,420.0,1.3,17.0,540.0,506.63,386.3
2016,5,8,11,0,212.0,451.0,1.4,17.0,644.0,611.99,462.85
2016,5,8,11,15,225.0,446.0,1.45,17.0,653.0,629.82,475.16
2016,5,8,11,30,238.0,441.0,1.5,17.0,662.0,653.22,492.08
2016,5,8,11,45,542.5,295.5,1.6,17.5,803.0,812.33,611.01
2016,5,8,12,0,847.0,150.0,1.7,18.0,944.0,963.23,713.2
2016,5,8,12,15,846.5,149.5,1.75,18.0,942.0,979.33,722.58
2016,5,8,12,30,846.0,149.0,1.8,18.0,940.0,992.27,731.61
2016,5,8,12,45,587.5,289.0,1.9,18.0,836.0,902.38,671.49
2016,5,8,13,0,329.0,429.0,2.0,18.0,732.0,782.05,583.81
2016,5,8,13,15,591.5,281.0,2.05,18.0,812.0,910.3,681.68
2016,5,8,13,30,854.0,133.0,2.1,18.0,892.0,1007.07,747.6
2016,5,8,13,45,849.5,131.0,2.15,18.0,868.0,997.77,741.75
2016,5,8,14,0,845.0,129.0,2.2,18.0,844.0,985.15,734.98
2016,5,8,14,15,837.0,127.0,2.25,17.5,813.5,965.87,725.23
2016,5,8,14,30,829.0,125.0,2.3,17.0,783.0,951.85,719.07
2016,5,8,14,45,823.0,120.5,2.35,17.0,747.5,925.51,703.14
2016,5,8,15,0,817.0,116.0,2.4,17.0,712.0,896.27,685.26
2016,5,8,15,15,803.0,113.0,2.4,17.0,670.5,858.86,661.15
2016,5,8,15,30,789.0,110.0,2.4,17.0,629.0,819.38,635.42
2016,5,8,15,45,773.0,106.0,2.45,17.0,584.0,775.29,606.47
2016,5,8,16,0,757.0,102.0,2.5,17.0,539.0,729.76,576.01
2016,5,8,16,15,733.0,98.0,2.5,16.5,490.5,677.05,540.43
2016,5,8,16,30,709.0,94.0,2.5,16.0,442.0,626.61,505.52
2016,5,8,16,45,680.5,88.5,2.5,16.0,392.0,569.11,461.94
2016,5,8,17,0,652.0,83.0,2.5,16.0,342.0,512.51,417.77
2016,5,8,17,15,608.0,77.0,2.5,15.5,291.5,447.8,366.41
2016,5,8,17,30,564.0,71.0,2.5,15.0,241.0,386.25,315.73
2016,5,8,17,45,505.0,63.0,2.5,15.0,193.0,319.05,258.27
2016,5,8,18,0,446.0,55.0,2.5,15.0,145.0,257.42,203.97
2016,5,8,18,15,352.0,44.5,2.35,14.5,103.0,186.83,142.47
2016,5,8,18,30,258.0,34.0,2.2,14.0,61.0,125.39,87.7
2016,5,8,18,45,129.0,17.0,2.1,13.5,30.5,55.53,10.04
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.5,1.95,11.0,16.5,12.87,0.0
2016,5,9,5,30,94.0,27.0,2.0,11.0,33.0,22.27,8.58
2016,5,9,5,45,196.5,43.0,2.05,11.5,71.0,33.31,23.14
2016,5,9,6,0,299.0,59.0,2.1,12.0,109.0,44.89,34.2
2016,5,9,6,15,149.5,70.5,2.05,12.0,95.5,55.49,44.14
2016,5,9,6,30,0.0,82.0,2.0,12.0,82.0,73.23,60.26
2016,5,9,6,45,1.5,101.5,2.0,12.0,102.5,89.78,75.05
2016,5,9,7,0,3.0,121.0,2.0,12.0,123.0,106.67,85.69
2016,5,9,7,15,30.5,152.0,1.95,12.0,166.0,130.67,104.43
2016,5,9,7,30,58.0,183.0,1.9,12.0,209.0,162.85,129.43
2016,5,9,7,45,40.0,191.5,1.9,12.5,210.5,172.77,137.81
2016,5,9,8,0,22.0,200.0,1.9,13.0,212.0,184.65,147.67
2016,5,9,8,15,23.5,218.0,1.85,13.0,232.0,203.38,162.49
2016,5,9,8,30,25.0,236.0,1.8,13.0,252.0,222.35,177.36
2016,5,9,8,45,63.5,279.5,1.75,13.5,323.5,275.29,218.44
2016,5,9,9,0,102.0,323.0,1.7,14.0,395.0,337.13,265.83
2016,5,9,9,15,100.5,342.0,1.7,14.0,416.5,361.27,284.04
2016,5,9,9,30,99.0,361.0,1.7,14.0,438.0,385.28,302.08
2016,5,9,9,45,120.5,382.5,1.7,14.5,480.0,425.66,332.03
2016,5,9,10,0,142.0,404.0,1.7,15.0,522.0,469.36,363.93
2016,5,9,10,15,190.0,415.0,1.65,15.5,578.5,524.97,404.5
2016,5,9,10,30,238.0,426.0,1.6,16.0,635.0,584.29,446.87
2016,5,9,10,45,167.5,434.0,1.6,16.5,583.0,547.94,417.65
2016,5,9,11,0,97.0,442.0,1.6,17.0,531.0,501.86,381.76
2016,5,9,11,15,100.5,445.0,1.6,17.0,538.0,514.1,390.93
2016,5,9,11,30,104.0,448.0,1.6,17.0,545.0,526.18,399.57
2016,5,9,11,45,503.0,287.5,1.65,17.0,759.5,767.44,582.74
2016,5,9,12,0,902.0,127.0,1.7,17.0,974.0,993.51,736.23
2016,5,9,12,15,901.5,126.5,1.75,17.0,971.5,1010.33,745.08
2016,5,9,12,30,901.0,126.0,1.8,17.0,969.0,1023.8,754.43
2016,5,9,12,45,898.0,126.5,1.85,17.5,959.0,1032.35,759.34
2016,5,9,13,0,895.0,127.0,1.9,18.0,949.0,1037.42,762.14
2016,5,9,13,15,891.5,126.0,1.9,18.0,931.5,1036.93,762.28
2016,5,9,13,30,888.0,125.0,1.9,18.0,914.0,1032.93,760.33
2016,5,9,13,45,882.0,124.0,1.95,18.0,889.5,1022.92,755.34
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,1009.53,748.28
2016,5,9,14,15,868.0,121.0,2.0,18.0,834.5,989.8,736.52
2016,5,9,14,30,860.0,119.0,2.0,18.0,804.0,966.95,722.8
2016,5,9,14,45,850.5,117.0,2.05,18.0,767.0,939.69,706.73
2016,5,9,15,0,841.0,115.0,2.1,18.0,730.0,917.22,693.84
2016,5,9,15,15,827.0,112.5,2.1,17.5,688.0,879.75,671.35
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,840.13,647.2
2016,5,9,15,45,795.5,106.5,2.1,17.0,600.0,794.58,617.31
2016,5,9,16,0,778.0,103.0,2.1,17.0,554.0,747.63,586.02
2016,5,9,16,15,754.5,99.0,2.1,16.5,504.5,694.49,550.71
2016,5,9,16,30,731.0,95.0,2.1,16.0,455.0,643.54,516.09
2016,5,9,16,45,695.5,91.5,2.15,16.0,403.0,582.76,470.68
2016,5,9,17,0,660.0,88.0,2.2,16.0,351.0,523.45,424.97
2016,5,9,17,15,615.5,81.5,2.2,15.5,300.0,457.44,373.04
2016,5,9,17,30,571.0,75.0,2.2,15.0,249.0,394.6,321.72
2016,5,9,17,45,499.5,68.0,2.25,15.0,199.0,322.27,260.55
2016,5,9,18,0,428.0,61.0,2.3,15.0,149.0,256.69,203.49
2016,5,9,18,15,331.5,49.0,2.25,14.5,106.0,182.82,139.72
2016,5,9,18,30,235.0,37.0,2.2,14.0,63.0,122.38,86.4
2016,5,9,18,45,117.5,18.5,2.2,13.5,31.5,55.09,14.41
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,12.39,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,20.38,8.12
2016,5,10,5,45,236.5,40.0,1.75,12.5,74.0,30.86,21.02
2016,5,10,6,0,348.0,54.0,1.8,13.0,113.0,40.93,30.61
2016,5,10,6,15,174.0,63.0,1.7,13.0,92.5,50.03,39.15
2016,5,10,6,30,0.0,72.0,1.6,13.0,72.0,65.39,53.06
2016,5,10,6,45,0.0,89.5,1.55,13.5,89.5,80.52,66.43
2016,5,10,7,0,0.0,107.0,1.5,14.0,107.0,95.81,75.94
2016,5,10,7,15,4.5,131.0,1.35,14.0,133.0,117.19,93.38
2016,5,10,7,30,9.0,155.0,1.2,14.0,159.0,139.39,111.14
2016,5,10,7,45,21.5,183.5,1.05,14.5,195.0,167.69,133.05
2016,5,10,8,0,34.0,212.0,0.9,15.0,231.0,192.82,152.12
2016,5,10,8,15,52.5,242.5,0.8,15.5,274.0,228.11,178.98
2016,5,10,8,30,71.0,273.0,0.7,16.0,317.0,266.01,207.46
2016,5,10,8,45,192.0,290.0,0.65,16.5,423.0,337.0,260.31
2016,5,10,9,0,313.0,307.0,0.6,17.0,529.0,422.08,323.08
2016,5,10,9,15,317.5,325.5,0.6,17.5,561.0,461.13,351.09
2016,5,10,9,30,322.0,344.0,0.6,18.0,593.0,500.37,378.9
2016,5,10,9,45,572.5,245.5,0.6,18.5,712.0,594.21,448.75
2016,5,10,10,0,823.0,147.0,0.6,19.0,831.0,707.47,529.88
2016,5,10,10,15,830.5,149.0,0.65,19.0,858.0,753.2,560.95
2016,5,10,10,30,838.0,151.0,0.7,19.0,885.0,797.36,589.98
2016,5,10,10,45,846.0,150.5,0.8,19.5,906.0,837.78,615.87
2016,5,10,11,0,854.0,150.0,0.9,20.0,927.0,871.57,637.29
2016,5,10,11,15,857.5,150.5,0.95,20.0,940.5,903.99,658.2
2016,5,10,11,30,861.0,151.0,1.0,20.0,954.0,933.81,677.41
2016,5,10,11,45,865.5,149.5,1.1,20.5,960.5,959.96,693.87
2016,5,10,12,0,870.0,148.0,1.2,21.0,967.0,983.27,708.55
2016,5,10,12,15,870.0,148.0,1.3,21.0,964.5,1000.67,720.93
2016,5,10,12,30,870.0,148.0,1.4,21.0,962.0,1014.88,731.44
2016,5,10,12,45,875.5,142.5,1.5,21.5,954.5,1025.85,738.62
2016,5,10,13,0,881.0,137.0,1.6,22.0,947.0,1033.41,743.75
2016,5,10,13,15,877.0,136.0,1.7,22.0,930.0,1032.48,745.07
2016,5,10,13,30,873.0,135.0,1.8,22.0,913.0,1028.09,744.35
2016,5,10,13,45,869.0,132.5,1.9,22.0,889.0,1018.7,740.54
2016,5,10,14,0,865.0,130.0,2.0,22.0,865.0,1005.91,734.6
2016,5,10,14,15,857.0,128.5,2.05,21.5,834.0,986.94,725.48
2016,5,10,14,30,849.0,127.0,2.1,21.0,803.0,964.88,714.35
2016,5,10,14,45,841.0,123.5,2.2,21.0,767.0,945.76,704.3
2016,5,10,15,0,833.0,120.0,2.3,21.0,731.0,915.45,686.62
2016,5,10,15,15,818.5,117.5,2.35,20.5,689.0,877.78,664.64
2016,5,10,15,30,804.0,115.0,2.4,20.0,647.0,838.02,640.89
2016,5,10,15,45,789.0,110.5,2.45,20.0,601.5,793.75,612.35
2016,5,10,16,0,774.0,106.0,2.5,20.0,556.0,747.93,582.24
2016,5,10,16,15,750.0,102.0,2.55,19.5,506.5,694.58,547.14
2016,5,10,16,30,726.0,98.0,2.6,19.0,457.0,643.65,512.7
2016,5,10,16,45,697.5,92.0,2.65,19.0,406.0,584.84,468.98
2016,5,10,17,0,669.0,86.0,2.7,19.0,355.0,526.9,424.55
2016,5,10,17,15,625.0,80.0,2.65,18.0,303.5,461.34,373.8
2016,5,10,17,30,581.0,74.0,2.6,17.0,252.0,398.9,323.53
2016,5,10,17,45,521.5,66.0,2.6,16.5,203.0,330.51,266.16
2016,5,10,18,0,462.0,58.0,2.6,16.0,154.0,267.69,211.64
2016,5,10,18,15,368.0,47.0,2.5,15.5,110.0,195.52,149.1
2016,5,10,18,30,274.0,36.0,2.4,15.0,66.0,133.78,94.55
2016,5,10,18,45,137.0,18.0,2.3,14.5,33.0,59.33,19.46
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,20.0,11.91,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,40.0,19.57,8.18
2016,5,11,5,45,307.0,37.0,2.1,12.5,80.0,28.96,19.45
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,37.41,27.53
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.5,41.82,31.84
2016,5,11,6,30,560.0,65.0,2.0,13.0,217.0,46.03,35.79
2016,5,11,6,45,280.0,81.5,1.95,13.5,157.5,56.9,45.45
2016,5,11,7,0,0.0,98.0,1.9,14.0,98.0,88.67,69.97
2016,5,11,7,15,0.0,113.0,1.85,14.0,113.0,102.27,81.16
2016,5,11,7,30,0.0,128.0,1.8,14.0,128.0,115.97,92.29
2016,5,11,7,45,2.5,151.0,1.75,14.5,152.5,137.01,109.02
2016,5,11,8,0,5.0,174.0,1.7,15.0,177.0,158.54,125.9
2016,5,11,8,15,25.5,217.0,1.65,15.5,233.0,203.31,160.8
2016,5,11,8,30,46.0,260.0,1.6,16.0,289.0,246.07,193.63
2016,5,11,8,45,82.0,294.0,1.55,16.5,350.5,295.44,231.15
2016,5,11,9,0,118.0,328.0,1.5,17.0,412.0,346.73,269.69
2016,5,11,9,15,105.0,344.0,1.45,17.0,422.0,365.48,283.42
2016,5,11,9,30,92.0,360.0,1.4,17.0,432.0,380.26,294.02
2016,5,11,9,45,107.5,381.5,1.4,17.5,469.0,416.87,320.65
2016,5,11,10,0,123.0,403.0,1.4,18.0,506.0,455.25,348.07
2016,5,11,10,15,201.5,410.5,1.4,18.0,585.0,529.21,402.96
2016,5,11,10,30,280.0,418.0,1.4,18.0,664.0,611.1,462.19
2016,5,11,10,45,341.5,403.5,1.45,18.5,710.5,663.34,499.03
2016,5,11,11,0,403.0,389.0,1.5,19.0,757.0,721.66,539.73
2016,5,11,11,15,648.0,262.5,1.55,19.0,863.0,835.99,624.32
2016,5,11,11,30,893.0,136.0,1.6,19.0,969.0,948.78,699.64
2016,5,11,11,45,897.5,134.0,1.65,19.0,975.5,975.06,715.83
2016,5,11,12,0,902.0,132.0,1.7,19.0,982.0,998.37,731.17
2016,5,11,12,15,901.5,131.5,1.75,19.0,979.5,1015.18,742.43
2016,5,11,12,30,901.0,131.0,1.8,19.0,977.0,1028.66,751.71
2016,5,11,12,45,904.0,127.0,1.9,19.5,968.5,1038.69,758.19
2016,5,11,13,0,907.0,123.0,2.0,20.0,960.0,1045.22,762.54
2016,5,11,13,15,903.0,122.5,2.05,20.0,942.0,1044.73,763.31
2016,5,11,13,30,899.0,122.0,2.1,20.0,924.0,1040.69,762.0
2016,5,11,13,45,894.0,120.0,2.15,20.0,899.5,1030.56,756.89
2016,5,11,14,0,889.0,118.0,2.2,20.0,875.0,1016.96,749.68
2016,5,11,14,15,881.0,116.5,2.2,20.0,843.5,997.59,738.2
2016,5,11,14,30,873.0,115.0,2.2,20.0,812.0,975.05,724.74
2016,5,11,14,45,862.0,113.5,2.2,20.0,774.5,946.67,707.42
2016,5,11,15,0,851.0,112.0,2.2,20.0,737.0,915.58,688.28
2016,5,11,15,15,837.0,109.5,2.15,19.5,695.0,885.29,670.41
2016,5,11,15,30,823.0,107.0,2.1,19.0,653.0,845.43,645.78
2016,5,11,15,45,805.5,103.5,2.1,19.0,606.5,799.61,615.99
2016,5,11,16,0,788.0,100.0,2.1,19.0,560.0,752.38,584.8
2016,5,11,16,15,764.5,96.5,2.05,18.5,510.0,699.5,549.7
2016,5,11,16,30,741.0,93.0,2.0,18.0,460.0,646.26,513.58
2016,5,11,16,45,711.0,88.0,1.95,18.0,409.0,589.32,471.23
2016,5,11,17,0,681.0,83.0,1.9,18.0,358.0,531.04,426.56
2016,5,11,17,15,638.0,77.0,1.8,17.5,306.5,465.52,375.4
2016,5,11,17,30,595.0,71.0,1.7,17.0,255.0,402.99,324.83
2016,5,11,17,45,535.0,63.5,1.65,16.5,205.5,334.26,267.74
2016,5,11,18,0,475.0,56.0,1.6,16.0,156.0,271.12,213.45
2016,5,11,18,15,383.0,45.5,1.55,15.5,112.0,199.47,151.75
2016,5,11,18,30,291.0,35.0,1.5,15.0,68.0,138.01,97.71
2016,5,11,18,45,145.5,17.5,1.45,14.5,34.0,63.18,24.37
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,11.0,19.0,13.34,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.92,10.45
2016,5,12,5,45,223.5,43.5,2.55,11.5,76.0,33.53,23.56
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,44.67,34.1
2016,5,12,6,15,159.0,73.5,2.7,12.0,101.0,57.67,46.14
2016,5,12,6,30,0.0,88.0,2.7,12.0,88.0,78.09,64.62
2016,5,12,6,45,5.0,107.5,2.75,12.5,109.5,94.58,79.18
2016,5,12,7,0,10.0,127.0,2.8,13.0,131.0,111.78,89.53
2016,5,12,7,15,124.0,157.0,2.75,13.0,214.0,138.01,106.38
2016,5,12,7,30,238.0,187.0,2.7,13.0,297.0,182.95,137.68
2016,5,12,7,45,294.0,200.0,2.65,13.5,352.0,222.75,168.23
2016,5,12,8,0,350.0,213.0,2.6,14.0,407.0,269.0,205.13
2016,5,12,8,15,303.0,245.5,2.55,14.0,423.5,303.76,236.14
2016,5,12,8,30,256.0,278.0,2.5,14.0,440.0,333.5,261.92
2016,5,12,8,45,340.5,276.5,2.5,14.5,508.5,387.74,304.45
2016,5,12,9,0,425.0,275.0,2.5,15.0,577.0,448.45,351.88
2016,5,12,9,15,615.0,207.5,2.4,15.5,671.5,519.95,407.94
2016,5,12,9,30,805.0,140.0,2.3,16.0,766.0,608.49,476.24
2016,5,12,9,45,820.5,139.0,2.25,16.5,800.5,658.81,513.3
2016,5,12,10,0,836.0,138.0,2.2,17.0,835.0,708.69,549.13
2016,5,12,10,15,676.5,235.0,2.15,17.0,811.0,720.46,553.9
2016,5,12,10,30,517.0,332.0,2.1,17.0,787.0,717.65,547.75
2016,5,12,10,45,688.5,237.5,2.1,17.5,857.5,793.81,604.83
2016,5,12,11,0,860.0,143.0,2.1,18.0,928.0,870.42,656.68
2016,5,12,11,15,700.5,252.0,2.1,18.0,897.0,872.16,655.99
2016,5,12,11,30,541.0,361.0,2.1,18.0,866.0,855.65,639.62
2016,5,12,11,45,499.0,376.0,2.1,18.0,844.5,849.44,634.55
2016,5,12,12,0,457.0,391.0,2.1,18.0,823.0,839.56,626.85
2016,5,12,12,15,661.0,268.5,2.1,18.0,890.5,931.13,695.48
2016,5,12,12,30,865.0,146.0,2.1,18.0,958.0,1007.77,745.86
2016,5,12,12,45,841.0,159.0,2.15,18.5,942.0,1016.95,750.42
2016,5,12,13,0,817.0,172.0,2.2,19.0,926.0,1014.01,747.94
2016,5,12,13,15,662.0,259.0,2.25,19.0,862.5,958.43,712.28
2016,5,12,13,30,507.0,346.0,2.3,19.0,799.0,891.36,663.98
2016,5,12,13,45,652.5,255.0,2.35,19.0,821.5,945.53,707.11
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,984.38,734.14
2016,5,12,14,15,788.5,162.0,2.4,18.5,813.5,964.28,722.74
2016,5,12,14,30,779.0,160.0,2.4,18.0,783.0,941.29,709.98
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.0,914.15,693.52
2016,5,12,15,0,766.0,148.0,2.5,18.0,713.0,884.29,675.12
2016,5,12,15,15,750.0,144.5,2.55,17.5,671.5,850.42,655.02
2016,5,12,15,30,734.0,141.0,2.6,17.0,630.0,810.32,630.23
2016,5,12,15,45,721.5,134.0,2.65,17.0,586.0,767.63,602.02
2016,5,12,16,0,709.0,127.0,2.7,17.0,542.0,723.41,572.26
2016,5,12,16,15,543.5,153.5,2.75,16.5,455.5,594.11,476.91
2016,5,12,16,30,378.0,180.0,2.8,16.0,369.0,482.62,390.76
2016,5,12,16,45,508.5,131.5,2.9,16.0,356.0,498.59,406.87
2016,5,12,17,0,639.0,83.0,3.0,16.0,343.0,505.27,413.75
2016,5,12,17,15,574.5,85.0,3.0,15.5,294.5,438.77,360.05
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,376.88,308.85
2016,5,12,17,45,450.0,77.0,3.05,14.5,198.0,306.74,249.75
2016,5,12,18,0,390.0,67.0,3.1,14.0,150.0,246.22,197.02
2016,5,12,18,15,302.0,54.0,3.05,13.5,107.5,178.62,138.11
2016,5,12,18,30,214.0,41.0,3.0,13.0,65.0,120.94,87.36
2016,5,12,18,45,107.0,24.5,2.95,13.0,36.5,61.3,27.11
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
