Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,12.0,13.0,2.7,11.0,14.0,12.39,0.0
2016,5,13,5,30,24.0,26.0,2.8,11.0,28.0,23.45,12.05
2016,5,13,5,45,65.0,45.5,2.95,11.5,56.0,38.36,27.81
2016,5,13,6,0,106.0,65.0,3.1,12.0,84.0,53.7,42.12
2016,5,13,6,15,130.0,86.5,3.1,12.0,117.0,70.0,57.15
2016,5,13,6,30,154.0,108.0,3.1,12.0,150.0,85.85,71.54
2016,5,13,6,45,178.0,126.5,3.15,12.0,185.0,99.33,83.56
2016,5,13,7,0,202.0,145.0,3.2,12.0,220.0,114.63,88.28
2016,5,13,7,15,249.5,162.0,3.15,12.5,268.5,147.54,109.42
2016,5,13,7,30,297.0,179.0,3.1,13.0,317.0,186.21,137.83
2016,5,13,7,45,245.5,209.5,3.1,13.5,332.5,220.16,168.18
2016,5,13,8,0,194.0,240.0,3.1,14.0,348.0,253.08,197.41
2016,5,13,8,15,142.5,261.0,3.1,14.0,344.0,268.19,211.69
2016,5,13,8,30,91.0,282.0,3.1,14.0,340.0,281.12,223.22
2016,5,13,8,45,285.5,267.0,3.1,14.5,467.0,356.0,281.11
2016,5,13,9,0,480.0,252.0,3.1,15.0,594.0,456.15,359.29
2016,5,13,9,15,482.5,266.5,3.15,15.0,626.5,499.26,393.6
2016,5,13,9,30,485.0,281.0,3.2,15.0,659.0,541.99,427.13
2016,5,13,9,45,681.5,202.0,3.25,15.5,757.5,625.82,493.19
2016,5,13,10,0,878.0,123.0,3.3,16.0,856.0,723.64,568.45
2016,5,13,10,15,884.0,124.0,3.35,16.0,882.5,768.54,600.65
2016,5,13,10,30,890.0,125.0,3.4,16.0,909.0,811.57,630.74
2016,5,13,10,45,897.0,124.5,3.5,16.5,930.0,851.94,657.78
2016,5,13,11,0,904.0,124.0,3.6,17.0,951.0,890.12,683.05
2016,5,13,11,15,906.5,124.5,3.7,17.0,963.5,922.88,705.72
2016,5,13,11,30,909.0,125.0,3.8,17.0,976.0,952.84,726.47
2016,5,13,11,45,912.5,123.0,3.9,17.0,981.5,978.39,744.22
2016,5,13,12,0,916.0,121.0,4.0,17.0,987.0,1000.88,759.95
2016,5,13,12,15,915.5,121.0,4.05,17.0,984.5,1018.28,771.99
2016,5,13,12,30,915.0,121.0,4.1,17.0,982.0,1032.31,781.86
2016,5,13,12,45,912.0,121.0,4.15,17.0,972.0,1040.39,787.83
2016,5,13,13,0,909.0,121.0,4.2,17.0,962.0,1044.95,791.58
2016,5,13,13,15,905.5,120.0,4.2,17.0,944.5,1044.42,791.7
2016,5,13,13,30,902.0,119.0,4.2,17.0,927.0,1040.34,789.58
2016,5,13,13,45,900.5,116.0,4.25,17.0,904.0,1032.63,785.46
2016,5,13,14,0,899.0,113.0,4.3,17.0,881.0,1021.37,779.05
2016,5,13,14,15,892.0,111.5,4.25,16.5,850.0,1002.84,768.58
2016,5,13,14,30,885.0,110.0,4.2,16.0,819.0,981.09,755.96
2016,5,13,14,45,592.5,219.5,4.2,16.0,685.0,819.62,641.97
2016,5,13,15,0,300.0,329.0,4.2,16.0,551.0,638.25,502.28
2016,5,13,15,15,574.5,213.5,4.15,15.5,607.5,763.45,606.17
2016,5,13,15,30,849.0,98.0,4.1,15.0,664.0,851.21,673.52
2016,5,13,15,45,838.0,93.5,4.05,15.0,619.0,815.28,648.23
2016,5,13,16,0,827.0,89.0,4.0,15.0,574.0,770.94,617.38
2016,5,13,16,15,806.0,86.0,3.9,14.5,524.5,719.09,581.46
2016,5,13,16,30,785.0,83.0,3.8,14.0,475.0,666.62,544.4
2016,5,13,16,45,762.5,77.5,3.75,14.0,424.5,609.94,501.49
2016,5,13,17,0,740.0,72.0,3.7,14.0,374.0,553.4,456.61
2016,5,13,17,15,701.0,67.5,3.6,13.5,322.0,489.06,404.65
2016,5,13,17,30,662.0,63.0,3.5,13.0,270.0,428.94,354.28
2016,5,13,17,45,608.5,56.5,3.45,13.0,220.0,360.93,295.29
2016,5,13,18,0,555.0,50.0,3.4,13.0,170.0,297.76,238.7
2016,5,13,18,15,466.0,42.0,3.2,12.5,124.0,225.51,174.5
2016,5,13,18,30,377.0,34.0,3.0,12.0,78.0,162.95,117.78
2016,5,13,18,45,232.0,22.0,2.85,12.0,45.0,90.15,43.99
2016,5,13,19,0,87.0,10.0,2.7,12.0,12.0,25.52,0.0
2016,5,13,19,15,43.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.1,12.0,10.5,10.01,0.0
2016,5,14,5,30,0.0,21.0,2.2,12.0,21.0,19.5,9.35
2016,5,14,5,45,0.0,39.5,2.35,12.5,39.5,35.89,25.61
2016,5,14,6,0,0.0,58.0,2.5,13.0,58.0,51.9,40.4
2016,5,14,6,15,8.5,78.0,2.5,13.5,80.5,68.94,55.89
2016,5,14,6,30,17.0,98.0,2.5,14.0,103.0,85.83,70.96
2016,5,14,6,45,23.0,118.0,2.55,14.5,126.0,98.2,81.74
2016,5,14,7,0,29.0,138.0,2.6,15.0,149.0,115.72,91.67
2016,5,14,7,15,14.5,126.5,2.5,15.0,132.0,114.78,90.64
2016,5,14,7,30,0.0,115.0,2.4,15.0,115.0,105.09,82.89
2016,5,14,7,45,0.0,122.5,2.3,15.5,122.5,112.27,88.4
2016,5,14,8,0,0.0,130.0,2.2,16.0,130.0,119.41,93.77
2016,5,14,8,15,0.0,134.5,2.1,16.0,134.5,123.87,97.09
2016,5,14,8,30,0.0,139.0,2.0,16.0,139.0,128.28,100.37
2016,5,14,8,45,5.5,183.5,1.95,16.5,187.5,170.82,134.1
2016,5,14,9,0,11.0,228.0,1.9,17.0,236.0,214.07,167.71
2016,5,14,9,15,12.5,240.5,1.9,17.0,250.0,227.55,177.85
2016,5,14,9,30,14.0,253.0,1.9,17.0,264.0,241.21,188.2
2016,5,14,9,45,14.0,259.0,1.9,17.5,270.5,248.19,192.94
2016,5,14,10,0,14.0,265.0,1.9,18.0,277.0,255.13,197.66
2016,5,14,10,15,10.5,231.0,1.95,18.0,240.5,222.57,172.22
2016,5,14,10,30,7.0,197.0,2.0,18.0,204.0,189.21,146.1
2016,5,14,10,45,6.5,187.5,2.05,18.5,193.5,180.52,139.0
2016,5,14,11,0,6.0,178.0,2.1,19.0,183.0,171.7,131.77
2016,5,14,11,15,6.5,179.5,2.15,19.0,185.5,173.97,133.53
2016,5,14,11,30,7.0,181.0,2.2,19.0,188.0,176.26,135.3
2016,5,14,11,45,237.5,270.5,2.25,19.0,495.0,494.16,384.2
2016,5,14,12,0,468.0,360.0,2.3,19.0,802.0,819.52,616.69
2016,5,14,12,15,447.5,378.0,2.35,19.0,800.5,830.17,620.63
2016,5,14,12,30,427.0,396.0,2.4,19.0,799.0,838.44,625.85
2016,5,14,12,45,380.0,414.0,2.45,19.0,770.0,810.08,605.76
2016,5,14,13,0,333.0,432.0,2.5,19.0,741.0,787.51,589.61
2016,5,14,13,15,603.0,282.0,2.55,19.0,828.0,921.53,691.04
2016,5,14,13,30,873.0,132.0,2.6,19.0,915.0,1024.47,761.18
2016,5,14,13,45,866.0,131.5,2.65,19.0,890.0,1014.16,754.58
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,1000.56,747.04
2016,5,14,14,15,850.5,129.0,2.75,19.0,834.5,980.72,735.41
2016,5,14,14,30,842.0,127.0,2.8,19.0,804.0,957.83,721.79
2016,5,14,14,45,828.5,126.5,2.85,19.0,766.5,937.03,709.57
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,905.4,689.89
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,867.79,666.89
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,828.15,642.17
2016,5,14,15,45,764.5,118.0,2.95,18.0,599.5,781.99,611.55
2016,5,14,16,0,743.0,116.0,3.0,18.0,553.0,737.93,582.0
2016,5,14,16,15,718.5,112.0,2.95,17.5,504.5,685.55,546.35
2016,5,14,16,30,694.0,108.0,2.9,17.0,456.0,633.04,509.13
2016,5,14,16,45,546.5,121.5,2.9,17.0,377.5,517.92,419.9
2016,5,14,17,0,399.0,135.0,2.9,17.0,299.0,410.64,334.64
2016,5,14,17,15,360.5,123.5,2.85,16.5,256.5,355.89,291.08
2016,5,14,17,30,322.0,112.0,2.8,16.0,214.0,304.28,248.64
2016,5,14,17,45,375.5,88.5,2.75,15.5,186.0,285.58,231.85
2016,5,14,18,0,429.0,65.0,2.7,15.0,158.0,262.65,209.39
2016,5,14,18,15,339.5,53.0,2.55,14.5,114.5,190.91,147.16
2016,5,14,18,30,250.0,41.0,2.4,14.0,71.0,131.62,95.24
2016,5,14,18,45,125.0,26.0,2.25,14.0,41.0,68.25,35.01
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,10.48,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.5,2.2,12.5,22.0,14.77,0.0
2016,5,15,5,30,155.0,31.0,2.2,13.0,44.0,24.25,13.27
2016,5,15,5,45,260.5,44.0,2.25,13.5,83.5,33.8,23.75
2016,5,15,6,0,366.0,57.0,2.3,14.0,123.0,42.98,32.41
2016,5,15,6,15,437.0,66.0,2.15,14.0,170.0,49.07,38.2
2016,5,15,6,30,508.0,75.0,2.0,14.0,217.0,53.77,42.55
2016,5,15,6,45,563.0,81.0,1.85,14.5,268.0,55.69,44.19
2016,5,15,7,0,618.0,87.0,1.7,15.0,319.0,79.72,48.57
2016,5,15,7,15,654.0,92.0,1.65,15.5,370.0,125.9,73.5
2016,5,15,7,30,690.0,97.0,1.6,16.0,421.0,176.41,110.82
2016,5,15,7,45,721.0,100.0,1.55,16.5,471.5,228.38,154.03
2016,5,15,8,0,752.0,103.0,1.5,17.0,522.0,287.5,204.62
2016,5,15,8,15,772.0,106.5,1.5,17.0,569.5,342.28,252.59
2016,5,15,8,30,792.0,110.0,1.5,17.0,617.0,398.65,301.04
2016,5,15,8,45,810.5,111.5,1.5,17.5,661.5,453.94,346.85
2016,5,15,9,0,829.0,113.0,1.5,18.0,706.0,510.1,391.78
2016,5,15,9,15,841.0,114.5,1.55,18.0,745.0,565.31,435.5
2016,5,15,9,30,853.0,116.0,1.6,18.0,784.0,617.53,475.88
2016,5,15,9,45,875.0,111.0,1.65,18.5,821.0,669.71,514.42
2016,5,15,10,0,897.0,106.0,1.7,19.0,858.0,721.78,551.83
2016,5,15,10,15,903.5,107.0,1.85,19.0,885.0,767.62,583.95
2016,5,15,10,30,910.0,108.0,2.0,19.0,912.0,811.58,614.43
2016,5,15,10,45,914.0,109.5,2.15,19.5,932.5,851.9,641.05
2016,5,15,11,0,918.0,111.0,2.3,20.0,953.0,889.79,665.86
2016,5,15,11,15,921.0,111.5,2.4,20.0,966.0,923.25,688.42
2016,5,15,11,30,924.0,112.0,2.5,20.0,979.0,953.88,709.12
2016,5,15,11,45,924.0,113.0,2.7,20.0,984.0,979.26,727.29
2016,5,15,12,0,924.0,114.0,2.9,20.0,989.0,1001.45,743.43
2016,5,15,12,15,923.5,113.5,2.95,20.0,987.0,1018.38,754.87
2016,5,15,12,30,923.0,113.0,3.0,20.0,985.0,1031.9,764.21
2016,5,15,12,45,926.0,110.0,3.15,20.0,976.5,1042.91,772.91
2016,5,15,13,0,929.0,107.0,3.3,20.0,968.0,1050.36,779.4
2016,5,15,13,15,925.5,106.5,3.35,20.0,951.0,1050.26,780.19
2016,5,15,13,30,922.0,106.0,3.4,20.0,934.0,1046.56,778.79
2016,5,15,13,45,915.5,105.5,3.5,20.0,909.0,1036.27,773.56
2016,5,15,14,0,909.0,105.0,3.6,20.0,884.0,1022.51,766.11
2016,5,15,14,15,901.5,104.0,3.65,19.5,853.5,1003.87,756.53
2016,5,15,14,30,894.0,103.0,3.7,19.0,823.0,982.01,744.77
2016,5,15,14,45,884.5,101.0,3.75,19.0,786.0,954.08,727.42
2016,5,15,15,0,875.0,99.0,3.8,19.0,749.0,923.31,708.05
2016,5,15,15,15,862.5,97.0,3.85,18.5,707.0,887.21,686.12
2016,5,15,15,30,850.0,95.0,3.9,18.0,665.0,848.84,662.3
2016,5,15,15,45,831.5,93.0,4.0,18.0,618.5,809.48,636.41
2016,5,15,16,0,813.0,91.0,4.1,18.0,572.0,762.42,604.48
2016,5,15,16,15,791.0,88.0,4.1,17.5,522.5,710.45,569.11
2016,5,15,16,30,769.0,85.0,4.1,17.0,473.0,657.96,532.59
2016,5,15,16,45,736.5,82.0,4.1,17.0,421.0,598.26,487.5
2016,5,15,17,0,704.0,79.0,4.1,17.0,369.0,541.56,442.74
2016,5,15,17,15,663.5,74.0,4.0,16.5,318.0,477.63,391.58
2016,5,15,17,30,623.0,69.0,3.9,16.0,267.0,416.39,340.88
2016,5,15,17,45,559.5,63.0,3.85,16.0,216.5,346.29,280.92
2016,5,15,18,0,496.0,57.0,3.8,16.0,166.0,282.06,224.42
2016,5,15,18,15,407.5,47.5,3.7,15.5,121.5,211.38,162.65
2016,5,15,18,30,319.0,38.0,3.6,15.0,77.0,150.31,108.6
2016,5,15,18,45,187.0,24.5,3.5,14.5,45.0,81.73,43.93
2016,5,15,19,0,55.0,11.0,3.4,14.0,13.0,20.7,0.0
2016,5,15,19,15,27.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,12.0,22.0,11.81,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,23.4,12.95
2016,5,16,5,45,257.0,43.5,2.05,12.5,83.0,33.34,23.5
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,42.89,32.5
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,49.79,38.93
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,55.31,43.92
2016,5,16,6,45,544.5,83.5,2.0,14.5,265.0,57.54,45.83
2016,5,16,7,0,597.0,90.0,2.0,15.0,315.0,82.07,50.64
2016,5,16,7,15,633.0,95.5,2.0,15.5,365.5,127.4,75.51
2016,5,16,7,30,669.0,101.0,2.0,16.0,416.0,177.07,112.39
2016,5,16,7,45,701.0,103.5,2.05,16.5,466.5,227.62,154.53
2016,5,16,8,0,733.0,106.0,2.1,17.0,517.0,285.55,204.35
2016,5,16,8,15,753.5,109.5,2.1,17.5,564.0,339.36,251.27
2016,5,16,8,30,774.0,113.0,2.1,18.0,611.0,394.85,298.66
2016,5,16,8,45,793.5,114.5,2.1,18.5,655.0,449.54,344.19
2016,5,16,9,0,813.0,116.0,2.1,19.0,699.0,505.25,389.05
2016,5,16,9,15,825.5,118.0,2.1,19.0,737.5,558.33,431.31
2016,5,16,9,30,838.0,120.0,2.1,19.0,776.0,612.39,473.02
2016,5,16,9,45,857.5,116.0,2.1,19.5,812.0,663.15,510.46
2016,5,16,10,0,877.0,112.0,2.1,20.0,848.0,713.62,546.62
2016,5,16,10,15,884.0,113.0,2.1,20.5,875.0,758.96,576.58
2016,5,16,10,30,891.0,114.0,2.1,21.0,902.0,802.51,604.42
2016,5,16,10,45,896.0,115.0,2.15,21.5,922.5,842.45,629.84
2016,5,16,11,0,901.0,116.0,2.2,22.0,943.0,880.08,653.45
2016,5,16,11,15,904.0,116.5,2.25,22.0,956.0,913.0,675.05
2016,5,16,11,30,907.0,117.0,2.3,22.0,969.0,943.17,694.81
2016,5,16,11,45,908.5,117.0,2.35,22.0,975.0,968.56,711.46
2016,5,16,12,0,910.0,117.0,2.4,22.0,981.0,990.88,726.17
2016,5,16,12,15,910.0,117.0,2.45,22.0,979.0,1008.55,737.96
2016,5,16,12,30,910.0,117.0,2.5,22.0,977.0,1022.91,747.73
2016,5,16,12,45,909.5,116.0,2.6,22.0,968.0,1032.37,754.99
2016,5,16,13,0,909.0,115.0,2.7,22.0,959.0,1038.33,760.14
2016,5,16,13,15,905.5,114.0,2.75,22.0,942.0,1037.75,760.69
2016,5,16,13,30,902.0,113.0,2.8,22.0,925.0,1033.63,759.12
2016,5,16,13,45,898.5,111.0,2.85,22.0,901.5,1024.94,754.72
2016,5,16,14,0,895.0,109.0,2.9,22.0,878.0,1012.78,748.16
2016,5,16,14,15,887.5,108.0,2.9,22.0,847.0,994.38,737.14
2016,5,16,14,30,880.0,107.0,2.9,22.0,816.0,972.8,724.12
2016,5,16,14,45,867.5,106.5,2.95,22.0,779.0,944.03,706.71
2016,5,16,15,0,855.0,106.0,3.0,22.0,742.0,912.62,687.47
2016,5,16,15,15,842.0,103.5,3.0,21.5,700.5,876.14,665.54
2016,5,16,15,30,829.0,101.0,3.0,21.0,659.0,843.98,646.38
2016,5,16,15,45,805.5,101.0,3.05,21.0,611.5,797.17,615.68
2016,5,16,16,0,782.0,101.0,3.1,21.0,564.0,749.35,583.86
2016,5,16,16,15,759.0,97.5,3.1,20.5,515.5,697.28,549.2
2016,5,16,16,30,736.0,94.0,3.1,20.0,467.0,644.84,513.48
2016,5,16,16,45,701.5,90.5,3.1,19.5,415.5,586.95,471.05
2016,5,16,17,0,667.0,87.0,3.1,19.0,364.0,528.21,426.48
2016,5,16,17,15,624.5,81.5,3.05,18.5,313.0,464.33,376.28
2016,5,16,17,30,582.0,76.0,3.0,18.0,262.0,403.36,326.7
2016,5,16,17,45,520.5,69.0,2.95,17.5,213.0,335.11,269.69
2016,5,16,18,0,459.0,62.0,2.9,17.0,164.0,272.52,215.78
2016,5,16,18,15,370.5,51.5,2.85,16.5,120.0,202.67,155.49
2016,5,16,18,30,282.0,41.0,2.8,16.0,76.0,141.28,102.05
2016,5,16,18,45,161.0,26.5,2.75,15.5,44.5,78.42,43.84
2016,5,16,19,0,40.0,12.0,2.7,15.0,13.0,18.91,0.0
2016,5,16,19,15,20.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.5,1.85,13.5,25.5,11.4,0.0
2016,5,17,5,30,252.0,29.0,1.9,14.0,51.0,23.16,12.85
2016,5,17,5,45,356.5,39.0,1.95,15.0,93.0,30.11,20.48
2016,5,17,6,0,461.0,49.0,2.0,16.0,135.0,36.71,26.69
2016,5,17,6,15,528.5,56.5,2.0,16.5,183.5,40.76,30.5
2016,5,17,6,30,596.0,64.0,2.0,17.0,232.0,44.61,33.96
2016,5,17,6,45,644.5,69.0,2.05,17.5,284.5,46.25,35.33
2016,5,17,7,0,693.0,74.0,2.1,18.0,337.0,73.78,40.58
2016,5,17,7,15,726.0,78.0,2.15,18.5,389.0,127.37,70.73
2016,5,17,7,30,759.0,82.0,2.2,19.0,441.0,180.31,109.89
2016,5,17,7,45,785.0,85.0,2.3,19.5,492.0,234.66,155.36
2016,5,17,8,0,811.0,88.0,2.4,20.0,543.0,291.71,204.84
2016,5,17,8,15,829.5,90.5,2.4,20.5,591.0,348.32,254.17
2016,5,17,8,30,848.0,93.0,2.4,21.0,639.0,410.31,306.58
2016,5,17,8,45,862.5,95.5,2.45,21.5,683.5,467.05,353.71
2016,5,17,9,0,877.0,98.0,2.5,22.0,728.0,524.09,399.57
2016,5,17,9,15,888.0,100.0,2.45,22.5,767.5,578.84,441.9
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,633.02,482.29
2016,5,17,9,45,907.5,103.0,2.4,23.5,840.5,683.86,519.18
2016,5,17,10,0,916.0,104.0,2.4,24.0,874.0,733.41,554.03
2016,5,17,10,15,921.5,105.5,2.35,24.0,901.0,779.68,584.58
2016,5,17,10,30,927.0,107.0,2.3,24.0,928.0,823.96,613.29
2016,5,17,10,45,930.5,108.0,2.3,24.5,948.0,863.95,637.92
2016,5,17,11,0,934.0,109.0,2.3,25.0,968.0,901.42,660.6
2016,5,17,11,15,936.5,109.5,2.25,25.0,981.0,934.85,681.26
2016,5,17,11,30,939.0,110.0,2.2,25.0,994.0,965.4,699.9
2016,5,17,11,45,938.5,110.5,2.15,25.0,998.5,990.12,714.71
2016,5,17,12,0,938.0,111.0,2.1,25.0,1003.0,1011.58,727.45
2016,5,17,12,15,937.5,111.0,2.05,25.0,1000.5,1029.2,737.77
2016,5,17,12,30,937.0,111.0,2.0,25.0,998.0,1043.38,745.99
2016,5,17,12,45,935.5,110.0,2.0,25.5,987.5,1052.05,750.03
2016,5,17,13,0,934.0,109.0,2.0,26.0,977.0,1057.12,751.99
2016,5,17,13,15,930.5,108.0,2.0,26.0,959.5,1056.55,752.06
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,1052.35,750.06
2016,5,17,13,45,920.0,107.0,2.0,26.0,917.0,1042.11,744.44
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,1028.41,736.81
2016,5,17,14,15,905.5,105.5,2.05,26.0,861.0,1009.24,726.45
2016,5,17,14,30,898.0,104.0,2.1,26.0,830.0,986.84,714.07
2016,5,17,14,45,888.0,102.0,2.15,26.0,792.5,958.43,697.79
2016,5,17,15,0,878.0,100.0,2.2,26.0,755.0,927.2,679.6
2016,5,17,15,15,865.5,98.0,2.25,25.5,713.0,891.1,659.32
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,852.72,637.19
2016,5,17,15,45,836.5,93.5,2.35,25.0,624.5,808.42,609.4
2016,5,17,16,0,820.0,91.0,2.4,25.0,578.0,768.27,584.07
2016,5,17,16,15,798.5,88.0,2.4,24.5,528.5,716.49,550.83
2016,5,17,16,30,777.0,85.0,2.4,24.0,479.0,664.14,516.47
2016,5,17,16,45,746.5,81.5,2.45,23.5,427.5,604.92,475.3
2016,5,17,17,0,716.0,78.0,2.5,23.0,376.0,546.57,432.51
2016,5,17,17,15,676.5,73.0,2.4,22.0,324.5,484.5,385.49
2016,5,17,17,30,637.0,68.0,2.3,21.0,273.0,423.17,337.23
2016,5,17,17,45,576.5,62.0,2.25,20.5,222.5,353.76,280.33
2016,5,17,18,0,516.0,56.0,2.2,20.0,172.0,289.89,226.14
2016,5,17,18,15,430.5,47.0,2.15,19.0,127.0,219.67,166.46
2016,5,17,18,30,345.0,38.0,2.1,18.0,82.0,158.66,113.64
2016,5,17,18,45,213.5,25.0,2.05,17.5,48.5,91.45,52.36
2016,5,17,19,0,82.0,12.0,2.0,17.0,15.0,26.83,0.0
2016,5,17,19,15,41.0,6.0,1.95,16.5,7.5,5.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,1.3,14.0,25.0,11.78,0.0
2016,5,18,5,30,212.0,30.0,1.3,14.0,50.0,23.36,13.21
2016,5,18,5,45,311.0,42.0,1.35,14.5,90.5,32.72,22.85
2016,5,18,6,0,410.0,54.0,1.4,15.0,131.0,40.99,30.61
2016,5,18,6,15,477.0,62.5,1.3,15.5,178.5,45.67,35.0
2016,5,18,6,30,544.0,71.0,1.2,16.0,226.0,50.1,38.98
2016,5,18,6,45,591.0,77.0,1.15,16.5,276.0,52.21,40.76
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,79.31,46.29
2016,5,18,7,15,672.0,88.0,1.0,17.5,377.0,126.4,72.16
2016,5,18,7,30,706.0,93.0,0.9,18.0,428.0,177.54,109.9
2016,5,18,7,45,732.0,96.5,0.85,18.5,477.5,233.73,156.19
2016,5,18,8,0,758.0,100.0,0.8,19.0,527.0,288.15,202.41
2016,5,18,8,15,777.0,103.5,0.8,19.5,573.5,342.78,248.94
2016,5,18,8,30,796.0,107.0,0.8,20.0,620.0,398.87,295.51
2016,5,18,8,45,809.5,110.0,0.85,20.5,662.5,453.32,339.74
2016,5,18,9,0,823.0,113.0,0.9,21.0,705.0,508.12,382.74
2016,5,18,9,15,834.0,115.0,1.0,21.5,743.5,562.8,424.53
2016,5,18,9,30,845.0,117.0,1.1,22.0,782.0,614.34,462.89
2016,5,18,9,45,857.5,116.5,1.2,22.5,815.5,663.92,498.87
2016,5,18,10,0,870.0,116.0,1.3,23.0,849.0,712.64,533.35
2016,5,18,10,15,876.0,117.5,1.4,23.0,875.5,757.33,564.05
2016,5,18,10,30,882.0,119.0,1.5,23.0,902.0,800.19,592.78
2016,5,18,10,45,884.0,121.5,1.6,23.5,921.0,838.69,617.26
2016,5,18,11,0,886.0,124.0,1.7,24.0,940.0,874.74,639.95
2016,5,18,11,15,888.5,124.5,1.75,24.0,952.5,906.74,660.61
2016,5,18,11,30,891.0,125.0,1.8,24.0,965.0,936.02,679.49
2016,5,18,11,45,891.5,126.0,1.85,24.0,970.0,961.06,695.67
2016,5,18,12,0,892.0,127.0,1.9,24.0,975.0,983.08,709.99
2016,5,18,12,15,891.5,127.0,1.95,24.0,973.0,1000.03,721.18
2016,5,18,12,30,891.0,127.0,2.0,24.0,971.0,1013.72,730.43
2016,5,18,12,45,889.0,126.0,2.05,24.0,961.0,1021.59,736.14
2016,5,18,13,0,887.0,125.0,2.1,24.0,951.0,1026.04,739.84
2016,5,18,13,15,883.5,124.5,2.15,23.5,934.5,1026.04,742.31
2016,5,18,13,30,880.0,124.0,2.2,23.0,918.0,1022.6,742.75
2016,5,18,13,45,875.5,122.0,2.3,23.0,894.0,1013.17,738.6
2016,5,18,14,0,871.0,120.0,2.4,23.0,870.0,1000.38,732.35
2016,5,18,14,15,863.5,118.5,2.45,22.5,840.0,981.89,723.32
2016,5,18,14,30,856.0,117.0,2.5,22.0,810.0,960.31,712.26
2016,5,18,14,45,843.0,116.5,2.55,22.0,773.0,931.67,695.08
2016,5,18,15,0,830.0,116.0,2.6,22.0,736.0,907.94,681.17
2016,5,18,15,15,816.5,113.5,2.6,21.5,695.0,871.51,659.37
2016,5,18,15,30,803.0,111.0,2.6,21.0,654.0,832.97,635.91
2016,5,18,15,45,784.0,108.5,2.65,21.0,608.5,787.97,606.73
2016,5,18,16,0,765.0,106.0,2.7,21.0,563.0,741.73,576.21
2016,5,18,16,15,742.5,102.5,2.7,20.5,514.5,690.77,542.5
2016,5,18,16,30,720.0,99.0,2.7,20.0,466.0,641.89,509.43
2016,5,18,16,45,695.5,92.5,2.7,19.5,416.5,585.74,468.61
2016,5,18,17,0,671.0,86.0,2.7,19.0,367.0,530.08,426.81
2016,5,18,17,15,630.5,80.5,2.7,18.5,316.5,467.2,377.8
2016,5,18,17,30,590.0,75.0,2.7,18.0,266.0,407.03,329.2
2016,5,18,17,45,536.0,67.5,2.75,17.5,217.5,341.35,274.58
2016,5,18,18,0,482.0,60.0,2.8,17.0,169.0,280.56,222.24
2016,5,18,18,15,397.0,50.5,2.8,16.5,125.0,211.72,162.7
2016,5,18,18,30,312.0,41.0,2.8,16.0,81.0,152.02,110.43
2016,5,18,18,45,188.0,27.0,2.85,15.5,48.5,86.54,51.38
2016,5,18,19,0,64.0,13.0,2.9,15.0,16.0,24.48,0.0
2016,5,18,19,15,32.0,6.5,2.95,14.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,3.95,11.0,26.0,14.2,0.0
2016,5,19,5,30,173.0,36.0,4.1,11.0,52.0,28.18,17.49
2016,5,19,5,45,277.5,48.5,4.35,11.5,93.0,37.21,27.07
2016,5,19,6,0,382.0,61.0,4.6,12.0,134.0,45.9,35.34
2016,5,19,6,15,452.0,70.0,4.6,12.0,181.5,52.14,41.28
2016,5,19,6,30,522.0,79.0,4.6,12.0,229.0,56.71,45.53
2016,5,19,6,45,424.0,107.0,4.7,12.5,244.5,75.18,61.95
2016,5,19,7,0,326.0,135.0,4.8,13.0,260.0,114.31,84.02
2016,5,19,7,15,444.0,130.0,4.6,13.5,326.0,138.71,93.32
2016,5,19,7,30,562.0,125.0,4.4,14.0,392.0,181.76,122.24
2016,5,19,7,45,506.5,159.5,4.25,14.5,420.5,233.67,168.96
2016,5,19,8,0,451.0,194.0,4.1,15.0,449.0,278.97,210.24
2016,5,19,8,15,554.5,176.0,4.0,15.0,516.0,327.8,250.36
2016,5,19,8,30,658.0,158.0,3.9,15.0,583.0,386.43,299.26
2016,5,19,8,45,667.5,169.5,3.8,15.5,626.0,439.7,343.99
2016,5,19,9,0,677.0,181.0,3.7,16.0,669.0,493.27,387.57
2016,5,19,9,15,778.0,150.0,3.55,16.5,740.0,561.73,441.69
2016,5,19,9,30,879.0,119.0,3.4,17.0,811.0,636.57,499.41
2016,5,19,9,45,881.5,124.5,3.25,17.5,843.0,686.63,536.29
2016,5,19,10,0,884.0,130.0,3.1,18.0,875.0,734.95,570.71
2016,5,19,10,15,890.5,131.0,3.15,18.0,902.0,780.23,603.19
2016,5,19,10,30,897.0,132.0,3.2,18.0,929.0,823.68,633.17
2016,5,19,10,45,903.0,132.0,3.25,18.5,950.0,863.77,659.33
2016,5,19,11,0,909.0,132.0,3.3,19.0,971.0,901.59,683.68
2016,5,19,11,15,911.5,133.0,3.35,19.0,983.5,934.83,706.04
2016,5,19,11,30,914.0,134.0,3.4,19.0,996.0,965.28,726.49
2016,5,19,11,45,915.5,133.5,3.45,19.0,1001.5,990.46,743.39
2016,5,19,12,0,917.0,133.0,3.5,19.0,1007.0,1012.56,758.29
2016,5,19,12,15,916.5,133.0,3.55,19.0,1004.5,1030.01,770.17
2016,5,19,12,30,916.0,133.0,3.6,19.0,1002.0,1044.12,779.95
2016,5,19,12,45,921.5,127.5,3.7,19.0,994.5,1055.32,788.32
2016,5,19,13,0,927.0,122.0,3.8,19.0,987.0,1062.99,794.47
2016,5,19,13,15,923.5,121.5,3.95,19.0,969.5,1063.08,796.08
2016,5,19,13,30,920.0,121.0,4.1,19.0,952.0,1059.59,795.44
2016,5,19,13,45,727.5,218.5,4.25,19.0,864.5,981.26,744.01
2016,5,19,14,0,535.0,316.0,4.4,19.0,777.0,883.92,674.58
2016,5,19,14,15,489.0,316.0,4.5,18.5,726.0,833.84,641.78
2016,5,19,14,30,443.0,316.0,4.6,18.0,675.0,782.94,607.31
2016,5,19,14,45,483.0,284.5,4.7,18.0,660.0,779.99,608.52
2016,5,19,15,0,523.0,253.0,4.8,18.0,645.0,772.9,606.43
2016,5,19,15,15,545.5,228.0,4.9,17.5,616.5,752.71,595.37
2016,5,19,15,30,568.0,203.0,5.0,17.0,588.0,728.96,581.5
2016,5,19,15,45,617.5,169.5,5.1,16.5,561.5,720.38,579.25
2016,5,19,16,0,667.0,136.0,5.2,16.0,535.0,700.62,567.89
2016,5,19,16,15,551.0,155.0,5.25,15.5,466.0,601.74,492.23
2016,5,19,16,30,435.0,174.0,5.3,15.0,397.0,516.71,425.08
2016,5,19,16,45,485.0,143.0,5.4,14.5,367.5,496.42,411.66
2016,5,19,17,0,535.0,112.0,5.5,14.0,338.0,474.67,395.81
2016,5,19,17,15,482.0,108.5,5.4,13.5,291.5,409.16,341.75
2016,5,19,17,30,429.0,105.0,5.3,13.0,245.0,352.79,293.98
2016,5,19,17,45,383.0,91.5,5.25,13.0,200.5,293.21,242.18
2016,5,19,18,0,337.0,78.0,5.2,13.0,156.0,238.0,193.12
2016,5,19,18,15,272.0,63.0,5.2,12.5,115.5,178.97,140.93
2016,5,19,18,30,207.0,48.0,5.2,12.0,75.0,127.1,94.82
2016,5,19,18,45,103.5,32.0,5.25,12.0,45.5,67.23,41.42
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,103.0,17.5,4.5,10.0,27.5,13.77,0.0
2016,5,20,5,30,206.0,35.0,4.5,10.0,55.0,27.34,17.04
2016,5,20,5,45,313.0,46.5,4.55,10.5,97.0,35.62,25.81
2016,5,20,6,0,420.0,58.0,4.6,11.0,139.0,44.45,34.21
2016,5,20,6,15,489.0,66.0,4.6,11.5,187.5,48.53,38.13
2016,5,20,6,30,558.0,74.0,4.6,12.0,236.0,52.43,41.69
2016,5,20,6,45,609.5,79.5,4.7,12.5,287.5,54.05,43.05
2016,5,20,7,0,661.0,85.0,4.8,13.0,339.0,82.94,49.0
2016,5,20,7,15,695.0,90.0,4.75,13.0,391.0,131.33,76.74
2016,5,20,7,30,729.0,95.0,4.7,13.0,443.0,183.76,117.1
2016,5,20,7,45,754.5,98.5,4.7,13.5,493.0,241.22,166.48
2016,5,20,8,0,780.0,102.0,4.7,14.0,543.0,296.73,216.05
2016,5,20,8,15,799.5,105.0,4.65,14.0,591.0,352.26,266.44
2016,5,20,8,30,819.0,108.0,4.6,14.0,639.0,409.29,317.37
2016,5,20,8,45,831.0,112.0,4.6,14.5,682.0,465.12,365.71
2016,5,20,9,0,843.0,116.0,4.6,15.0,725.0,521.14,412.69
2016,5,20,9,15,854.5,118.0,4.6,15.0,764.0,577.0,458.94
2016,5,20,9,30,866.0,120.0,4.6,15.0,803.0,629.8,501.69
2016,5,20,9,45,878.0,120.0,4.6,15.0,837.5,680.45,541.81
2016,5,20,10,0,890.0,120.0,4.6,15.0,872.0,730.16,580.32
2016,5,20,10,15,896.5,121.5,4.6,15.0,899.0,776.03,613.81
2016,5,20,10,30,903.0,123.0,4.6,15.0,926.0,820.05,645.02
2016,5,20,10,45,904.5,125.5,4.65,15.0,945.5,858.9,672.57
2016,5,20,11,0,906.0,128.0,4.7,15.0,965.0,895.19,698.18
2016,5,20,11,15,908.5,128.5,4.7,15.0,977.5,927.8,720.74
2016,5,20,11,30,911.0,129.0,4.7,15.0,990.0,957.63,741.28
2016,5,20,11,45,911.0,130.0,4.75,15.5,995.0,982.7,757.41
2016,5,20,12,0,911.0,131.0,4.8,16.0,1000.0,1004.67,771.39
2016,5,20,12,15,910.5,131.0,4.8,15.5,997.5,1021.98,784.78
2016,5,20,12,30,910.0,131.0,4.8,15.0,995.0,1035.98,796.04
2016,5,20,12,45,904.5,132.5,4.85,15.0,984.0,1043.11,801.58
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,1046.75,804.89
2016,5,20,13,15,895.0,133.5,4.9,15.0,955.5,1046.4,805.14
2016,5,20,13,30,891.0,133.0,4.9,15.0,938.0,1042.57,803.13
2016,5,20,13,45,882.5,133.0,4.9,15.0,913.0,1031.3,796.09
2016,5,20,14,0,874.0,133.0,4.9,15.0,888.0,1016.73,786.89
2016,5,20,14,15,865.5,131.0,4.9,15.0,857.0,996.87,774.08
2016,5,20,14,30,857.0,129.0,4.9,15.0,826.0,973.93,759.18
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,953.42,746.04
2016,5,20,15,0,832.0,127.0,4.9,15.0,751.0,922.0,725.08
2016,5,20,15,15,817.5,124.0,4.85,14.5,709.0,884.16,700.44
2016,5,20,15,30,803.0,121.0,4.8,14.0,667.0,844.25,674.06
2016,5,20,15,45,784.0,118.0,4.8,14.0,620.5,798.75,642.27
2016,5,20,16,0,765.0,115.0,4.8,14.0,574.0,751.99,609.16
2016,5,20,16,15,741.0,111.0,4.7,13.5,525.0,702.27,573.98
2016,5,20,16,30,717.0,107.0,4.6,13.0,476.0,649.41,535.28
2016,5,20,16,45,687.0,102.0,4.55,13.0,425.0,591.47,489.84
2016,5,20,17,0,657.0,97.0,4.5,13.0,374.0,534.49,444.05
2016,5,20,17,15,614.0,90.5,4.4,12.5,323.0,469.66,391.33
2016,5,20,17,30,571.0,84.0,4.3,12.0,272.0,407.77,339.45
2016,5,20,17,45,509.0,76.5,4.25,12.0,222.5,339.15,280.07
2016,5,20,18,0,447.0,69.0,4.2,12.0,173.0,276.17,224.19
2016,5,20,18,15,360.0,58.0,4.05,12.0,128.5,205.08,161.3
2016,5,20,18,30,273.0,47.0,3.9,12.0,84.0,146.07,108.83
2016,5,20,18,45,158.0,31.5,3.8,12.0,51.0,84.84,53.75
2016,5,20,19,0,43.0,16.0,3.7,12.0,18.0,27.09,0.0
2016,5,20,19,15,21.5,8.0,3.6,11.5,9.0,10.58,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,2.05,11.0,21.0,15.06,0.0
2016,5,21,5,30,75.0,34.0,2.1,11.0,42.0,27.84,17.54
2016,5,21,5,45,118.0,53.5,2.2,11.5,73.0,42.81,32.08
2016,5,21,6,0,161.0,73.0,2.3,12.0,104.0,57.29,45.51
2016,5,21,6,15,194.0,92.0,2.35,12.0,140.5,70.89,58.05
2016,5,21,6,30,227.0,111.0,2.4,12.0,177.0,83.99,69.91
2016,5,21,6,45,259.5,126.0,2.45,12.5,215.5,93.89,78.53
2016,5,21,7,0,292.0,141.0,2.5,13.0,254.0,117.75,87.33
2016,5,21,7,15,269.0,167.0,2.6,13.0,282.5,155.31,114.38
2016,5,21,7,30,246.0,193.0,2.7,13.0,311.0,190.78,143.64
2016,5,21,7,45,157.5,215.5,2.8,13.5,294.0,212.46,165.21
2016,5,21,8,0,69.0,238.0,2.9,14.0,277.0,223.22,177.0
2016,5,21,8,15,127.0,266.0,2.95,14.0,345.5,267.65,211.51
2016,5,21,8,30,185.0,294.0,3.0,14.0,414.0,323.6,255.52
2016,5,21,8,45,104.5,282.0,3.1,14.0,351.0,292.63,232.2
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,257.44,204.36
2016,5,21,9,15,31.5,298.0,3.15,14.0,322.5,285.82,226.61
2016,5,21,9,30,39.0,326.0,3.1,14.0,357.0,318.74,252.06
2016,5,21,9,45,122.0,368.0,3.1,14.0,470.5,413.11,326.11
2016,5,21,10,0,205.0,410.0,3.1,14.0,584.0,517.08,405.8
2016,5,21,10,15,303.5,393.0,3.05,14.0,659.0,587.78,460.1
2016,5,21,10,30,402.0,376.0,3.0,14.0,734.0,666.9,519.94
2016,5,21,10,45,365.5,403.5,3.0,14.0,734.5,681.12,528.71
2016,5,21,11,0,329.0,431.0,3.0,14.0,735.0,693.39,536.26
2016,5,21,11,15,307.5,444.0,2.95,14.0,731.5,702.24,541.62
2016,5,21,11,30,286.0,457.0,2.9,14.0,728.0,709.02,545.44
2016,5,21,11,45,294.5,457.5,2.9,14.0,738.0,729.75,560.44
2016,5,21,12,0,303.0,458.0,2.9,14.0,748.0,749.68,574.75
2016,5,21,12,15,310.5,454.5,2.9,14.0,750.5,763.69,584.91
2016,5,21,12,30,318.0,451.0,2.9,14.0,753.0,776.46,594.26
2016,5,21,12,45,330.0,434.0,2.9,14.0,744.5,778.59,596.58
2016,5,21,13,0,342.0,417.0,2.9,14.0,736.0,779.04,597.87
2016,5,21,13,15,348.5,413.5,2.9,14.0,734.0,786.2,603.53
2016,5,21,13,30,355.0,410.0,2.9,14.0,732.0,791.72,608.05
2016,5,21,13,45,394.5,378.5,2.9,14.0,727.5,799.09,615.46
2016,5,21,14,0,434.0,347.0,2.9,14.0,723.0,815.14,628.81
2016,5,21,14,15,409.0,346.0,2.9,14.0,690.5,785.95,608.12
2016,5,21,14,30,384.0,345.0,2.9,14.0,658.0,744.71,579.27
2016,5,21,14,45,575.5,248.0,2.9,14.0,692.5,828.19,646.41
2016,5,21,15,0,767.0,151.0,2.9,14.0,727.0,888.0,691.25
2016,5,21,15,15,669.0,176.5,2.9,14.0,659.0,812.91,638.71
2016,5,21,15,30,571.0,202.0,2.9,14.0,591.0,730.38,579.35
2016,5,21,15,45,550.0,192.5,2.9,14.0,546.0,683.85,546.49
2016,5,21,16,0,529.0,183.0,2.9,14.0,501.0,636.93,512.46
2016,5,21,16,15,601.5,150.0,2.9,14.0,482.5,640.06,517.55
2016,5,21,16,30,674.0,117.0,2.9,14.0,464.0,630.19,512.16
2016,5,21,16,45,651.5,108.5,2.95,14.0,415.5,575.24,470.26
2016,5,21,17,0,629.0,100.0,3.0,14.0,367.0,520.66,427.71
2016,5,21,17,15,588.0,93.5,2.95,13.5,317.0,458.34,378.0
2016,5,21,17,30,547.0,87.0,2.9,13.0,267.0,398.78,328.95
2016,5,21,17,45,493.5,78.0,2.9,13.0,219.5,333.77,273.48
2016,5,21,18,0,440.0,69.0,2.9,13.0,172.0,273.61,220.65
2016,5,21,18,15,359.0,57.5,2.7,12.5,128.5,204.33,160.13
2016,5,21,18,30,278.0,46.0,2.5,12.0,85.0,146.52,109.11
2016,5,21,18,45,171.0,31.0,2.35,12.0,52.0,87.37,56.02
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,31.21,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,12.05,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,61.0,18.0,1.7,11.0,24.0,15.12,0.0
2016,5,22,5,30,122.0,36.0,1.8,11.0,48.0,29.41,18.99
2016,5,22,5,45,183.5,53.0,1.95,11.5,83.0,42.55,31.89
2016,5,22,6,0,245.0,70.0,2.1,12.0,118.0,52.54,41.32
2016,5,22,6,15,286.0,86.5,2.1,12.0,158.5,63.56,51.53
2016,5,22,6,30,327.0,103.0,2.1,12.0,199.0,74.03,61.03
2016,5,22,6,45,370.0,112.5,2.1,12.5,241.0,78.8,65.13
2016,5,22,7,0,413.0,122.0,2.1,13.0,283.0,103.04,71.75
2016,5,22,7,15,542.0,116.0,2.05,13.0,357.5,138.12,88.49
2016,5,22,7,30,671.0,110.0,2.0,13.0,432.0,187.56,122.25
2016,5,22,7,45,335.5,116.0,2.0,13.5,277.0,163.27,118.0
2016,5,22,8,0,0.0,122.0,2.0,14.0,122.0,112.45,88.56
2016,5,22,8,15,3.5,159.5,1.95,14.0,161.5,147.08,116.69
2016,5,22,8,30,7.0,197.0,1.9,14.0,201.0,182.18,144.69
2016,5,22,8,45,201.0,245.5,1.9,14.5,391.0,301.36,237.9
2016,5,22,9,0,395.0,294.0,1.9,15.0,581.0,452.56,353.76
2016,5,22,9,15,303.5,334.5,1.9,15.0,562.0,461.37,360.0
2016,5,22,9,30,212.0,375.0,1.9,15.0,543.0,462.85,360.39
2016,5,22,9,45,532.0,254.0,1.95,15.5,698.5,576.03,449.67
2016,5,22,10,0,852.0,133.0,2.0,16.0,854.0,715.42,555.45
2016,5,22,10,15,629.5,253.0,2.05,16.0,795.5,701.59,540.66
2016,5,22,10,30,407.0,373.0,2.1,16.0,737.0,667.85,511.78
2016,5,22,10,45,637.5,257.5,2.15,16.0,841.0,769.44,590.59
2016,5,22,11,0,868.0,142.0,2.2,16.0,945.0,875.5,665.89
2016,5,22,11,15,673.5,265.0,2.25,16.0,893.5,858.57,651.91
2016,5,22,11,30,479.0,388.0,2.3,16.0,842.0,822.25,621.3
2016,5,22,11,45,675.0,267.0,2.4,16.5,910.0,906.02,685.11
2016,5,22,12,0,871.0,146.0,2.5,17.0,978.0,980.29,734.53
2016,5,22,12,15,870.5,146.0,2.55,16.5,976.0,997.03,746.83
2016,5,22,12,30,870.0,146.0,2.6,16.0,974.0,1010.62,757.75
2016,5,22,12,45,867.5,145.0,2.7,16.0,964.0,1018.02,763.79
2016,5,22,13,0,865.0,144.0,2.8,16.0,954.0,1022.08,767.77
2016,5,22,13,15,586.5,285.0,2.85,16.0,830.0,905.69,687.65
2016,5,22,13,30,308.0,426.0,2.9,16.0,706.0,760.86,579.32
2016,5,22,13,45,260.0,424.5,2.95,16.0,656.0,712.54,545.59
2016,5,22,14,0,212.0,423.0,3.0,16.0,606.0,651.32,501.5
2016,5,22,14,15,331.0,368.0,3.05,16.0,643.0,721.47,557.5
2016,5,22,14,30,450.0,313.0,3.1,16.0,680.0,785.97,607.89
2016,5,22,14,45,298.0,334.5,3.15,16.0,573.0,645.9,503.53
2016,5,22,15,0,146.0,356.0,3.2,16.0,466.0,511.17,400.68
2016,5,22,15,15,263.0,314.5,3.2,15.5,499.5,580.76,459.04
2016,5,22,15,30,380.0,273.0,3.2,15.0,533.0,629.93,500.73
2016,5,22,15,45,562.5,195.0,3.25,15.0,550.0,697.02,556.48
2016,5,22,16,0,745.0,117.0,3.3,15.0,567.0,738.57,590.54
2016,5,22,16,15,722.0,113.0,3.3,14.5,518.5,690.54,557.18
2016,5,22,16,30,699.0,109.0,3.3,14.0,470.0,639.26,520.67
2016,5,22,16,45,644.5,104.5,3.3,14.0,411.0,566.28,464.38
2016,5,22,17,0,590.0,100.0,3.3,14.0,352.0,496.58,409.3
2016,5,22,17,15,537.0,98.0,3.2,13.5,304.5,434.19,359.01
2016,5,22,17,30,484.0,96.0,3.1,13.0,257.0,372.07,307.59
2016,5,22,17,45,442.0,84.0,3.05,13.0,211.5,313.11,257.03
2016,5,22,18,0,400.0,72.0,3.0,13.0,166.0,258.01,208.42
2016,5,22,18,15,331.5,59.0,2.8,12.5,124.5,196.29,154.16
2016,5,22,18,30,263.0,46.0,2.6,12.0,83.0,142.04,106.03
2016,5,22,18,45,131.5,32.5,2.45,12.0,51.0,74.32,47.89
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,18.28,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
