Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,2.2,11.5,27.5,13.7,0.0
2016,5,23,5,30,202.0,35.0,2.3,12.0,55.0,27.22,17.17
2016,5,23,5,45,289.5,47.5,2.4,12.5,95.0,36.25,26.26
2016,5,23,6,0,377.0,60.0,2.5,13.0,135.0,44.91,34.41
2016,5,23,6,15,441.0,69.5,2.5,13.0,181.5,51.19,40.31
2016,5,23,6,30,505.0,79.0,2.5,13.0,228.0,56.21,44.92
2016,5,23,6,45,551.0,86.5,2.55,13.5,277.0,59.22,47.49
2016,5,23,7,0,597.0,94.0,2.6,14.0,326.0,88.83,54.67
2016,5,23,7,15,631.5,99.5,2.55,14.0,376.0,133.86,80.87
2016,5,23,7,30,666.0,105.0,2.5,14.0,426.0,183.04,118.43
2016,5,23,7,45,689.5,110.5,2.5,14.5,474.0,233.79,161.61
2016,5,23,8,0,713.0,116.0,2.5,15.0,522.0,287.04,208.27
2016,5,23,8,15,733.0,120.0,2.5,15.0,568.5,340.15,255.41
2016,5,23,8,30,753.0,124.0,2.5,15.0,615.0,398.37,305.83
2016,5,23,8,45,767.5,128.0,2.5,15.5,657.0,451.64,350.71
2016,5,23,9,0,782.0,132.0,2.5,16.0,699.0,505.45,394.62
2016,5,23,9,15,794.0,134.5,2.5,16.0,737.0,556.87,436.16
2016,5,23,9,30,806.0,137.0,2.5,16.0,775.0,608.07,476.4
2016,5,23,9,45,824.5,133.5,2.5,16.5,809.5,657.55,513.54
2016,5,23,10,0,843.0,130.0,2.5,17.0,844.0,706.44,549.24
2016,5,23,10,15,849.5,131.5,2.5,17.0,870.5,750.23,580.57
2016,5,23,10,30,856.0,133.0,2.5,17.0,897.0,792.31,609.3
2016,5,23,10,45,861.5,133.0,2.55,17.0,917.0,830.31,635.28
2016,5,23,11,0,867.0,133.0,2.6,17.0,937.0,866.15,659.65
2016,5,23,11,15,870.0,133.5,2.6,17.0,949.5,897.93,680.74
2016,5,23,11,30,873.0,134.0,2.6,17.0,962.0,927.1,700.0
2016,5,23,11,45,875.5,133.5,2.65,17.0,967.5,952.13,716.88
2016,5,23,12,0,878.0,133.0,2.7,17.0,973.0,974.28,731.89
2016,5,23,12,15,877.5,133.0,2.7,17.0,971.0,991.01,742.89
2016,5,23,12,30,877.0,133.0,2.7,17.0,969.0,1004.58,751.9
2016,5,23,12,45,849.5,149.5,2.75,17.0,952.5,1004.19,752.23
2016,5,23,13,0,822.0,166.0,2.8,17.0,936.0,1010.33,757.15
2016,5,23,13,15,818.0,164.5,2.8,17.0,919.0,1009.22,756.83
2016,5,23,13,30,814.0,163.0,2.8,17.0,902.0,1004.81,754.5
2016,5,23,13,45,815.0,157.0,2.85,17.0,880.5,997.42,750.77
2016,5,23,14,0,816.0,151.0,2.9,17.0,859.0,986.67,744.9
2016,5,23,14,15,807.5,149.0,2.9,17.0,829.0,967.56,733.05
2016,5,23,14,30,799.0,147.0,2.9,17.0,799.0,945.52,719.32
2016,5,23,14,45,553.5,241.0,2.95,17.0,683.0,799.57,617.46
2016,5,23,15,0,308.0,335.0,3.0,17.0,567.0,650.09,504.94
2016,5,23,15,15,535.0,232.0,3.0,17.0,608.5,747.32,584.4
2016,5,23,15,30,762.0,129.0,3.0,17.0,650.0,817.72,638.18
2016,5,23,15,45,749.0,123.0,3.05,17.0,606.0,775.43,609.13
2016,5,23,16,0,736.0,117.0,3.1,17.0,562.0,734.52,581.6
2016,5,23,16,15,712.5,113.0,3.1,16.5,514.5,683.52,546.94
2016,5,23,16,30,689.0,109.0,3.1,16.0,467.0,632.32,510.76
2016,5,23,16,45,663.0,102.5,3.15,16.0,418.0,576.7,468.73
2016,5,23,17,0,637.0,96.0,3.2,16.0,369.0,521.76,426.02
2016,5,23,17,15,596.5,90.0,3.2,15.5,319.5,459.99,377.14
2016,5,23,17,30,556.0,84.0,3.2,15.0,270.0,400.93,328.83
2016,5,23,17,45,504.5,75.5,3.2,15.0,222.5,337.0,274.52
2016,5,23,18,0,453.0,67.0,3.2,15.0,175.0,277.69,222.67
2016,5,23,18,15,374.0,56.5,3.1,14.5,131.0,209.03,163.0
2016,5,23,18,30,295.0,46.0,3.0,14.0,87.0,152.0,112.81
2016,5,23,18,45,189.5,31.5,2.9,13.5,54.0,92.56,60.42
2016,5,23,19,0,84.0,17.0,2.8,13.0,21.0,39.15,0.0
2016,5,23,19,15,42.0,8.5,2.75,12.5,10.5,13.99,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,3.0,16.5,2.6,12.0,16.5,15.32,0.0
2016,5,24,5,30,6.0,33.0,2.7,12.0,33.0,29.93,19.52
2016,5,24,5,45,26.5,52.0,2.85,12.5,57.0,45.25,34.16
2016,5,24,6,0,47.0,71.0,3.0,13.0,81.0,60.75,48.44
2016,5,24,6,15,59.5,92.5,3.0,13.0,108.0,77.69,63.89
2016,5,24,6,30,72.0,114.0,3.0,13.0,135.0,94.3,78.79
2016,5,24,6,45,82.5,135.0,3.0,13.5,163.5,110.26,92.66
2016,5,24,7,0,93.0,156.0,3.0,14.0,192.0,131.83,103.64
2016,5,24,7,15,97.5,179.0,3.0,14.0,221.5,158.24,123.52
2016,5,24,7,30,102.0,202.0,3.0,14.0,251.0,185.53,145.13
2016,5,24,7,45,212.0,215.0,3.0,14.5,331.5,224.17,172.08
2016,5,24,8,0,322.0,228.0,3.0,15.0,412.0,275.55,210.79
2016,5,24,8,15,220.5,261.5,3.0,15.0,392.0,295.22,230.55
2016,5,24,8,30,119.0,295.0,3.0,15.0,372.0,298.84,235.73
2016,5,24,8,45,93.0,307.5,3.0,15.0,370.5,311.66,246.18
2016,5,24,9,0,67.0,320.0,3.0,15.0,369.0,317.49,250.64
2016,5,24,9,15,127.5,349.5,2.95,15.0,448.5,379.93,299.3
2016,5,24,9,30,188.0,379.0,2.9,15.0,528.0,451.71,354.46
2016,5,24,9,45,285.5,371.0,2.9,15.5,608.0,519.75,406.38
2016,5,24,10,0,383.0,363.0,2.9,16.0,688.0,597.71,464.91
2016,5,24,10,15,622.5,249.5,2.9,16.0,796.5,692.86,539.82
2016,5,24,10,30,862.0,136.0,2.9,16.0,905.0,799.48,619.61
2016,5,24,10,45,868.5,136.0,2.95,16.5,925.5,838.53,644.82
2016,5,24,11,0,875.0,136.0,3.0,17.0,946.0,875.46,668.84
2016,5,24,11,15,878.0,136.5,3.0,17.0,959.0,907.5,690.24
2016,5,24,11,30,881.0,137.0,3.0,17.0,972.0,936.91,709.79
2016,5,24,11,45,884.5,135.5,3.0,17.0,978.0,962.14,726.47
2016,5,24,12,0,888.0,134.0,3.0,17.0,984.0,984.5,741.25
2016,5,24,12,15,887.5,134.0,3.0,17.0,982.0,1001.42,752.43
2016,5,24,12,30,887.0,134.0,3.0,17.0,980.0,1015.15,761.59
2016,5,24,12,45,877.5,138.5,3.05,17.0,968.5,1021.06,766.1
2016,5,24,13,0,868.0,143.0,3.1,17.0,957.0,1023.59,768.53
2016,5,24,13,15,864.0,142.0,3.1,17.0,940.0,1022.83,768.48
2016,5,24,13,30,860.0,141.0,3.1,17.0,923.0,1018.7,766.32
2016,5,24,13,45,577.5,269.0,3.15,17.0,788.0,881.69,672.08
2016,5,24,14,0,295.0,397.0,3.2,17.0,653.0,718.03,549.77
2016,5,24,14,15,287.5,388.0,3.2,17.0,630.5,699.68,538.33
2016,5,24,14,30,280.0,379.0,3.2,17.0,608.0,680.21,525.06
2016,5,24,14,45,284.0,359.5,3.25,17.0,583.0,659.3,511.44
2016,5,24,15,0,288.0,340.0,3.3,17.0,558.0,636.88,496.63
2016,5,24,15,15,200.5,326.0,3.3,16.5,474.0,524.74,413.17
2016,5,24,15,30,113.0,312.0,3.3,16.0,390.0,429.2,340.01
2016,5,24,15,45,60.5,252.5,3.3,16.0,294.0,306.64,244.61
2016,5,24,16,0,8.0,193.0,3.3,16.0,198.0,191.81,152.29
2016,5,24,16,15,4.0,171.5,3.3,15.5,174.0,167.39,133.3
2016,5,24,16,30,0.0,150.0,3.3,15.0,150.0,143.29,114.12
2016,5,24,16,45,0.0,136.0,3.35,15.0,136.0,129.83,103.41
2016,5,24,17,0,0.0,122.0,3.4,15.0,122.0,116.38,92.58
2016,5,24,17,15,0.0,105.5,3.4,14.5,105.5,100.38,79.62
2016,5,24,17,30,0.0,89.0,3.4,14.0,89.0,84.39,66.43
2016,5,24,17,45,0.0,73.5,3.4,14.0,73.5,69.41,53.75
2016,5,24,18,0,0.0,58.0,3.4,14.0,58.0,54.42,40.86
2016,5,24,18,15,0.0,43.5,3.3,13.5,43.5,40.43,28.74
2016,5,24,18,30,0.0,29.0,3.2,13.0,29.0,26.92,16.93
2016,5,24,18,45,0.0,18.0,3.1,13.0,18.0,16.69,7.51
2016,5,24,19,0,0.0,7.0,3.0,13.0,7.0,6.48,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.5,3.5,3.34,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,17.5,2.3,12.0,29.5,13.67,0.0
2016,5,25,5,30,224.0,35.0,2.4,12.0,59.0,27.18,17.29
2016,5,25,5,45,315.0,47.0,2.55,12.5,99.5,35.82,25.92
2016,5,25,6,0,406.0,59.0,2.7,13.0,140.0,44.8,34.33
2016,5,25,6,15,203.0,51.0,2.7,13.0,91.5,36.52,27.2
2016,5,25,6,30,0.0,43.0,2.7,13.0,43.0,39.93,30.35
2016,5,25,6,45,0.0,52.0,2.75,13.5,52.0,48.33,37.77
2016,5,25,7,0,0.0,61.0,2.8,14.0,61.0,56.72,42.87
2016,5,25,7,15,0.0,74.0,2.8,14.0,74.0,68.87,53.01
2016,5,25,7,30,0.0,87.0,2.8,14.0,87.0,80.9,62.94
2016,5,25,7,45,0.0,99.0,2.85,14.5,99.0,91.79,71.67
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,102.72,80.34
2016,5,25,8,15,0.0,116.0,2.9,15.0,116.0,107.44,83.96
2016,5,25,8,30,0.0,121.0,2.9,15.0,121.0,112.15,87.58
2016,5,25,8,45,1.0,144.5,2.95,15.5,145.0,134.02,104.98
2016,5,25,9,0,2.0,168.0,3.0,16.0,169.0,156.07,122.32
2016,5,25,9,15,4.5,187.5,3.0,16.0,190.5,175.56,137.68
2016,5,25,9,30,7.0,207.0,3.0,16.0,212.0,195.42,153.25
2016,5,25,9,45,5.5,187.5,3.0,16.0,191.5,177.46,138.68
2016,5,25,10,0,4.0,168.0,3.0,16.0,171.0,159.06,123.82
2016,5,25,10,15,3.5,164.5,3.0,16.0,167.5,155.86,121.13
2016,5,25,10,30,3.0,161.0,3.0,16.0,164.0,152.57,118.36
2016,5,25,10,45,6.0,189.5,3.0,16.5,195.5,181.89,141.41
2016,5,25,11,0,9.0,218.0,3.0,17.0,227.0,211.6,164.44
2016,5,25,11,15,16.5,287.0,3.0,17.0,303.5,283.76,220.56
2016,5,25,11,30,24.0,356.0,3.0,17.0,380.0,362.33,280.39
2016,5,25,11,45,41.0,398.0,3.05,17.0,438.0,421.68,325.28
2016,5,25,12,0,58.0,440.0,3.1,17.0,496.0,482.53,370.76
2016,5,25,12,15,127.0,460.0,3.15,17.0,582.0,581.7,445.64
2016,5,25,12,30,196.0,480.0,3.2,17.0,668.0,675.33,514.85
2016,5,25,12,45,545.0,300.0,3.25,17.5,813.5,865.26,659.66
2016,5,25,13,0,894.0,120.0,3.3,18.0,959.0,1026.39,770.57
2016,5,25,13,15,890.5,119.5,3.35,18.0,942.5,1026.48,770.05
2016,5,25,13,30,887.0,119.0,3.4,18.0,926.0,1023.14,768.81
2016,5,25,13,45,885.0,116.0,3.5,18.0,903.5,1015.27,765.06
2016,5,25,14,0,883.0,113.0,3.6,18.0,881.0,1003.98,759.09
2016,5,25,14,15,876.0,111.5,3.65,18.0,851.5,985.99,748.29
2016,5,25,14,30,869.0,110.0,3.7,18.0,822.0,964.89,735.43
2016,5,25,14,45,862.0,107.0,3.75,18.0,787.0,939.16,719.38
2016,5,25,15,0,855.0,104.0,3.8,18.0,752.0,910.58,701.31
2016,5,25,15,15,843.0,102.0,3.85,17.5,711.5,875.91,680.15
2016,5,25,15,30,831.0,100.0,3.9,17.0,671.0,839.02,657.14
2016,5,25,15,45,815.5,97.5,3.95,17.0,626.0,802.67,633.0
2016,5,25,16,0,800.0,95.0,4.0,17.0,581.0,758.44,602.77
2016,5,25,16,15,779.5,92.0,4.0,16.5,533.5,708.55,568.8
2016,5,25,16,30,759.0,89.0,4.0,16.0,486.0,658.04,533.68
2016,5,25,16,45,728.0,86.0,4.05,16.0,435.5,600.14,490.09
2016,5,25,17,0,697.0,83.0,4.1,16.0,385.0,545.04,446.76
2016,5,25,17,15,659.5,78.5,4.1,15.5,334.5,483.99,398.14
2016,5,25,17,30,622.0,74.0,4.1,15.0,284.0,425.25,349.76
2016,5,25,17,45,560.5,68.5,4.1,14.5,234.0,356.63,291.8
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,293.52,236.84
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,225.79,177.26
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,166.46,124.53
2016,5,25,18,45,214.0,32.5,3.8,13.0,59.5,100.03,66.68
2016,5,25,19,0,89.0,20.0,3.7,13.0,24.0,44.22,0.0
2016,5,25,19,15,44.5,10.0,3.65,12.5,12.0,15.86,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,29.0,15.26,0.2
2016,5,26,5,30,176.0,39.0,1.9,12.0,58.0,30.35,20.05
2016,5,26,5,45,266.0,52.5,1.95,12.5,98.0,40.08,29.69
2016,5,26,6,0,356.0,66.0,2.0,13.0,138.0,49.41,38.44
2016,5,26,6,15,230.0,92.0,1.9,13.0,143.5,70.97,57.94
2016,5,26,6,30,104.0,118.0,1.8,13.0,149.0,92.89,77.5
2016,5,26,6,45,120.5,138.0,1.75,13.5,180.5,107.06,89.75
2016,5,26,7,0,137.0,158.0,1.7,14.0,212.0,129.69,100.47
2016,5,26,7,15,199.0,176.0,1.6,14.5,266.0,161.23,121.15
2016,5,26,7,30,261.0,194.0,1.5,15.0,320.0,194.48,144.41
2016,5,26,7,45,482.5,158.5,1.4,15.5,423.0,229.07,164.31
2016,5,26,8,0,704.0,123.0,1.3,16.0,526.0,290.82,209.53
2016,5,26,8,15,724.5,127.0,1.25,16.0,572.5,343.52,255.22
2016,5,26,8,30,745.0,131.0,1.2,16.0,619.0,397.92,301.43
2016,5,26,8,45,559.0,215.5,1.15,16.5,595.5,431.56,330.77
2016,5,26,9,0,373.0,300.0,1.1,17.0,572.0,446.43,342.71
2016,5,26,9,15,590.0,220.0,1.05,17.0,676.5,517.95,398.03
2016,5,26,9,30,807.0,140.0,1.0,17.0,781.0,611.07,468.28
2016,5,26,9,45,809.5,146.0,1.0,17.5,812.0,658.82,501.87
2016,5,26,10,0,812.0,152.0,1.0,18.0,843.0,705.08,533.79
2016,5,26,10,15,819.5,153.5,1.0,18.5,869.5,749.19,563.44
2016,5,26,10,30,827.0,155.0,1.0,19.0,896.0,791.8,590.17
2016,5,26,10,45,833.5,155.5,1.05,19.5,916.0,830.96,614.69
2016,5,26,11,0,840.0,156.0,1.1,20.0,936.0,868.14,637.7
2016,5,26,11,15,843.5,156.5,1.15,20.0,949.0,900.52,658.65
2016,5,26,11,30,847.0,157.0,1.2,20.0,962.0,923.97,673.85
2016,5,26,11,45,850.0,156.0,1.3,20.0,968.0,948.55,690.71
2016,5,26,12,0,853.0,155.0,1.4,20.0,974.0,970.38,705.83
2016,5,26,12,15,853.0,155.0,1.55,20.0,972.0,987.39,718.7
2016,5,26,12,30,853.0,155.0,1.7,20.0,970.0,1001.35,729.7
2016,5,26,12,45,862.0,147.0,1.85,20.5,964.0,1013.38,738.14
2016,5,26,13,0,871.0,139.0,2.0,21.0,958.0,1022.11,744.49
2016,5,26,13,15,867.5,138.5,2.15,21.0,941.5,1022.37,746.87
2016,5,26,13,30,864.0,138.0,2.3,21.0,925.0,1019.27,747.2
2016,5,26,13,45,857.5,137.5,2.45,21.0,901.5,1009.83,743.45
2016,5,26,14,0,851.0,137.0,2.6,21.0,878.0,997.16,737.59
2016,5,26,14,15,843.5,135.0,2.7,20.5,848.5,978.82,728.9
2016,5,26,14,30,836.0,133.0,2.8,20.0,819.0,965.83,723.77
2016,5,26,14,45,824.5,131.5,2.9,20.0,783.0,938.09,707.22
2016,5,26,15,0,813.0,130.0,3.0,20.0,747.0,907.76,688.88
2016,5,26,15,15,799.5,127.5,3.05,19.5,706.5,872.15,667.62
2016,5,26,15,30,786.0,125.0,3.1,19.0,666.0,834.46,644.61
2016,5,26,15,45,769.0,121.5,3.2,19.0,621.0,790.91,616.13
2016,5,26,16,0,752.0,118.0,3.3,19.0,576.0,745.99,586.21
2016,5,26,16,15,729.5,114.0,3.35,18.5,528.5,698.2,554.46
2016,5,26,16,30,707.0,110.0,3.4,18.0,481.0,647.12,519.01
2016,5,26,16,45,676.0,105.5,3.45,17.5,431.0,589.71,476.72
2016,5,26,17,0,645.0,101.0,3.5,17.0,381.0,533.34,433.89
2016,5,26,17,15,605.0,95.0,3.45,16.5,331.0,471.47,385.09
2016,5,26,17,30,565.0,89.0,3.4,16.0,281.0,412.2,336.82
2016,5,26,17,45,506.0,81.5,3.4,15.5,232.0,345.21,280.89
2016,5,26,18,0,447.0,74.0,3.4,15.0,183.0,281.12,225.88
2016,5,26,18,15,366.5,63.0,3.3,14.5,138.5,214.54,168.06
2016,5,26,18,30,286.0,52.0,3.2,14.0,94.0,156.69,117.39
2016,5,26,18,45,177.5,36.5,3.1,13.5,59.0,95.65,64.65
2016,5,26,19,0,69.0,21.0,3.0,13.0,24.0,38.87,1.12
2016,5,26,19,15,34.5,10.5,2.95,12.5,12.0,14.95,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,20.0,1.0,11.5,29.5,15.65,1.05
2016,5,27,5,30,175.0,40.0,1.0,12.0,59.0,31.13,20.81
2016,5,27,5,45,270.0,53.5,1.05,12.5,100.0,40.85,30.42
2016,5,27,6,0,365.0,67.0,1.1,13.0,141.0,50.17,39.15
2016,5,27,6,15,430.0,76.5,1.15,13.5,188.0,55.99,44.54
2016,5,27,6,30,495.0,86.0,1.2,14.0,235.0,61.86,49.77
2016,5,27,6,45,548.0,92.5,1.25,14.5,285.5,63.8,51.35
2016,5,27,7,0,601.0,99.0,1.3,15.0,336.0,94.17,58.19
2016,5,27,7,15,635.5,104.5,1.3,15.5,386.0,139.31,84.39
2016,5,27,7,30,670.0,110.0,1.3,16.0,436.0,188.6,121.48
2016,5,27,7,45,702.0,112.5,1.3,16.5,486.0,238.86,163.25
2016,5,27,8,0,734.0,115.0,1.3,17.0,536.0,292.54,209.18
2016,5,27,8,15,754.0,118.5,1.25,17.5,582.5,350.12,258.23
2016,5,27,8,30,774.0,122.0,1.2,18.0,629.0,404.97,304.07
2016,5,27,8,45,794.0,123.0,1.2,18.5,673.0,458.99,348.11
2016,5,27,9,0,814.0,124.0,1.2,19.0,717.0,514.09,391.49
2016,5,27,9,15,825.5,126.0,1.15,19.5,755.0,566.21,430.9
2016,5,27,9,30,837.0,128.0,1.1,20.0,793.0,618.01,468.55
2016,5,27,9,45,855.5,124.0,1.05,20.5,828.5,668.9,504.31
2016,5,27,10,0,874.0,120.0,1.0,21.0,864.0,718.28,537.82
2016,5,27,10,15,880.5,121.0,0.95,21.5,890.5,762.75,565.57
2016,5,27,10,30,887.0,122.0,0.9,22.0,917.0,805.43,590.9
2016,5,27,10,45,893.5,122.0,0.9,22.5,937.5,845.23,614.58
2016,5,27,11,0,900.0,122.0,0.9,23.0,958.0,882.85,636.56
2016,5,27,11,15,902.5,122.5,0.95,23.0,970.5,915.08,656.98
2016,5,27,11,30,905.0,123.0,1.0,23.0,983.0,944.58,675.71
2016,5,27,11,45,907.0,122.5,1.1,23.5,989.0,969.81,691.33
2016,5,27,12,0,909.0,122.0,1.2,24.0,995.0,992.05,705.12
2016,5,27,12,15,908.5,122.0,1.35,24.0,993.0,1009.25,718.04
2016,5,27,12,30,908.0,122.0,1.5,24.0,991.0,1023.18,729.01
2016,5,27,12,45,902.5,124.0,1.65,24.0,980.5,1030.78,736.09
2016,5,27,13,0,897.0,126.0,1.8,24.0,970.0,1034.95,741.12
2016,5,27,13,15,893.5,125.5,1.9,24.0,953.0,1035.18,743.04
2016,5,27,13,30,890.0,125.0,2.0,24.0,936.0,1031.95,742.9
2016,5,27,13,45,883.0,124.5,2.15,24.0,912.0,1021.81,739.05
2016,5,27,14,0,876.0,124.0,2.3,24.0,888.0,1008.36,733.08
2016,5,27,14,15,868.5,122.5,2.35,23.5,858.5,990.15,724.36
2016,5,27,14,30,861.0,121.0,2.4,23.0,829.0,968.86,713.63
2016,5,27,14,45,850.0,120.0,2.5,23.0,792.5,941.85,698.16
2016,5,27,15,0,839.0,119.0,2.6,23.0,756.0,919.63,685.79
2016,5,27,15,15,826.0,116.5,2.6,23.0,715.5,883.82,663.28
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,845.84,639.22
2016,5,27,15,45,794.0,112.0,2.65,23.0,629.5,801.46,610.81
2016,5,27,16,0,775.0,110.0,2.7,23.0,584.0,755.81,581.08
2016,5,27,16,15,753.0,106.5,2.7,22.5,536.0,705.2,548.08
2016,5,27,16,30,731.0,103.0,2.7,22.0,488.0,656.63,515.78
2016,5,27,16,45,698.5,99.5,2.75,21.5,437.0,598.38,474.04
2016,5,27,17,0,666.0,96.0,2.8,21.0,386.0,541.26,431.78
2016,5,27,17,15,626.5,90.5,2.75,20.5,335.5,479.31,384.08
2016,5,27,17,30,587.0,85.0,2.7,20.0,285.0,419.88,336.77
2016,5,27,17,45,529.5,77.5,2.65,19.5,236.0,352.55,281.69
2016,5,27,18,0,472.0,70.0,2.6,19.0,187.0,290.36,229.2
2016,5,27,18,15,393.5,60.0,2.5,18.0,142.0,221.26,170.67
2016,5,27,18,30,315.0,50.0,2.4,17.0,97.0,163.6,120.96
2016,5,27,18,45,205.0,35.5,2.35,16.5,61.5,101.5,67.95
2016,5,27,19,0,95.0,21.0,2.3,16.0,26.0,47.12,6.01
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.0,16.86,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.0,18.5,1.5,14.5,30.5,14.44,0.97
2016,5,28,5,30,228.0,37.0,1.5,15.0,61.0,28.72,18.53
2016,5,28,5,45,318.5,48.5,1.55,15.5,102.5,36.92,26.61
2016,5,28,6,0,409.0,60.0,1.6,16.0,144.0,45.48,34.54
2016,5,28,6,15,472.0,69.0,1.65,16.0,191.0,50.4,39.15
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,55.04,43.34
2016,5,28,6,45,581.0,84.0,1.75,16.5,288.0,56.91,44.88
2016,5,28,7,0,627.0,90.0,1.8,17.0,338.0,88.31,52.06
2016,5,28,7,15,660.5,95.5,1.75,17.5,388.5,134.81,79.05
2016,5,28,7,30,694.0,101.0,1.7,18.0,439.0,185.31,117.04
2016,5,28,7,45,720.5,105.0,1.65,18.5,488.5,236.88,160.06
2016,5,28,8,0,747.0,109.0,1.6,19.0,538.0,295.32,209.8
2016,5,28,8,15,766.5,112.5,1.55,19.5,584.5,349.06,255.85
2016,5,28,8,30,786.0,116.0,1.5,20.0,631.0,404.34,302.09
2016,5,28,8,45,801.0,118.5,1.45,21.0,674.0,458.05,345.11
2016,5,28,9,0,816.0,121.0,1.4,22.0,717.0,512.29,386.78
2016,5,28,9,15,828.0,123.5,1.3,22.0,755.5,565.18,427.07
2016,5,28,9,30,840.0,126.0,1.2,22.0,794.0,617.8,465.67
2016,5,28,9,45,848.0,128.5,1.2,22.5,827.0,667.8,500.93
2016,5,28,10,0,856.0,131.0,1.2,23.0,860.0,715.39,533.47
2016,5,28,10,15,863.0,132.5,1.2,23.5,886.5,759.97,562.37
2016,5,28,10,30,870.0,134.0,1.2,24.0,913.0,802.86,588.63
2016,5,28,10,45,874.0,135.0,1.2,24.5,933.0,840.98,611.37
2016,5,28,11,0,878.0,136.0,1.2,25.0,953.0,876.82,632.37
2016,5,28,11,15,881.5,137.0,1.25,25.0,966.0,909.8,653.32
2016,5,28,11,30,885.0,138.0,1.3,25.0,979.0,940.2,672.61
2016,5,28,11,45,885.5,138.5,1.4,25.0,984.5,964.62,688.9
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,986.08,703.45
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,1003.54,715.58
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,1017.83,725.85
2016,5,28,12,45,874.0,145.0,1.8,25.0,974.5,1022.81,730.41
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,1024.4,733.03
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,1023.81,733.75
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,1019.89,732.48
2016,5,28,13,45,848.5,147.5,2.1,25.0,905.5,1010.66,728.58
2016,5,28,14,0,843.0,146.0,2.2,25.0,882.0,1007.38,728.57
2016,5,28,14,15,835.0,144.0,2.25,24.5,852.0,988.6,719.45
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,966.8,708.48
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.0,939.14,692.24
2016,5,28,15,0,807.0,136.0,2.4,24.0,750.0,908.83,674.17
2016,5,28,15,15,793.0,133.5,2.4,23.5,709.5,873.01,653.12
2016,5,28,15,30,779.0,131.0,2.4,23.0,669.0,835.16,630.44
2016,5,28,15,45,762.0,127.0,2.45,23.0,624.0,791.38,602.48
2016,5,28,16,0,745.0,123.0,2.5,23.0,579.0,749.46,575.44
2016,5,28,16,15,722.0,118.5,2.5,22.5,531.0,698.11,541.92
2016,5,28,16,30,699.0,114.0,2.5,22.0,483.0,646.46,506.82
2016,5,28,16,45,534.5,133.0,2.5,21.5,398.5,519.99,412.36
2016,5,28,17,0,370.0,152.0,2.5,21.0,314.0,412.56,329.42
2016,5,28,17,15,466.0,121.0,2.4,20.5,298.5,415.89,333.6
2016,5,28,17,30,562.0,90.0,2.3,20.0,283.0,412.47,330.42
2016,5,28,17,45,508.0,81.5,2.25,19.5,234.5,346.95,276.78
2016,5,28,18,0,454.0,73.0,2.2,19.0,186.0,286.23,225.75
2016,5,28,18,15,376.0,62.0,2.1,18.0,141.5,217.4,167.72
2016,5,28,18,30,298.0,51.0,2.0,17.0,97.0,159.64,118.21
2016,5,28,18,45,194.5,36.0,1.9,16.5,62.0,99.46,67.01
2016,5,28,19,0,91.0,21.0,1.8,16.0,27.0,43.52,7.94
2016,5,28,19,15,45.5,10.5,1.8,15.5,13.5,16.62,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,31.5,14.83,1.67
2016,5,29,5,30,230.0,38.0,1.6,13.0,63.0,29.51,19.42
2016,5,29,5,45,323.5,49.5,1.55,13.5,105.0,37.69,27.53
2016,5,29,6,0,417.0,61.0,1.5,14.0,147.0,46.34,35.61
2016,5,29,6,15,481.5,69.5,1.4,14.5,194.5,50.79,39.75
2016,5,29,6,30,546.0,78.0,1.3,15.0,242.0,55.0,43.5
2016,5,29,6,45,592.0,84.5,1.25,15.5,292.5,57.29,45.4
2016,5,29,7,0,638.0,91.0,1.2,16.0,343.0,89.75,53.08
2016,5,29,7,15,671.5,96.0,1.15,16.0,394.0,136.46,80.29
2016,5,29,7,30,705.0,101.0,1.1,16.0,445.0,187.16,118.71
2016,5,29,7,45,730.5,105.0,1.05,16.5,494.5,239.11,162.15
2016,5,29,8,0,756.0,109.0,1.0,17.0,544.0,297.8,212.12
2016,5,29,8,15,775.0,112.5,1.0,17.5,591.0,351.85,258.44
2016,5,29,8,30,794.0,116.0,1.0,18.0,638.0,407.37,304.88
2016,5,29,8,45,809.0,118.5,1.0,18.5,681.0,461.47,348.88
2016,5,29,9,0,824.0,121.0,1.0,19.0,724.0,516.1,391.73
2016,5,29,9,15,835.5,123.5,1.05,19.5,762.0,569.09,432.23
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,623.01,472.02
2016,5,29,9,45,854.0,128.5,1.15,20.5,832.5,671.43,506.79
2016,5,29,10,0,861.0,131.0,1.2,21.0,865.0,718.58,539.71
2016,5,29,10,15,867.5,132.5,1.25,21.0,892.0,762.98,570.33
2016,5,29,10,30,874.0,134.0,1.3,21.0,919.0,805.64,598.46
2016,5,29,10,45,876.5,136.5,1.4,21.0,938.0,844.04,624.16
2016,5,29,11,0,879.0,139.0,1.5,21.0,957.0,880.07,648.23
2016,5,29,11,15,881.5,139.5,1.55,21.0,969.5,911.76,668.8
2016,5,29,11,30,884.0,140.0,1.6,21.0,982.0,940.8,687.65
2016,5,29,11,45,883.0,141.5,1.7,21.5,986.5,964.76,702.55
2016,5,29,12,0,882.0,143.0,1.8,22.0,991.0,985.72,715.57
2016,5,29,12,15,881.5,143.0,1.85,22.0,989.5,1002.67,726.82
2016,5,29,12,30,881.0,143.0,1.9,22.0,988.0,1016.47,736.2
2016,5,29,12,45,871.5,147.5,1.95,22.0,976.0,1022.46,740.74
2016,5,29,13,0,862.0,152.0,2.0,22.0,964.0,1025.12,743.35
2016,5,29,13,15,858.0,151.0,2.05,22.0,947.5,1024.57,744.06
2016,5,29,13,30,854.0,150.0,2.1,22.0,931.0,1020.69,742.78
2016,5,29,13,45,850.5,147.5,2.15,22.0,908.0,1012.5,738.85
2016,5,29,14,0,847.0,145.0,2.2,22.0,885.0,1010.14,738.83
2016,5,29,14,15,839.0,143.0,2.25,22.0,855.5,991.36,728.18
2016,5,29,14,30,831.0,141.0,2.3,22.0,826.0,969.53,715.71
2016,5,29,14,45,823.0,137.5,2.35,22.0,790.5,943.18,700.23
2016,5,29,15,0,815.0,134.0,2.4,22.0,755.0,914.09,682.85
2016,5,29,15,15,801.5,131.0,2.4,21.5,714.5,878.02,661.48
2016,5,29,15,30,788.0,128.0,2.4,21.0,674.0,839.86,638.45
2016,5,29,15,45,772.5,124.0,2.45,21.0,629.5,797.09,611.04
2016,5,29,16,0,757.0,120.0,2.5,21.0,585.0,752.84,582.17
2016,5,29,16,15,734.5,116.0,2.5,20.5,536.5,705.03,551.02
2016,5,29,16,30,712.0,112.0,2.5,20.0,488.0,653.85,516.23
2016,5,29,16,45,521.5,136.0,2.55,20.0,396.5,514.8,410.68
2016,5,29,17,0,331.0,160.0,2.6,20.0,305.0,387.54,311.02
2016,5,29,17,15,453.0,124.5,2.6,19.5,296.5,412.47,332.56
2016,5,29,17,30,575.0,89.0,2.6,19.0,288.0,418.69,337.22
2016,5,29,17,45,521.5,81.0,2.65,18.5,239.0,353.29,283.44
2016,5,29,18,0,468.0,73.0,2.7,18.0,190.0,292.59,232.15
2016,5,29,18,15,389.0,62.5,2.6,17.0,145.0,223.06,173.14
2016,5,29,18,30,310.0,52.0,2.5,16.0,100.0,164.77,122.83
2016,5,29,18,45,202.0,37.5,2.45,15.5,64.0,103.26,70.39
2016,5,29,19,0,94.0,23.0,2.4,15.0,28.0,46.77,11.68
2016,5,29,19,15,47.0,11.5,2.4,14.5,14.0,17.84,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,0.85,12.5,33.0,14.42,1.86
2016,5,30,5,30,254.0,37.0,0.8,13.0,66.0,28.7,18.81
2016,5,30,5,45,349.5,48.0,0.8,13.5,108.0,37.31,27.25
2016,5,30,6,0,445.0,59.0,0.8,14.0,150.0,44.5,34.02
2016,5,30,6,15,246.0,86.5,0.75,14.5,139.0,67.12,54.23
2016,5,30,6,30,47.0,114.0,0.7,15.0,128.0,94.54,78.27
2016,5,30,6,45,55.5,134.5,0.7,15.5,154.5,110.14,91.56
2016,5,30,7,0,64.0,155.0,0.7,16.0,181.0,130.43,101.89
2016,5,30,7,15,164.0,175.0,0.7,16.5,252.5,157.23,117.97
2016,5,30,7,30,264.0,195.0,0.7,17.0,324.0,195.83,143.64
2016,5,30,7,45,522.5,147.0,0.75,17.5,436.5,228.86,160.71
2016,5,30,8,0,781.0,99.0,0.8,18.0,549.0,296.07,208.91
2016,5,30,8,15,799.5,102.0,0.8,18.5,596.0,350.84,255.63
2016,5,30,8,30,818.0,105.0,0.8,19.0,643.0,406.99,302.36
2016,5,30,8,45,832.5,107.5,0.85,19.5,686.0,462.06,347.14
2016,5,30,9,0,847.0,110.0,0.9,20.0,729.0,520.5,392.78
2016,5,30,9,15,858.0,112.0,0.95,20.0,767.5,573.2,433.68
2016,5,30,9,30,869.0,114.0,1.0,20.0,806.0,625.41,473.09
2016,5,30,9,45,877.5,115.5,1.1,20.5,839.0,674.84,509.04
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,723.07,543.22
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,767.59,572.29
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,810.28,599.19
2016,5,30,10,45,901.5,120.0,1.4,22.5,944.5,848.9,623.71
2016,5,30,11,0,905.0,121.0,1.5,23.0,964.0,885.14,646.5
2016,5,30,11,15,907.5,121.5,1.55,23.0,977.0,917.5,667.31
2016,5,30,11,30,910.0,122.0,1.6,23.0,990.0,947.12,686.35
2016,5,30,11,45,911.0,122.5,1.7,23.0,995.0,972.5,703.36
2016,5,30,12,0,912.0,123.0,1.8,23.0,1000.0,994.85,718.52
2016,5,30,12,15,911.5,123.0,1.85,23.0,998.0,1012.15,729.92
2016,5,30,12,30,911.0,123.0,1.9,23.0,996.0,1026.2,739.39
2016,5,30,12,45,906.0,124.5,1.95,23.5,985.5,1033.91,743.56
2016,5,30,13,0,901.0,126.0,2.0,24.0,975.0,1038.19,745.72
2016,5,30,13,15,897.0,125.0,2.05,24.0,958.5,1037.51,746.34
2016,5,30,13,30,893.0,124.0,2.1,24.0,942.0,1033.37,744.93
2016,5,30,13,45,888.5,122.5,2.2,24.0,918.5,1024.78,741.41
2016,5,30,14,0,884.0,121.0,2.3,24.0,895.0,1012.82,735.8
2016,5,30,14,15,876.5,119.5,2.35,23.5,864.5,994.62,727.09
2016,5,30,14,30,869.0,118.0,2.4,23.0,834.0,973.31,716.37
2016,5,30,14,45,860.0,115.5,2.5,23.0,798.5,946.55,701.09
2016,5,30,15,0,851.0,113.0,2.6,23.0,763.0,917.01,683.84
2016,5,30,15,15,838.5,111.0,2.6,22.5,722.0,882.3,663.4
2016,5,30,15,30,826.0,109.0,2.6,22.0,681.0,851.98,645.76
2016,5,30,15,45,811.0,105.5,2.65,22.0,636.5,808.99,618.2
2016,5,30,16,0,796.0,102.0,2.7,22.0,592.0,764.41,589.19
2016,5,30,16,15,775.0,99.0,2.65,21.5,544.0,714.5,556.4
2016,5,30,16,30,754.0,96.0,2.6,21.0,496.0,663.99,522.53
2016,5,30,16,45,727.0,91.5,2.6,21.0,446.0,607.45,481.52
2016,5,30,17,0,700.0,87.0,2.6,21.0,396.0,553.5,440.76
2016,5,30,17,15,663.0,82.0,2.5,20.5,345.5,492.09,393.55
2016,5,30,17,30,626.0,77.0,2.4,20.0,295.0,432.92,346.55
2016,5,30,17,45,574.0,70.5,2.35,19.5,245.5,367.44,293.13
2016,5,30,18,0,522.0,64.0,2.3,19.0,196.0,306.48,241.67
2016,5,30,18,15,446.0,55.5,2.15,18.0,150.5,239.29,184.56
2016,5,30,18,30,370.0,47.0,2.0,17.0,105.0,179.97,133.23
2016,5,30,18,45,256.5,34.5,1.95,16.5,68.0,113.84,77.05
2016,5,30,19,0,143.0,22.0,1.9,16.0,31.0,58.89,18.28
2016,5,30,19,15,71.5,11.0,1.9,15.5,15.5,21.03,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,8.58,0.0
2016,5,31,5,15,146.5,23.0,1.55,13.0,38.0,18.07,4.14
2016,5,31,5,30,267.0,37.0,1.5,13.0,67.0,28.69,18.81
2016,5,31,5,45,359.0,47.5,1.5,13.5,109.0,36.79,26.78
2016,5,31,6,0,451.0,58.0,1.5,14.0,151.0,43.55,33.16
2016,5,31,6,15,514.0,65.5,1.45,14.5,199.5,47.29,36.65
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,50.84,39.81
2016,5,31,6,45,622.0,78.5,1.35,15.5,298.5,52.56,41.21
2016,5,31,7,0,667.0,84.0,1.3,16.0,349.0,85.8,48.88
2016,5,31,7,15,699.0,88.5,1.3,16.5,400.0,133.53,76.57
2016,5,31,7,30,731.0,93.0,1.3,17.0,451.0,189.52,119.16
2016,5,31,7,45,757.0,96.5,1.3,18.0,501.0,242.1,162.84
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,297.4,209.93
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,352.25,256.91
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,408.48,303.81
2016,5,31,8,45,835.0,108.0,1.2,20.5,688.5,463.41,348.47
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,521.77,393.98
2016,5,31,9,15,861.0,112.0,1.2,21.0,771.0,574.59,434.79
2016,5,31,9,30,872.0,114.0,1.2,21.0,810.0,626.92,473.99
2016,5,31,9,45,883.0,114.5,1.25,21.5,844.0,677.19,510.1
2016,5,31,10,0,894.0,115.0,1.3,22.0,878.0,726.47,544.5
2016,5,31,10,15,900.5,116.0,1.35,22.5,905.0,771.67,573.86
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,815.05,601.14
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,854.8,625.7
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,892.21,648.51
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,925.34,669.67
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,955.73,689.08
2016,5,31,11,45,923.0,120.0,1.65,24.5,1004.5,980.92,703.82
2016,5,31,12,0,924.0,120.0,1.7,25.0,1010.0,1003.04,716.66
2016,5,31,12,15,924.0,120.0,1.75,25.0,1008.5,1021.03,728.37
2016,5,31,12,30,924.0,120.0,1.8,25.0,1007.0,1035.73,738.16
2016,5,31,12,45,926.5,117.0,1.9,25.0,999.0,1046.56,746.35
2016,5,31,13,0,929.0,114.0,2.0,25.0,991.0,1053.91,752.5
2016,5,31,13,15,926.5,113.5,2.05,25.0,975.0,1055.24,754.36
2016,5,31,13,30,924.0,113.0,2.1,25.0,959.0,1053.02,754.18
2016,5,31,13,45,918.5,112.5,2.2,25.0,935.0,1044.26,750.62
2016,5,31,14,0,913.0,112.0,2.3,25.0,911.0,1032.06,744.98
2016,5,31,14,15,906.5,110.5,2.3,25.0,881.5,1014.46,734.82
2016,5,31,14,30,900.0,109.0,2.3,25.0,852.0,993.62,722.69
2016,5,31,14,45,890.5,107.5,2.35,25.0,816.0,966.83,707.25
2016,5,31,15,0,881.0,106.0,2.4,25.0,780.0,937.22,689.91
2016,5,31,15,15,869.5,104.0,2.4,24.5,739.0,902.63,670.01
2016,5,31,15,30,858.0,102.0,2.4,24.0,698.0,865.69,648.32
2016,5,31,15,45,842.0,99.5,2.45,24.0,652.5,828.34,625.21
2016,5,31,16,0,826.0,97.0,2.5,24.0,607.0,783.05,596.24
2016,5,31,16,15,806.0,94.0,2.45,23.5,558.5,732.8,563.83
2016,5,31,16,30,786.0,91.0,2.4,23.0,510.0,681.82,530.24
2016,5,31,16,45,759.0,87.5,2.4,22.5,459.0,625.07,491.04
2016,5,31,17,0,732.0,84.0,2.4,22.0,408.0,568.81,449.98
2016,5,31,17,15,696.0,79.5,2.3,21.5,356.5,508.87,404.28
2016,5,31,17,30,660.0,75.0,2.2,21.0,305.0,449.2,357.28
2016,5,31,17,45,608.5,69.0,2.15,20.5,254.5,382.79,303.54
2016,5,31,18,0,557.0,63.0,2.1,20.0,204.0,320.77,251.55
2016,5,31,18,15,480.5,54.5,2.05,19.0,157.0,251.47,193.09
2016,5,31,18,30,404.0,46.0,2.0,18.0,110.0,190.09,140.2
2016,5,31,18,45,286.0,34.5,1.95,17.5,72.0,123.17,83.47
2016,5,31,19,0,168.0,23.0,1.9,17.0,34.0,65.52,23.16
2016,5,31,19,15,84.0,11.5,1.95,16.5,17.0,23.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,13.0,10.0,8.58,0.0
2016,6,1,5,15,162.0,23.5,2.35,13.0,40.0,18.48,4.7
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,30.62,20.46
2016,6,1,5,45,381.5,48.5,2.5,13.5,113.5,37.71,27.57
2016,6,1,6,0,472.0,59.0,2.6,14.0,157.0,44.45,33.93
2016,6,1,6,15,535.5,66.0,2.55,14.5,206.0,47.73,37.02
2016,6,1,6,30,599.0,73.0,2.5,15.0,255.0,50.86,39.81
2016,6,1,6,45,402.5,114.5,2.5,15.5,246.5,79.85,65.3
2016,6,1,7,0,206.0,156.0,2.5,16.0,238.0,125.76,94.6
2016,6,1,7,15,233.0,176.0,2.5,16.5,281.0,159.11,117.22
2016,6,1,7,30,260.0,196.0,2.5,17.0,324.0,195.88,144.86
2016,6,1,7,45,532.5,147.5,2.5,17.5,444.0,231.32,163.64
2016,6,1,8,0,805.0,99.0,2.5,18.0,564.0,302.49,215.42
2016,6,1,8,15,823.5,102.0,2.45,18.0,611.5,358.54,264.77
2016,6,1,8,30,842.0,105.0,2.4,18.0,659.0,415.95,314.39
2016,6,1,8,45,857.0,107.0,2.4,18.5,703.5,475.57,363.82
2016,6,1,9,0,872.0,109.0,2.4,19.0,748.0,531.56,408.96
2016,6,1,9,15,882.5,111.0,2.35,19.5,787.0,585.2,450.69
2016,6,1,9,30,893.0,113.0,2.3,20.0,826.0,638.27,490.5
2016,6,1,9,45,904.0,113.5,2.3,20.5,860.5,689.5,527.94
2016,6,1,10,0,915.0,114.0,2.3,21.0,895.0,739.71,563.52
2016,6,1,10,15,921.0,115.0,2.3,21.0,922.0,785.42,594.59
2016,6,1,10,30,927.0,116.0,2.3,21.0,949.0,829.23,623.6
2016,6,1,10,45,929.5,118.0,2.3,21.0,969.0,869.02,649.6
2016,6,1,11,0,932.0,120.0,2.3,21.0,989.0,906.29,673.72
2016,6,1,11,15,935.0,120.5,2.3,21.0,1002.5,939.93,695.28
2016,6,1,11,30,938.0,121.0,2.3,21.0,1016.0,970.78,714.93
2016,6,1,11,45,937.0,122.5,2.3,21.5,1021.0,995.96,729.44
2016,6,1,12,0,936.0,124.0,2.3,22.0,1026.0,1017.96,741.88
2016,6,1,12,15,935.5,124.0,2.3,22.0,1024.0,1035.75,753.07
2016,6,1,12,30,935.0,124.0,2.3,22.0,1022.0,1050.19,762.24
2016,6,1,12,45,921.5,131.0,2.35,22.0,1009.0,1055.21,766.1
2016,6,1,13,0,908.0,138.0,2.4,22.0,996.0,1056.66,767.91
2016,6,1,13,15,904.0,137.5,2.4,22.0,979.0,1056.71,768.39
2016,6,1,13,30,900.0,137.0,2.4,22.0,962.0,1053.29,766.79
2016,6,1,13,45,893.0,136.5,2.45,22.0,937.5,1043.41,761.75
2016,6,1,14,0,886.0,136.0,2.5,22.0,913.0,1030.19,754.7
2016,6,1,14,15,878.0,134.5,2.45,21.5,882.5,1011.71,744.7
2016,6,1,14,30,870.0,133.0,2.4,21.0,852.0,990.12,732.73
2016,6,1,14,45,859.0,131.5,2.4,21.0,815.5,970.79,721.41
2016,6,1,15,0,848.0,130.0,2.4,21.0,779.0,940.43,702.74
2016,6,1,15,15,835.0,127.0,2.4,21.0,737.5,904.09,680.04
