Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,822.0,124.0,2.4,21.0,696.0,865.53,655.69
2016,6,1,15,45,806.0,120.5,2.4,21.0,650.5,821.93,627.6
2016,6,1,16,0,790.0,117.0,2.4,21.0,605.0,776.79,598.09
2016,6,1,16,15,594.5,154.0,2.35,20.5,504.5,640.95,501.63
2016,6,1,16,30,399.0,191.0,2.3,20.0,404.0,510.4,403.55
2016,6,1,16,45,414.0,167.0,2.3,19.5,369.0,476.8,380.6
2016,6,1,17,0,429.0,143.0,2.3,19.0,334.0,440.63,354.22
2016,6,1,17,15,522.0,115.0,2.25,18.5,318.5,442.91,357.17
2016,6,1,17,30,615.0,87.0,2.2,18.0,303.0,439.11,353.63
2016,6,1,17,45,564.5,79.0,2.2,17.5,253.0,373.12,299.55
2016,6,1,18,0,514.0,71.0,2.2,17.0,203.0,311.46,247.52
2016,6,1,18,15,436.0,61.5,2.1,16.5,156.0,242.65,188.63
2016,6,1,18,30,358.0,52.0,2.0,16.0,109.0,180.68,134.89
2016,6,1,18,45,248.0,38.5,1.9,15.5,71.5,116.72,80.45
2016,6,1,19,0,138.0,25.0,1.8,15.0,34.0,62.13,24.48
2016,6,1,19,15,69.0,12.5,1.85,14.5,17.0,22.24,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,10.0,9.53,0.0
2016,6,2,5,15,167.0,24.0,1.65,12.5,40.5,18.88,5.26
2016,6,2,5,30,297.0,38.0,1.6,13.0,71.0,30.57,20.47
2016,6,2,5,45,392.5,47.5,1.6,13.5,115.0,36.75,26.75
2016,6,2,6,0,488.0,57.0,1.6,14.0,159.0,42.64,32.35
2016,6,2,6,15,244.0,67.5,1.5,14.5,118.5,48.62,37.84
2016,6,2,6,30,0.0,78.0,1.4,15.0,78.0,70.99,57.65
2016,6,2,6,45,0.0,93.5,1.35,15.5,93.5,84.49,69.32
2016,6,2,7,0,0.0,109.0,1.3,16.0,109.0,98.29,77.26
2016,6,2,7,15,0.0,128.0,1.2,16.5,128.0,115.19,90.78
2016,6,2,7,30,0.0,147.0,1.1,17.0,147.0,132.25,104.17
2016,6,2,7,45,9.0,175.5,1.05,17.5,181.0,159.3,125.04
2016,6,2,8,0,18.0,204.0,1.0,18.0,215.0,187.65,146.63
2016,6,2,8,15,75.5,251.5,0.95,18.5,300.5,243.42,188.34
2016,6,2,8,30,133.0,299.0,0.9,19.0,386.0,306.91,235.57
2016,6,2,8,45,146.5,321.0,0.85,19.5,423.0,342.07,261.3
2016,6,2,9,0,160.0,343.0,0.8,20.0,460.0,378.81,287.87
2016,6,2,9,15,529.0,227.0,0.75,20.5,644.0,489.36,370.59
2016,6,2,9,30,898.0,111.0,0.7,21.0,828.0,639.14,478.86
2016,6,2,9,45,899.0,116.5,0.7,21.5,859.5,688.58,511.9
2016,6,2,10,0,900.0,122.0,0.7,22.0,891.0,736.14,543.67
2016,6,2,10,15,906.0,123.0,0.7,22.0,917.5,781.27,572.94
2016,6,2,10,30,912.0,124.0,0.7,22.0,944.0,824.52,599.93
2016,6,2,10,45,916.0,125.0,0.75,22.5,964.0,864.09,623.91
2016,6,2,11,0,920.0,126.0,0.8,23.0,984.0,901.29,646.18
2016,6,2,11,15,922.5,126.5,0.85,23.5,997.0,934.16,665.57
2016,6,2,11,30,925.0,127.0,0.9,24.0,1010.0,964.26,683.16
2016,6,2,11,45,925.5,127.5,0.95,24.5,1015.5,989.62,697.79
2016,6,2,12,0,926.0,128.0,1.0,25.0,1021.0,1011.9,710.56
2016,6,2,12,15,925.5,127.5,1.05,25.0,1018.5,1029.08,721.68
2016,6,2,12,30,925.0,127.0,1.1,25.0,1016.0,1042.96,730.95
2016,6,2,12,45,930.0,122.0,1.2,25.5,1008.5,1054.46,738.43
2016,6,2,13,0,935.0,117.0,1.3,26.0,1001.0,1062.46,743.85
2016,6,2,13,15,931.0,116.5,1.4,26.0,984.0,1062.41,745.94
2016,6,2,13,30,927.0,116.0,1.5,26.0,967.0,1058.79,745.99
2016,6,2,13,45,922.0,115.0,1.6,26.0,943.0,1050.12,743.0
2016,6,2,14,0,917.0,114.0,1.7,26.0,919.0,1037.97,737.92
2016,6,2,14,15,909.5,112.5,1.75,26.0,888.5,1019.46,728.16
2016,6,2,14,30,902.0,111.0,1.8,26.0,858.0,997.72,716.43
2016,6,2,14,45,892.5,109.5,1.9,26.0,821.5,971.02,702.12
2016,6,2,15,0,883.0,108.0,2.0,26.0,785.0,941.48,685.82
2016,6,2,15,15,870.5,106.0,2.05,25.5,743.5,906.05,666.24
2016,6,2,15,30,858.0,104.0,2.1,25.0,702.0,868.33,644.84
2016,6,2,15,45,842.0,101.5,2.15,25.0,656.0,831.13,622.18
2016,6,2,16,0,826.0,99.0,2.2,25.0,610.0,785.93,593.69
2016,6,2,16,15,805.5,95.5,2.2,24.5,561.5,734.82,561.36
2016,6,2,16,30,785.0,92.0,2.2,24.0,513.0,683.01,527.81
2016,6,2,16,45,758.5,88.5,2.25,23.5,462.0,626.72,489.54
2016,6,2,17,0,732.0,85.0,2.3,23.0,411.0,570.85,449.31
2016,6,2,17,15,695.5,80.0,2.25,22.0,359.5,510.1,404.26
2016,6,2,17,30,659.0,75.0,2.2,21.0,308.0,449.64,357.68
2016,6,2,17,45,609.0,69.0,2.2,20.5,257.5,384.01,304.72
2016,6,2,18,0,559.0,63.0,2.2,20.0,207.0,322.6,253.32
2016,6,2,18,15,484.5,55.0,2.1,19.0,160.0,254.41,195.69
2016,6,2,18,30,410.0,47.0,2.0,18.0,113.0,193.86,143.41
2016,6,2,18,45,296.5,35.5,1.95,17.5,74.5,127.54,87.15
2016,6,2,19,0,183.0,24.0,1.9,17.0,36.0,70.55,29.56
2016,6,2,19,15,91.5,12.0,1.9,16.5,18.0,25.23,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,50.0,10.0,1.1,14.0,11.0,9.53,0.0
2016,6,3,5,15,181.0,23.0,1.1,14.5,41.0,18.06,4.96
2016,6,3,5,30,312.0,36.0,1.1,15.0,71.0,28.6,18.66
2016,6,3,5,45,402.0,45.5,1.1,15.5,114.5,34.88,24.91
2016,6,3,6,0,492.0,55.0,1.1,16.0,158.0,40.84,30.51
2016,6,3,6,15,552.0,61.5,1.0,16.5,206.5,43.89,33.36
2016,6,3,6,30,612.0,68.0,0.9,17.0,255.0,46.81,35.93
2016,6,3,6,45,654.0,73.5,0.85,17.5,306.0,48.73,37.52
2016,6,3,7,0,696.0,79.0,0.8,18.0,357.0,83.31,45.57
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.5,136.49,77.12
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,188.4,115.83
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,241.38,159.33
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,296.75,205.74
2016,6,3,8,15,821.5,95.5,0.55,21.5,604.5,351.87,252.02
2016,6,3,8,30,839.0,98.0,0.5,22.0,651.0,412.43,300.95
2016,6,3,8,45,852.0,100.5,0.5,23.0,694.5,467.27,343.72
2016,6,3,9,0,865.0,103.0,0.5,24.0,738.0,522.3,384.85
2016,6,3,9,15,875.5,104.5,0.45,24.5,776.0,575.03,422.96
2016,6,3,9,30,886.0,106.0,0.4,25.0,814.0,627.2,459.08
2016,6,3,9,45,900.0,104.0,0.4,26.0,848.5,677.68,492.4
2016,6,3,10,0,914.0,102.0,0.4,27.0,883.0,727.38,523.93
2016,6,3,10,15,919.5,103.0,0.55,27.5,909.5,772.57,553.06
2016,6,3,10,30,925.0,104.0,0.7,28.0,936.0,815.81,580.67
2016,6,3,10,45,688.0,242.5,0.85,28.5,869.0,792.52,564.23
2016,6,3,11,0,451.0,381.0,1.0,29.0,802.0,748.59,530.97
2016,6,3,11,15,693.0,244.5,1.1,29.0,901.5,852.0,605.59
2016,6,3,11,30,935.0,108.0,1.2,29.0,1001.0,954.9,670.29
2016,6,3,11,45,934.5,109.0,1.35,29.0,1006.0,979.91,686.52
2016,6,3,12,0,934.0,110.0,1.5,29.0,1011.0,1001.77,701.79
2016,6,3,12,15,933.5,110.0,1.6,29.0,1009.0,1019.41,713.81
2016,6,3,12,30,933.0,110.0,1.7,29.0,1007.0,1033.73,723.92
2016,6,3,12,45,919.5,117.0,1.8,29.0,994.0,1038.73,728.43
2016,6,3,13,0,906.0,124.0,1.9,29.0,981.0,1040.18,730.94
2016,6,3,13,15,902.5,123.5,1.95,29.0,964.5,1040.65,732.31
2016,6,3,13,30,899.0,123.0,2.0,29.0,948.0,1037.67,731.66
2016,6,3,13,45,894.0,122.0,2.05,29.0,925.0,1029.23,727.76
2016,6,3,14,0,889.0,121.0,2.1,29.0,902.0,1017.43,721.89
2016,6,3,14,15,881.5,119.5,2.1,28.5,872.0,999.36,713.01
2016,6,3,14,30,874.0,118.0,2.1,28.0,842.0,978.17,702.22
2016,6,3,14,45,865.5,115.5,2.15,28.0,806.5,951.97,687.38
2016,6,3,15,0,857.0,113.0,2.2,28.0,771.0,922.98,670.67
2016,6,3,15,15,711.5,162.0,2.15,28.0,688.5,835.63,614.38
2016,6,3,15,30,566.0,211.0,2.1,28.0,606.0,736.25,547.45
2016,6,3,15,45,684.0,157.0,2.1,28.0,603.0,763.94,570.21
2016,6,3,16,0,802.0,103.0,2.1,28.0,600.0,771.51,576.7
2016,6,3,16,15,781.0,99.5,2.05,27.5,552.0,720.97,544.26
2016,6,3,16,30,760.0,96.0,2.0,27.0,504.0,669.83,511.22
2016,6,3,16,45,733.0,92.0,2.0,26.5,454.0,613.73,473.08
2016,6,3,17,0,706.0,88.0,2.0,26.0,404.0,560.16,434.85
2016,6,3,17,15,670.0,83.0,1.9,25.0,353.5,499.11,390.1
2016,6,3,17,30,634.0,78.0,1.8,24.0,303.0,440.18,345.28
2016,6,3,17,45,583.5,72.0,1.7,23.5,253.0,375.54,293.78
2016,6,3,18,0,533.0,66.0,1.6,23.0,203.0,315.2,244.04
2016,6,3,18,15,459.5,57.0,1.55,22.0,157.5,247.62,188.06
2016,6,3,18,30,386.0,48.0,1.5,21.0,112.0,187.62,137.26
2016,6,3,18,45,278.5,36.0,1.45,20.5,74.0,123.61,83.74
2016,6,3,19,0,171.0,24.0,1.4,20.0,36.0,68.43,29.88
2016,6,3,19,15,85.5,12.0,1.4,19.5,18.0,24.41,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.81,0.0
2016,6,4,5,15,0.0,17.0,0.9,16.0,17.0,15.78,3.74
2016,6,4,5,30,0.0,30.0,0.8,16.0,30.0,27.75,17.88
2016,6,4,5,45,0.0,49.0,0.75,16.5,49.0,44.28,32.99
2016,6,4,6,0,0.0,68.0,0.7,17.0,68.0,60.59,47.66
2016,6,4,6,15,6.5,87.0,0.7,17.0,89.0,76.77,62.09
2016,6,4,6,30,13.0,106.0,0.7,17.0,110.0,92.83,76.15
2016,6,4,6,45,18.5,125.5,0.7,17.5,132.5,109.13,89.97
2016,6,4,7,0,24.0,145.0,0.7,18.0,155.0,127.42,99.7
2016,6,4,7,15,25.5,163.5,0.75,18.0,175.5,145.98,113.98
2016,6,4,7,30,27.0,182.0,0.8,18.0,196.0,159.22,124.1
2016,6,4,7,45,33.5,205.0,0.85,18.5,224.0,182.87,142.16
2016,6,4,8,0,40.0,228.0,0.9,19.0,252.0,207.58,160.89
2016,6,4,8,15,69.0,261.0,0.95,19.0,305.5,248.64,192.02
2016,6,4,8,30,98.0,294.0,1.0,19.0,359.0,293.45,225.91
2016,6,4,8,45,221.0,302.5,1.05,19.5,461.5,359.84,275.06
2016,6,4,9,0,344.0,311.0,1.1,20.0,564.0,439.73,334.2
2016,6,4,9,15,302.5,341.0,1.1,20.0,571.5,464.23,352.12
2016,6,4,9,30,261.0,371.0,1.1,20.0,579.0,484.57,366.62
2016,6,4,9,45,150.0,363.5,1.1,20.5,484.5,425.44,321.92
2016,6,4,10,0,39.0,356.0,1.1,21.0,390.0,353.1,266.65
2016,6,4,10,15,69.0,395.0,1.15,21.0,457.0,414.48,312.41
2016,6,4,10,30,99.0,434.0,1.2,21.0,524.0,478.93,358.82
2016,6,4,10,45,67.0,410.0,1.25,21.5,471.5,437.74,327.58
2016,6,4,11,0,35.0,386.0,1.3,22.0,419.0,393.29,294.37
2016,6,4,11,15,182.0,418.5,1.3,22.0,592.0,560.71,417.97
2016,6,4,11,30,329.0,451.0,1.3,22.0,765.0,738.02,540.74
2016,6,4,11,45,284.0,465.0,1.35,22.0,737.5,722.97,528.02
2016,6,4,12,0,239.0,479.0,1.4,22.0,710.0,698.75,511.09
2016,6,4,12,15,278.5,467.5,1.4,22.0,736.0,741.31,541.1
2016,6,4,12,30,318.0,456.0,1.4,22.0,762.0,777.35,565.98
2016,6,4,12,45,215.5,462.0,1.4,22.5,669.0,679.92,496.96
2016,6,4,13,0,113.0,468.0,1.4,23.0,576.0,587.97,431.15
2016,6,4,13,15,98.5,453.0,1.4,23.5,546.0,550.27,405.06
2016,6,4,13,30,84.0,438.0,1.4,24.0,516.0,522.25,385.0
2016,6,4,13,45,251.5,399.0,1.45,24.5,622.0,674.35,495.38
2016,6,4,14,0,419.0,360.0,1.5,25.0,728.0,810.68,589.41
2016,6,4,14,15,504.5,315.0,1.5,25.0,743.5,845.22,614.01
2016,6,4,14,30,590.0,270.0,1.5,25.0,759.0,874.29,636.0
2016,6,4,14,45,701.0,199.0,1.5,25.0,756.0,898.76,654.6
2016,6,4,15,0,812.0,128.0,1.5,25.0,753.0,905.24,659.74
2016,6,4,15,15,799.5,125.5,1.5,24.5,713.0,870.98,639.92
2016,6,4,15,30,787.0,123.0,1.5,24.0,673.0,834.59,618.89
2016,6,4,15,45,776.0,117.5,1.55,24.0,630.5,794.26,594.26
2016,6,4,16,0,765.0,112.0,1.6,24.0,588.0,752.15,568.0
2016,6,4,16,15,744.0,108.5,1.6,23.5,540.5,703.03,536.98
2016,6,4,16,30,723.0,105.0,1.6,23.0,493.0,655.83,506.64
2016,6,4,16,45,700.5,99.0,1.65,23.0,445.0,602.09,468.73
2016,6,4,17,0,678.0,93.0,1.7,23.0,397.0,548.6,429.8
2016,6,4,17,15,641.5,87.5,1.7,22.0,347.0,488.02,385.41
2016,6,4,17,30,605.0,82.0,1.7,21.0,297.0,429.62,340.89
2016,6,4,17,45,560.0,74.5,1.7,20.5,249.0,367.43,291.03
2016,6,4,18,0,515.0,67.0,1.7,20.0,201.0,309.01,242.44
2016,6,4,18,15,444.0,58.0,1.65,19.0,155.5,243.29,187.28
2016,6,4,18,30,373.0,49.0,1.6,18.0,110.0,184.88,137.17
2016,6,4,18,45,273.5,36.5,1.55,17.5,73.0,121.55,83.53
2016,6,4,19,0,174.0,24.0,1.5,17.0,36.0,69.42,32.25
2016,6,4,19,15,87.0,12.0,1.55,16.5,18.0,24.74,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,13.0,11.0,8.58,0.0
2016,6,5,5,15,174.0,22.5,1.65,13.5,40.5,17.63,5.1
2016,6,5,5,30,294.0,36.0,1.7,14.0,70.0,28.52,18.69
2016,6,5,5,45,382.5,46.0,1.8,14.5,112.5,35.25,25.34
2016,6,5,6,0,471.0,56.0,1.9,15.0,155.0,41.63,31.32
2016,6,5,6,15,235.5,64.0,1.85,15.0,113.5,45.95,35.39
2016,6,5,6,30,0.0,72.0,1.8,15.0,72.0,66.1,53.33
2016,6,5,6,45,0.0,86.5,1.8,15.5,86.5,78.85,64.39
2016,6,5,7,0,0.0,101.0,1.8,16.0,101.0,91.78,71.88
2016,6,5,7,15,20.5,146.0,1.8,16.5,156.0,131.79,103.68
2016,6,5,7,30,41.0,191.0,1.8,17.0,211.0,168.07,131.63
2016,6,5,7,45,87.5,222.5,1.8,17.5,271.5,207.71,161.08
2016,6,5,8,0,134.0,254.0,1.8,18.0,332.0,248.27,191.49
2016,6,5,8,15,133.5,276.5,1.85,18.5,359.5,277.37,214.3
2016,6,5,8,30,133.0,299.0,1.9,19.0,387.0,306.6,236.88
2016,6,5,8,45,283.0,289.0,2.0,19.5,492.0,372.05,286.13
2016,6,5,9,0,433.0,279.0,2.1,20.0,597.0,454.11,348.32
2016,6,5,9,15,451.0,287.5,2.15,20.0,634.0,497.63,381.77
2016,6,5,9,30,469.0,296.0,2.2,20.0,671.0,542.3,415.7
2016,6,5,9,45,686.0,202.0,2.3,20.5,775.5,625.18,479.48
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,724.38,553.89
2016,6,5,10,15,909.0,109.0,2.4,21.0,907.0,769.5,584.3
2016,6,5,10,30,915.0,110.0,2.4,21.0,934.0,812.75,613.15
2016,6,5,10,45,918.0,111.5,2.45,21.5,954.0,851.98,638.14
2016,6,5,11,0,921.0,113.0,2.5,22.0,974.0,888.77,661.25
2016,6,5,11,15,923.5,113.5,2.5,22.0,987.0,921.59,682.42
2016,6,5,11,30,926.0,114.0,2.5,22.0,1000.0,951.65,701.69
2016,6,5,11,45,927.0,114.5,2.5,22.0,1005.5,977.44,718.12
2016,6,5,12,0,928.0,115.0,2.5,22.0,1011.0,1000.17,732.59
2016,6,5,12,15,928.0,115.5,2.45,22.0,1009.5,1018.78,743.91
2016,6,5,12,30,928.0,116.0,2.4,22.0,1008.0,1034.13,753.18
2016,6,5,12,45,918.0,121.0,2.4,22.0,996.5,1040.66,757.44
2016,6,5,13,0,908.0,126.0,2.4,22.0,985.0,1043.7,759.66
2016,6,5,13,15,905.0,125.0,2.4,22.0,969.5,1044.28,760.45
2016,6,5,13,30,902.0,124.0,2.4,22.0,954.0,1041.39,759.17
2016,6,5,13,45,898.5,122.0,2.4,22.5,931.5,1033.51,753.36
2016,6,5,14,0,895.0,120.0,2.4,23.0,909.0,1022.22,745.53
2016,6,5,14,15,888.0,119.0,2.45,22.5,879.5,1005.18,737.52
2016,6,5,14,30,881.0,118.0,2.5,22.0,850.0,985.0,727.48
2016,6,5,14,45,873.0,115.5,2.55,22.0,814.5,959.25,712.34
2016,6,5,15,0,865.0,113.0,2.6,22.0,779.0,930.65,695.26
2016,6,5,15,15,853.0,110.5,2.65,22.0,738.5,895.78,673.83
2016,6,5,15,30,841.0,108.0,2.7,22.0,698.0,865.13,655.12
2016,6,5,15,45,827.0,105.0,2.75,22.0,653.5,823.36,628.45
2016,6,5,16,0,813.0,102.0,2.8,22.0,609.0,779.87,600.28
2016,6,5,16,15,792.5,99.0,2.8,21.5,560.5,729.94,567.86
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,679.33,534.27
2016,6,5,16,45,746.5,91.5,2.85,20.5,462.0,623.25,495.06
2016,6,5,17,0,721.0,87.0,2.9,20.0,412.0,569.43,455.43
2016,6,5,17,15,685.5,82.0,2.85,19.5,360.5,508.0,408.26
2016,6,5,17,30,650.0,77.0,2.8,19.0,309.0,448.6,361.09
2016,6,5,17,45,601.5,70.5,2.8,18.5,259.0,383.56,307.92
2016,6,5,18,0,553.0,64.0,2.8,18.0,209.0,322.6,256.31
2016,6,5,18,15,481.0,56.0,2.7,17.5,162.5,255.54,198.61
2016,6,5,18,30,409.0,48.0,2.6,17.0,116.0,195.83,146.29
2016,6,5,18,45,302.0,36.5,2.55,16.5,77.5,130.96,90.85
2016,6,5,19,0,195.0,25.0,2.5,16.0,39.0,75.41,36.83
2016,6,5,19,15,97.5,12.5,2.5,15.5,19.5,26.93,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,2.5,14.0,11.0,8.58,0.0
2016,6,6,5,15,173.0,22.0,2.5,14.0,40.0,17.21,4.95
2016,6,6,5,30,289.0,35.0,2.5,14.0,69.0,27.54,17.85
2016,6,6,5,45,373.5,44.5,2.5,14.5,110.0,33.84,24.1
2016,6,6,6,0,458.0,54.0,2.5,15.0,151.0,39.82,29.72
2016,6,6,6,15,515.5,61.0,2.45,15.0,197.0,43.32,33.05
2016,6,6,6,30,573.0,68.0,2.4,15.0,243.0,46.64,36.06
2016,6,6,6,45,286.5,90.0,2.4,15.5,177.5,61.78,49.36
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,100.73,79.39
2016,6,6,7,15,5.0,138.5,2.4,16.5,141.0,124.21,98.15
2016,6,6,7,30,10.0,165.0,2.4,17.0,170.0,148.53,117.27
2016,6,6,7,45,86.5,209.5,2.4,17.5,259.0,197.73,153.45
2016,6,6,8,0,163.0,254.0,2.4,18.0,348.0,256.13,197.29
2016,6,6,8,15,150.5,277.0,2.4,18.0,369.5,283.27,219.44
2016,6,6,8,30,138.0,300.0,2.4,18.0,391.0,309.2,240.26
2016,6,6,8,45,185.5,318.5,2.45,18.5,449.5,356.76,276.49
2016,6,6,9,0,233.0,337.0,2.5,19.0,508.0,409.37,316.3
2016,6,6,9,15,162.5,354.5,2.5,19.0,476.5,401.67,310.31
2016,6,6,9,30,92.0,372.0,2.5,19.0,445.0,388.9,299.91
2016,6,6,9,45,92.0,388.0,2.55,19.5,464.0,410.48,315.42
2016,6,6,10,0,92.0,404.0,2.6,20.0,483.0,432.03,330.56
2016,6,6,10,15,97.5,412.0,2.6,20.0,498.0,450.39,343.95
2016,6,6,10,30,103.0,420.0,2.6,20.0,513.0,468.97,357.46
2016,6,6,10,45,204.0,431.5,2.65,20.5,620.5,570.21,432.63
2016,6,6,11,0,305.0,443.0,2.7,21.0,728.0,679.61,511.11
2016,6,6,11,15,222.5,461.5,2.65,21.0,671.5,636.28,477.44
2016,6,6,11,30,140.0,480.0,2.6,21.0,615.0,589.93,442.14
2016,6,6,11,45,263.0,451.5,2.6,21.0,705.5,689.86,516.59
2016,6,6,12,0,386.0,423.0,2.6,21.0,796.0,789.58,588.28
2016,6,6,12,15,387.0,421.5,2.6,21.0,795.0,800.46,595.07
2016,6,6,12,30,388.0,420.0,2.6,21.0,794.0,809.7,601.49
2016,6,6,12,45,629.5,273.5,2.6,21.0,873.5,920.7,684.69
2016,6,6,13,0,871.0,127.0,2.6,21.0,953.0,1007.39,742.32
2016,6,6,13,15,868.0,126.0,2.6,21.0,937.0,1007.89,742.22
2016,6,6,13,30,865.0,125.0,2.6,21.0,921.0,1005.07,740.93
2016,6,6,13,45,859.0,124.5,2.6,21.0,898.5,996.45,735.98
2016,6,6,14,0,853.0,124.0,2.6,21.0,876.0,984.61,729.07
2016,6,6,14,15,846.0,122.5,2.6,21.0,847.5,967.62,718.86
2016,6,6,14,30,839.0,121.0,2.6,21.0,819.0,947.63,706.75
2016,6,6,14,45,829.0,119.5,2.65,21.0,784.0,921.92,691.26
2016,6,6,15,0,819.0,118.0,2.7,21.0,749.0,900.91,678.95
2016,6,6,15,15,806.5,116.0,2.7,20.5,710.0,867.1,658.66
2016,6,6,15,30,794.0,114.0,2.7,20.0,671.0,831.17,636.76
2016,6,6,15,45,778.0,111.0,2.75,20.0,627.5,789.27,609.51
2016,6,6,16,0,762.0,108.0,2.8,20.0,584.0,745.94,580.85
2016,6,6,16,15,741.5,104.5,2.85,19.5,537.5,697.42,549.0
2016,6,6,16,30,721.0,101.0,2.9,19.0,491.0,648.33,516.01
2016,6,6,16,45,695.5,96.5,2.95,18.5,443.0,596.63,478.8
2016,6,6,17,0,670.0,92.0,3.0,18.0,395.0,543.26,438.92
2016,6,6,17,15,634.0,87.0,3.0,17.5,345.5,483.95,392.88
2016,6,6,17,30,598.0,82.0,3.0,17.0,296.0,426.79,347.01
2016,6,6,17,45,551.5,74.5,3.0,17.0,248.5,364.23,294.75
2016,6,6,18,0,505.0,67.0,3.0,17.0,201.0,305.6,244.29
2016,6,6,18,15,435.5,58.5,2.95,16.5,156.0,241.46,188.89
2016,6,6,18,30,366.0,50.0,2.9,16.0,111.0,184.41,138.79
2016,6,6,18,45,267.5,37.5,2.9,15.5,74.5,121.54,84.94
2016,6,6,19,0,169.0,25.0,2.9,15.0,38.0,70.31,35.61
2016,6,6,19,15,84.5,12.5,2.9,14.5,19.0,25.02,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,2.4,14.0,11.0,9.53,0.0
2016,6,7,5,15,149.5,24.0,2.4,14.0,39.5,18.82,6.05
2016,6,7,5,30,259.0,38.0,2.4,14.0,68.0,29.4,19.45
2016,6,7,5,45,349.5,48.0,2.45,14.5,109.5,37.0,26.87
2016,6,7,6,0,440.0,58.0,2.5,15.0,151.0,43.3,32.8
2016,6,7,6,15,220.0,60.0,2.45,15.0,106.5,42.95,32.71
2016,6,7,6,30,0.0,62.0,2.4,15.0,62.0,57.66,45.86
2016,6,7,6,45,0.0,74.5,2.35,15.5,74.5,68.89,55.63
2016,6,7,7,0,0.0,87.0,2.3,16.0,87.0,80.1,62.14
2016,6,7,7,15,0.0,114.5,2.25,16.0,114.5,104.06,81.88
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,128.11,101.41
2016,6,7,7,45,12.0,177.5,2.15,16.5,185.0,161.57,127.62
2016,6,7,8,0,24.0,213.0,2.1,17.0,228.0,196.66,154.8
2016,6,7,8,15,20.5,222.0,2.1,17.5,235.0,206.24,161.84
2016,6,7,8,30,17.0,231.0,2.1,18.0,242.0,215.27,168.39
2016,6,7,8,45,57.0,283.5,2.15,18.5,324.5,275.35,214.46
2016,6,7,9,0,97.0,336.0,2.2,19.0,407.0,344.66,266.86
2016,6,7,9,15,185.0,352.0,2.25,19.0,496.5,411.68,317.86
2016,6,7,9,30,273.0,368.0,2.3,19.0,586.0,488.44,375.84
2016,6,7,9,45,242.0,391.0,2.35,19.5,590.5,506.06,387.52
2016,6,7,10,0,211.0,414.0,2.4,20.0,595.0,521.71,397.63
2016,6,7,10,15,254.0,419.0,2.45,20.0,643.0,570.65,433.95
2016,6,7,10,30,297.0,424.0,2.5,20.0,691.0,623.56,472.55
2016,6,7,10,45,592.0,274.0,2.6,20.5,822.0,741.93,563.37
2016,6,7,11,0,887.0,124.0,2.7,21.0,953.0,869.4,653.17
2016,6,7,11,15,890.0,125.0,2.75,21.0,966.5,902.16,674.2
2016,6,7,11,30,893.0,126.0,2.8,21.0,980.0,932.31,694.24
2016,6,7,11,45,895.5,125.5,2.85,21.0,986.5,957.86,711.21
2016,6,7,12,0,898.0,125.0,2.9,21.0,993.0,980.52,726.33
2016,6,7,12,15,898.0,125.0,2.9,21.0,991.5,998.26,737.84
2016,6,7,12,30,898.0,125.0,2.9,21.0,990.0,1012.85,747.37
2016,6,7,12,45,899.5,122.5,2.95,21.0,982.5,1023.21,754.7
2016,6,7,13,0,901.0,120.0,3.0,21.0,975.0,1030.21,759.98
2016,6,7,13,15,898.0,119.5,3.0,21.0,959.5,1031.29,761.07
2016,6,7,13,30,895.0,119.0,3.0,21.0,944.0,1028.95,760.09
2016,6,7,13,45,887.5,120.0,3.05,21.0,920.5,1020.24,755.52
2016,6,7,14,0,880.0,121.0,3.1,21.0,897.0,1008.27,748.92
2016,6,7,14,15,735.5,195.5,3.1,20.5,829.5,950.36,712.63
2016,6,7,14,30,591.0,270.0,3.1,20.0,762.0,877.75,663.85
2016,6,7,14,45,478.5,298.0,3.15,20.0,685.5,788.02,600.5
2016,6,7,15,0,366.0,326.0,3.2,20.0,609.0,692.47,531.65
2016,6,7,15,15,218.0,317.0,3.2,19.5,483.5,529.4,411.74
2016,6,7,15,30,70.0,308.0,3.2,19.0,358.0,374.21,292.53
2016,6,7,15,45,99.0,293.5,3.2,19.0,359.0,382.29,301.02
2016,6,7,16,0,128.0,279.0,3.2,19.0,360.0,398.82,315.24
2016,6,7,16,15,199.5,250.0,3.15,18.5,364.0,418.17,333.47
2016,6,7,16,30,271.0,221.0,3.1,18.0,368.0,441.12,354.02
2016,6,7,16,45,292.0,195.0,3.1,18.0,339.0,415.6,335.22
2016,6,7,17,0,313.0,169.0,3.1,18.0,310.0,387.36,313.95
2016,6,7,17,15,212.0,155.5,3.1,17.5,246.0,298.61,242.67
2016,6,7,17,30,111.0,142.0,3.1,17.0,182.0,211.98,171.84
2016,6,7,17,45,95.5,121.5,3.1,17.0,152.5,177.17,142.96
2016,6,7,18,0,80.0,101.0,3.1,17.0,123.0,143.78,114.69
2016,6,7,18,15,64.0,80.5,3.0,16.5,95.5,106.85,83.31
2016,6,7,18,30,48.0,60.0,2.9,16.0,68.0,76.98,57.59
2016,6,7,18,45,24.0,41.5,2.85,15.5,45.5,48.82,33.53
2016,6,7,19,0,0.0,23.0,2.8,15.0,23.0,21.66,9.0
2016,6,7,19,15,0.0,11.5,2.8,14.5,11.5,10.96,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2016,6,8,5,15,1.5,21.5,2.95,13.0,21.5,19.8,6.8
2016,6,8,5,30,3.0,37.0,3.0,13.0,37.0,33.47,23.01
2016,6,8,5,45,16.0,55.5,3.15,13.5,58.5,48.24,36.84
2016,6,8,6,0,29.0,74.0,3.3,14.0,80.0,63.31,50.63
2016,6,8,6,15,37.0,94.5,3.35,14.0,104.5,79.49,65.3
2016,6,8,6,30,45.0,115.0,3.4,14.0,129.0,95.37,79.45
2016,6,8,6,45,51.0,135.5,3.5,14.5,154.0,110.94,92.9
2016,6,8,7,0,57.0,156.0,3.6,15.0,179.0,130.84,103.29
2016,6,8,7,15,41.5,169.0,3.65,15.0,187.0,145.89,115.21
2016,6,8,7,30,26.0,182.0,3.7,15.0,195.0,164.61,130.84
2016,6,8,7,45,91.5,218.0,3.75,15.5,270.0,205.07,160.7
2016,6,8,8,0,157.0,254.0,3.8,16.0,345.0,254.26,198.12
2016,6,8,8,15,148.5,276.5,3.8,16.0,368.5,281.98,221.01
2016,6,8,8,30,140.0,299.0,3.8,16.0,392.0,308.93,242.93
2016,6,8,8,45,224.5,309.5,3.85,16.5,470.0,366.37,287.34
2016,6,8,9,0,309.0,320.0,3.9,17.0,548.0,428.97,335.81
2016,6,8,9,15,397.5,304.5,3.9,17.0,613.0,481.96,377.72
2016,6,8,9,30,486.0,289.0,3.9,17.0,678.0,545.37,427.44
2016,6,8,9,45,674.5,206.5,3.9,17.5,770.5,620.53,486.66
2016,6,8,10,0,863.0,124.0,3.9,18.0,863.0,709.81,555.57
2016,6,8,10,15,596.0,269.0,3.9,18.0,786.5,685.73,532.54
2016,6,8,10,30,329.0,414.0,3.9,18.0,710.0,638.91,492.0
2016,6,8,10,45,432.0,386.0,3.9,18.0,784.0,714.99,549.87
2016,6,8,11,0,535.0,358.0,3.9,18.0,858.0,796.57,610.13
2016,6,8,11,15,541.0,362.5,3.95,18.0,874.5,827.92,632.03
2016,6,8,11,30,547.0,367.0,4.0,18.0,891.0,857.97,653.2
2016,6,8,11,45,713.5,253.0,4.05,18.0,940.5,921.94,703.4
2016,6,8,12,0,880.0,139.0,4.1,18.0,990.0,976.37,740.64
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.5,993.47,751.91
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,1007.47,761.42
2016,6,8,12,45,858.5,150.5,4.1,18.0,972.0,1009.58,762.96
2016,6,8,13,0,838.0,162.0,4.1,18.0,957.0,1018.01,769.01
2016,6,8,13,15,697.0,250.5,4.05,18.0,905.0,977.99,741.77
2016,6,8,13,30,556.0,339.0,4.0,18.0,853.0,926.79,702.76
2016,6,8,13,45,694.0,244.0,4.0,18.0,868.5,970.19,738.06
2016,6,8,14,0,832.0,149.0,4.0,18.0,884.0,998.59,758.0
2016,6,8,14,15,824.0,147.5,3.95,17.5,855.0,981.0,747.76
2016,6,8,14,30,816.0,146.0,3.9,17.0,826.0,960.44,735.87
2016,6,8,14,45,677.0,202.0,3.85,17.0,750.0,879.34,680.15
2016,6,8,15,0,538.0,258.0,3.8,17.0,674.0,791.16,615.83
2016,6,8,15,15,538.0,240.0,3.8,17.0,637.5,758.81,594.48
2016,6,8,15,30,538.0,222.0,3.8,17.0,601.0,724.35,570.97
2016,6,8,15,45,553.0,200.0,3.8,17.0,567.5,696.14,552.14
2016,6,8,16,0,568.0,178.0,3.8,17.0,534.0,669.89,534.31
2016,6,8,16,15,555.5,165.5,3.8,16.5,491.0,620.06,498.91
2016,6,8,16,30,543.0,153.0,3.8,16.0,448.0,574.55,465.95
2016,6,8,16,45,563.5,131.0,3.8,16.0,411.5,545.69,444.69
2016,6,8,17,0,584.0,109.0,3.8,16.0,375.0,508.43,416.17
2016,6,8,17,15,492.0,111.0,3.75,15.5,316.0,423.13,347.98
2016,6,8,17,30,400.0,113.0,3.7,15.0,257.0,351.07,288.92
2016,6,8,17,45,358.5,102.0,3.7,15.0,216.5,297.71,243.84
2016,6,8,18,0,317.0,91.0,3.7,15.0,176.0,248.14,200.92
2016,6,8,18,15,274.0,75.0,3.55,14.5,137.5,196.55,155.99
2016,6,8,18,30,231.0,59.0,3.4,14.0,99.0,149.44,114.37
2016,6,8,18,45,167.0,43.0,3.3,14.0,67.0,96.53,68.52
2016,6,8,19,0,103.0,27.0,3.2,14.0,35.0,55.33,29.33
2016,6,8,19,15,51.5,13.5,3.15,14.0,17.5,20.96,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,3.0,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,10.48,0.0
2016,6,9,5,15,153.0,25.0,3.25,13.0,41.0,19.63,6.75
2016,6,9,5,30,266.0,39.0,3.4,13.0,70.0,30.2,20.23
2016,6,9,5,45,355.5,49.5,3.6,13.5,112.0,38.39,28.2
2016,6,9,6,0,445.0,60.0,3.8,14.0,154.0,45.09,34.51
2016,6,9,6,15,228.0,83.0,3.8,14.0,132.0,64.56,52.08
2016,6,9,6,30,11.0,106.0,3.8,14.0,110.0,92.86,77.26
2016,6,9,6,45,17.0,125.0,3.8,14.5,132.0,108.8,91.04
2016,6,9,7,0,23.0,144.0,3.8,15.0,154.0,126.59,100.7
2016,6,9,7,15,31.5,167.0,3.75,15.0,182.0,143.42,113.61
2016,6,9,7,30,40.0,190.0,3.7,15.0,210.0,167.04,132.22
2016,6,9,7,45,48.0,214.0,3.7,15.5,240.0,192.61,152.23
2016,6,9,8,0,56.0,238.0,3.7,16.0,270.0,219.43,173.18
2016,6,9,8,15,37.0,235.5,3.65,16.5,257.5,217.63,171.73
2016,6,9,8,30,18.0,233.0,3.6,17.0,245.0,217.31,171.21
2016,6,9,8,45,15.0,232.5,3.55,17.5,243.0,217.91,171.06
2016,6,9,9,0,12.0,232.0,3.5,18.0,241.0,217.89,170.4
2016,6,9,9,15,12.5,242.0,3.45,18.0,252.0,228.59,178.51
2016,6,9,9,30,13.0,252.0,3.4,18.0,263.0,239.34,186.61
2016,6,9,9,45,21.5,294.0,3.4,18.0,312.5,284.09,221.25
2016,6,9,10,0,30.0,336.0,3.4,18.0,362.0,328.67,255.29
2016,6,9,10,15,50.0,377.0,3.35,18.0,421.5,383.87,297.25
2016,6,9,10,30,70.0,418.0,3.3,18.0,481.0,441.35,340.32
2016,6,9,10,45,87.0,437.5,3.3,18.5,518.0,478.75,367.4
2016,6,9,11,0,104.0,457.0,3.3,19.0,555.0,517.48,395.23
2016,6,9,11,15,108.0,459.5,3.3,19.0,562.5,529.9,404.13
2016,6,9,11,30,112.0,462.0,3.3,19.0,570.0,546.94,416.48
2016,6,9,11,45,307.5,413.0,3.35,19.0,710.5,693.23,528.12
2016,6,9,12,0,503.0,364.0,3.4,19.0,851.0,848.4,641.57
2016,6,9,12,15,481.5,384.0,3.45,19.0,849.5,860.76,648.4
2016,6,9,12,30,460.0,404.0,3.5,19.0,848.0,870.66,654.64
2016,6,9,12,45,486.0,377.0,3.55,19.0,842.0,879.42,662.3
2016,6,9,13,0,512.0,350.0,3.6,19.0,836.0,885.81,668.45
2016,6,9,13,15,709.5,231.5,3.65,19.0,893.0,970.99,732.71
2016,6,9,13,30,907.0,113.0,3.7,19.0,950.0,1034.59,775.86
2016,6,9,13,45,903.5,111.0,3.75,19.0,927.5,1026.76,771.13
2016,6,9,14,0,900.0,109.0,3.8,19.0,905.0,1015.5,764.78
2016,6,9,14,15,893.0,108.0,3.8,19.0,875.5,998.5,754.31
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,978.36,741.8
2016,6,9,14,45,877.5,105.0,3.85,19.0,811.0,952.68,725.84
2016,6,9,15,0,869.0,103.0,3.9,19.0,776.0,924.18,707.91
2016,6,9,15,15,857.5,101.0,3.95,18.5,736.0,890.32,687.44
2016,6,9,15,30,846.0,99.0,4.0,18.0,696.0,854.16,665.1
2016,6,9,15,45,830.5,97.0,4.05,18.0,651.5,812.56,637.31
2016,6,9,16,0,815.0,95.0,4.1,18.0,607.0,774.96,612.12
2016,6,9,16,15,796.0,92.0,4.1,17.5,559.5,726.29,579.3
2016,6,9,16,30,777.0,89.0,4.1,17.0,512.0,676.81,545.28
2016,6,9,16,45,750.5,86.0,4.15,17.0,462.5,621.69,504.75
2016,6,9,17,0,724.0,83.0,4.2,17.0,413.0,566.98,462.3
2016,6,9,17,15,690.5,78.5,4.2,16.5,362.5,508.86,416.64
2016,6,9,17,30,657.0,74.0,4.2,16.0,312.0,450.96,369.64
2016,6,9,17,45,609.0,68.5,4.2,15.5,262.5,386.95,316.14
2016,6,9,18,0,561.0,63.0,4.2,15.0,213.0,326.93,264.26
2016,6,9,18,15,493.0,55.5,4.1,14.5,167.5,261.38,206.7
2016,6,9,18,30,425.0,48.0,4.0,14.0,122.0,202.69,154.21
2016,6,9,18,45,323.5,37.5,3.95,14.0,83.0,139.05,98.55
2016,6,9,19,0,222.0,27.0,3.9,14.0,44.0,86.11,47.59
2016,6,9,19,15,111.0,13.5,3.85,13.5,22.0,30.43,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,88.0,11.0,3.4,13.0,13.0,10.48,0.0
2016,6,10,5,15,216.5,22.0,3.55,13.5,43.5,17.43,5.37
2016,6,10,5,30,345.0,33.0,3.7,14.0,74.0,25.68,16.28
2016,6,10,5,45,425.5,42.0,3.85,14.5,116.0,31.65,22.17
2016,6,10,6,0,506.0,51.0,4.0,15.0,158.0,37.3,27.48
2016,6,10,6,15,562.0,57.0,4.05,15.0,205.5,40.13,30.19
2016,6,10,6,30,618.0,63.0,4.1,15.0,253.0,42.82,32.65
2016,6,10,6,45,653.5,68.5,4.2,15.5,301.5,44.91,34.4
2016,6,10,7,0,689.0,74.0,4.3,16.0,350.0,82.43,45.95
2016,6,10,7,15,718.5,78.0,4.3,16.5,400.0,129.95,73.2
2016,6,10,7,30,748.0,82.0,4.3,17.0,450.0,180.96,112.06
2016,6,10,7,45,768.0,86.0,4.3,17.5,498.0,233.23,156.77
2016,6,10,8,0,788.0,90.0,4.3,18.0,546.0,287.51,204.79
2016,6,10,8,15,806.0,92.5,4.3,18.0,592.5,341.65,253.33
2016,6,10,8,30,824.0,95.0,4.3,18.0,639.0,401.45,305.63
2016,6,10,8,45,834.5,99.0,4.3,18.5,681.0,455.47,351.76
2016,6,10,9,0,845.0,103.0,4.3,19.0,723.0,509.48,396.47
2016,6,10,9,15,856.0,105.0,4.25,19.0,761.5,561.77,439.18
2016,6,10,9,30,867.0,107.0,4.2,19.0,800.0,613.62,480.45
2016,6,10,9,45,878.0,107.5,4.2,19.0,834.0,663.45,519.3
2016,6,10,10,0,889.0,108.0,4.2,19.0,868.0,712.34,556.55
2016,6,10,10,15,896.0,109.0,4.2,19.0,895.5,757.59,588.93
2016,6,10,10,30,903.0,110.0,4.2,19.0,923.0,801.11,619.24
2016,6,10,10,45,907.5,111.0,4.25,19.5,944.0,840.68,645.47
2016,6,10,11,0,912.0,112.0,4.3,20.0,965.0,877.97,669.85
2016,6,10,11,15,915.5,112.5,4.3,20.0,979.0,911.46,692.48
2016,6,10,11,30,919.0,113.0,4.3,20.0,993.0,942.28,713.2
2016,6,10,11,45,921.0,113.5,4.3,20.0,999.5,968.93,731.02
2016,6,10,12,0,923.0,114.0,4.3,20.0,1006.0,992.61,746.83
2016,6,10,12,15,750.5,233.5,4.3,20.0,959.0,974.06,734.01
2016,6,10,12,30,578.0,353.0,4.3,20.0,912.0,936.55,704.27
2016,6,10,12,45,525.5,371.5,4.3,20.0,875.5,913.02,687.18
2016,6,10,13,0,473.0,390.0,4.3,20.0,839.0,886.38,667.76
2016,6,10,13,15,676.0,263.0,4.3,20.0,893.0,969.09,732.4
2016,6,10,13,30,879.0,136.0,4.3,20.0,947.0,1029.81,773.68
2016,6,10,13,45,563.0,280.5,4.3,20.0,795.5,875.64,665.59
2016,6,10,14,0,247.0,425.0,4.3,20.0,644.0,696.81,530.26
2016,6,10,14,15,205.0,414.5,4.3,19.5,592.0,632.0,485.1
2016,6,10,14,30,163.0,404.0,4.3,19.0,540.0,579.12,447.03
2016,6,10,14,45,278.0,361.0,4.3,19.0,581.0,653.2,506.25
2016,6,10,15,0,393.0,318.0,4.3,19.0,622.0,708.87,550.93
2016,6,10,15,15,367.5,306.5,4.3,19.0,579.5,664.66,518.83
2016,6,10,15,30,342.0,295.0,4.3,19.0,537.0,620.45,486.91
2016,6,10,15,45,323.5,278.5,4.3,19.0,495.0,576.97,455.39
2016,6,10,16,0,305.0,262.0,4.3,19.0,453.0,533.59,423.51
2016,6,10,16,15,350.5,229.5,4.3,18.5,433.0,522.04,417.92
2016,6,10,16,30,396.0,197.0,4.3,18.0,413.0,516.15,416.0
2016,6,10,16,45,376.0,183.5,4.3,17.5,373.0,460.62,374.03
2016,6,10,17,0,356.0,170.0,4.3,17.0,333.0,416.38,339.96
2016,6,10,17,15,494.5,126.5,4.25,16.5,323.0,442.56,362.84
2016,6,10,17,30,633.0,83.0,4.2,16.0,313.0,448.7,367.88
2016,6,10,17,45,582.0,77.0,4.2,16.0,263.5,383.75,312.92
2016,6,10,18,0,531.0,71.0,4.2,16.0,214.0,323.06,260.32
2016,6,10,18,15,460.0,62.5,4.0,15.5,167.5,256.68,202.52
2016,6,10,18,30,389.0,54.0,3.8,15.0,121.0,197.46,150.17
2016,6,10,18,45,282.0,42.0,3.65,14.5,82.5,131.6,93.68
2016,6,10,19,0,175.0,30.0,3.5,14.0,44.0,79.07,44.87
2016,6,10,19,15,87.5,15.0,3.4,13.5,22.0,28.23,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,21.5,5.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,43.0,10.0,1.9,12.0,12.0,9.53,0.0
2016,6,11,5,15,157.5,24.5,1.95,12.5,41.5,19.22,6.58
2016,6,11,5,30,272.0,39.0,2.0,13.0,71.0,30.21,20.26
2016,6,11,5,45,364.0,49.0,2.1,13.5,113.5,37.93,27.82
2016,6,11,6,0,456.0,59.0,2.2,14.0,156.0,44.21,33.75
2016,6,11,6,15,515.5,66.5,2.2,14.5,203.5,47.94,37.22
2016,6,11,6,30,575.0,74.0,2.2,15.0,251.0,51.46,40.35
2016,6,11,6,45,620.5,79.5,2.2,16.0,301.5,53.16,41.65
2016,6,11,7,0,666.0,85.0,2.2,17.0,352.0,84.92,48.55
2016,6,11,7,15,697.0,89.5,2.15,17.5,402.0,132.07,75.45
2016,6,11,7,30,728.0,94.0,2.1,18.0,452.0,182.88,113.63
2016,6,11,7,45,752.5,97.0,2.1,18.5,501.0,238.73,160.29
2016,6,11,8,0,777.0,100.0,2.1,19.0,550.0,292.54,206.83
2016,6,11,8,15,795.0,103.0,2.0,19.5,596.5,346.53,253.58
2016,6,11,8,30,813.0,106.0,1.9,20.0,643.0,401.88,300.34
2016,6,11,8,45,828.0,108.0,1.85,20.5,686.0,456.14,345.02
2016,6,11,9,0,843.0,110.0,1.8,21.0,729.0,514.0,390.71
2016,6,11,9,15,853.5,112.0,1.7,21.5,767.0,565.99,430.31
2016,6,11,9,30,864.0,114.0,1.6,22.0,805.0,617.48,468.0
2016,6,11,9,45,868.0,118.0,1.55,22.5,836.5,665.85,502.3
2016,6,11,10,0,872.0,122.0,1.5,23.0,868.0,712.69,534.34
2016,6,11,10,15,878.5,123.0,1.4,23.5,895.0,756.97,562.35
2016,6,11,10,30,885.0,124.0,1.3,24.0,922.0,799.52,587.5
2016,6,11,10,45,711.0,240.5,1.25,24.5,891.0,805.75,587.38
2016,6,11,11,0,537.0,357.0,1.2,25.0,860.0,796.18,574.48
2016,6,11,11,15,515.0,374.5,1.2,25.0,862.0,815.18,586.29
2016,6,11,11,30,493.0,392.0,1.2,25.0,864.0,831.5,595.92
2016,6,11,11,45,512.5,375.0,1.2,25.5,869.0,851.24,608.02
2016,6,11,12,0,532.0,358.0,1.2,26.0,874.0,869.55,619.1
2016,6,11,12,15,716.0,243.5,1.3,26.0,936.0,950.2,676.25
2016,6,11,12,30,900.0,129.0,1.4,26.0,998.0,1017.56,718.75
2016,6,11,12,45,907.0,123.5,1.55,26.0,992.0,1030.66,728.54
2016,6,11,13,0,914.0,118.0,1.7,26.0,986.0,1040.4,736.96
2016,6,11,13,15,911.0,117.5,1.85,26.0,970.5,1041.69,740.2
2016,6,11,13,30,908.0,117.0,2.0,26.0,955.0,1039.51,741.37
2016,6,11,13,45,902.0,117.0,2.2,26.0,932.0,1031.4,739.42
2016,6,11,14,0,896.0,117.0,2.4,26.0,909.0,1019.93,735.25
2016,6,11,14,15,889.5,115.5,2.5,25.5,880.0,1003.12,727.98
