Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,883.0,114.0,2.6,25.0,851.0,983.14,718.63
2016,6,11,14,45,871.0,114.0,2.75,25.0,815.5,956.51,703.86
2016,6,11,15,0,859.0,114.0,2.9,25.0,780.0,927.23,687.16
2016,6,11,15,15,847.5,111.5,2.95,24.5,740.0,893.26,667.66
2016,6,11,15,30,836.0,109.0,3.0,24.0,700.0,863.51,650.8
2016,6,11,15,45,816.5,108.5,3.05,24.0,655.0,820.35,623.14
2016,6,11,16,0,797.0,108.0,3.1,24.0,610.0,775.85,594.24
2016,6,11,16,15,777.0,104.5,3.05,23.5,562.5,726.56,562.09
2016,6,11,16,30,757.0,101.0,3.0,23.0,515.0,676.57,528.81
2016,6,11,16,45,727.0,98.0,3.0,22.5,464.5,622.03,490.47
2016,6,11,17,0,697.0,95.0,3.0,22.0,414.0,566.16,449.43
2016,6,11,17,15,662.0,89.5,2.95,21.0,363.5,505.62,404.17
2016,6,11,17,30,627.0,84.0,2.9,20.0,313.0,447.05,358.74
2016,6,11,17,45,577.5,77.5,2.85,19.5,263.5,382.57,306.34
2016,6,11,18,0,528.0,71.0,2.8,19.0,214.0,322.22,255.65
2016,6,11,18,15,459.0,62.0,2.75,18.5,168.0,256.21,199.35
2016,6,11,18,30,390.0,53.0,2.7,18.0,122.0,197.18,148.04
2016,6,11,18,45,290.5,41.0,2.65,17.5,83.0,132.96,93.48
2016,6,11,19,0,191.0,29.0,2.6,17.0,44.0,81.66,46.23
2016,6,11,19,15,95.5,14.5,2.55,16.5,22.0,29.12,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,2.1,13.0,11.0,10.48,0.0
2016,6,12,5,15,132.5,26.5,2.2,13.5,40.5,20.85,7.54
2016,6,12,5,30,238.0,42.0,2.3,14.0,70.0,32.6,22.19
2016,6,12,5,45,330.0,53.0,2.4,14.5,112.0,40.31,29.76
2016,6,12,6,0,422.0,64.0,2.5,15.0,154.0,48.72,37.58
2016,6,12,6,15,483.5,72.5,2.45,15.0,201.5,53.08,41.7
2016,6,12,6,30,545.0,81.0,2.4,15.0,249.0,57.21,45.44
2016,6,12,6,45,596.5,86.0,2.35,15.5,299.5,58.22,46.21
2016,6,12,7,0,648.0,91.0,2.3,16.0,350.0,88.46,52.33
2016,6,12,7,15,680.0,95.5,2.25,16.5,400.5,134.67,78.66
2016,6,12,7,30,712.0,100.0,2.2,17.0,451.0,184.68,116.23
2016,6,12,7,45,740.5,102.5,2.15,17.5,500.5,240.39,162.65
2016,6,12,8,0,769.0,105.0,2.1,18.0,550.0,294.16,209.04
2016,6,12,8,15,787.0,108.0,2.05,18.0,596.5,347.71,256.08
2016,6,12,8,30,805.0,111.0,2.0,18.0,643.0,402.62,303.41
2016,6,12,8,45,820.5,113.0,1.95,18.5,686.0,456.69,348.28
2016,6,12,9,0,836.0,115.0,1.9,19.0,729.0,511.34,392.06
2016,6,12,9,15,847.0,117.0,1.9,19.0,767.0,566.25,435.44
2016,6,12,9,30,858.0,119.0,1.9,19.0,805.0,617.76,475.14
2016,6,12,9,45,873.0,117.0,1.9,19.5,839.5,667.63,511.71
2016,6,12,10,0,888.0,115.0,1.9,20.0,874.0,716.88,546.76
2016,6,12,10,15,894.0,116.0,1.95,20.0,901.0,761.44,577.8
2016,6,12,10,30,900.0,117.0,2.0,20.0,928.0,804.19,606.58
2016,6,12,10,45,903.5,118.0,2.1,20.5,947.5,842.93,631.64
2016,6,12,11,0,907.0,119.0,2.2,21.0,967.0,879.33,654.95
2016,6,12,11,15,909.5,119.5,2.25,21.0,980.0,911.89,676.38
2016,6,12,11,30,912.0,120.0,2.3,21.0,993.0,941.75,696.0
2016,6,12,11,45,911.5,121.0,2.4,21.5,998.0,966.5,711.4
2016,6,12,12,0,911.0,122.0,2.5,22.0,1003.0,988.21,724.83
2016,6,12,12,15,910.5,122.0,2.55,22.0,1001.5,1005.84,736.58
2016,6,12,12,30,910.0,122.0,2.6,22.0,1000.0,1020.28,746.37
2016,6,12,12,45,903.0,124.5,2.65,22.0,989.5,1027.44,751.58
2016,6,12,13,0,896.0,127.0,2.7,22.0,979.0,1031.2,754.77
2016,6,12,13,15,892.5,126.5,2.7,21.5,963.0,1032.07,757.19
2016,6,12,13,30,889.0,126.0,2.7,21.0,947.0,1029.53,757.55
2016,6,12,13,45,883.0,125.0,2.7,21.0,924.0,1020.6,752.41
2016,6,12,14,0,877.0,124.0,2.7,21.0,901.0,1008.36,745.27
2016,6,12,14,15,870.0,122.5,2.65,21.0,871.5,991.39,734.66
2016,6,12,14,30,863.0,121.0,2.6,21.0,842.0,971.33,722.12
2016,6,12,14,45,853.5,119.0,2.6,21.0,807.0,945.4,706.19
2016,6,12,15,0,844.0,117.0,2.6,21.0,772.0,916.76,688.45
2016,6,12,15,15,831.5,115.0,2.55,20.5,732.0,889.83,672.71
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,853.45,650.33
2016,6,12,15,45,804.0,110.0,2.45,20.0,648.0,811.85,622.95
2016,6,12,16,0,789.0,107.0,2.4,20.0,604.0,768.66,594.2
2016,6,12,16,15,768.5,103.5,2.35,19.5,556.5,719.33,561.78
2016,6,12,16,30,748.0,100.0,2.3,19.0,509.0,669.36,528.28
2016,6,12,16,45,722.0,96.0,2.3,19.0,460.0,616.76,490.32
2016,6,12,17,0,696.0,92.0,2.3,19.0,411.0,562.57,449.59
2016,6,12,17,15,661.0,86.5,2.25,18.5,361.0,502.11,403.47
2016,6,12,17,30,626.0,81.0,2.2,18.0,311.0,443.64,357.35
2016,6,12,17,45,578.5,75.0,2.2,18.0,262.0,380.78,305.71
2016,6,12,18,0,531.0,69.0,2.2,18.0,213.0,321.84,255.71
2016,6,12,18,15,463.5,60.5,2.15,17.5,167.5,256.79,200.19
2016,6,12,18,30,396.0,52.0,2.1,17.0,122.0,198.54,149.45
2016,6,12,18,45,298.5,40.0,2.05,16.5,83.5,135.74,95.88
2016,6,12,19,0,201.0,28.0,2.0,16.0,45.0,82.95,47.57
2016,6,12,19,15,100.5,14.0,2.05,15.5,22.5,29.54,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,13.0,12.0,10.48,0.0
2016,6,13,5,15,163.0,24.5,2.8,13.0,41.5,19.23,6.5
2016,6,13,5,30,276.0,38.0,2.8,13.0,71.0,29.41,19.56
2016,6,13,5,45,368.0,47.5,2.85,13.5,112.5,36.56,26.59
2016,6,13,6,0,460.0,57.0,2.9,14.0,154.0,42.45,32.18
2016,6,13,6,15,519.0,64.0,2.9,14.0,201.5,45.84,35.42
2016,6,13,6,30,578.0,71.0,2.9,14.0,249.0,49.06,38.36
2016,6,13,6,45,341.0,116.0,2.95,14.5,226.0,80.64,66.26
2016,6,13,7,0,104.0,161.0,3.0,15.0,203.0,130.02,101.45
2016,6,13,7,15,170.0,180.5,3.0,15.0,259.5,160.76,122.06
2016,6,13,7,30,236.0,200.0,3.0,15.0,316.0,193.47,145.12
2016,6,13,7,45,161.5,224.0,3.05,15.5,307.5,218.79,168.83
2016,6,13,8,0,87.0,248.0,3.1,16.0,299.0,235.14,184.57
2016,6,13,8,15,59.5,252.0,3.15,16.0,288.0,237.83,187.5
2016,6,13,8,30,32.0,256.0,3.2,16.0,277.0,236.89,187.09
2016,6,13,8,45,39.5,281.0,3.25,16.5,309.0,265.2,208.84
2016,6,13,9,0,47.0,306.0,3.3,17.0,341.0,294.63,231.17
2016,6,13,9,15,119.0,343.0,3.3,17.0,437.0,367.38,287.69
2016,6,13,9,30,191.0,380.0,3.3,17.0,533.0,451.06,351.84
2016,6,13,9,45,316.5,357.5,3.3,17.5,623.0,523.23,407.14
2016,6,13,10,0,442.0,335.0,3.3,18.0,713.0,607.46,470.71
2016,6,13,10,15,435.0,350.5,3.4,18.0,732.0,639.83,494.26
2016,6,13,10,30,428.0,366.0,3.5,18.0,751.0,670.79,516.76
2016,6,13,10,45,672.5,239.0,3.6,18.0,860.5,772.44,596.71
2016,6,13,11,0,917.0,112.0,3.7,18.0,970.0,880.76,674.46
2016,6,13,11,15,920.0,112.5,3.8,18.0,984.0,914.05,696.91
2016,6,13,11,30,923.0,113.0,3.9,18.0,998.0,944.64,718.04
2016,6,13,11,45,923.0,114.5,4.0,18.0,1004.0,970.58,735.99
2016,6,13,12,0,923.0,116.0,4.1,18.0,1010.0,993.48,751.93
2016,6,13,12,15,922.5,116.0,4.15,18.0,1008.5,1011.32,764.2
2016,6,13,12,30,922.0,116.0,4.2,18.0,1007.0,1025.91,774.38
2016,6,13,12,45,920.0,116.0,4.3,18.0,998.0,1035.68,781.74
2016,6,13,13,0,918.0,116.0,4.4,18.0,989.0,1042.03,786.99
2016,6,13,13,15,914.5,115.5,4.45,18.0,973.0,1042.91,788.49
2016,6,13,13,30,911.0,115.0,4.5,18.0,957.0,1040.3,787.79
2016,6,13,13,45,904.0,115.5,4.55,18.0,933.5,1031.78,783.19
2016,6,13,14,0,897.0,116.0,4.6,18.0,910.0,1019.91,776.42
2016,6,13,14,15,890.0,114.5,4.6,18.0,881.0,1002.69,765.62
2016,6,13,14,30,883.0,113.0,4.6,18.0,852.0,982.32,752.72
2016,6,13,14,45,870.0,113.5,4.7,18.0,816.0,955.36,736.1
2016,6,13,15,0,857.0,114.0,4.8,18.0,780.0,925.81,717.55
2016,6,13,15,15,845.0,111.5,4.8,17.5,739.5,891.53,696.12
2016,6,13,15,30,833.0,109.0,4.8,17.0,699.0,861.5,677.57
2016,6,13,15,45,823.0,104.5,4.85,17.0,656.0,822.02,650.92
2016,6,13,16,0,813.0,100.0,4.9,17.0,613.0,780.55,622.54
2016,6,13,16,15,793.5,96.5,4.9,16.5,565.5,731.14,588.7
2016,6,13,16,30,774.0,93.0,4.9,16.0,518.0,680.95,553.65
2016,6,13,16,45,588.0,124.0,4.9,16.0,429.0,556.7,456.09
2016,6,13,17,0,402.0,155.0,4.9,16.0,340.0,439.46,361.01
2016,6,13,17,15,537.0,114.0,4.9,15.5,330.0,459.18,379.12
2016,6,13,17,30,672.0,73.0,4.9,15.0,320.0,459.98,380.01
2016,6,13,17,45,623.0,68.5,4.9,15.0,270.0,395.83,325.11
2016,6,13,18,0,574.0,64.0,4.9,15.0,220.0,335.7,272.31
2016,6,13,18,15,507.5,56.5,4.8,14.5,173.5,269.85,214.29
2016,6,13,18,30,441.0,49.0,4.7,14.0,127.0,210.67,161.15
2016,6,13,18,45,330.5,39.0,4.65,14.0,87.5,143.81,102.9
2016,6,13,19,0,220.0,29.0,4.6,14.0,48.0,88.58,52.0
2016,6,13,19,15,110.0,14.5,4.6,13.5,24.0,31.66,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,3.7,12.0,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,3.7,12.0,12.0,10.48,0.0
2016,6,14,5,15,164.5,24.5,3.7,12.0,41.5,19.24,6.48
2016,6,14,5,30,283.0,38.0,3.7,12.0,71.0,29.42,19.64
2016,6,14,5,45,385.5,46.0,3.75,12.5,114.5,35.22,25.51
2016,6,14,6,0,488.0,54.0,3.8,13.0,158.0,39.88,30.02
2016,6,14,6,15,546.0,60.5,3.8,13.5,205.5,43.0,32.95
2016,6,14,6,30,604.0,67.0,3.8,14.0,253.0,45.95,35.59
2016,6,14,6,45,653.0,70.0,3.85,14.5,303.5,46.07,35.58
2016,6,14,7,0,702.0,73.0,3.9,15.0,354.0,80.64,44.96
2016,6,14,7,15,664.5,91.0,3.85,15.5,385.5,128.76,74.93
2016,6,14,7,30,627.0,109.0,3.8,16.0,417.0,177.68,114.91
2016,6,14,7,45,717.0,97.5,3.75,16.5,484.5,230.15,156.46
2016,6,14,8,0,807.0,86.0,3.7,17.0,552.0,287.29,204.27
2016,6,14,8,15,823.5,88.5,3.65,17.0,598.5,346.76,257.14
2016,6,14,8,30,840.0,91.0,3.6,17.0,645.0,402.07,306.02
2016,6,14,8,45,852.0,93.0,3.55,17.5,687.0,455.81,351.98
2016,6,14,9,0,864.0,95.0,3.5,18.0,729.0,509.66,396.53
2016,6,14,9,15,874.0,97.0,3.5,18.0,767.0,562.31,439.64
2016,6,14,9,30,884.0,99.0,3.5,18.0,805.0,614.39,481.11
2016,6,14,9,45,886.0,103.5,3.5,18.0,836.5,662.81,518.7
2016,6,14,10,0,888.0,108.0,3.5,18.0,868.0,709.51,554.09
2016,6,14,10,15,894.0,109.0,3.55,18.0,894.5,754.03,586.12
2016,6,14,10,30,900.0,110.0,3.6,18.0,921.0,796.76,615.96
2016,6,14,10,45,904.5,111.0,3.65,18.5,941.5,836.3,642.11
2016,6,14,11,0,909.0,112.0,3.7,19.0,962.0,873.57,666.42
2016,6,14,11,15,911.5,112.5,3.75,19.0,975.0,906.19,688.62
2016,6,14,11,30,914.0,113.0,3.8,19.0,988.0,936.12,708.94
2016,6,14,11,45,915.0,113.0,3.9,19.0,994.0,961.36,726.36
2016,6,14,12,0,916.0,113.0,4.0,19.0,1000.0,983.61,741.82
2016,6,14,12,15,916.0,113.0,4.1,18.5,999.0,1001.81,756.04
2016,6,14,12,30,916.0,113.0,4.2,18.0,998.0,1016.8,768.26
2016,6,14,12,45,916.0,111.5,4.35,18.0,990.0,1027.01,776.22
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,1033.81,782.45
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.0,1035.16,785.79
2016,6,14,13,30,910.0,109.0,4.6,17.0,950.0,1033.05,786.91
2016,6,14,13,45,904.0,108.5,4.65,17.0,927.5,1024.47,782.21
2016,6,14,14,0,898.0,108.0,4.7,17.0,905.0,1012.54,775.31
2016,6,14,14,15,892.0,107.0,4.7,17.0,876.0,996.79,765.43
2016,6,14,14,30,886.0,106.0,4.7,17.0,847.0,977.87,753.43
2016,6,14,14,45,879.5,103.5,4.7,17.0,813.0,953.79,737.87
2016,6,14,15,0,873.0,101.0,4.7,17.0,779.0,926.78,720.27
2016,6,14,15,15,862.0,99.0,4.7,16.5,739.5,893.49,699.5
2016,6,14,15,30,851.0,97.0,4.7,16.0,700.0,857.85,676.84
2016,6,14,15,45,838.5,94.0,4.75,16.0,657.0,817.7,649.66
2016,6,14,16,0,826.0,91.0,4.8,16.0,614.0,775.74,620.81
2016,6,14,16,15,578.0,152.0,4.8,15.5,504.5,629.74,511.48
2016,6,14,16,30,330.0,213.0,4.8,15.0,395.0,476.01,388.73
2016,6,14,16,45,320.0,195.0,4.85,15.0,357.5,435.74,357.89
2016,6,14,17,0,310.0,177.0,4.9,15.0,320.0,395.51,326.05
2016,6,14,17,15,492.0,124.5,4.9,14.5,320.0,440.25,365.02
2016,6,14,17,30,674.0,72.0,4.9,14.0,320.0,460.43,381.93
2016,6,14,17,45,624.0,67.5,4.9,14.0,270.5,395.69,326.29
2016,6,14,18,0,574.0,63.0,4.9,14.0,221.0,335.07,272.92
2016,6,14,18,15,507.5,56.0,4.8,13.5,174.5,269.76,215.13
2016,6,14,18,30,441.0,49.0,4.7,13.0,128.0,211.08,162.22
2016,6,14,18,45,330.5,39.5,4.6,13.0,88.0,144.65,104.11
2016,6,14,19,0,220.0,30.0,4.5,13.0,48.0,89.94,53.69
2016,6,14,19,15,110.0,15.0,4.45,12.5,24.0,36.74,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.39,0.0
2016,6,15,5,15,151.0,25.0,3.85,12.0,43.0,19.64,6.65
2016,6,15,5,30,302.0,37.0,3.9,12.0,73.0,29.46,19.65
2016,6,15,5,45,397.0,45.5,4.0,12.5,115.5,34.8,25.14
2016,6,15,6,0,492.0,54.0,4.1,13.0,158.0,39.91,30.04
2016,6,15,6,15,550.0,60.5,4.15,13.5,205.5,43.02,32.97
2016,6,15,6,30,608.0,67.0,4.2,14.0,253.0,45.98,35.61
2016,6,15,6,45,654.0,70.5,4.3,14.5,303.5,46.46,35.93
2016,6,15,7,0,700.0,74.0,4.4,15.0,354.0,80.92,45.46
2016,6,15,7,15,729.0,78.0,4.45,15.0,404.0,128.85,72.56
2016,6,15,7,30,758.0,82.0,4.5,15.0,454.0,180.22,111.84
2016,6,15,7,45,783.5,83.5,4.55,15.5,503.5,232.01,156.22
2016,6,15,8,0,809.0,85.0,4.6,16.0,553.0,286.42,204.69
2016,6,15,8,15,825.5,87.5,4.6,16.0,599.0,346.0,258.19
2016,6,15,8,30,842.0,90.0,4.6,16.0,645.0,401.39,307.73
2016,6,15,8,45,856.5,91.0,4.7,16.5,688.0,455.45,354.75
2016,6,15,9,0,871.0,92.0,4.8,17.0,731.0,509.87,400.75
2016,6,15,9,15,881.0,93.5,4.8,17.0,769.0,562.4,444.58
2016,6,15,9,30,891.0,95.0,4.8,17.0,807.0,614.36,486.8
2016,6,15,9,45,894.0,99.0,4.85,17.0,838.5,663.3,525.78
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,710.58,562.64
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,755.47,595.37
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,798.55,625.97
2016,6,15,10,45,913.5,105.5,4.95,17.5,944.5,837.96,652.7
2016,6,15,11,0,918.0,106.0,5.0,18.0,965.0,875.06,677.55
2016,6,15,11,15,921.0,106.5,5.0,18.0,978.5,908.39,700.57
2016,6,15,11,30,924.0,107.0,5.0,18.0,992.0,939.02,721.63
2016,6,15,11,45,926.5,106.5,5.05,18.0,999.0,965.41,740.05
2016,6,15,12,0,929.0,106.0,5.1,18.0,1006.0,988.83,756.45
2016,6,15,12,15,929.0,106.0,5.05,18.0,1005.0,1007.24,768.67
2016,6,15,12,30,929.0,106.0,5.0,18.0,1004.0,1022.39,778.7
2016,6,15,12,45,917.5,112.5,4.95,18.0,992.5,1029.3,783.14
2016,6,15,13,0,906.0,119.0,4.9,18.0,981.0,1032.72,785.35
2016,6,15,13,15,903.0,118.0,4.85,18.0,965.5,1033.68,785.99
2016,6,15,13,30,900.0,117.0,4.8,18.0,950.0,1031.19,784.4
2016,6,15,13,45,899.5,113.5,4.8,18.0,929.0,1025.18,780.99
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,1015.69,775.32
2016,6,15,14,15,892.5,108.5,4.7,17.5,879.0,998.98,765.41
2016,6,15,14,30,886.0,107.0,4.6,17.0,850.0,979.09,753.39
2016,6,15,14,45,883.0,102.5,4.6,17.0,816.5,956.23,738.74
2016,6,15,15,0,880.0,98.0,4.6,17.0,783.0,930.24,721.9
2016,6,15,15,15,869.0,96.0,4.55,16.5,743.5,896.79,700.72
2016,6,15,15,30,858.0,94.0,4.5,16.0,704.0,860.98,677.7
2016,6,15,15,45,849.5,90.0,4.45,16.0,661.0,822.88,651.53
2016,6,15,16,0,841.0,86.0,4.4,16.0,618.0,782.64,623.61
2016,6,15,16,15,823.0,83.0,4.3,16.0,570.5,734.29,589.1
2016,6,15,16,30,805.0,80.0,4.2,16.0,523.0,689.65,557.09
2016,6,15,16,45,784.0,76.5,4.15,16.0,474.0,636.72,518.54
2016,6,15,17,0,763.0,73.0,4.1,16.0,425.0,583.67,477.27
2016,6,15,17,15,732.0,69.0,3.95,15.5,374.5,524.28,430.36
2016,6,15,17,30,701.0,65.0,3.8,15.0,324.0,466.33,383.13
2016,6,15,17,45,658.5,60.5,3.65,14.5,274.5,403.89,330.73
2016,6,15,18,0,616.0,56.0,3.5,14.0,225.0,346.06,280.41
2016,6,15,18,15,552.5,49.5,3.25,13.5,178.0,280.29,222.4
2016,6,15,18,30,489.0,43.0,3.0,13.0,131.0,220.86,168.82
2016,6,15,18,45,392.0,34.5,2.75,13.0,91.0,156.63,111.96
2016,6,15,19,0,295.0,26.0,2.5,13.0,51.0,103.34,61.46
2016,6,15,19,15,147.5,13.0,2.35,12.5,25.5,41.81,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,6,16,5,15,32.5,23.5,1.2,13.0,27.5,20.47,7.03
2016,6,16,5,30,65.0,39.0,1.2,13.0,47.0,33.24,22.83
2016,6,16,5,45,91.5,58.0,1.3,13.5,74.5,48.29,36.9
2016,6,16,6,0,118.0,77.0,1.4,14.0,102.0,62.98,50.34
2016,6,16,6,15,135.5,97.0,1.3,14.0,133.0,77.97,63.91
2016,6,16,6,30,153.0,117.0,1.2,14.0,164.0,92.56,76.87
2016,6,16,6,45,164.5,138.0,1.2,14.5,196.5,107.36,89.58
2016,6,16,7,0,176.0,159.0,1.2,15.0,229.0,131.26,100.5
2016,6,16,7,15,166.5,182.5,1.15,15.5,256.0,161.29,121.96
2016,6,16,7,30,157.0,206.0,1.1,16.0,283.0,190.67,144.93
2016,6,16,7,45,106.0,221.0,1.1,16.5,275.5,204.34,157.68
2016,6,16,8,0,55.0,236.0,1.1,17.0,268.0,217.1,169.28
2016,6,16,8,15,45.5,248.0,1.1,17.0,276.0,229.88,179.44
2016,6,16,8,30,36.0,260.0,1.1,17.0,284.0,241.47,188.42
2016,6,16,8,45,48.0,288.5,1.1,17.5,322.5,274.84,213.51
2016,6,16,9,0,60.0,317.0,1.1,18.0,361.0,309.89,239.45
2016,6,16,9,15,458.0,212.0,1.15,18.0,576.0,433.19,335.22
2016,6,16,9,30,856.0,107.0,1.2,18.0,791.0,603.79,463.9
2016,6,16,9,45,874.0,103.0,1.3,18.5,826.0,653.56,499.79
2016,6,16,10,0,892.0,99.0,1.4,19.0,861.0,702.97,535.67
2016,6,16,10,15,897.5,100.0,1.5,19.0,887.5,747.27,566.52
2016,6,16,10,30,903.0,101.0,1.6,19.0,914.0,789.74,595.53
2016,6,16,10,45,908.0,101.0,1.7,19.5,934.5,828.85,620.92
2016,6,16,11,0,913.0,101.0,1.8,20.0,955.0,865.7,644.6
2016,6,16,11,15,915.5,101.5,1.9,20.0,968.0,898.43,666.66
2016,6,16,11,30,918.0,102.0,2.0,20.0,981.0,928.45,686.93
2016,6,16,11,45,920.5,101.5,2.1,20.5,987.5,954.68,703.39
2016,6,16,12,0,923.0,101.0,2.2,21.0,994.0,977.95,717.93
2016,6,16,12,15,922.5,100.5,2.25,21.0,993.0,995.26,729.48
2016,6,16,12,30,922.0,100.0,2.3,21.0,992.0,1009.32,739.05
2016,6,16,12,45,920.0,100.5,2.4,21.0,983.0,1019.55,746.83
2016,6,16,13,0,918.0,101.0,2.5,21.0,974.0,1026.38,752.54
2016,6,16,13,15,915.0,100.0,2.55,21.0,958.5,1027.22,753.96
2016,6,16,13,30,912.0,99.0,2.6,21.0,943.0,1024.57,753.3
2016,6,16,13,45,909.5,97.0,2.65,21.0,921.5,1017.91,750.14
2016,6,16,14,0,907.0,95.0,2.7,21.0,900.0,1007.8,744.85
2016,6,16,14,15,901.0,94.0,2.7,20.5,871.5,991.92,736.82
2016,6,16,14,30,895.0,93.0,2.7,20.0,843.0,972.85,726.72
2016,6,16,14,45,889.0,90.5,2.75,20.0,809.0,949.04,712.54
2016,6,16,15,0,883.0,88.0,2.8,20.0,775.0,922.26,696.33
2016,6,16,15,15,551.5,203.0,2.75,20.0,624.5,737.39,567.67
2016,6,16,15,30,220.0,318.0,2.7,20.0,474.0,527.49,408.44
2016,6,16,15,45,216.5,299.0,2.7,20.0,444.5,498.31,388.9
2016,6,16,16,0,213.0,280.0,2.7,20.0,415.0,468.59,367.68
2016,6,16,16,15,508.0,177.5,2.6,19.5,466.0,598.83,473.79
2016,6,16,16,30,803.0,75.0,2.5,19.0,517.0,678.3,536.7
2016,6,16,16,45,781.0,71.5,2.45,19.0,468.5,629.32,501.27
2016,6,16,17,0,759.0,68.0,2.4,19.0,420.0,575.81,461.07
2016,6,16,17,15,729.0,65.0,2.3,18.5,370.0,518.4,417.01
2016,6,16,17,30,699.0,62.0,2.2,18.0,320.0,462.34,372.52
2016,6,16,17,45,658.0,57.5,2.1,18.0,271.5,400.79,321.56
2016,6,16,18,0,617.0,53.0,2.0,18.0,223.0,342.37,271.6
2016,6,16,18,15,555.5,47.0,1.8,17.5,177.0,279.01,216.9
2016,6,16,18,30,494.0,41.0,1.6,17.0,131.0,220.66,165.38
2016,6,16,18,45,399.5,33.0,1.45,16.5,91.5,157.37,110.63
2016,6,16,19,0,305.0,25.0,1.3,16.0,52.0,104.73,61.72
2016,6,16,19,15,152.5,12.5,1.2,15.5,26.0,42.27,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.63,0.0
2016,6,17,5,15,43.0,23.0,1.55,14.5,28.0,20.08,6.57
2016,6,17,5,30,86.0,38.0,1.6,15.0,48.0,31.0,20.69
2016,6,17,5,45,110.5,56.5,1.7,15.5,75.5,45.09,33.79
2016,6,17,6,0,135.0,75.0,1.8,16.0,103.0,61.62,48.73
2016,6,17,6,15,150.0,94.5,1.8,16.0,134.0,76.31,61.96
2016,6,17,6,30,165.0,114.0,1.8,16.0,165.0,90.62,74.61
2016,6,17,6,45,170.5,136.0,1.8,16.5,197.0,106.09,87.86
2016,6,17,7,0,176.0,158.0,1.8,17.0,229.0,130.41,99.21
2016,6,17,7,15,466.0,115.0,1.8,17.0,336.0,128.48,82.38
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,170.57,102.71
2016,6,17,7,45,775.5,75.5,1.85,17.5,490.5,222.52,146.69
2016,6,17,8,0,795.0,79.0,1.9,18.0,538.0,281.76,198.12
2016,6,17,8,15,416.0,169.5,1.95,18.0,411.5,272.92,205.4
2016,6,17,8,30,37.0,260.0,2.0,18.0,285.0,241.78,188.68
2016,6,17,8,45,155.5,293.5,2.05,18.5,406.0,321.72,249.56
2016,6,17,9,0,274.0,327.0,2.1,19.0,527.0,415.24,320.1
2016,6,17,9,15,174.5,344.5,2.15,19.0,474.5,397.93,306.89
2016,6,17,9,30,75.0,362.0,2.2,19.0,422.0,369.08,284.31
2016,6,17,9,45,51.0,344.0,2.3,19.5,385.5,344.75,265.24
2016,6,17,10,0,27.0,326.0,2.4,20.0,349.0,317.2,243.48
2016,6,17,10,15,21.5,308.5,2.45,20.0,327.5,301.01,231.04
2016,6,17,10,30,16.0,291.0,2.5,20.0,306.0,282.55,216.79
2016,6,17,10,45,13.5,265.0,2.55,20.5,277.5,257.84,197.46
2016,6,17,11,0,11.0,239.0,2.6,21.0,249.0,232.57,177.69
2016,6,17,11,15,51.0,352.0,2.65,21.0,401.0,377.6,288.34
2016,6,17,11,30,91.0,465.0,2.7,21.0,553.0,525.19,396.29
2016,6,17,11,45,52.0,363.0,2.75,21.0,413.0,395.91,300.7
2016,6,17,12,0,13.0,261.0,2.8,21.0,273.0,258.3,196.89
2016,6,17,12,15,32.0,347.0,2.8,21.0,378.0,366.89,279.62
2016,6,17,12,30,51.0,433.0,2.8,21.0,483.0,473.15,357.72
2016,6,17,12,45,35.5,384.5,2.85,21.0,419.5,411.89,312.24
2016,6,17,13,0,20.0,336.0,2.9,21.0,356.0,340.31,259.1
2016,6,17,13,15,14.5,273.5,2.9,21.0,288.0,274.56,209.84
2016,6,17,13,30,9.0,211.0,2.9,21.0,220.0,208.83,159.66
2016,6,17,13,45,4.5,156.0,2.9,21.0,160.5,151.55,115.22
2016,6,17,14,0,0.0,101.0,2.9,21.0,101.0,94.65,70.33
2016,6,17,14,15,2.5,141.5,2.9,20.5,144.0,135.64,103.27
2016,6,17,14,30,5.0,182.0,2.9,20.0,187.0,177.06,136.33
2016,6,17,14,45,4.0,175.5,2.95,20.0,179.0,169.82,130.75
2016,6,17,15,0,3.0,169.0,3.0,20.0,171.0,162.6,125.27
2016,6,17,15,15,1.5,152.0,3.05,19.5,153.0,144.77,111.57
2016,6,17,15,30,0.0,135.0,3.1,19.0,135.0,127.03,97.8
2016,6,17,15,45,38.0,204.5,3.2,19.0,228.5,235.63,186.07
2016,6,17,16,0,76.0,274.0,3.3,19.0,322.0,340.52,269.28
2016,6,17,16,15,82.5,254.0,3.4,18.5,302.5,322.58,256.47
2016,6,17,16,30,89.0,234.0,3.5,18.0,283.0,303.88,243.24
2016,6,17,16,45,74.5,209.0,3.6,18.0,247.5,264.38,212.23
2016,6,17,17,0,60.0,184.0,3.7,18.0,212.0,225.92,181.65
2016,6,17,17,15,51.0,161.5,3.7,17.5,183.5,194.67,156.86
2016,6,17,17,30,42.0,139.0,3.7,17.0,155.0,164.16,132.2
2016,6,17,17,45,36.0,119.0,3.7,16.5,131.5,138.71,111.33
2016,6,17,18,0,30.0,99.0,3.7,16.0,108.0,113.79,90.48
2016,6,17,18,15,20.5,80.0,3.5,15.5,85.5,89.18,69.56
2016,6,17,18,30,11.0,61.0,3.3,15.0,63.0,62.8,46.98
2016,6,17,18,45,5.5,43.0,3.15,15.0,44.0,42.97,29.7
2016,6,17,19,0,0.0,25.0,3.0,15.0,25.0,23.47,11.99
2016,6,17,19,15,0.0,12.5,2.85,14.5,12.5,11.6,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,13.0,13.0,9.53,0.0
2016,6,18,5,15,233.5,21.0,1.75,13.5,43.5,16.59,4.33
2016,6,18,5,30,367.0,32.0,1.8,14.0,74.0,24.89,15.57
2016,6,18,5,45,452.5,39.5,1.85,14.5,117.0,29.59,20.37
2016,6,18,6,0,538.0,47.0,1.9,15.0,160.0,34.09,24.66
2016,6,18,6,15,595.0,52.5,1.9,15.0,208.0,36.71,27.17
2016,6,18,6,30,652.0,58.0,1.9,15.0,256.0,43.0,32.84
2016,6,18,6,45,691.5,62.0,1.9,15.5,307.0,44.39,33.97
2016,6,18,7,0,731.0,66.0,1.9,16.0,358.0,74.06,39.46
2016,6,18,7,15,760.5,69.5,1.85,16.5,409.0,123.29,66.32
2016,6,18,7,30,790.0,73.0,1.8,17.0,460.0,175.99,105.64
2016,6,18,7,45,812.0,76.0,1.75,17.5,510.0,229.99,151.12
2016,6,18,8,0,834.0,79.0,1.7,18.0,560.0,291.55,204.28
2016,6,18,8,15,851.0,81.5,1.6,18.5,607.5,347.33,252.82
2016,6,18,8,30,868.0,84.0,1.5,19.0,655.0,404.23,301.12
2016,6,18,8,45,881.5,86.0,1.45,19.5,699.0,460.06,347.22
2016,6,18,9,0,895.0,88.0,1.4,20.0,743.0,516.14,391.77
2016,6,18,9,15,905.5,89.5,1.35,20.0,782.5,570.16,433.94
2016,6,18,9,30,916.0,91.0,1.3,20.0,822.0,623.63,474.23
2016,6,18,9,45,920.5,94.5,1.3,20.5,855.0,674.29,510.59
2016,6,18,10,0,925.0,98.0,1.3,21.0,888.0,723.39,544.65
2016,6,18,10,15,931.0,99.0,1.3,21.0,915.5,769.52,575.19
2016,6,18,10,30,937.0,100.0,1.3,21.0,943.0,813.78,603.74
2016,6,18,10,45,942.5,100.0,1.3,21.5,965.0,854.64,628.52
2016,6,18,11,0,948.0,100.0,1.3,22.0,987.0,893.18,651.46
2016,6,18,11,15,951.0,100.5,1.35,22.0,1001.0,927.53,673.43
2016,6,18,11,30,954.0,101.0,1.4,22.0,1015.0,959.09,693.61
2016,6,18,11,45,956.0,101.0,1.5,22.5,1021.5,986.33,710.42
2016,6,18,12,0,958.0,101.0,1.6,23.0,1028.0,1010.49,725.29
2016,6,18,12,15,958.0,100.5,1.65,23.0,1027.5,1029.03,737.36
2016,6,18,12,30,958.0,100.0,1.7,23.0,1027.0,1044.2,747.46
2016,6,18,12,45,959.0,98.5,1.8,23.0,1019.0,1055.91,756.27
2016,6,18,13,0,960.0,97.0,1.9,23.0,1011.0,1064.07,762.98
2016,6,18,13,15,957.5,96.5,1.9,23.0,996.0,1066.15,764.62
2016,6,18,13,30,955.0,96.0,1.9,23.0,981.0,1064.61,764.18
2016,6,18,13,45,951.0,95.5,1.95,23.0,958.5,1057.95,761.38
2016,6,18,14,0,947.0,95.0,2.0,23.0,936.0,1047.73,756.48
2016,6,18,14,15,941.0,94.0,2.0,23.0,907.0,1031.52,747.23
2016,6,18,14,30,935.0,93.0,2.0,23.0,878.0,1011.96,735.96
2016,6,18,14,45,926.0,92.0,2.05,23.0,842.5,986.32,721.43
2016,6,18,15,0,917.0,91.0,2.1,23.0,807.0,957.71,704.94
2016,6,18,15,15,907.0,89.5,2.1,23.0,767.0,924.87,685.01
2016,6,18,15,30,897.0,88.0,2.1,23.0,727.0,889.48,663.29
2016,6,18,15,45,881.5,87.0,2.15,23.0,681.5,847.68,637.48
2016,6,18,16,0,866.0,86.0,2.2,23.0,636.0,804.15,610.13
2016,6,18,16,15,848.0,83.5,2.2,22.5,588.0,755.52,579.49
2016,6,18,16,30,830.0,81.0,2.2,22.0,540.0,710.54,550.84
2016,6,18,16,45,806.0,78.0,2.25,22.0,489.0,655.11,513.17
2016,6,18,17,0,782.0,75.0,2.3,22.0,438.0,599.75,472.86
2016,6,18,17,15,750.5,71.5,2.3,21.5,386.5,539.73,428.1
2016,6,18,17,30,719.0,68.0,2.3,21.0,335.0,481.13,382.75
2016,6,18,17,45,676.0,63.0,2.3,20.5,284.5,416.9,331.3
2016,6,18,18,0,633.0,58.0,2.3,20.0,234.0,357.4,281.68
2016,6,18,18,15,569.0,51.5,2.3,19.0,186.0,290.38,225.13
2016,6,18,18,30,505.0,45.0,2.3,18.0,138.0,229.69,172.36
2016,6,18,18,45,407.5,36.0,2.35,17.5,96.5,163.62,115.43
2016,6,18,19,0,310.0,27.0,2.4,17.0,55.0,108.51,64.88
2016,6,18,19,15,155.0,13.5,2.4,16.5,27.5,44.22,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,1.2,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,1.2,14.0,13.0,10.48,0.0
2016,6,19,5,15,243.5,21.5,1.15,14.5,44.5,17.09,4.42
2016,6,19,5,30,382.0,32.0,1.1,15.0,76.0,24.93,15.54
2016,6,19,5,45,468.0,40.0,1.1,16.0,120.0,30.08,20.67
2016,6,19,6,0,554.0,48.0,1.1,17.0,164.0,34.99,25.24
2016,6,19,6,15,609.0,53.5,1.1,17.5,212.5,37.57,27.64
2016,6,19,6,30,664.0,59.0,1.1,18.0,261.0,43.92,33.24
2016,6,19,6,45,494.0,99.5,1.1,18.5,265.0,69.36,55.38
2016,6,19,7,0,324.0,140.0,1.1,19.0,269.0,117.11,84.22
2016,6,19,7,15,560.0,107.0,1.1,19.5,366.0,128.93,78.15
2016,6,19,7,30,796.0,74.0,1.1,20.0,463.0,177.06,104.73
2016,6,19,7,45,816.0,77.0,1.15,20.5,512.5,230.98,149.48
2016,6,19,8,0,836.0,80.0,1.2,21.0,562.0,292.23,201.64
2016,6,19,8,15,852.0,82.0,1.15,21.5,608.5,347.39,248.91
2016,6,19,8,30,868.0,84.0,1.1,22.0,655.0,403.54,295.85
2016,6,19,8,45,879.0,86.5,1.1,22.5,697.5,458.72,340.79
2016,6,19,9,0,890.0,89.0,1.1,23.0,740.0,513.91,384.07
2016,6,19,9,15,899.5,90.5,1.1,23.5,779.0,567.16,424.38
2016,6,19,9,30,909.0,92.0,1.1,24.0,818.0,619.76,462.75
2016,6,19,9,45,923.0,89.5,1.1,24.5,853.0,670.72,498.73
2016,6,19,10,0,937.0,87.0,1.1,25.0,888.0,720.9,533.01
2016,6,19,10,15,942.5,88.0,1.15,25.0,915.0,767.13,563.18
2016,6,19,10,30,948.0,89.0,1.2,25.0,942.0,811.43,591.8
2016,6,19,10,45,949.5,91.0,1.25,25.5,962.0,851.31,616.12
2016,6,19,11,0,951.0,93.0,1.3,26.0,982.0,888.61,638.55
2016,6,19,11,15,953.5,93.5,1.4,26.0,996.0,922.61,660.7
2016,6,19,11,30,956.0,94.0,1.5,26.0,1010.0,953.78,681.05
2016,6,19,11,45,952.0,98.0,1.65,26.0,1015.0,979.38,698.62
2016,6,19,12,0,948.0,102.0,1.8,26.0,1020.0,1001.69,714.19
2016,6,19,12,15,947.5,102.0,1.9,26.0,1019.0,1020.11,726.76
2016,6,19,12,30,947.0,102.0,2.0,26.0,1018.0,1035.2,737.36
2016,6,19,12,45,936.0,108.0,2.15,26.0,1006.5,1042.48,743.81
2016,6,19,13,0,925.0,114.0,2.3,26.0,995.0,1046.21,748.15
2016,6,19,13,15,922.0,113.5,2.4,26.0,980.0,1047.89,750.73
2016,6,19,13,30,919.0,113.0,2.5,26.0,965.0,1046.07,751.19
2016,6,19,13,45,920.0,108.5,2.6,26.0,944.0,1040.61,749.45
2016,6,19,14,0,921.0,104.0,2.7,26.0,923.0,1031.54,745.5
2016,6,19,14,15,915.0,103.0,2.75,25.5,894.5,1015.75,738.28
2016,6,19,14,30,909.0,102.0,2.8,25.0,866.0,996.7,729.0
2016,6,19,14,45,904.0,99.0,2.85,25.0,832.0,973.28,715.43
2016,6,19,15,0,899.0,96.0,2.9,25.0,798.0,946.78,699.82
2016,6,19,15,15,888.5,94.5,2.9,24.5,758.5,914.01,680.9
2016,6,19,15,30,878.0,93.0,2.9,24.0,719.0,878.78,660.15
2016,6,19,15,45,865.5,90.5,2.95,24.0,675.0,838.5,634.74
2016,6,19,16,0,853.0,88.0,3.0,24.0,631.0,796.31,607.68
2016,6,19,16,15,835.5,85.5,3.0,23.5,583.5,748.59,577.16
2016,6,19,16,30,818.0,83.0,3.0,23.0,536.0,704.56,548.72
2016,6,19,16,45,794.5,80.0,3.0,23.0,486.0,649.99,510.9
2016,6,19,17,0,771.0,77.0,3.0,23.0,436.0,595.47,470.48
2016,6,19,17,15,740.0,73.5,2.9,22.0,385.0,536.26,426.53
2016,6,19,17,30,709.0,70.0,2.8,21.0,334.0,478.42,381.96
2016,6,19,17,45,664.5,65.0,2.75,20.5,283.5,415.35,331.0
2016,6,19,18,0,620.0,60.0,2.7,20.0,233.0,354.42,280.04
2016,6,19,18,15,556.5,53.5,2.55,19.5,185.5,288.22,223.46
2016,6,19,18,30,493.0,47.0,2.4,19.0,138.0,228.29,170.96
2016,6,19,18,45,397.5,38.0,2.3,18.5,97.0,163.32,115.1
2016,6,19,19,0,302.0,29.0,2.2,18.0,56.0,109.02,65.52
2016,6,19,19,15,151.0,14.5,2.2,17.5,28.0,44.84,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,50.0,5.5,2.45,12.5,6.5,0.0,0.0
2016,6,20,5,0,100.0,11.0,2.5,13.0,13.0,10.48,0.0
2016,6,20,5,15,244.0,22.0,2.5,13.0,45.5,17.59,4.55
2016,6,20,5,30,388.0,33.0,2.5,13.0,78.0,25.9,16.46
2016,6,20,5,45,482.0,40.0,2.55,13.5,123.0,30.14,20.92
2016,6,20,6,0,576.0,47.0,2.6,14.0,168.0,34.23,24.86
2016,6,20,6,15,631.5,52.5,2.5,14.5,217.5,40.36,30.46
2016,6,20,6,30,687.0,58.0,2.4,15.0,267.0,43.16,32.97
2016,6,20,6,45,729.0,61.5,2.35,16.0,319.0,44.16,33.69
2016,6,20,7,0,771.0,65.0,2.3,17.0,371.0,73.51,38.51
2016,6,20,7,15,798.5,68.0,2.3,17.5,423.0,124.38,65.64
2016,6,20,7,30,826.0,71.0,2.3,18.0,475.0,178.49,105.78
2016,6,20,7,45,847.0,73.5,2.35,18.5,525.5,239.56,156.97
2016,6,20,8,0,868.0,76.0,2.4,19.0,576.0,296.71,206.93
2016,6,20,8,15,883.5,78.0,2.4,19.5,623.5,353.45,256.82
2016,6,20,8,30,899.0,80.0,2.4,20.0,671.0,411.11,306.47
2016,6,20,8,45,911.0,82.0,2.4,20.5,715.0,467.94,354.1
2016,6,20,9,0,923.0,84.0,2.4,21.0,759.0,524.83,400.15
2016,6,20,9,15,932.0,85.5,2.4,21.5,798.0,579.48,442.96
2016,6,20,9,30,941.0,87.0,2.4,22.0,837.0,633.38,483.73
2016,6,20,9,45,936.5,94.5,2.4,22.5,867.5,683.17,520.01
2016,6,20,10,0,932.0,102.0,2.4,23.0,898.0,730.57,553.41
2016,6,20,10,15,937.5,103.0,2.45,23.0,925.0,776.73,585.12
2016,6,20,10,30,943.0,104.0,2.5,23.0,952.0,820.97,614.72
2016,6,20,10,45,947.0,104.5,2.55,23.5,973.0,861.41,640.27
2016,6,20,11,0,951.0,105.0,2.6,24.0,994.0,899.44,663.95
2016,6,20,11,15,953.0,105.5,2.65,24.0,1007.0,933.14,685.9
2016,6,20,11,30,955.0,106.0,2.7,24.0,1020.0,963.99,705.96
2016,6,20,11,45,956.5,105.5,2.75,24.0,1026.5,990.44,723.14
2016,6,20,12,0,958.0,105.0,2.8,24.0,1033.0,1013.78,738.36
2016,6,20,12,15,957.5,105.0,2.85,24.0,1031.5,1032.47,750.66
2016,6,20,12,30,957.0,105.0,2.9,24.0,1030.0,1047.79,760.9
2016,6,20,12,45,958.0,102.5,3.0,24.0,1022.0,1058.64,768.86
2016,6,20,13,0,959.0,100.0,3.1,24.0,1014.0,1065.93,774.69
2016,6,20,13,15,956.0,99.5,3.15,24.0,998.0,1067.65,776.61
2016,6,20,13,30,953.0,99.0,3.2,24.0,982.0,1065.74,776.36
2016,6,20,13,45,947.5,98.5,3.25,24.0,959.0,1057.72,772.31
2016,6,20,14,0,942.0,98.0,3.3,24.0,936.0,1046.17,766.1
2016,6,20,14,15,936.0,97.0,3.35,23.5,906.5,1030.14,758.54
2016,6,20,14,30,930.0,96.0,3.4,23.0,877.0,1010.78,748.82
2016,6,20,14,45,919.5,96.0,3.45,23.0,841.5,985.01,733.38
2016,6,20,15,0,909.0,96.0,3.5,23.0,806.0,956.37,716.01
2016,6,20,15,15,898.5,94.0,3.5,22.5,765.5,922.84,696.25
2016,6,20,15,30,888.0,92.0,3.5,22.0,725.0,886.81,674.58
2016,6,20,15,45,872.0,91.0,3.5,22.0,680.0,844.96,647.31
2016,6,20,16,0,856.0,90.0,3.5,22.0,635.0,801.42,618.59
2016,6,20,16,15,838.5,87.5,3.45,21.5,587.0,753.63,587.34
2016,6,20,16,30,821.0,85.0,3.4,21.0,539.0,709.55,558.26
2016,6,20,16,45,533.5,135.0,3.35,20.5,419.0,533.57,425.8
2016,6,20,17,0,246.0,185.0,3.3,20.0,299.0,364.27,292.06
2016,6,20,17,15,155.5,164.5,3.15,19.5,234.0,268.23,215.94
2016,6,20,17,30,65.0,144.0,3.0,19.0,169.0,182.37,146.04
2016,6,20,17,45,57.5,124.0,2.95,18.5,143.5,155.02,123.91
2016,6,20,18,0,50.0,104.0,2.9,18.0,118.0,128.33,101.74
2016,6,20,18,15,40.0,84.0,2.85,17.5,94.0,101.33,78.92
2016,6,20,18,30,30.0,64.0,2.8,17.0,70.0,75.26,56.62
2016,6,20,18,45,15.0,46.0,2.8,16.5,49.0,51.01,35.89
2016,6,20,19,0,0.0,28.0,2.8,16.0,28.0,26.73,14.58
2016,6,20,19,15,0.0,14.0,2.85,16.0,14.0,12.99,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,87.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,6,21,5,15,225.0,22.0,1.9,13.5,44.0,17.61,4.29
2016,6,21,5,30,363.0,33.0,1.9,14.0,75.0,25.91,16.38
2016,6,21,5,45,457.0,40.5,1.9,14.5,118.5,30.57,21.21
2016,6,21,6,0,551.0,48.0,1.9,15.0,162.0,35.05,25.49
2016,6,21,6,15,607.0,53.5,1.8,15.5,210.5,37.62,27.92
2016,6,21,6,30,663.0,59.0,1.7,16.0,259.0,43.99,33.57
2016,6,21,6,45,706.5,62.0,1.65,16.5,310.5,44.53,33.95
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,72.06,38.11
2016,6,21,7,15,777.0,68.0,1.6,17.5,413.0,121.65,64.32
2016,6,21,7,30,804.0,71.0,1.6,18.0,464.0,174.43,103.26
2016,6,21,7,45,826.5,73.0,1.6,19.0,513.5,234.14,152.68
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,290.1,200.73
2016,6,21,8,15,864.0,77.0,1.6,20.5,610.0,345.59,249.02
2016,6,21,8,30,879.0,79.0,1.6,21.0,657.0,401.97,297.02
2016,6,21,8,45,891.5,81.0,1.6,21.5,700.0,457.92,343.28
2016,6,21,9,0,904.0,83.0,1.6,22.0,743.0,514.02,388.02
2016,6,21,9,15,913.0,84.5,1.6,22.5,781.5,567.7,429.4
2016,6,21,9,30,922.0,86.0,1.6,23.0,820.0,620.67,468.78
2016,6,21,9,45,924.0,90.0,1.6,24.0,852.0,670.54,503.56
