Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,926.0,94.0,1.6,25.0,884.0,718.61,535.78
2016,6,21,10,15,931.0,94.5,1.65,25.0,911.0,763.66,565.9
2016,6,21,10,30,936.0,95.0,1.7,25.0,938.0,806.76,594.13
2016,6,21,10,45,938.5,97.0,1.75,25.5,958.0,847.11,619.11
2016,6,21,11,0,941.0,99.0,1.8,26.0,978.0,884.97,642.21
2016,6,21,11,15,943.0,99.5,1.85,26.0,991.5,918.34,663.53
2016,6,21,11,30,945.0,100.0,1.9,26.0,1005.0,948.9,683.01
2016,6,21,11,45,945.0,101.0,2.0,26.5,1011.0,975.15,698.95
2016,6,21,12,0,945.0,102.0,2.1,27.0,1017.0,998.28,712.93
2016,6,21,12,15,944.5,102.0,2.2,27.0,1015.5,1016.74,725.43
2016,6,21,12,30,944.0,102.0,2.3,27.0,1014.0,1031.88,735.97
2016,6,21,12,45,938.5,104.0,2.4,27.0,1004.5,1040.67,742.64
2016,6,21,13,0,933.0,106.0,2.5,27.0,995.0,1045.95,747.26
2016,6,21,13,15,930.0,105.5,2.6,27.0,979.5,1047.68,749.76
2016,6,21,13,30,927.0,105.0,2.7,27.0,964.0,1045.87,750.15
2016,6,21,13,45,922.5,103.5,2.85,27.0,941.5,1038.0,747.26
2016,6,21,14,0,918.0,102.0,3.0,27.0,919.0,1026.66,742.2
2016,6,21,14,15,911.5,101.0,3.05,26.5,890.0,1010.49,734.65
2016,6,21,14,30,905.0,100.0,3.1,26.0,861.0,991.08,725.02
2016,6,21,14,45,897.0,98.5,3.2,26.0,826.5,966.58,711.0
2016,6,21,15,0,889.0,97.0,3.3,26.0,792.0,939.16,694.97
2016,6,21,15,15,878.5,95.5,3.35,25.5,752.5,906.73,676.45
2016,6,21,15,30,868.0,94.0,3.4,25.0,713.0,871.87,656.05
2016,6,21,15,45,854.0,92.0,3.45,24.5,669.0,831.26,631.38
2016,6,21,16,0,840.0,90.0,3.5,24.0,625.0,788.88,605.04
2016,6,21,16,15,822.5,87.0,3.5,23.5,578.0,746.24,577.81
2016,6,21,16,30,805.0,84.0,3.5,23.0,531.0,697.14,545.37
2016,6,21,16,45,782.0,81.0,3.5,22.5,481.5,643.5,508.87
2016,6,21,17,0,759.0,78.0,3.5,22.0,432.0,589.88,469.59
2016,6,21,17,15,728.0,74.0,3.45,21.0,381.5,530.66,425.32
2016,6,21,17,30,697.0,70.0,3.4,20.0,331.0,472.85,380.45
2016,6,21,17,45,652.5,65.5,3.4,19.5,281.0,410.93,329.97
2016,6,21,18,0,608.0,61.0,3.4,19.0,231.0,351.16,279.53
2016,6,21,18,15,545.0,54.5,3.3,18.0,184.0,285.72,223.6
2016,6,21,18,30,482.0,48.0,3.2,17.0,137.0,226.47,171.57
2016,6,21,18,45,384.5,38.5,3.1,16.5,96.5,160.85,114.75
2016,6,21,19,0,287.0,29.0,3.0,16.0,56.0,106.16,64.95
2016,6,21,19,15,143.5,14.5,3.0,15.5,28.0,43.94,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,90.0,11.0,3.6,12.0,13.0,10.48,0.0
2016,6,22,5,15,233.5,22.0,3.65,12.5,44.5,17.66,4.05
2016,6,22,5,30,377.0,33.0,3.7,13.0,76.0,25.97,16.45
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.5,31.07,21.7
2016,6,22,6,0,550.0,49.0,3.8,14.0,163.0,35.94,26.36
2016,6,22,6,15,606.5,55.0,3.8,14.5,212.0,38.87,29.12
2016,6,22,6,30,663.0,61.0,3.8,15.0,261.0,45.76,35.26
2016,6,22,6,45,702.0,65.0,3.8,15.5,312.0,47.02,36.28
2016,6,22,7,0,741.0,69.0,3.8,16.0,363.0,74.25,40.68
2016,6,22,7,15,769.5,72.5,3.75,16.0,414.0,123.87,67.09
2016,6,22,7,30,798.0,76.0,3.7,16.0,465.0,176.87,106.7
2016,6,22,7,45,820.5,78.5,3.65,16.5,515.0,230.99,152.61
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,292.73,206.71
2016,6,22,8,15,858.5,83.0,3.55,17.5,612.0,348.14,256.12
2016,6,22,8,30,874.0,85.0,3.5,18.0,659.0,404.48,305.45
2016,6,22,8,45,888.5,86.0,3.5,18.5,702.5,460.24,353.09
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,516.34,399.49
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,570.3,443.5
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,623.59,485.69
2016,6,22,9,45,930.0,90.5,3.35,19.5,857.5,674.14,523.68
2016,6,22,10,0,938.0,91.0,3.3,20.0,891.0,723.4,559.54
2016,6,22,10,15,943.0,92.0,3.3,20.0,918.5,769.45,591.53
2016,6,22,10,30,948.0,93.0,3.3,20.0,946.0,813.51,621.58
2016,6,22,10,45,952.0,93.5,3.3,20.5,967.0,854.14,647.71
2016,6,22,11,0,956.0,94.0,3.3,21.0,988.0,892.34,671.87
2016,6,22,11,15,959.0,94.5,3.3,21.0,1002.0,927.07,694.75
2016,6,22,11,30,962.0,95.0,3.3,21.0,1016.0,958.99,715.65
2016,6,22,11,45,963.0,95.0,3.35,21.0,1022.5,985.65,733.34
2016,6,22,12,0,964.0,95.0,3.4,21.0,1029.0,1009.14,748.99
2016,6,22,12,15,704.0,250.0,3.4,21.0,931.5,942.17,703.92
2016,6,22,12,30,444.0,405.0,3.4,21.0,834.0,853.38,636.27
2016,6,22,12,45,695.0,255.5,3.4,21.0,920.5,964.75,720.68
2016,6,22,13,0,946.0,106.0,3.4,21.0,1007.0,1058.88,782.6
2016,6,22,13,15,943.5,105.0,3.4,21.0,991.5,1060.7,783.38
2016,6,22,13,30,941.0,104.0,3.4,21.0,976.0,1058.93,782.76
2016,6,22,13,45,935.5,104.0,3.45,21.0,953.5,1051.63,779.06
2016,6,22,14,0,930.0,104.0,3.5,21.0,931.0,1040.85,773.2
2016,6,22,14,15,924.0,103.0,3.5,20.5,902.5,1025.11,765.24
2016,6,22,14,30,918.0,102.0,3.5,20.0,874.0,1006.06,755.14
2016,6,22,14,45,910.0,100.5,3.5,20.0,839.0,981.39,739.83
2016,6,22,15,0,902.0,99.0,3.5,20.0,804.0,953.76,722.54
2016,6,22,15,15,891.0,97.0,3.5,19.5,764.0,920.05,702.37
2016,6,22,15,30,880.0,95.0,3.5,19.0,724.0,883.88,680.3
2016,6,22,15,45,867.5,92.5,3.55,19.0,679.5,843.65,654.11
2016,6,22,16,0,855.0,90.0,3.6,19.0,635.0,801.48,626.23
2016,6,22,16,15,837.0,87.5,3.6,18.5,587.0,753.38,594.54
2016,6,22,16,30,819.0,85.0,3.6,18.0,539.0,709.05,565.05
2016,6,22,16,45,795.5,81.5,3.65,18.0,488.5,653.9,525.93
2016,6,22,17,0,772.0,78.0,3.7,18.0,438.0,598.78,484.16
2016,6,22,17,15,740.5,74.0,3.7,17.5,387.0,538.65,437.78
2016,6,22,17,30,709.0,70.0,3.7,17.0,336.0,479.94,390.91
2016,6,22,17,45,662.5,65.5,3.75,16.5,285.0,416.39,338.54
2016,6,22,18,0,616.0,61.0,3.8,16.0,234.0,355.19,286.32
2016,6,22,18,15,552.0,54.5,3.8,15.5,186.5,288.88,228.57
2016,6,22,18,30,488.0,48.0,3.8,15.0,139.0,228.87,175.0
2016,6,22,18,45,387.0,39.0,3.8,14.5,97.5,162.39,116.99
2016,6,22,19,0,286.0,30.0,3.8,14.0,56.0,107.17,66.48
2016,6,22,19,15,143.0,15.0,3.8,13.5,28.0,44.57,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,9.53,0.0
2016,6,23,5,15,247.5,21.0,3.4,12.5,44.0,16.75,3.23
2016,6,23,5,30,393.0,32.0,3.4,13.0,76.0,25.09,15.68
2016,6,23,5,45,485.5,39.0,3.45,13.5,120.5,29.37,20.21
2016,6,23,6,0,578.0,46.0,3.5,14.0,165.0,33.5,24.19
2016,6,23,6,15,633.5,51.0,3.5,14.5,214.5,39.13,29.36
2016,6,23,6,30,689.0,56.0,3.5,15.0,264.0,41.57,31.54
2016,6,23,6,45,730.5,59.0,3.55,15.5,316.0,42.25,32.05
2016,6,23,7,0,772.0,62.0,3.6,16.0,368.0,69.01,35.95
2016,6,23,7,15,799.0,65.5,3.5,16.5,419.5,120.2,62.83
2016,6,23,7,30,826.0,69.0,3.4,17.0,471.0,180.52,108.02
2016,6,23,7,45,848.0,71.0,3.35,17.5,521.0,235.42,154.37
2016,6,23,8,0,870.0,73.0,3.3,18.0,571.0,292.43,204.6
2016,6,23,8,15,884.5,75.0,3.25,18.5,618.5,348.92,254.86
2016,6,23,8,30,899.0,77.0,3.2,19.0,666.0,406.24,304.87
2016,6,23,8,45,911.0,78.0,3.15,19.5,709.5,462.2,352.47
2016,6,23,9,0,923.0,79.0,3.1,20.0,753.0,518.21,398.5
2016,6,23,9,15,930.5,80.5,3.05,20.0,791.0,572.07,442.16
2016,6,23,9,30,938.0,82.0,3.0,20.0,829.0,625.05,483.79
2016,6,23,9,45,938.5,86.5,3.0,20.5,860.0,675.23,521.25
2016,6,23,10,0,939.0,91.0,3.0,21.0,891.0,723.46,556.12
2016,6,23,10,15,942.5,91.5,3.05,21.0,917.0,768.04,587.08
2016,6,23,10,30,946.0,92.0,3.1,21.0,943.0,810.52,616.07
2016,6,23,10,45,948.5,92.5,3.2,21.5,962.0,849.9,641.77
2016,6,23,11,0,951.0,93.0,3.3,22.0,981.0,886.76,665.53
2016,6,23,11,15,952.0,93.5,3.4,22.0,993.5,919.63,687.75
2016,6,23,11,30,953.0,94.0,3.5,22.0,1006.0,949.59,708.01
2016,6,23,11,45,953.5,93.5,3.6,22.0,1011.5,975.1,725.31
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,997.46,740.58
2016,6,23,12,15,953.5,93.0,3.8,22.0,1015.5,1016.09,753.45
2016,6,23,12,30,953.0,93.0,3.9,22.0,1014.0,1031.37,764.22
2016,6,23,12,45,949.0,94.0,4.0,22.0,1005.0,1040.76,771.2
2016,6,23,13,0,945.0,95.0,4.1,22.0,996.0,1046.61,775.98
2016,6,23,13,15,942.5,94.5,4.1,22.0,981.0,1048.86,777.87
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,1047.54,777.52
2016,6,23,13,45,937.5,92.0,4.2,22.0,944.5,1041.08,774.56
2016,6,23,14,0,935.0,90.0,4.3,22.0,923.0,1031.05,769.34
2016,6,23,14,15,929.5,89.0,4.35,21.5,894.5,1015.65,761.76
2016,6,23,14,30,924.0,88.0,4.4,21.0,866.0,996.93,751.98
2016,6,23,14,45,919.0,85.5,4.45,21.0,832.0,973.82,737.82
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,947.57,721.64
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,914.48,701.63
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,878.88,679.66
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,838.72,652.9
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,796.61,624.47
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.5,748.73,592.63
2016,6,23,16,30,834.0,71.0,4.5,19.0,535.0,699.76,559.38
2016,6,23,16,45,810.5,69.0,4.5,19.0,485.0,646.05,520.81
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,596.26,483.15
2016,6,23,17,15,757.5,63.5,4.4,18.5,384.0,537.27,437.06
2016,6,23,17,30,728.0,60.0,4.3,18.0,333.0,479.52,390.49
2016,6,23,17,45,684.5,56.5,4.25,17.5,283.0,416.32,338.1
2016,6,23,18,0,641.0,53.0,4.2,17.0,233.0,356.43,286.68
2016,6,23,18,15,580.5,47.5,4.05,16.5,186.0,291.25,229.59
2016,6,23,18,30,520.0,42.0,3.9,16.0,139.0,233.36,177.51
2016,6,23,18,45,421.0,34.5,3.8,16.0,97.5,167.39,119.51
2016,6,23,19,0,322.0,27.0,3.7,16.0,56.0,112.48,68.91
2016,6,23,19,15,161.0,13.5,3.65,15.5,28.0,46.12,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,3.1,12.0,12.0,9.53,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,16.32,2.63
2016,6,24,5,30,394.0,31.0,3.1,13.0,75.0,24.21,14.91
2016,6,24,5,45,480.0,38.5,3.15,13.5,119.0,28.97,19.85
2016,6,24,6,0,566.0,46.0,3.2,14.0,163.0,33.52,24.2
2016,6,24,6,15,296.0,77.0,3.1,14.5,139.5,56.05,44.4
2016,6,24,6,30,26.0,108.0,3.0,15.0,116.0,90.33,74.71
2016,6,24,6,45,31.0,127.5,2.9,15.5,138.5,105.34,87.64
2016,6,24,7,0,36.0,147.0,2.8,16.0,161.0,122.67,96.85
2016,6,24,7,15,103.0,174.5,2.65,16.5,223.0,148.36,114.11
2016,6,24,7,30,170.0,202.0,2.5,17.0,285.0,188.14,142.48
2016,6,24,7,45,190.5,224.0,2.35,17.5,326.0,222.62,169.12
2016,6,24,8,0,211.0,246.0,2.2,18.0,367.0,259.67,198.17
2016,6,24,8,15,546.5,165.5,2.1,18.5,514.5,307.89,229.21
2016,6,24,8,30,882.0,85.0,2.0,19.0,662.0,405.94,303.02
2016,6,24,8,45,893.0,87.5,1.95,19.5,705.5,461.96,349.63
2016,6,24,9,0,904.0,90.0,1.9,20.0,749.0,517.98,394.74
2016,6,24,9,15,913.5,91.5,1.85,20.0,788.0,572.06,437.58
2016,6,24,9,30,923.0,93.0,1.8,20.0,827.0,625.49,478.51
2016,6,24,9,45,931.0,93.5,1.8,20.5,860.5,676.18,515.53
2016,6,24,10,0,939.0,94.0,1.8,21.0,894.0,725.58,550.46
2016,6,24,10,15,944.0,95.0,1.8,21.5,921.5,771.77,580.42
2016,6,24,10,30,949.0,96.0,1.8,22.0,949.0,815.98,608.18
2016,6,24,10,45,952.5,97.0,1.85,22.5,969.5,856.82,633.77
2016,6,24,11,0,956.0,98.0,1.9,23.0,990.0,895.21,657.48
2016,6,24,11,15,958.0,98.5,1.95,23.0,1004.0,929.2,679.42
2016,6,24,11,30,960.0,99.0,2.0,23.0,1018.0,960.32,699.48
2016,6,24,11,45,960.5,99.5,2.15,23.5,1024.0,987.08,716.47
2016,6,24,12,0,961.0,100.0,2.3,24.0,1030.0,1010.68,731.43
2016,6,24,12,15,961.0,100.0,2.4,24.0,1029.5,1030.05,744.63
2016,6,24,12,30,961.0,100.0,2.5,24.0,1029.0,1046.07,755.81
2016,6,24,12,45,951.5,104.5,2.6,24.0,1018.0,1053.74,761.79
2016,6,24,13,0,942.0,109.0,2.7,24.0,1007.0,1057.81,765.66
2016,6,24,13,15,939.5,108.5,2.8,24.0,992.0,1060.27,768.62
2016,6,24,13,30,937.0,108.0,2.9,24.0,977.0,1059.15,769.41
2016,6,24,13,45,932.5,107.0,3.0,24.0,954.5,1051.96,766.39
2016,6,24,14,0,928.0,106.0,3.1,24.0,932.0,1041.26,761.22
2016,6,24,14,15,922.0,105.0,3.1,24.0,903.5,1025.65,752.07
2016,6,24,14,30,916.0,104.0,3.1,24.0,875.0,1006.74,740.87
2016,6,24,14,45,907.5,102.5,3.15,24.0,840.0,981.73,726.1
2016,6,24,15,0,899.0,101.0,3.2,24.0,805.0,953.78,709.36
2016,6,24,15,15,888.5,99.5,3.15,23.5,765.5,921.23,690.1
2016,6,24,15,30,878.0,98.0,3.1,23.0,726.0,886.21,669.01
2016,6,24,15,45,864.0,96.0,3.1,23.0,681.5,845.4,642.77
2016,6,24,16,0,850.0,94.0,3.1,23.0,637.0,802.77,614.99
2016,6,24,16,15,832.0,91.0,3.1,22.5,589.0,759.56,587.6
2016,6,24,16,30,814.0,88.0,3.1,22.0,541.0,709.75,554.89
2016,6,24,16,45,789.5,85.0,3.1,21.5,490.5,654.7,517.6
2016,6,24,17,0,765.0,82.0,3.1,21.0,440.0,599.75,477.49
2016,6,24,17,15,733.0,78.0,3.05,20.5,388.5,539.6,431.88
2016,6,24,17,30,701.0,74.0,3.0,20.0,337.0,482.5,387.04
2016,6,24,17,45,655.5,69.0,3.0,19.5,286.0,417.85,334.81
2016,6,24,18,0,610.0,64.0,3.0,19.0,235.0,356.77,283.64
2016,6,24,18,15,544.5,57.0,2.9,18.0,187.0,289.5,226.52
2016,6,24,18,30,479.0,50.0,2.8,17.0,139.0,228.68,173.44
2016,6,24,18,45,378.0,40.5,2.7,16.5,97.5,161.98,115.95
2016,6,24,19,0,277.0,31.0,2.6,16.0,56.0,106.53,65.98
2016,6,24,19,15,138.5,15.5,2.6,15.5,28.0,44.62,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.4,13.0,11.0,9.53,0.0
2016,6,25,5,15,214.5,21.5,1.4,13.5,41.5,17.3,2.66
2016,6,25,5,30,356.0,33.0,1.4,14.0,72.0,26.1,16.41
2016,6,25,5,45,448.0,41.0,1.4,15.0,116.0,31.18,21.66
2016,6,25,6,0,540.0,49.0,1.4,16.0,160.0,36.05,26.25
2016,6,25,6,15,598.0,55.0,1.35,16.5,209.0,38.97,28.99
2016,6,25,6,30,656.0,61.0,1.3,17.0,258.0,41.76,31.47
2016,6,25,6,45,698.0,65.0,1.3,17.5,309.0,47.14,36.12
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,71.99,39.61
2016,6,25,7,15,768.5,72.5,1.3,18.5,411.5,121.48,64.73
2016,6,25,7,30,797.0,76.0,1.3,19.0,463.0,174.37,102.97
2016,6,25,7,45,820.0,78.5,1.35,19.5,513.5,228.51,147.69
2016,6,25,8,0,843.0,81.0,1.4,20.0,564.0,290.35,200.45
2016,6,25,8,15,859.5,83.5,1.45,20.5,611.5,346.52,249.09
2016,6,25,8,30,876.0,86.0,1.5,21.0,659.0,403.76,297.69
2016,6,25,8,45,889.0,88.0,1.55,22.0,703.0,459.91,343.5
2016,6,25,9,0,902.0,90.0,1.6,23.0,747.0,516.26,387.76
2016,6,25,9,15,911.5,91.5,1.65,23.0,786.0,570.27,430.3
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,623.63,471.13
2016,6,25,9,45,923.0,97.0,1.75,23.5,857.0,673.63,507.39
2016,6,25,10,0,925.0,101.0,1.8,24.0,889.0,721.85,541.33
2016,6,25,10,15,931.0,102.0,1.9,24.5,917.0,768.24,572.2
2016,6,25,10,30,937.0,103.0,2.0,25.0,945.0,812.78,600.8
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.5,853.26,626.41
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,891.32,650.22
2016,6,25,11,15,946.5,106.0,2.25,26.0,1000.0,925.93,672.47
2016,6,25,11,30,949.0,107.0,2.3,26.0,1014.0,957.75,692.86
2016,6,25,11,45,949.5,107.5,2.4,26.0,1020.5,984.34,710.39
2016,6,25,12,0,950.0,108.0,2.5,26.0,1027.0,1007.82,726.01
2016,6,25,12,15,950.0,108.0,2.55,26.0,1026.5,1027.12,738.55
2016,6,25,12,30,950.0,108.0,2.6,26.0,1026.0,1043.1,749.1
2016,6,25,12,45,950.5,106.0,2.7,26.0,1018.5,1054.17,757.17
2016,6,25,13,0,951.0,104.0,2.8,26.0,1011.0,1061.71,763.15
2016,6,25,13,15,948.0,103.5,2.85,25.5,995.5,1063.7,766.76
2016,6,25,13,30,945.0,103.0,2.9,25.0,980.0,1062.08,768.24
2016,6,25,13,45,940.5,102.5,2.95,25.0,957.5,1055.38,765.1
2016,6,25,14,0,936.0,102.0,3.0,25.0,935.0,1045.15,759.84
2016,6,25,14,15,930.0,101.0,3.05,25.0,906.0,1029.46,751.14
2016,6,25,14,30,924.0,100.0,3.1,25.0,877.0,1010.45,740.36
2016,6,25,14,45,915.5,98.5,3.15,25.0,842.5,985.3,725.58
2016,6,25,15,0,907.0,97.0,3.2,25.0,808.0,957.17,708.82
2016,6,25,15,15,897.0,95.5,3.2,24.5,768.0,924.89,690.19
2016,6,25,15,30,887.0,94.0,3.2,24.0,728.0,890.07,669.67
2016,6,25,15,45,873.5,91.5,3.25,24.0,683.5,848.84,643.51
2016,6,25,16,0,860.0,89.0,3.3,24.0,639.0,805.73,615.73
2016,6,25,16,15,842.5,86.5,3.25,23.5,591.0,757.88,584.83
2016,6,25,16,30,825.0,84.0,3.2,23.0,543.0,713.73,556.07
2016,6,25,16,45,802.5,80.5,3.2,22.5,492.5,659.05,519.16
2016,6,25,17,0,780.0,77.0,3.2,22.0,442.0,604.29,479.61
2016,6,25,17,15,748.5,73.5,3.15,21.5,390.5,544.34,434.29
2016,6,25,17,30,717.0,70.0,3.1,21.0,339.0,485.78,388.48
2016,6,25,17,45,674.0,65.0,3.05,20.5,288.5,421.5,336.58
2016,6,25,18,0,631.0,60.0,3.0,20.0,238.0,362.05,286.71
2016,6,25,18,15,567.5,53.5,2.85,19.0,189.5,295.04,229.84
2016,6,25,18,30,504.0,47.0,2.7,18.0,141.0,234.26,176.8
2016,6,25,18,45,404.5,38.0,2.6,17.5,99.5,167.15,118.95
2016,6,25,19,0,305.0,29.0,2.5,17.0,58.0,111.15,68.34
2016,6,25,19,15,152.5,14.5,2.55,16.5,29.0,46.06,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,1.9,13.5,35.0,12.23,0.0
2016,6,26,5,30,351.0,32.0,1.9,14.0,70.0,25.2,15.61
2016,6,26,5,45,438.5,40.5,1.9,14.5,113.0,30.78,21.33
2016,6,26,6,0,526.0,49.0,1.9,15.0,156.0,36.08,26.37
2016,6,26,6,15,583.0,54.5,1.8,15.5,204.0,38.58,28.75
2016,6,26,6,30,640.0,60.0,1.7,16.0,252.0,40.98,30.91
2016,6,26,6,45,680.5,64.5,1.6,16.5,302.0,46.71,35.89
2016,6,26,7,0,721.0,69.0,1.5,17.0,352.0,70.6,39.42
2016,6,26,7,15,749.5,73.0,1.45,17.5,402.5,119.4,64.19
2016,6,26,7,30,778.0,77.0,1.4,18.0,453.0,171.6,101.99
2016,6,26,7,45,800.5,79.5,1.4,19.0,502.5,224.55,145.57
2016,6,26,8,0,823.0,82.0,1.4,20.0,552.0,279.81,192.83
2016,6,26,8,15,839.0,84.5,1.4,20.5,598.5,340.05,244.49
2016,6,26,8,30,855.0,87.0,1.4,21.0,645.0,396.0,291.88
2016,6,26,8,45,867.5,88.5,1.45,21.5,688.0,450.39,336.98
2016,6,26,9,0,880.0,90.0,1.5,22.0,731.0,504.95,380.74
2016,6,26,9,15,889.5,92.0,1.55,22.5,769.5,558.29,422.11
2016,6,26,9,30,899.0,94.0,1.6,23.0,808.0,611.03,461.67
2016,6,26,9,45,908.5,94.0,1.7,23.5,841.5,661.14,498.49
2016,6,26,10,0,918.0,94.0,1.8,24.0,875.0,710.14,533.54
2016,6,26,10,15,923.0,95.0,1.85,24.5,901.5,755.5,563.27
2016,6,26,10,30,928.0,96.0,1.9,25.0,928.0,798.94,590.82
2016,6,26,10,45,930.0,97.5,2.0,25.5,948.0,838.34,615.79
2016,6,26,11,0,932.0,99.0,2.1,26.0,968.0,875.24,638.92
2016,6,26,11,15,934.0,99.5,2.15,26.0,981.5,908.56,660.39
2016,6,26,11,30,936.0,100.0,2.2,26.0,995.0,939.09,680.02
2016,6,26,11,45,934.5,101.5,2.3,26.5,1000.5,964.46,695.45
2016,6,26,12,0,933.0,103.0,2.4,27.0,1006.0,986.67,708.89
2016,6,26,12,15,932.5,102.5,2.5,27.0,1005.0,1004.67,721.1
2016,6,26,12,30,932.0,102.0,2.6,27.0,1004.0,1019.38,731.34
2016,6,26,12,45,920.0,108.5,2.75,27.0,992.5,1026.35,737.25
2016,6,26,13,0,908.0,115.0,2.9,27.0,981.0,1029.81,741.07
2016,6,26,13,15,904.5,114.5,2.95,27.0,965.5,1031.28,742.82
2016,6,26,13,30,901.0,114.0,3.0,27.0,950.0,1029.29,742.51
2016,6,26,13,45,896.5,113.0,3.1,27.0,928.0,1022.37,739.57
2016,6,26,14,0,892.0,112.0,3.2,27.0,906.0,1012.07,734.55
2016,6,26,14,15,885.5,111.0,3.25,26.5,878.0,996.49,727.23
2016,6,26,14,30,879.0,110.0,3.3,26.0,850.0,977.74,717.87
2016,6,26,14,45,870.0,108.5,3.4,26.0,815.5,953.04,703.5
2016,6,26,15,0,861.0,107.0,3.5,26.0,781.0,925.54,687.2
2016,6,26,15,15,849.5,105.0,3.5,25.5,742.0,892.58,667.81
2016,6,26,15,30,838.0,103.0,3.5,25.0,703.0,857.32,646.66
2016,6,26,15,45,823.0,101.0,3.55,25.0,659.5,823.03,624.97
2016,6,26,16,0,808.0,99.0,3.6,25.0,616.0,780.73,597.39
2016,6,26,16,15,789.5,96.0,3.55,24.5,569.0,733.15,566.4
2016,6,26,16,30,771.0,93.0,3.5,24.0,522.0,684.68,534.2
2016,6,26,16,45,746.5,89.5,3.5,23.5,473.0,630.87,497.25
2016,6,26,17,0,722.0,86.0,3.5,23.0,424.0,577.25,458.01
2016,6,26,17,15,690.0,81.5,3.4,22.5,374.5,520.23,414.62
2016,6,26,17,30,658.0,77.0,3.3,22.0,325.0,463.11,369.81
2016,6,26,17,45,615.5,71.0,3.25,21.5,276.0,400.94,319.65
2016,6,26,18,0,573.0,65.0,3.2,21.0,227.0,342.1,270.51
2016,6,26,18,15,510.0,58.0,3.05,20.0,180.5,277.71,216.07
2016,6,26,18,30,447.0,51.0,2.9,19.0,134.0,219.52,165.57
2016,6,26,18,45,356.0,40.5,2.8,18.5,94.5,156.26,111.22
2016,6,26,19,0,265.0,30.0,2.7,18.0,55.0,103.23,63.54
2016,6,26,19,15,132.5,15.0,2.7,17.5,27.5,43.27,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.0,34.5,11.82,0.0
2016,6,27,5,30,349.0,31.0,2.1,14.0,69.0,24.32,14.82
2016,6,27,5,45,434.5,39.5,2.1,14.5,111.0,29.93,20.58
2016,6,27,6,0,520.0,48.0,2.1,15.0,153.0,35.26,25.64
2016,6,27,6,15,577.5,54.0,2.0,15.5,200.5,38.21,28.42
2016,6,27,6,30,635.0,60.0,1.9,16.0,248.0,41.02,30.93
2016,6,27,6,45,674.0,64.5,1.8,17.0,298.0,46.74,35.84
2016,6,27,7,0,713.0,69.0,1.7,18.0,348.0,69.56,38.98
2016,6,27,7,15,742.0,72.5,1.65,18.5,398.5,117.52,62.86
2016,6,27,7,30,771.0,76.0,1.6,19.0,449.0,168.94,99.81
2016,6,27,7,45,792.0,79.5,1.6,20.0,498.0,222.01,143.38
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,277.23,190.53
2016,6,27,8,15,830.0,85.5,1.65,21.5,593.5,337.24,241.97
2016,6,27,8,30,847.0,88.0,1.7,22.0,640.0,393.08,289.37
2016,6,27,8,45,859.5,90.0,1.75,23.0,683.0,447.5,333.87
2016,6,27,9,0,872.0,92.0,1.8,24.0,726.0,502.12,376.89
2016,6,27,9,15,882.5,94.0,1.85,24.5,765.0,555.62,418.3
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,608.65,457.99
2016,6,27,9,45,889.0,103.5,1.95,25.5,834.0,656.76,492.8
2016,6,27,10,0,885.0,111.0,2.0,26.0,864.0,702.63,524.99
2016,6,27,10,15,891.5,112.5,2.05,26.5,891.5,748.25,555.51
2016,6,27,10,30,898.0,114.0,2.1,27.0,919.0,792.17,583.34
2016,6,27,10,45,902.5,114.5,2.2,27.5,940.0,831.67,608.29
2016,6,27,11,0,907.0,115.0,2.3,28.0,961.0,868.93,631.55
2016,6,27,11,15,910.0,116.0,2.4,28.0,975.0,902.94,653.84
2016,6,27,11,30,913.0,117.0,2.5,28.0,989.0,934.32,674.4
2016,6,27,11,45,914.0,117.0,2.6,28.0,996.0,960.15,691.4
2016,6,27,12,0,915.0,117.0,2.7,28.0,1003.0,983.0,706.57
2016,6,27,12,15,915.0,117.0,2.8,28.0,1002.5,1001.82,719.25
2016,6,27,12,30,915.0,117.0,2.9,28.0,1002.0,1017.45,730.01
2016,6,27,12,45,918.5,113.5,3.0,28.0,995.5,1029.8,738.79
2016,6,27,13,0,922.0,110.0,3.1,28.0,989.0,1038.76,745.55
2016,6,27,13,15,919.5,109.5,3.15,28.0,974.0,1041.28,747.91
2016,6,27,13,30,917.0,109.0,3.2,28.0,959.0,1040.31,748.21
2016,6,27,13,45,913.0,108.0,3.3,28.0,937.5,1033.83,745.53
2016,6,27,14,0,909.0,107.0,3.4,28.0,916.0,1023.9,740.74
2016,6,27,14,15,903.0,105.5,3.45,27.5,887.5,1008.1,733.3
2016,6,27,14,30,897.0,104.0,3.5,27.0,859.0,989.05,723.79
2016,6,27,14,45,889.5,102.5,3.6,27.0,825.0,965.44,710.17
2016,6,27,15,0,882.0,101.0,3.7,27.0,791.0,938.9,694.56
2016,6,27,15,15,871.0,99.0,3.75,26.5,751.5,905.87,675.51
2016,6,27,15,30,860.0,97.0,3.8,26.0,712.0,870.42,654.61
2016,6,27,15,45,848.0,94.0,3.85,26.0,668.5,830.82,629.28
2016,6,27,16,0,836.0,91.0,3.9,26.0,625.0,789.29,602.32
2016,6,27,16,15,818.0,88.5,3.9,25.5,578.0,747.16,575.5
2016,6,27,16,30,800.0,86.0,3.9,25.0,531.0,698.53,543.48
2016,6,27,16,45,779.0,82.0,3.9,24.5,482.0,645.38,507.47
2016,6,27,17,0,758.0,78.0,3.9,24.0,433.0,592.07,468.74
2016,6,27,17,15,727.5,74.0,3.8,23.5,383.0,533.17,424.05
2016,6,27,17,30,697.0,70.0,3.7,23.0,333.0,475.61,378.94
2016,6,27,17,45,656.0,65.0,3.6,22.5,283.5,414.75,329.7
2016,6,27,18,0,615.0,60.0,3.5,22.0,234.0,355.67,280.27
2016,6,27,18,15,553.5,53.5,3.35,21.0,186.5,290.23,224.94
2016,6,27,18,30,492.0,47.0,3.2,20.0,139.0,230.83,173.28
2016,6,27,18,45,398.0,38.0,3.1,19.5,98.0,165.83,117.36
2016,6,27,19,0,304.0,29.0,3.0,19.0,57.0,111.33,68.1
2016,6,27,19,15,152.0,14.5,2.95,18.5,28.5,46.19,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,2.2,13.5,33.5,12.73,0.0
2016,6,28,5,30,315.0,33.0,2.1,14.0,67.0,26.24,16.37
2016,6,28,5,45,401.0,42.0,2.05,14.5,108.5,32.2,22.54
2016,6,28,6,0,487.0,51.0,2.0,15.0,150.0,37.86,27.92
2016,6,28,6,15,546.0,58.0,1.9,15.5,197.0,41.48,31.32
2016,6,28,6,30,605.0,65.0,1.8,16.0,244.0,44.92,34.39
2016,6,28,6,45,647.0,70.0,1.7,16.5,294.0,46.57,35.77
2016,6,28,7,0,689.0,75.0,1.6,17.0,344.0,68.23,38.91
2016,6,28,7,15,719.5,79.0,1.55,17.5,394.5,120.1,66.28
2016,6,28,7,30,750.0,83.0,1.5,18.0,445.0,170.87,102.64
2016,6,28,7,45,775.0,85.5,1.5,18.5,494.5,222.75,145.32
2016,6,28,8,0,800.0,88.0,1.5,19.0,544.0,277.24,192.2
2016,6,28,8,15,817.5,90.5,1.5,19.5,590.5,331.77,239.57
2016,6,28,8,30,835.0,93.0,1.5,20.0,637.0,392.08,290.45
2016,6,28,8,45,850.0,94.5,1.55,21.0,680.5,446.56,335.11
2016,6,28,9,0,865.0,96.0,1.6,22.0,724.0,501.51,378.53
2016,6,28,9,15,875.5,98.0,1.65,22.5,763.0,554.72,419.89
2016,6,28,9,30,886.0,100.0,1.7,23.0,802.0,607.47,459.53
2016,6,28,9,45,894.5,101.0,1.75,23.5,836.0,657.35,495.93
2016,6,28,10,0,903.0,102.0,1.8,24.0,870.0,706.08,530.46
2016,6,28,10,15,909.0,103.0,1.85,24.0,897.5,751.65,561.81
2016,6,28,10,30,915.0,104.0,1.9,24.0,925.0,795.43,590.83
2016,6,28,10,45,919.0,105.5,2.0,24.5,946.0,836.08,616.76
2016,6,28,11,0,923.0,107.0,2.1,25.0,967.0,874.42,640.94
2016,6,28,11,15,926.0,107.5,2.15,25.0,981.5,908.48,662.96
2016,6,28,11,30,929.0,108.0,2.2,25.0,996.0,939.83,683.2
2016,6,28,11,45,930.0,108.5,2.3,25.0,1002.5,966.53,700.91
2016,6,28,12,0,931.0,109.0,2.4,25.0,1009.0,990.2,716.75
2016,6,28,12,15,931.0,109.0,2.45,25.0,1009.0,1009.3,729.24
2016,6,28,12,30,931.0,109.0,2.5,25.0,1009.0,1025.14,739.77
2016,6,28,12,45,922.0,114.0,2.6,25.0,999.0,1033.72,746.29
2016,6,28,13,0,913.0,119.0,2.7,25.0,989.0,1038.82,750.76
2016,6,28,13,15,711.0,241.0,2.75,25.0,912.0,980.93,714.25
2016,6,28,13,30,509.0,363.0,2.8,25.0,835.0,903.07,658.98
2016,6,28,13,45,705.5,238.5,2.85,25.0,876.0,976.25,714.42
2016,6,28,14,0,902.0,114.0,2.9,25.0,917.0,1024.47,746.31
2016,6,28,14,15,895.5,112.5,2.95,24.5,888.5,1008.36,738.18
2016,6,28,14,30,889.0,111.0,3.0,24.0,860.0,989.03,728.54
2016,6,28,14,45,883.0,108.5,3.05,24.0,826.5,966.02,715.03
2016,6,28,15,0,877.0,106.0,3.1,24.0,793.0,940.01,699.52
2016,6,28,15,15,866.5,104.0,3.1,23.5,753.5,907.62,680.62
2016,6,28,15,30,856.0,102.0,3.1,23.0,714.0,872.8,659.89
2016,6,28,15,45,844.0,98.5,3.1,23.0,671.0,832.82,634.11
2016,6,28,16,0,832.0,95.0,3.1,23.0,628.0,796.55,610.69
2016,6,28,16,15,814.5,92.5,3.05,22.5,580.5,749.46,580.14
2016,6,28,16,30,797.0,90.0,3.0,22.0,533.0,701.32,548.35
2016,6,28,16,45,775.0,86.0,3.0,21.5,484.0,647.59,511.98
2016,6,28,17,0,753.0,82.0,3.0,21.0,435.0,593.79,472.76
2016,6,28,17,15,721.5,78.0,2.95,20.5,384.5,534.47,427.81
2016,6,28,17,30,690.0,74.0,2.9,20.0,334.0,478.18,383.64
2016,6,28,17,45,648.0,68.5,2.9,19.5,284.0,415.18,332.77
2016,6,28,18,0,606.0,63.0,2.9,19.0,234.0,355.42,282.7
2016,6,28,18,15,543.0,56.0,2.85,18.0,186.5,289.22,226.5
2016,6,28,18,30,480.0,49.0,2.8,17.0,139.0,229.22,174.07
2016,6,28,18,45,383.0,39.5,2.75,16.5,98.0,163.39,117.13
2016,6,28,19,0,286.0,30.0,2.7,16.0,57.0,108.4,67.3
2016,6,28,19,15,143.0,15.0,2.8,15.5,28.5,45.28,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,10.19,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,20.42,11.5
2016,6,29,5,45,0.0,36.0,2.6,13.5,36.0,33.42,23.69
2016,6,29,6,0,0.0,50.0,2.6,14.0,50.0,45.95,35.18
2016,6,29,6,15,0.0,65.5,2.55,14.5,65.5,59.61,47.53
2016,6,29,6,30,0.0,81.0,2.5,15.0,81.0,73.17,59.56
2016,6,29,6,45,0.0,97.5,2.5,15.5,97.5,87.41,71.95
2016,6,29,7,0,0.0,114.0,2.5,16.0,114.0,101.86,80.36
2016,6,29,7,15,0.0,116.5,2.45,16.0,116.5,105.4,83.05
2016,6,29,7,30,0.0,119.0,2.4,16.0,119.0,108.53,85.36
2016,6,29,7,45,1.5,145.0,2.4,16.5,146.0,131.78,103.93
2016,6,29,8,0,3.0,171.0,2.4,17.0,173.0,155.36,122.46
2016,6,29,8,15,2.5,172.5,2.4,17.5,174.5,157.74,123.76
2016,6,29,8,30,2.0,174.0,2.4,18.0,176.0,159.84,124.87
2016,6,29,8,45,6.5,201.5,2.4,18.5,206.5,186.75,145.66
2016,6,29,9,0,11.0,229.0,2.4,19.0,237.0,214.32,166.69
2016,6,29,9,15,13.0,246.0,2.4,19.0,256.0,231.96,180.1
2016,6,29,9,30,15.0,263.0,2.4,19.0,275.0,249.89,193.68
2016,6,29,9,45,20.0,290.5,2.45,19.5,307.0,279.41,215.78
2016,6,29,10,0,25.0,318.0,2.5,20.0,339.0,308.22,237.06
2016,6,29,10,15,28.0,337.5,2.55,20.0,362.0,331.16,254.14
2016,6,29,10,30,31.0,357.0,2.6,20.0,385.0,354.58,271.52
2016,6,29,10,45,56.5,400.0,2.65,20.5,452.5,418.09,318.6
2016,6,29,11,0,82.0,443.0,2.7,21.0,520.0,484.17,366.51
2016,6,29,11,15,115.5,460.5,2.7,21.0,570.5,538.89,406.46
2016,6,29,11,30,149.0,478.0,2.7,21.0,621.0,593.17,445.68
2016,6,29,11,45,318.0,438.5,2.75,21.0,745.5,724.09,542.67
2016,6,29,12,0,487.0,399.0,2.8,21.0,870.0,862.41,641.24
2016,6,29,12,15,717.0,254.5,2.85,21.0,947.5,958.13,711.88
2016,6,29,12,30,947.0,110.0,2.9,21.0,1025.0,1041.72,766.6
2016,6,29,12,45,942.0,112.0,2.95,21.0,1016.0,1051.52,772.83
2016,6,29,13,0,937.0,114.0,3.0,21.0,1007.0,1057.81,777.61
2016,6,29,13,15,934.0,113.5,3.0,20.5,992.0,1060.04,780.92
2016,6,29,13,30,931.0,113.0,3.0,20.0,977.0,1058.72,782.08
2016,6,29,13,45,927.0,112.0,3.05,20.0,954.5,1052.33,779.05
2016,6,29,14,0,923.0,111.0,3.1,20.0,932.0,1042.43,773.85
2016,6,29,14,15,916.5,109.5,3.1,20.0,903.5,1026.11,764.07
2016,6,29,14,30,910.0,108.0,3.1,20.0,875.0,1006.5,752.22
2016,6,29,14,45,902.5,106.5,3.1,20.0,840.5,982.77,737.68
2016,6,29,15,0,895.0,105.0,3.1,20.0,806.0,956.05,721.15
2016,6,29,15,15,641.0,196.0,3.1,19.5,685.0,814.31,626.04
2016,6,29,15,30,387.0,287.0,3.1,19.0,564.0,653.92,507.93
2016,6,29,15,45,392.0,265.5,3.1,19.0,531.0,623.65,488.21
2016,6,29,16,0,397.0,244.0,3.1,19.0,498.0,602.61,473.97
2016,6,29,16,15,394.5,223.5,3.1,18.5,459.5,563.96,447.24
2016,6,29,16,30,392.0,203.0,3.1,18.0,421.0,524.16,419.15
2016,6,29,16,45,373.0,185.5,3.1,17.5,377.5,465.03,375.31
2016,6,29,17,0,354.0,168.0,3.1,17.0,334.0,417.09,338.96
2016,6,29,17,15,265.5,157.5,3.1,16.5,274.0,335.98,274.19
2016,6,29,17,30,177.0,147.0,3.1,16.0,214.0,255.33,208.56
2016,6,29,17,45,160.0,128.0,3.15,16.0,182.0,217.91,177.5
2016,6,29,18,0,143.0,109.0,3.2,16.0,150.0,181.99,146.95
2016,6,29,18,15,125.5,88.5,3.15,15.5,119.5,145.71,115.8
2016,6,29,18,30,108.0,68.0,3.1,15.0,89.0,111.09,85.58
2016,6,29,18,45,79.0,49.5,3.1,14.5,62.5,77.24,56.16
2016,6,29,19,0,50.0,31.0,3.1,14.0,36.0,46.27,28.28
2016,6,29,19,15,25.0,15.5,3.1,13.5,18.0,20.57,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,18.0,1.75,12.5,31.5,14.1,0.0
2016,6,30,5,30,259.0,36.0,1.7,13.0,63.0,28.07,17.85
2016,6,30,5,45,351.5,46.5,1.7,13.5,104.5,36.48,26.35
2016,6,30,6,0,444.0,57.0,1.7,14.0,146.0,43.3,32.84
2016,6,30,6,15,508.0,65.0,1.6,14.5,193.5,47.5,36.8
2016,6,30,6,30,572.0,73.0,1.5,15.0,241.0,51.49,40.38
2016,6,30,6,45,348.0,114.0,1.4,15.5,222.0,79.92,65.36
2016,6,30,7,0,124.0,155.0,1.3,16.0,203.0,123.65,96.14
2016,6,30,7,15,423.0,125.5,1.25,16.5,323.0,126.29,83.4
2016,6,30,7,30,722.0,96.0,1.2,17.0,443.0,171.3,104.48
2016,6,30,7,45,745.5,100.5,1.2,17.5,492.5,227.88,150.74
2016,6,30,8,0,769.0,105.0,1.2,18.0,542.0,282.07,197.04
2016,6,30,8,15,788.5,108.5,1.15,18.5,589.0,336.46,243.73
2016,6,30,8,30,808.0,112.0,1.1,19.0,636.0,392.44,290.74
2016,6,30,8,45,821.5,115.0,1.1,19.5,680.0,446.8,335.41
2016,6,30,9,0,835.0,118.0,1.1,20.0,724.0,501.6,378.87
2016,6,30,9,15,847.0,120.5,1.15,20.5,763.0,555.37,420.34
2016,6,30,9,30,859.0,123.0,1.2,21.0,802.0,610.65,461.46
2016,6,30,9,45,877.5,119.5,1.25,21.5,839.0,661.85,498.65
2016,6,30,10,0,896.0,116.0,1.3,22.0,876.0,712.78,534.62
2016,6,30,10,15,902.5,117.0,1.4,22.0,904.0,758.61,566.93
2016,6,30,10,30,909.0,118.0,1.5,22.0,932.0,802.7,596.54
2016,6,30,10,45,912.5,119.5,1.6,22.5,953.0,842.92,622.19
2016,6,30,11,0,916.0,121.0,1.7,23.0,974.0,880.81,646.11
2016,6,30,11,15,919.0,121.5,1.8,23.0,988.5,914.86,668.65
2016,6,30,11,30,922.0,122.0,1.9,23.0,1003.0,946.23,689.45
2016,6,30,11,45,923.5,122.5,2.05,23.0,1010.0,973.43,708.15
2016,6,30,12,0,925.0,123.0,2.2,23.0,1017.0,997.65,725.0
2016,6,30,12,15,924.5,123.0,2.3,23.0,1016.0,1016.39,737.86
2016,6,30,12,30,924.0,123.0,2.4,23.0,1015.0,1031.9,748.77
2016,6,30,12,45,914.5,127.5,2.5,23.5,1005.0,1039.59,753.35
2016,6,30,13,0,905.0,132.0,2.6,24.0,995.0,1043.82,755.85
2016,6,30,13,15,901.5,131.0,2.65,24.0,979.5,1045.14,757.58
2016,6,30,13,30,898.0,130.0,2.7,24.0,964.0,1043.01,757.23
2016,6,30,13,45,894.0,128.5,2.75,24.0,941.5,1036.43,754.16
2016,6,30,14,0,890.0,127.0,2.8,24.0,919.0,1026.44,749.03
2016,6,30,14,15,882.5,125.5,2.85,23.5,890.0,1009.67,741.02
2016,6,30,14,30,875.0,124.0,2.9,23.0,861.0,989.74,730.99
2016,6,30,14,45,867.0,121.5,2.95,23.0,826.5,965.25,716.5
2016,6,30,15,0,859.0,119.0,3.0,23.0,792.0,937.89,700.08
2016,6,30,15,15,846.5,117.0,3.0,23.0,752.0,911.37,683.79
2016,6,30,15,30,834.0,115.0,3.0,23.0,712.0,875.15,660.82
2016,6,30,15,45,819.5,112.0,3.05,23.0,668.0,834.02,634.62
2016,6,30,16,0,805.0,109.0,3.1,23.0,624.0,791.16,606.87
2016,6,30,16,15,785.0,105.5,3.1,22.5,576.0,741.97,575.06
2016,6,30,16,30,765.0,102.0,3.1,22.0,528.0,691.98,542.04
2016,6,30,16,45,739.5,98.0,3.1,21.5,478.0,637.1,504.05
2016,6,30,17,0,714.0,94.0,3.1,21.0,428.0,584.67,465.69
2016,6,30,17,15,679.5,89.0,3.05,20.5,377.5,524.15,419.77
2016,6,30,17,30,645.0,84.0,3.0,20.0,327.0,465.44,373.78
2016,6,30,17,45,598.5,77.5,2.95,20.0,277.0,401.17,321.25
2016,6,30,18,0,552.0,71.0,2.9,20.0,227.0,340.64,270.25
2016,6,30,18,15,485.0,63.0,2.8,19.0,180.0,274.42,214.48
2016,6,30,18,30,418.0,55.0,2.7,18.0,133.0,214.83,163.01
2016,6,30,18,45,318.5,44.0,2.65,17.5,93.0,148.57,106.57
2016,6,30,19,0,219.0,33.0,2.6,17.0,53.0,95.79,59.67
2016,6,30,19,15,109.5,16.5,2.7,16.5,26.5,40.21,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,2.3,13.0,30.0,14.11,0.0
