Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,30,237.0,36.0,2.3,13.0,60.0,28.08,17.77
2016,7,1,5,45,332.0,46.5,2.35,13.5,101.0,35.55,25.51
2016,7,1,6,0,427.0,57.0,2.4,14.0,142.0,43.36,32.87
2016,7,1,6,15,490.5,65.0,2.35,14.0,189.0,47.55,36.9
2016,7,1,6,30,554.0,73.0,2.3,14.0,236.0,51.53,40.56
2016,7,1,6,45,599.0,79.5,2.25,14.5,285.5,54.01,42.68
2016,7,1,7,0,644.0,86.0,2.2,15.0,335.0,72.96,45.42
2016,7,1,7,15,677.5,90.5,2.1,15.5,385.0,118.55,67.69
2016,7,1,7,30,711.0,95.0,2.0,16.0,435.0,168.14,103.05
2016,7,1,7,45,736.5,98.5,1.95,16.5,484.5,223.58,148.67
2016,7,1,8,0,762.0,102.0,1.9,17.0,534.0,276.92,194.7
2016,7,1,8,15,781.5,105.5,1.85,17.5,581.0,330.9,241.75
2016,7,1,8,30,801.0,109.0,1.8,18.0,628.0,386.49,289.28
2016,7,1,8,45,816.5,111.0,1.8,18.5,671.5,440.45,334.47
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,495.06,378.7
2016,7,1,9,15,844.0,115.0,1.85,19.0,754.5,550.76,423.2
2016,7,1,9,30,856.0,117.0,1.9,19.0,794.0,603.06,464.03
2016,7,1,9,45,866.0,118.5,1.95,19.5,828.0,653.16,501.27
2016,7,1,10,0,876.0,120.0,2.0,20.0,862.0,702.31,536.78
2016,7,1,10,15,882.5,121.0,2.0,20.0,890.0,747.35,568.76
2016,7,1,10,30,889.0,122.0,2.0,20.0,918.0,790.7,597.67
2016,7,1,10,45,894.5,122.5,2.05,20.5,939.5,830.91,623.38
2016,7,1,11,0,900.0,123.0,2.1,21.0,961.0,868.97,647.39
2016,7,1,11,15,903.0,123.5,2.15,21.0,975.5,902.56,669.48
2016,7,1,11,30,906.0,124.0,2.2,21.0,990.0,933.53,689.81
2016,7,1,11,45,908.5,124.0,2.25,21.0,997.0,960.82,707.71
2016,7,1,12,0,911.0,124.0,2.3,21.0,1004.0,985.23,723.77
2016,7,1,12,15,911.0,124.0,2.35,21.0,1004.0,1004.25,736.39
2016,7,1,12,30,911.0,124.0,2.4,21.0,1004.0,1020.09,747.07
2016,7,1,12,45,905.5,126.0,2.45,21.0,995.0,1029.19,753.52
2016,7,1,13,0,900.0,128.0,2.5,21.0,986.0,1034.89,757.95
2016,7,1,13,15,896.5,127.5,2.55,21.0,970.5,1036.69,760.0
2016,7,1,13,30,893.0,127.0,2.6,21.0,955.0,1035.07,759.98
2016,7,1,13,45,889.0,125.5,2.65,21.0,933.5,1028.5,756.89
2016,7,1,14,0,885.0,124.0,2.7,21.0,912.0,1018.56,751.73
2016,7,1,14,15,878.0,122.5,2.7,20.5,883.0,1002.34,743.49
2016,7,1,14,30,871.0,121.0,2.7,20.0,854.0,982.96,733.24
2016,7,1,14,45,862.5,119.0,2.75,20.0,820.0,958.59,718.73
2016,7,1,15,0,854.0,117.0,2.8,20.0,786.0,931.4,702.28
2016,7,1,15,15,842.0,114.5,2.8,20.0,746.0,897.82,681.01
2016,7,1,15,30,830.0,112.0,2.8,20.0,706.0,868.65,662.7
2016,7,1,15,45,815.0,109.0,2.8,20.0,662.0,827.23,635.67
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,784.12,607.23
2016,7,1,16,15,780.0,103.0,2.8,19.5,571.0,735.69,575.68
2016,7,1,16,30,760.0,100.0,2.8,19.0,524.0,686.47,542.92
2016,7,1,16,45,735.0,96.0,2.8,18.5,474.5,632.16,505.08
2016,7,1,17,0,710.0,92.0,2.8,18.0,425.0,580.16,466.71
2016,7,1,17,15,675.5,87.0,2.75,17.5,374.5,519.83,420.52
2016,7,1,17,30,641.0,82.0,2.7,17.0,324.0,461.33,374.27
2016,7,1,17,45,595.0,76.0,2.7,17.0,274.5,398.07,322.15
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,338.5,271.48
2016,7,1,18,15,483.0,62.0,2.65,16.5,178.5,272.82,215.19
2016,7,1,18,30,417.0,54.0,2.6,16.0,132.0,213.69,163.35
2016,7,1,18,45,318.5,43.0,2.55,15.5,92.0,149.09,107.81
2016,7,1,19,0,220.0,32.0,2.5,15.0,52.0,94.97,59.43
2016,7,1,19,15,110.0,16.0,2.5,14.5,26.0,39.76,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,2.15,12.5,29.5,13.32,0.0
2016,7,2,5,30,246.0,34.0,2.2,13.0,59.0,26.5,16.36
2016,7,2,5,45,340.0,44.5,2.25,13.5,99.5,34.75,24.79
2016,7,2,6,0,434.0,55.0,2.3,14.0,140.0,41.64,31.34
2016,7,2,6,15,496.5,63.0,2.3,14.5,187.0,45.91,35.36
2016,7,2,6,30,559.0,71.0,2.3,15.0,234.0,49.96,39.0
2016,7,2,6,45,318.5,111.5,2.3,15.5,208.0,78.12,63.81
2016,7,2,7,0,78.0,152.0,2.3,16.0,182.0,125.86,99.05
2016,7,2,7,15,207.5,164.0,2.3,16.0,259.5,141.94,105.18
2016,7,2,7,30,337.0,176.0,2.3,16.0,337.0,184.8,133.05
2016,7,2,7,45,547.5,139.0,2.3,16.5,434.0,214.23,148.72
2016,7,2,8,0,758.0,102.0,2.3,17.0,531.0,275.09,193.64
2016,7,2,8,15,777.5,105.0,2.3,17.5,577.5,328.44,240.41
2016,7,2,8,30,797.0,108.0,2.3,18.0,624.0,383.39,287.82
2016,7,2,8,45,810.5,111.0,2.3,18.5,667.0,437.17,333.23
2016,7,2,9,0,824.0,114.0,2.3,19.0,710.0,491.42,377.55
2016,7,2,9,15,836.0,116.5,2.3,19.0,749.0,547.16,422.25
2016,7,2,9,30,848.0,119.0,2.3,19.0,788.0,599.54,463.25
2016,7,2,9,45,850.5,124.5,2.3,19.5,820.0,648.12,499.33
2016,7,2,10,0,853.0,130.0,2.3,20.0,852.0,695.15,533.17
2016,7,2,10,15,860.0,131.5,2.3,20.0,880.0,740.11,565.79
2016,7,2,10,30,867.0,133.0,2.3,20.0,908.0,783.48,595.02
2016,7,2,10,45,870.5,135.0,2.35,20.5,929.0,822.75,620.31
2016,7,2,11,0,874.0,137.0,2.4,21.0,950.0,859.8,643.85
2016,7,2,11,15,877.0,137.5,2.4,21.0,964.0,892.7,665.25
2016,7,2,11,30,880.0,138.0,2.4,21.0,978.0,923.07,684.88
2016,7,2,11,45,880.0,139.5,2.45,21.0,985.0,948.95,701.97
2016,7,2,12,0,880.0,141.0,2.5,21.0,992.0,971.96,717.21
2016,7,2,12,15,880.5,141.0,2.5,21.0,991.5,991.07,729.48
2016,7,2,12,30,881.0,141.0,2.5,21.0,991.0,1007.14,739.85
2016,7,2,12,45,887.0,136.0,2.55,21.0,986.0,1020.66,749.18
2016,7,2,13,0,893.0,131.0,2.6,21.0,981.0,1030.92,756.52
2016,7,2,13,15,889.5,130.5,2.6,21.0,966.5,1032.76,758.03
2016,7,2,13,30,886.0,130.0,2.6,21.0,952.0,1031.2,757.52
2016,7,2,13,45,880.5,129.5,2.65,21.0,929.5,1024.25,754.16
2016,7,2,14,0,875.0,129.0,2.7,21.0,907.0,1013.98,748.77
2016,7,2,14,15,868.0,127.5,2.7,20.5,879.0,997.94,740.64
2016,7,2,14,30,861.0,126.0,2.7,20.0,851.0,978.78,730.5
2016,7,2,14,45,851.0,124.5,2.7,20.0,816.5,953.75,715.08
2016,7,2,15,0,841.0,123.0,2.7,20.0,782.0,926.0,697.85
2016,7,2,15,15,829.0,120.5,2.7,19.5,742.5,900.05,683.12
2016,7,2,15,30,817.0,118.0,2.7,19.0,703.0,864.24,661.42
2016,7,2,15,45,801.0,115.5,2.7,19.0,659.0,822.94,634.45
2016,7,2,16,0,785.0,113.0,2.7,19.0,615.0,780.05,606.07
2016,7,2,16,15,765.0,109.5,2.65,18.5,568.0,731.59,574.11
2016,7,2,16,30,745.0,106.0,2.6,18.0,521.0,682.37,541.01
2016,7,2,16,45,718.0,102.0,2.6,18.0,471.5,629.65,502.97
2016,7,2,17,0,691.0,98.0,2.6,18.0,422.0,575.02,461.83
2016,7,2,17,15,657.0,92.5,2.55,17.5,371.5,515.24,416.22
2016,7,2,17,30,623.0,87.0,2.5,17.0,321.0,457.28,370.52
2016,7,2,17,45,575.5,80.5,2.5,16.5,272.0,393.52,318.77
2016,7,2,18,0,528.0,74.0,2.5,16.0,223.0,333.61,268.43
2016,7,2,18,15,463.0,65.0,2.45,15.5,176.5,268.28,212.39
2016,7,2,18,30,398.0,56.0,2.4,15.0,130.0,209.41,160.76
2016,7,2,18,45,306.0,43.5,2.35,15.0,90.5,144.76,104.81
2016,7,2,19,0,214.0,31.0,2.3,15.0,51.0,92.51,57.67
2016,7,2,19,15,107.0,15.5,2.3,14.5,25.5,38.68,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.1,12.5,29.5,12.94,0.0
2016,7,3,5,30,262.0,33.0,2.2,13.0,59.0,26.6,16.35
2016,7,3,5,45,355.5,43.0,2.3,13.5,100.0,33.45,23.63
2016,7,3,6,0,449.0,53.0,2.4,14.0,141.0,39.95,29.83
2016,7,3,6,15,511.0,61.0,2.4,14.0,188.0,44.31,34.0
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,48.43,37.8
2016,7,3,6,45,311.0,107.5,2.4,14.5,200.0,75.24,61.51
2016,7,3,7,0,49.0,146.0,2.4,15.0,165.0,121.05,95.95
2016,7,3,7,15,60.5,169.5,2.35,15.5,196.0,145.32,113.92
2016,7,3,7,30,72.0,193.0,2.3,16.0,227.0,171.34,133.69
2016,7,3,7,45,99.5,219.0,2.25,16.5,272.0,203.99,158.4
2016,7,3,8,0,127.0,245.0,2.2,17.0,317.0,235.12,182.12
2016,7,3,8,15,189.0,263.0,2.2,17.5,380.0,279.66,215.79
2016,7,3,8,30,251.0,281.0,2.2,18.0,443.0,326.65,251.75
2016,7,3,8,45,320.0,285.0,2.2,18.5,506.5,376.95,290.39
2016,7,3,9,0,389.0,289.0,2.2,19.0,570.0,434.13,334.13
2016,7,3,9,15,624.5,201.0,2.2,19.0,680.5,504.29,389.3
2016,7,3,9,30,860.0,113.0,2.2,19.0,791.0,600.6,464.02
2016,7,3,9,45,884.5,106.0,2.25,19.5,829.5,652.45,502.74
2016,7,3,10,0,909.0,99.0,2.3,20.0,868.0,704.5,540.86
2016,7,3,10,15,915.0,100.0,2.3,20.0,896.0,750.56,573.08
2016,7,3,10,30,921.0,101.0,2.3,20.0,924.0,794.81,602.8
2016,7,3,10,45,924.5,102.0,2.35,20.5,945.0,835.07,628.66
2016,7,3,11,0,928.0,103.0,2.4,21.0,966.0,872.96,652.66
2016,7,3,11,15,931.0,103.5,2.45,21.0,980.5,907.42,675.43
2016,7,3,11,30,934.0,104.0,2.5,21.0,995.0,939.16,696.36
2016,7,3,11,45,934.5,104.5,2.55,21.0,1001.5,965.76,713.86
2016,7,3,12,0,935.0,105.0,2.6,21.0,1008.0,989.29,729.41
2016,7,3,12,15,935.0,105.0,2.6,21.0,1008.0,1008.68,741.83
2016,7,3,12,30,935.0,105.0,2.6,21.0,1008.0,1024.79,752.2
2016,7,3,12,45,917.5,115.0,2.65,21.5,995.0,1030.21,754.79
2016,7,3,13,0,900.0,125.0,2.7,22.0,982.0,1032.01,755.24
2016,7,3,13,15,897.0,124.5,2.7,21.5,967.0,1034.37,758.62
2016,7,3,13,30,894.0,124.0,2.7,21.0,952.0,1033.3,759.89
2016,7,3,13,45,889.0,122.5,2.75,21.0,930.0,1025.77,756.13
2016,7,3,14,0,884.0,121.0,2.8,21.0,908.0,1014.87,750.3
2016,7,3,14,15,877.0,120.0,2.8,21.0,880.0,999.22,740.99
2016,7,3,14,30,870.0,119.0,2.8,21.0,852.0,980.42,729.69
2016,7,3,14,45,861.5,117.0,2.8,21.0,817.5,956.11,714.78
2016,7,3,15,0,853.0,115.0,2.8,21.0,783.0,928.96,697.99
2016,7,3,15,15,841.0,113.0,2.75,20.5,743.5,895.97,678.09
2016,7,3,15,30,829.0,111.0,2.7,20.0,704.0,867.37,661.11
2016,7,3,15,45,814.5,108.0,2.7,20.0,660.5,826.43,634.46
2016,7,3,16,0,800.0,105.0,2.7,20.0,617.0,783.76,606.39
2016,7,3,16,15,780.5,101.5,2.7,19.5,569.5,735.17,574.77
2016,7,3,16,30,761.0,98.0,2.7,19.0,522.0,685.74,541.92
2016,7,3,16,45,736.5,94.0,2.7,18.5,473.0,631.74,504.48
2016,7,3,17,0,712.0,90.0,2.7,18.0,424.0,579.89,466.29
2016,7,3,17,15,679.0,85.0,2.65,17.5,373.5,520.35,420.76
2016,7,3,17,30,646.0,80.0,2.6,17.0,323.0,462.49,375.06
2016,7,3,17,45,601.5,74.0,2.6,17.0,274.0,399.71,323.36
2016,7,3,18,0,557.0,68.0,2.6,17.0,225.0,340.46,272.96
2016,7,3,18,15,492.5,60.0,2.55,16.5,178.5,274.93,216.76
2016,7,3,18,30,428.0,52.0,2.5,16.0,132.0,215.79,164.82
2016,7,3,18,45,335.5,41.0,2.5,15.5,92.0,152.27,109.89
2016,7,3,19,0,243.0,30.0,2.5,15.0,52.0,99.22,61.64
2016,7,3,19,15,121.5,15.0,2.5,14.5,26.0,40.66,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.3,13.0,29.5,11.63,0.0
2016,7,4,5,30,294.0,30.0,2.4,13.0,59.0,23.82,13.95
2016,7,4,5,45,391.0,39.0,2.55,13.5,100.5,29.89,20.5
2016,7,4,6,0,488.0,48.0,2.7,14.0,142.0,35.67,26.03
2016,7,4,6,15,285.0,79.0,2.65,14.5,138.0,58.02,46.09
2016,7,4,6,30,82.0,110.0,2.6,15.0,134.0,87.28,71.99
2016,7,4,6,45,92.0,131.0,2.6,15.5,162.5,102.2,84.91
2016,7,4,7,0,102.0,152.0,2.6,16.0,191.0,120.15,94.06
2016,7,4,7,15,150.5,173.5,2.55,16.0,240.0,149.36,113.65
2016,7,4,7,30,199.0,195.0,2.5,16.0,289.0,184.5,138.9
2016,7,4,7,45,169.0,219.5,2.45,16.5,306.0,212.39,162.41
2016,7,4,8,0,139.0,244.0,2.4,17.0,323.0,237.2,183.46
2016,7,4,8,15,131.0,266.5,2.35,17.5,345.5,264.17,205.11
2016,7,4,8,30,123.0,289.0,2.3,18.0,368.0,290.45,225.74
2016,7,4,8,45,498.5,190.0,2.3,18.5,544.5,369.74,284.44
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,496.95,382.0
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,550.82,425.2
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,604.21,467.16
2016,7,4,9,45,889.5,104.0,2.35,19.5,830.0,653.19,503.78
2016,7,4,10,0,884.0,113.0,2.4,20.0,860.0,699.8,537.57
2016,7,4,10,15,891.0,114.0,2.4,20.0,888.0,745.63,570.31
2016,7,4,10,30,898.0,115.0,2.4,20.0,916.0,789.81,600.1
2016,7,4,10,45,900.5,117.5,2.45,20.5,937.0,829.92,625.95
2016,7,4,11,0,903.0,120.0,2.5,21.0,958.0,867.68,649.95
2016,7,4,11,15,906.0,120.5,2.5,21.0,972.5,901.5,671.96
2016,7,4,11,30,909.0,121.0,2.5,21.0,987.0,932.7,692.14
2016,7,4,11,45,907.5,123.0,2.55,21.0,993.5,958.42,709.09
2016,7,4,12,0,906.0,125.0,2.6,21.0,1000.0,981.09,724.11
2016,7,4,12,15,906.0,125.0,2.6,21.0,999.5,1000.17,736.36
2016,7,4,12,30,906.0,125.0,2.6,21.0,999.0,1016.08,746.63
2016,7,4,12,45,698.0,255.5,2.65,21.0,925.5,967.49,715.22
2016,7,4,13,0,490.0,386.0,2.7,21.0,852.0,898.15,663.63
2016,7,4,13,15,702.0,249.0,2.7,21.0,905.5,980.6,726.14
2016,7,4,13,30,914.0,112.0,2.7,21.0,959.0,1041.26,765.63
2016,7,4,13,45,909.0,111.0,2.7,21.0,936.5,1034.1,761.01
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,1023.51,754.94
2016,7,4,14,15,897.0,109.0,2.7,20.5,885.5,1007.58,746.92
2016,7,4,14,30,890.0,108.0,2.7,20.0,857.0,988.44,736.86
2016,7,4,14,45,880.5,106.5,2.7,20.0,822.5,963.28,721.4
2016,7,4,15,0,871.0,105.0,2.7,20.0,788.0,935.28,704.06
2016,7,4,15,15,859.5,103.0,2.7,20.0,748.0,902.24,683.24
2016,7,4,15,30,848.0,101.0,2.7,20.0,708.0,866.83,660.69
2016,7,4,15,45,833.0,99.0,2.75,20.0,664.0,826.28,634.71
2016,7,4,16,0,818.0,97.0,2.8,20.0,620.0,789.79,611.29
2016,7,4,16,15,799.0,94.0,2.75,19.5,572.5,741.49,579.57
2016,7,4,16,30,780.0,91.0,2.7,19.0,525.0,692.29,546.69
2016,7,4,16,45,754.5,87.5,2.7,18.5,475.5,637.37,509.02
2016,7,4,17,0,729.0,84.0,2.7,18.0,426.0,582.7,468.76
2016,7,4,17,15,696.5,79.5,2.7,17.5,375.5,524.89,424.66
2016,7,4,17,30,664.0,75.0,2.7,17.0,325.0,467.06,379.04
2016,7,4,17,45,618.0,70.0,2.7,17.0,275.5,403.78,326.83
2016,7,4,18,0,572.0,65.0,2.7,17.0,226.0,344.16,276.01
2016,7,4,18,15,508.5,57.5,2.65,16.5,179.5,278.79,219.79
2016,7,4,18,30,445.0,50.0,2.6,16.0,133.0,219.7,167.72
2016,7,4,18,45,349.5,39.5,2.55,15.5,93.0,154.89,111.61
2016,7,4,19,0,254.0,29.0,2.5,15.0,53.0,100.89,62.36
2016,7,4,19,15,127.0,14.5,2.5,14.5,26.5,42.16,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.0,2.65,13.0,29.0,12.6,0.0
2016,7,5,5,30,269.0,32.0,2.7,13.0,58.0,25.83,15.46
2016,7,5,5,45,367.0,41.0,2.75,13.5,99.0,31.78,22.12
2016,7,5,6,0,465.0,50.0,2.8,14.0,140.0,37.47,27.61
2016,7,5,6,15,528.0,57.0,2.75,14.5,187.0,41.11,31.07
2016,7,5,6,30,591.0,64.0,2.7,15.0,234.0,44.57,34.2
2016,7,5,6,45,474.5,96.0,2.65,15.5,249.0,67.5,54.45
2016,7,5,7,0,358.0,128.0,2.6,16.0,264.0,96.23,70.71
2016,7,5,7,15,358.5,151.0,2.55,16.0,304.0,143.62,101.15
2016,7,5,7,30,359.0,174.0,2.5,16.0,344.0,184.98,132.32
2016,7,5,7,45,313.0,204.0,2.45,16.5,364.0,223.06,165.16
2016,7,5,8,0,267.0,234.0,2.4,17.0,384.0,256.4,194.47
2016,7,5,8,15,270.5,255.0,2.35,17.0,418.0,293.2,224.91
2016,7,5,8,30,274.0,276.0,2.3,17.0,452.0,330.51,255.39
2016,7,5,8,45,278.5,296.5,2.3,17.5,486.5,368.26,285.21
2016,7,5,9,0,283.0,317.0,2.3,18.0,521.0,406.48,314.7
2016,7,5,9,15,237.5,344.5,2.35,18.0,522.0,427.78,331.26
2016,7,5,9,30,192.0,372.0,2.4,18.0,523.0,440.85,340.97
2016,7,5,9,45,228.5,383.5,2.45,18.5,571.5,487.01,375.29
2016,7,5,10,0,265.0,395.0,2.5,19.0,620.0,535.01,410.39
2016,7,5,10,15,245.5,414.0,2.55,19.0,627.5,554.39,423.98
2016,7,5,10,30,226.0,433.0,2.6,19.0,635.0,571.58,435.9
2016,7,5,10,45,574.0,270.0,2.65,19.5,799.0,714.48,546.62
2016,7,5,11,0,922.0,107.0,2.7,20.0,963.0,871.05,657.28
2016,7,5,11,15,675.0,251.5,2.75,20.0,883.5,832.2,628.06
2016,7,5,11,30,428.0,396.0,2.8,20.0,804.0,771.91,579.64
2016,7,5,11,45,678.5,253.5,2.85,20.0,905.0,883.14,664.7
2016,7,5,12,0,929.0,111.0,2.9,20.0,1006.0,989.22,735.69
2016,7,5,12,15,929.0,111.0,2.95,20.0,1006.5,1008.65,747.95
2016,7,5,12,30,929.0,111.0,3.0,20.0,1007.0,1024.84,758.95
2016,7,5,12,45,923.0,113.5,3.05,20.0,998.0,1034.23,765.61
2016,7,5,13,0,917.0,116.0,3.1,20.0,989.0,1040.15,770.15
2016,7,5,13,15,914.5,115.5,3.1,20.0,974.5,1043.07,772.44
2016,7,5,13,30,912.0,115.0,3.1,20.0,960.0,1042.5,772.57
2016,7,5,13,45,909.0,113.5,3.1,20.0,939.0,1036.9,769.54
2016,7,5,14,0,906.0,112.0,3.1,20.0,918.0,1027.83,764.39
2016,7,5,14,15,900.0,110.5,3.1,19.5,890.0,1012.39,756.58
2016,7,5,14,30,894.0,109.0,3.1,19.0,862.0,993.68,746.67
2016,7,5,14,45,887.5,106.5,3.15,19.0,828.5,970.27,732.6
2016,7,5,15,0,881.0,104.0,3.2,19.0,795.0,943.86,716.48
2016,7,5,15,15,870.5,102.5,3.2,18.5,755.5,912.04,697.56
2016,7,5,15,30,860.0,101.0,3.2,18.0,716.0,877.77,676.77
2016,7,5,15,45,586.5,183.0,3.25,18.0,590.5,718.57,564.02
2016,7,5,16,0,313.0,265.0,3.3,18.0,465.0,547.46,432.7
2016,7,5,16,15,308.0,245.5,3.35,17.5,430.0,511.37,408.14
2016,7,5,16,30,303.0,226.0,3.4,17.0,395.0,474.65,381.82
2016,7,5,16,45,191.5,208.5,3.45,17.0,311.5,355.7,287.74
2016,7,5,17,0,80.0,191.0,3.5,17.0,228.0,247.61,200.0
2016,7,5,17,15,55.0,164.5,3.55,16.5,188.5,201.17,162.78
2016,7,5,17,30,30.0,138.0,3.6,16.0,149.0,156.96,126.59
2016,7,5,17,45,24.0,118.5,3.65,15.5,126.5,132.6,106.61
2016,7,5,18,0,18.0,99.0,3.7,15.0,104.0,104.47,83.06
2016,7,5,18,15,10.0,80.0,3.65,14.5,82.5,81.76,63.74
2016,7,5,18,30,2.0,61.0,3.6,14.0,61.0,59.82,44.88
2016,7,5,18,45,1.0,42.5,3.55,14.0,42.5,41.16,28.5
2016,7,5,19,0,0.0,24.0,3.5,14.0,24.0,22.33,11.33
2016,7,5,19,15,0.0,12.0,3.45,13.5,12.0,11.13,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.5,15.5,2.75,13.0,28.0,12.17,0.0
2016,7,6,5,30,253.0,31.0,2.7,13.0,56.0,24.93,14.6
2016,7,6,5,45,351.0,41.0,2.7,13.5,96.0,31.86,22.16
2016,7,6,6,0,449.0,51.0,2.7,14.0,136.0,38.43,28.44
2016,7,6,6,15,224.5,60.5,2.55,14.0,103.0,43.93,33.65
2016,7,6,6,30,0.0,70.0,2.4,14.0,70.0,64.06,51.71
2016,7,6,6,45,0.0,85.5,2.3,14.5,85.5,77.62,63.61
2016,7,6,7,0,0.0,101.0,2.2,15.0,101.0,91.21,71.78
2016,7,6,7,15,0.0,107.0,2.1,15.0,107.0,97.34,76.69
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,103.3,81.39
2016,7,6,7,45,0.0,132.5,1.9,15.5,132.5,120.73,95.32
2016,7,6,8,0,0.0,152.0,1.8,16.0,152.0,138.28,109.11
2016,7,6,8,15,0.5,161.0,1.75,16.5,161.5,147.06,115.6
2016,7,6,8,30,1.0,170.0,1.7,17.0,171.0,155.88,122.08
2016,7,6,8,45,5.0,194.0,1.7,17.5,198.0,179.41,140.23
2016,7,6,9,0,9.0,218.0,1.7,18.0,225.0,203.54,158.6
2016,7,6,9,15,13.0,242.5,1.75,18.0,253.0,228.71,177.95
2016,7,6,9,30,17.0,267.0,1.8,18.0,281.0,254.46,197.61
2016,7,6,9,45,25.0,302.0,1.85,18.5,323.0,290.6,224.73
2016,7,6,10,0,33.0,337.0,1.9,19.0,365.0,330.38,254.21
2016,7,6,10,15,39.5,360.5,1.95,19.0,395.0,359.99,276.19
2016,7,6,10,30,46.0,384.0,2.0,19.0,425.0,390.45,298.7
2016,7,6,10,45,57.0,407.0,2.15,19.5,459.5,424.83,323.7
2016,7,6,11,0,68.0,430.0,2.3,20.0,494.0,460.3,349.25
2016,7,6,11,15,90.0,449.5,2.4,20.0,535.0,502.94,380.74
2016,7,6,11,30,112.0,469.0,2.5,20.0,576.0,551.52,416.19
2016,7,6,11,45,157.0,475.5,2.65,20.0,627.0,606.45,456.91
2016,7,6,12,0,202.0,482.0,2.8,20.0,678.0,663.11,498.48
2016,7,6,12,15,213.5,471.0,2.9,20.0,677.5,671.47,504.98
2016,7,6,12,30,225.0,460.0,3.0,20.0,677.0,679.0,511.28
2016,7,6,12,45,194.0,468.0,3.15,20.0,654.5,662.59,499.31
2016,7,6,13,0,163.0,476.0,3.3,20.0,632.0,644.73,486.35
2016,7,6,13,15,124.5,459.0,3.4,20.0,576.5,592.55,448.61
2016,7,6,13,30,86.0,442.0,3.5,20.0,521.0,527.77,401.39
2016,7,6,13,45,78.0,426.0,3.6,20.0,497.0,504.9,385.34
2016,7,6,14,0,70.0,410.0,3.7,20.0,473.0,481.57,368.63
2016,7,6,14,15,168.0,401.5,3.7,19.5,545.0,582.83,447.88
2016,7,6,14,30,266.0,393.0,3.7,19.0,617.0,681.1,523.01
2016,7,6,14,45,260.5,376.5,3.75,19.0,588.5,655.45,504.88
2016,7,6,15,0,255.0,360.0,3.8,19.0,560.0,628.76,486.6
2016,7,6,15,15,260.0,339.0,3.8,18.5,534.0,605.86,472.11
2016,7,6,15,30,265.0,318.0,3.8,18.0,508.0,581.53,456.36
2016,7,6,15,45,311.5,285.5,3.8,18.0,495.5,578.58,456.83
2016,7,6,16,0,358.0,253.0,3.8,18.0,483.0,571.3,453.83
2016,7,6,16,15,355.5,233.0,3.75,17.5,446.0,534.88,428.03
2016,7,6,16,30,353.0,213.0,3.7,17.0,409.0,497.5,401.11
2016,7,6,16,45,544.0,146.0,3.7,17.0,416.0,553.07,448.54
2016,7,6,17,0,735.0,79.0,3.7,17.0,423.0,581.6,473.46
2016,7,6,17,15,703.5,75.0,3.7,16.5,373.0,523.03,427.58
2016,7,6,17,30,672.0,71.0,3.7,16.0,323.0,467.41,382.9
2016,7,6,17,45,630.0,65.5,3.7,15.5,274.0,405.15,331.37
2016,7,6,18,0,588.0,60.0,3.7,15.0,225.0,346.18,280.79
2016,7,6,18,15,525.0,53.5,3.6,14.5,179.0,281.28,223.99
2016,7,6,18,30,462.0,47.0,3.5,14.0,133.0,222.62,171.4
2016,7,6,18,45,367.5,37.5,3.45,14.0,93.0,158.21,114.55
2016,7,6,19,0,273.0,28.0,3.4,14.0,53.0,104.48,64.23
2016,7,6,19,15,136.5,14.0,3.35,13.5,26.5,43.24,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,3.1,13.0,28.0,10.88,0.0
2016,7,7,5,30,299.0,28.0,3.1,13.0,56.0,22.18,12.23
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,27.88,18.67
2016,7,7,6,0,488.0,45.0,3.1,14.0,137.0,33.3,23.89
2016,7,7,6,15,548.5,51.0,3.0,14.5,183.5,36.33,26.8
2016,7,7,6,30,609.0,57.0,2.9,15.0,230.0,39.21,29.43
2016,7,7,6,45,304.5,76.5,2.85,15.5,163.0,53.08,41.69
2016,7,7,7,0,0.0,96.0,2.8,16.0,96.0,87.12,68.12
2016,7,7,7,15,0.0,92.5,2.8,16.0,92.5,85.11,66.23
2016,7,7,7,30,0.0,89.0,2.8,16.0,89.0,82.56,63.89
2016,7,7,7,45,0.0,123.5,2.8,16.5,123.5,113.0,88.72
2016,7,7,8,0,0.0,158.0,2.8,17.0,158.0,143.38,113.02
2016,7,7,8,15,12.5,198.0,2.8,17.0,206.0,182.36,143.78
2016,7,7,8,30,25.0,238.0,2.8,17.0,254.0,222.99,175.6
2016,7,7,8,45,41.5,272.5,2.85,17.5,302.0,257.36,201.86
2016,7,7,9,0,58.0,307.0,2.9,18.0,350.0,298.84,233.47
2016,7,7,9,15,39.5,295.5,2.95,18.0,325.5,285.4,222.72
2016,7,7,9,30,21.0,284.0,3.0,18.0,301.0,271.84,211.82
2016,7,7,9,45,18.5,281.0,3.1,18.0,296.5,269.79,210.01
2016,7,7,10,0,16.0,278.0,3.2,18.0,292.0,267.26,207.81
2016,7,7,10,15,20.0,304.5,3.25,18.0,322.5,295.88,229.77
2016,7,7,10,30,24.0,331.0,3.3,18.0,353.0,325.46,252.23
2016,7,7,10,45,29.0,355.0,3.35,18.5,382.0,354.6,273.74
2016,7,7,11,0,34.0,379.0,3.4,19.0,411.0,384.45,295.57
2016,7,7,11,15,27.0,356.5,3.4,19.0,382.0,360.65,277.25
2016,7,7,11,30,20.0,334.0,3.4,19.0,353.0,331.62,255.09
2016,7,7,11,45,21.5,335.0,3.4,19.0,355.5,335.38,258.02
2016,7,7,12,0,23.0,336.0,3.4,19.0,358.0,345.18,265.44
2016,7,7,12,15,58.0,402.5,3.4,19.0,458.5,446.46,342.39
2016,7,7,12,30,93.0,469.0,3.4,19.0,559.0,550.28,419.03
2016,7,7,12,45,127.0,472.5,3.4,19.0,594.5,600.79,456.27
2016,7,7,13,0,161.0,476.0,3.4,19.0,630.0,642.84,487.48
2016,7,7,13,15,170.0,460.0,3.35,19.0,620.5,639.42,485.44
2016,7,7,13,30,179.0,444.0,3.3,19.0,611.0,634.95,482.96
2016,7,7,13,45,179.0,434.0,3.3,19.0,597.0,626.6,477.52
2016,7,7,14,0,179.0,424.0,3.3,19.0,583.0,617.29,471.46
2016,7,7,14,15,529.5,264.5,3.3,19.0,714.0,819.49,627.98
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,976.31,738.24
2016,7,7,14,45,873.0,102.5,3.3,19.0,811.5,952.67,721.93
2016,7,7,15,0,866.0,100.0,3.3,19.0,778.0,926.08,705.17
2016,7,7,15,15,855.0,98.0,3.3,18.5,739.0,893.61,685.61
2016,7,7,15,30,844.0,96.0,3.3,18.0,700.0,858.75,664.2
2016,7,7,15,45,832.0,93.0,3.35,18.0,657.0,819.75,638.65
2016,7,7,16,0,820.0,90.0,3.4,18.0,614.0,778.84,611.43
2016,7,7,16,15,802.0,87.5,3.45,17.5,567.5,737.4,584.55
2016,7,7,16,30,784.0,85.0,3.5,17.0,521.0,689.39,552.23
2016,7,7,16,45,762.5,81.0,3.6,17.0,472.0,636.51,514.68
2016,7,7,17,0,741.0,77.0,3.7,17.0,423.0,583.53,474.62
2016,7,7,17,15,709.5,73.0,3.75,16.5,373.5,524.67,429.06
2016,7,7,17,30,678.0,69.0,3.8,16.0,324.0,467.26,383.07
2016,7,7,17,45,637.5,63.5,3.9,15.5,275.0,406.83,333.01
2016,7,7,18,0,597.0,58.0,4.0,15.0,226.0,348.14,282.62
2016,7,7,18,15,534.5,52.0,3.9,14.5,179.5,283.53,225.89
2016,7,7,18,30,472.0,46.0,3.8,14.0,133.0,225.09,173.31
2016,7,7,18,45,378.0,36.5,3.75,13.5,93.0,160.26,116.14
2016,7,7,19,0,284.0,27.0,3.7,13.0,53.0,106.08,65.02
2016,7,7,19,15,142.0,13.5,3.6,13.0,26.5,43.62,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.0,3.1,13.5,27.5,10.03,0.0
2016,7,8,5,30,313.0,26.0,3.1,14.0,55.0,20.4,10.59
2016,7,8,5,45,407.5,33.5,3.15,14.5,95.0,25.31,16.32
2016,7,8,6,0,502.0,41.0,3.2,15.0,135.0,30.0,20.86
2016,7,8,6,15,560.5,46.5,3.15,15.0,181.0,32.79,23.59
2016,7,8,6,30,619.0,52.0,3.1,15.0,227.0,38.79,29.05
2016,7,8,6,45,334.0,97.5,3.05,15.5,194.5,68.35,55.21
2016,7,8,7,0,49.0,143.0,3.0,16.0,162.0,118.15,93.47
2016,7,8,7,15,47.5,162.5,2.9,16.0,183.0,138.63,108.89
2016,7,8,7,30,46.0,182.0,2.8,16.0,204.0,159.16,125.08
2016,7,8,7,45,36.5,195.0,2.75,16.5,213.5,173.33,136.41
2016,7,8,8,0,27.0,208.0,2.7,17.0,223.0,186.27,146.69
2016,7,8,8,15,41.0,237.0,2.65,17.5,262.5,217.86,171.01
2016,7,8,8,30,55.0,266.0,2.6,18.0,302.0,251.47,196.72
2016,7,8,8,45,94.5,298.0,2.6,18.5,364.5,300.07,233.68
2016,7,8,9,0,134.0,330.0,2.6,19.0,427.0,349.91,271.34
2016,7,8,9,15,130.5,349.5,2.6,19.0,448.0,375.46,290.69
2016,7,8,9,30,127.0,369.0,2.6,19.0,469.0,400.68,309.59
2016,7,8,9,45,203.0,379.5,2.6,19.5,547.5,467.3,359.61
2016,7,8,10,0,279.0,390.0,2.6,20.0,626.0,539.63,412.91
2016,7,8,10,15,302.0,398.0,2.65,20.0,661.0,580.21,442.58
2016,7,8,10,30,325.0,406.0,2.7,20.0,696.0,622.13,473.09
2016,7,8,10,45,618.0,248.5,2.8,20.5,815.0,729.28,556.45
2016,7,8,11,0,911.0,91.0,2.9,21.0,934.0,845.92,638.84
2016,7,8,11,15,913.5,91.5,2.95,21.0,948.5,879.56,660.78
2016,7,8,11,30,916.0,92.0,3.0,21.0,963.0,910.51,681.49
2016,7,8,11,45,918.5,92.0,3.05,21.5,970.5,938.15,698.62
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,962.85,713.74
2016,7,8,12,15,921.0,92.0,3.15,22.0,978.5,982.08,726.63
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,998.07,737.49
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,1007.85,744.38
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,1014.2,749.16
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,1017.0,751.75
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,1016.34,752.2
2016,7,8,13,45,898.5,97.5,3.45,22.0,912.5,1010.18,749.14
2016,7,8,14,0,895.0,96.0,3.5,22.0,892.0,1000.58,743.94
2016,7,8,14,15,889.5,95.0,3.5,21.5,864.5,986.19,736.71
2016,7,8,14,30,884.0,94.0,3.5,21.0,837.0,968.57,727.39
2016,7,8,14,45,877.5,92.0,3.55,21.0,804.0,945.78,713.53
2016,7,8,15,0,871.0,90.0,3.6,21.0,771.0,920.03,697.66
2016,7,8,15,15,860.5,88.5,3.6,21.0,732.5,888.38,677.36
2016,7,8,15,30,850.0,87.0,3.6,21.0,694.0,854.3,655.29
2016,7,8,15,45,838.0,84.5,3.65,21.0,651.5,815.6,630.04
2016,7,8,16,0,826.0,82.0,3.7,21.0,609.0,774.99,603.15
2016,7,8,16,15,809.0,79.5,3.65,20.5,563.0,728.79,572.53
2016,7,8,16,30,792.0,77.0,3.6,20.0,517.0,686.31,544.16
2016,7,8,16,45,771.5,73.5,3.55,20.0,468.5,634.36,507.14
2016,7,8,17,0,751.0,70.0,3.5,20.0,420.0,582.22,468.09
2016,7,8,17,15,721.0,66.5,3.4,19.5,370.5,524.4,423.57
2016,7,8,17,30,691.0,63.0,3.3,19.0,321.0,467.9,378.62
2016,7,8,17,45,651.5,58.0,3.25,18.5,272.5,406.49,328.33
2016,7,8,18,0,612.0,53.0,3.2,18.0,224.0,348.03,278.67
2016,7,8,18,15,551.0,47.5,3.1,17.5,178.0,285.03,223.94
2016,7,8,18,30,490.0,42.0,3.0,17.0,132.0,226.88,172.18
2016,7,8,18,45,398.0,33.5,2.95,16.5,92.0,162.77,116.11
2016,7,8,19,0,306.0,25.0,2.9,16.0,52.0,109.11,65.35
2016,7,8,19,15,153.0,12.5,2.9,15.5,26.0,44.36,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,2.1,14.5,27.0,9.19,0.0
2016,7,9,5,30,337.0,24.0,2.1,15.0,54.0,18.66,9.01
2016,7,9,5,45,427.5,31.0,2.15,15.5,94.0,23.22,14.44
2016,7,9,6,0,518.0,38.0,2.2,16.0,134.0,30.07,20.83
2016,7,9,6,15,575.5,43.0,2.25,16.5,180.0,32.83,23.47
2016,7,9,6,30,633.0,48.0,2.3,17.0,226.0,35.51,25.9
2016,7,9,6,45,348.0,96.5,2.4,17.5,197.5,67.74,54.23
2016,7,9,7,0,63.0,145.0,2.5,18.0,169.0,119.47,93.72
2016,7,9,7,15,40.5,155.0,2.55,18.5,171.5,132.74,103.25
2016,7,9,7,30,18.0,165.0,2.6,19.0,174.0,148.15,115.93
2016,7,9,7,45,27.0,190.0,2.65,19.5,204.5,167.67,130.69
2016,7,9,8,0,36.0,215.0,2.7,20.0,235.0,193.81,150.72
2016,7,9,8,15,55.0,245.0,2.7,20.0,279.0,228.28,177.24
2016,7,9,8,30,74.0,275.0,2.7,20.0,323.0,265.35,205.77
2016,7,9,8,45,75.5,295.5,2.75,20.5,347.5,290.05,224.4
2016,7,9,9,0,77.0,316.0,2.8,21.0,372.0,315.04,243.02
2016,7,9,9,15,80.0,331.5,2.85,21.0,392.5,336.89,259.53
2016,7,9,9,30,83.0,347.0,2.9,21.0,413.0,359.02,276.13
2016,7,9,9,45,485.5,218.0,3.0,21.5,624.5,499.13,386.81
2016,7,9,10,0,888.0,89.0,3.1,22.0,836.0,678.12,522.95
2016,7,9,10,15,894.0,90.0,3.15,22.0,864.0,723.49,554.51
2016,7,9,10,30,900.0,91.0,3.2,22.0,892.0,767.12,584.57
2016,7,9,10,45,906.0,91.0,3.25,22.0,913.5,807.87,612.38
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,846.47,638.53
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,880.63,661.52
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,912.13,682.64
2016,7,9,11,45,922.5,90.5,3.5,22.0,972.0,940.25,701.77
2016,7,9,12,0,927.0,89.0,3.6,22.0,980.0,965.47,719.01
2016,7,9,12,15,927.0,89.0,3.7,22.0,980.5,984.84,732.39
2016,7,9,12,30,927.0,89.0,3.8,22.0,981.0,1000.94,743.72
2016,7,9,12,45,924.0,90.0,3.9,22.0,973.0,1011.73,751.62
2016,7,9,13,0,921.0,91.0,4.0,22.0,965.0,1019.07,757.37
2016,7,9,13,15,918.5,90.5,4.05,21.5,951.0,1021.87,761.38
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,1021.16,763.2
2016,7,9,13,45,914.5,88.0,4.2,21.0,917.0,1016.35,761.26
2016,7,9,14,0,913.0,86.0,4.3,21.0,897.0,1008.03,757.06
2016,7,9,14,15,908.0,85.0,4.35,20.5,870.0,993.86,750.14
2016,7,9,14,30,903.0,84.0,4.4,20.0,843.0,976.4,740.99
2016,7,9,14,45,898.0,82.5,4.45,20.0,810.5,955.18,728.1
2016,7,9,15,0,893.0,81.0,4.5,20.0,778.0,930.88,713.08
2016,7,9,15,15,885.0,79.5,4.5,19.5,741.0,900.9,695.01
2016,7,9,15,30,877.0,78.0,4.5,19.0,704.0,868.29,674.94
2016,7,9,15,45,866.5,76.0,4.55,19.0,662.0,830.52,650.0
2016,7,9,16,0,856.0,74.0,4.6,19.0,620.0,790.67,623.27
2016,7,9,16,15,842.5,72.0,4.6,18.5,575.0,746.61,593.99
2016,7,9,16,30,829.0,70.0,4.6,18.0,530.0,701.16,563.14
2016,7,9,16,45,808.5,68.0,4.6,18.0,482.0,649.68,526.05
2016,7,9,17,0,788.0,66.0,4.6,18.0,434.0,601.95,490.21
2016,7,9,17,15,761.5,63.0,4.55,17.5,384.5,545.1,445.78
2016,7,9,17,30,735.0,60.0,4.5,17.0,335.0,489.14,400.57
2016,7,9,17,45,692.5,56.5,4.45,16.5,284.5,425.69,347.74
2016,7,9,18,0,650.0,53.0,4.4,16.0,234.0,365.39,295.71
2016,7,9,18,15,590.5,47.5,4.25,15.5,186.5,299.56,237.67
2016,7,9,18,30,531.0,42.0,4.1,15.0,139.0,241.09,184.6
2016,7,9,18,45,427.5,34.5,3.95,14.5,97.0,172.47,124.1
2016,7,9,19,0,324.0,27.0,3.8,14.0,55.0,115.48,69.54
2016,7,9,19,15,162.0,13.5,3.75,14.0,27.5,47.0,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,3.15,13.5,27.5,10.13,0.0
2016,7,10,5,30,321.0,26.0,3.2,14.0,55.0,20.58,10.37
2016,7,10,5,45,419.5,34.0,3.25,14.5,96.5,25.92,16.8
2016,7,10,6,0,518.0,42.0,3.3,15.0,138.0,31.02,21.73
2016,7,10,6,15,579.5,48.0,3.25,15.5,185.5,34.17,24.74
2016,7,10,6,30,641.0,54.0,3.2,16.0,233.0,40.71,30.62
2016,7,10,6,45,684.0,58.0,3.15,16.5,283.5,42.19,31.89
2016,7,10,7,0,727.0,62.0,3.1,17.0,334.0,52.55,32.23
2016,7,10,7,15,757.0,65.5,3.0,17.0,385.5,101.3,51.94
2016,7,10,7,30,787.0,69.0,2.9,17.0,437.0,153.65,87.84
2016,7,10,7,45,810.5,71.5,2.85,17.5,487.0,213.06,136.42
2016,7,10,8,0,834.0,74.0,2.8,18.0,537.0,268.96,185.06
2016,7,10,8,15,851.5,76.0,2.75,18.5,585.0,324.78,234.53
2016,7,10,8,30,869.0,78.0,2.7,19.0,633.0,381.83,284.33
2016,7,10,8,45,883.5,79.5,2.65,19.5,677.5,438.2,332.36
2016,7,10,9,0,898.0,81.0,2.6,20.0,722.0,494.99,379.12
2016,7,10,9,15,908.0,82.5,2.6,20.0,762.0,549.6,423.58
2016,7,10,9,30,918.0,84.0,2.6,20.0,802.0,603.66,466.28
2016,7,10,9,45,925.0,85.5,2.6,20.5,836.5,655.06,504.84
2016,7,10,10,0,932.0,87.0,2.6,21.0,871.0,705.14,541.22
2016,7,10,10,15,938.0,88.0,2.65,21.0,899.5,752.51,574.54
2016,7,10,10,30,944.0,89.0,2.7,21.0,928.0,798.02,605.54
2016,7,10,10,45,947.5,90.5,2.8,21.5,949.5,839.96,632.92
2016,7,10,11,0,951.0,92.0,2.9,22.0,971.0,879.48,658.4
2016,7,10,11,15,954.0,92.5,3.0,22.0,986.5,915.01,682.32
2016,7,10,11,30,957.0,93.0,3.1,22.0,1002.0,947.74,704.33
2016,7,10,11,45,958.5,93.5,3.25,22.5,1009.5,976.16,722.45
2016,7,10,12,0,960.0,94.0,3.4,23.0,1017.0,1001.46,738.49
2016,7,10,12,15,960.0,94.0,3.45,23.0,1017.0,1021.58,751.86
2016,7,10,12,30,960.0,94.0,3.5,23.0,1017.0,1038.32,763.11
2016,7,10,12,45,953.5,97.5,3.6,23.0,1008.5,1048.69,770.71
2016,7,10,13,0,947.0,101.0,3.7,23.0,1000.0,1055.46,776.11
2016,7,10,13,15,944.5,100.5,3.7,23.0,985.5,1058.55,778.49
2016,7,10,13,30,942.0,100.0,3.7,23.0,971.0,1058.02,778.66
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.5,1052.83,776.29
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,1044.04,771.69
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,1029.27,762.56
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,1011.12,751.31
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,987.17,736.62
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,960.11,719.87
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.5,928.38,699.62
2016,7,10,15,30,893.0,88.0,3.6,23.0,725.0,894.03,677.53
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.5,853.57,651.34
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,811.09,623.5
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,763.89,592.86
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,715.53,560.85
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,665.77,526.32
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,611.04,486.15
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,550.47,440.18
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,491.17,393.64
2016,7,10,17,45,684.5,60.5,3.25,20.5,286.0,426.32,341.18
2016,7,10,18,0,641.0,56.0,3.2,20.0,235.0,364.73,289.46
2016,7,10,18,15,577.0,50.0,3.1,19.0,186.5,298.55,233.03
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,237.23,179.24
2016,7,10,18,45,409.5,35.5,2.9,17.5,96.0,168.44,119.66
2016,7,10,19,0,306.0,27.0,2.8,17.0,54.0,111.35,65.67
2016,7,10,19,15,153.0,13.5,2.8,16.5,27.0,39.63,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
