Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,152.0,13.0,1.2,14.5,26.0,12.39,0.0
2016,7,11,5,30,304.0,26.0,1.2,15.0,52.0,20.65,10.18
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,26.42,17.16
2016,7,11,6,0,501.0,43.0,1.4,16.0,134.0,31.92,22.44
2016,7,11,6,15,563.5,49.0,1.4,16.5,181.5,35.02,25.41
2016,7,11,6,30,626.0,55.0,1.4,17.0,229.0,41.62,31.32
2016,7,11,6,45,669.0,59.5,1.4,17.5,279.0,43.46,32.9
2016,7,11,7,0,712.0,64.0,1.4,18.0,329.0,52.97,33.3
2016,7,11,7,15,742.0,67.5,1.4,18.5,379.5,100.87,52.02
2016,7,11,7,30,772.0,71.0,1.4,19.0,430.0,152.38,86.57
2016,7,11,7,45,795.0,74.0,1.4,19.5,480.0,205.62,129.42
2016,7,11,8,0,818.0,77.0,1.4,20.0,530.0,266.62,181.2
2016,7,11,8,15,835.0,79.0,1.45,20.5,577.0,321.46,228.93
2016,7,11,8,30,852.0,81.0,1.5,21.0,624.0,377.49,276.98
2016,7,11,8,45,865.0,83.0,1.55,21.5,668.0,432.82,323.34
2016,7,11,9,0,878.0,85.0,1.6,22.0,712.0,488.44,368.41
2016,7,11,9,15,888.5,87.0,1.65,22.0,751.5,542.8,411.83
2016,7,11,9,30,899.0,89.0,1.7,22.0,791.0,596.7,453.62
2016,7,11,9,45,899.0,94.5,1.8,22.5,823.0,646.56,490.62
2016,7,11,10,0,899.0,100.0,1.9,23.0,855.0,694.53,525.22
2016,7,11,10,15,905.5,101.0,1.95,23.0,883.0,740.96,557.81
2016,7,11,10,30,912.0,102.0,2.0,23.0,911.0,785.65,587.7
2016,7,11,10,45,916.0,103.5,2.05,23.5,932.5,826.89,613.81
2016,7,11,11,0,920.0,105.0,2.1,24.0,954.0,865.82,638.11
2016,7,11,11,15,923.0,105.5,2.15,24.0,969.0,900.48,660.65
2016,7,11,11,30,926.0,106.0,2.2,24.0,984.0,932.45,681.38
2016,7,11,11,45,927.5,106.5,2.3,24.5,991.5,960.2,698.5
2016,7,11,12,0,929.0,107.0,2.4,25.0,999.0,984.94,713.66
2016,7,11,12,15,929.5,107.0,2.45,24.5,999.5,1005.11,728.25
2016,7,11,12,30,930.0,107.0,2.5,24.0,1000.0,1022.02,740.9
2016,7,11,12,45,933.5,103.5,2.65,24.0,994.5,1035.02,750.78
2016,7,11,13,0,937.0,100.0,2.8,24.0,989.0,1044.56,758.54
2016,7,11,13,15,935.0,99.5,2.85,24.0,975.0,1048.12,761.62
2016,7,11,13,30,933.0,99.0,2.9,24.0,961.0,1048.1,762.58
2016,7,11,13,45,930.0,98.0,3.0,24.0,940.5,1042.97,760.84
2016,7,11,14,0,927.0,97.0,3.1,24.0,920.0,1034.29,756.92
2016,7,11,14,15,922.0,96.0,3.15,23.5,892.5,1020.14,750.55
2016,7,11,14,30,917.0,95.0,3.2,23.0,865.0,1002.62,742.03
2016,7,11,14,45,910.5,93.5,3.25,23.0,831.5,979.85,728.62
2016,7,11,15,0,904.0,92.0,3.3,23.0,798.0,954.0,713.14
2016,7,11,15,15,894.5,90.5,3.3,22.5,759.0,922.48,694.78
2016,7,11,15,30,885.0,89.0,3.3,22.0,720.0,888.36,674.49
2016,7,11,15,45,874.0,86.5,3.3,22.0,676.5,849.43,649.37
2016,7,11,16,0,863.0,84.0,3.3,22.0,633.0,808.39,622.54
2016,7,11,16,15,846.5,81.5,3.3,21.5,585.5,761.19,592.11
2016,7,11,16,30,830.0,79.0,3.3,21.0,538.0,712.79,560.23
2016,7,11,16,45,809.0,75.5,3.3,21.0,488.5,663.65,526.11
2016,7,11,17,0,788.0,72.0,3.3,21.0,439.0,609.42,486.27
2016,7,11,17,15,758.0,68.5,3.25,20.5,387.5,549.76,440.99
2016,7,11,17,30,728.0,65.0,3.2,20.0,336.0,491.31,395.07
2016,7,11,17,45,686.0,60.5,3.2,19.5,285.0,427.18,343.08
2016,7,11,18,0,644.0,56.0,3.2,19.0,234.0,366.16,291.67
2016,7,11,18,15,580.0,50.0,3.1,18.0,185.5,299.82,234.86
2016,7,11,18,30,516.0,44.0,3.0,17.0,137.0,238.31,180.67
2016,7,11,18,45,415.5,35.0,2.95,16.5,95.0,169.65,120.83
2016,7,11,19,0,315.0,26.0,2.9,16.0,53.0,112.42,65.79
2016,7,11,19,15,157.5,13.0,2.95,15.5,26.5,39.92,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,13.0,26.0,11.44,0.0
2016,7,12,5,30,327.0,24.0,3.2,13.0,52.0,18.88,8.66
2016,7,12,5,45,424.5,32.0,3.25,13.5,93.0,24.3,15.42
2016,7,12,6,0,522.0,40.0,3.3,14.0,134.0,29.47,20.44
2016,7,12,6,15,583.5,45.5,3.25,14.5,181.5,35.27,25.82
2016,7,12,6,30,645.0,51.0,3.2,15.0,229.0,38.28,28.58
2016,7,12,6,45,336.5,93.0,3.15,15.5,187.5,65.36,52.57
2016,7,12,7,0,28.0,135.0,3.1,16.0,146.0,111.84,93.11
2016,7,12,7,15,42.5,159.5,3.05,16.0,178.0,135.53,106.64
2016,7,12,7,30,57.0,184.0,3.0,16.0,210.0,161.39,126.52
2016,7,12,7,45,58.0,205.0,2.95,16.5,234.5,184.27,144.49
2016,7,12,8,0,59.0,226.0,2.9,17.0,259.0,207.48,162.72
2016,7,12,8,15,93.5,255.0,2.8,17.5,312.5,247.26,193.07
2016,7,12,8,30,128.0,284.0,2.7,18.0,366.0,287.08,223.44
2016,7,12,8,45,144.0,306.5,2.65,18.5,404.5,322.96,250.93
2016,7,12,9,0,160.0,329.0,2.6,19.0,443.0,360.74,279.53
2016,7,12,9,15,318.5,305.0,2.55,19.0,548.0,432.5,334.89
2016,7,12,9,30,477.0,281.0,2.5,19.0,653.0,520.81,402.56
2016,7,12,9,45,703.5,184.5,2.45,19.5,760.5,603.18,466.0
2016,7,12,10,0,930.0,88.0,2.4,20.0,868.0,703.73,541.62
2016,7,12,10,15,936.5,89.0,2.4,20.0,897.0,751.49,574.62
2016,7,12,10,30,943.0,90.0,2.4,20.0,926.0,797.45,605.56
2016,7,12,10,45,947.0,91.5,2.4,20.5,948.0,839.88,632.53
2016,7,12,11,0,951.0,93.0,2.4,21.0,970.0,879.91,657.53
2016,7,12,11,15,954.0,93.5,2.45,21.0,985.5,915.57,681.04
2016,7,12,11,30,957.0,94.0,2.5,21.0,1001.0,948.42,702.63
2016,7,12,11,45,959.0,94.0,2.55,21.0,1009.0,976.93,721.34
2016,7,12,12,0,961.0,94.0,2.6,21.0,1017.0,1002.32,738.04
2016,7,12,12,15,961.5,94.0,2.65,21.0,1017.5,1023.04,751.75
2016,7,12,12,30,962.0,94.0,2.7,21.0,1018.0,1040.37,763.38
2016,7,12,12,45,952.5,99.5,2.8,21.0,1008.5,1049.91,770.57
2016,7,12,13,0,943.0,105.0,2.9,21.0,999.0,1055.81,775.58
2016,7,12,13,15,940.5,104.5,2.95,21.0,984.5,1058.98,778.48
2016,7,12,13,30,938.0,104.0,3.0,21.0,970.0,1058.55,779.18
2016,7,12,13,45,934.5,102.5,3.1,21.0,948.0,1052.45,776.79
2016,7,12,14,0,931.0,101.0,3.2,21.0,926.0,1042.78,772.17
2016,7,12,14,15,925.0,100.0,3.2,21.0,897.5,1027.66,763.2
2016,7,12,14,30,919.0,99.0,3.2,21.0,869.0,1009.18,752.12
2016,7,12,14,45,911.5,97.0,3.25,21.0,835.0,984.92,737.64
2016,7,12,15,0,904.0,95.0,3.3,21.0,801.0,957.59,721.09
2016,7,12,15,15,893.5,93.5,3.3,20.5,761.0,925.18,702.01
2016,7,12,15,30,883.0,92.0,3.3,20.0,721.0,890.22,680.99
2016,7,12,15,45,870.0,89.5,3.3,20.0,676.5,849.66,654.54
2016,7,12,16,0,857.0,87.0,3.3,20.0,632.0,807.13,626.45
2016,7,12,16,15,839.5,84.5,3.25,20.0,584.0,759.37,594.0
2016,7,12,16,30,822.0,82.0,3.2,20.0,536.0,715.41,563.91
2016,7,12,16,45,800.0,78.5,3.2,20.0,486.0,661.05,525.82
2016,7,12,17,0,778.0,75.0,3.2,20.0,436.0,606.52,485.52
2016,7,12,17,15,746.5,71.0,3.1,19.5,384.0,545.79,439.16
2016,7,12,17,30,715.0,67.0,3.0,19.0,332.0,486.44,392.33
2016,7,12,17,45,672.0,62.0,2.95,18.5,281.5,421.85,339.79
2016,7,12,18,0,629.0,57.0,2.9,18.0,231.0,362.09,289.23
2016,7,12,18,15,564.0,51.0,2.8,17.5,182.5,294.63,231.05
2016,7,12,18,30,499.0,45.0,2.7,17.0,134.0,233.6,176.98
2016,7,12,18,45,396.5,35.5,2.6,16.5,92.5,164.75,117.22
2016,7,12,19,0,294.0,26.0,2.5,16.0,51.0,107.31,62.02
2016,7,12,19,15,147.0,13.0,2.5,15.5,25.5,38.05,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,1.75,13.5,25.0,11.91,0.0
2016,7,13,5,30,301.0,25.0,1.7,14.0,50.0,19.89,9.1
2016,7,13,5,45,403.0,34.0,1.65,14.5,91.5,26.15,16.92
2016,7,13,6,0,505.0,43.0,1.6,15.0,133.0,32.1,22.67
2016,7,13,6,15,569.5,49.5,1.45,15.5,181.0,35.6,26.02
2016,7,13,6,30,634.0,56.0,1.3,16.0,229.0,38.94,29.07
2016,7,13,6,45,678.0,60.5,1.2,16.5,280.0,44.49,33.96
2016,7,13,7,0,722.0,65.0,1.1,17.0,331.0,51.97,40.43
2016,7,13,7,15,753.0,68.5,1.0,17.5,382.5,100.53,52.08
2016,7,13,7,30,784.0,72.0,0.9,18.0,434.0,152.84,86.71
2016,7,13,7,45,807.0,75.0,0.85,19.0,484.5,206.83,129.64
2016,7,13,8,0,830.0,78.0,0.8,20.0,535.0,268.57,181.27
2016,7,13,8,15,847.5,80.5,0.75,20.5,583.5,324.77,229.36
2016,7,13,8,30,865.0,83.0,0.7,21.0,632.0,382.22,277.53
2016,7,13,8,45,878.5,85.0,0.7,21.5,676.5,438.6,323.7
2016,7,13,9,0,892.0,87.0,0.7,22.0,721.0,495.31,368.41
2016,7,13,9,15,902.5,88.5,0.75,22.5,761.0,550.09,410.47
2016,7,13,9,30,913.0,90.0,0.8,23.0,801.0,604.38,450.71
2016,7,13,9,45,908.0,98.5,0.85,23.5,832.0,654.68,486.64
2016,7,13,10,0,903.0,107.0,0.9,24.0,863.0,702.61,519.8
2016,7,13,10,15,909.5,108.5,1.0,24.0,892.0,749.85,552.79
2016,7,13,10,30,916.0,110.0,1.1,24.0,921.0,795.34,582.95
2016,7,13,10,45,920.5,110.5,1.25,24.5,943.0,836.39,609.45
2016,7,13,11,0,925.0,111.0,1.4,25.0,965.0,875.13,634.28
2016,7,13,11,15,928.0,112.0,1.5,25.0,980.0,910.59,657.49
2016,7,13,11,30,931.0,113.0,1.6,25.0,995.0,943.35,678.96
2016,7,13,11,45,932.5,113.0,1.7,25.5,1002.5,970.92,695.78
2016,7,13,12,0,934.0,113.0,1.8,26.0,1010.0,995.45,710.7
2016,7,13,12,15,934.0,113.0,1.9,26.0,1010.0,1015.39,724.17
2016,7,13,12,30,934.0,113.0,2.0,26.0,1010.0,1032.03,735.71
2016,7,13,12,45,936.0,111.0,2.15,26.0,1003.5,1045.26,745.84
2016,7,13,13,0,938.0,109.0,2.3,26.0,997.0,1055.02,753.89
2016,7,13,13,15,935.0,108.5,2.4,26.0,982.5,1057.74,757.06
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,1056.86,758.11
2016,7,13,13,45,928.0,107.0,2.6,26.0,946.0,1050.87,756.04
2016,7,13,14,0,924.0,106.0,2.7,26.0,924.0,1041.34,751.82
2016,7,13,14,15,917.5,104.5,2.75,26.0,895.5,1025.32,743.04
2016,7,13,14,30,911.0,103.0,2.8,26.0,867.0,1005.96,732.19
2016,7,13,14,45,903.0,101.5,2.85,26.0,832.5,981.95,718.33
2016,7,13,15,0,895.0,100.0,2.9,26.0,798.0,954.93,702.49
2016,7,13,15,15,884.0,98.0,2.95,25.5,758.0,921.76,683.83
2016,7,13,15,30,873.0,96.0,3.0,25.0,718.0,886.09,663.25
2016,7,13,15,45,859.5,94.0,3.05,25.0,673.5,845.98,638.08
2016,7,13,16,0,846.0,92.0,3.1,25.0,629.0,803.98,611.27
2016,7,13,16,15,827.5,89.0,3.1,24.5,581.0,760.67,584.04
2016,7,13,16,30,809.0,86.0,3.1,24.0,533.0,710.58,551.41
2016,7,13,16,45,785.5,82.5,3.1,24.0,482.5,655.68,513.55
2016,7,13,17,0,762.0,79.0,3.1,24.0,432.0,600.76,473.37
2016,7,13,17,15,729.5,75.0,3.05,23.5,380.5,540.12,427.95
2016,7,13,17,30,697.0,71.0,3.0,23.0,329.0,480.95,382.09
2016,7,13,17,45,652.5,66.0,2.95,22.5,278.5,418.16,331.71
2016,7,13,18,0,608.0,61.0,2.9,22.0,228.0,357.22,281.07
2016,7,13,18,15,541.5,54.0,2.7,21.0,180.0,289.07,223.67
2016,7,13,18,30,475.0,47.0,2.5,20.0,132.0,227.52,170.39
2016,7,13,18,45,371.5,37.0,2.4,19.5,91.0,159.14,111.91
2016,7,13,19,0,268.0,27.0,2.3,19.0,50.0,102.0,57.51
2016,7,13,19,15,134.0,13.5,2.25,18.5,25.0,36.22,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,14.5,24.5,11.91,0.0
2016,7,14,5,30,295.0,25.0,1.4,15.0,49.0,19.98,8.79
2016,7,14,5,45,400.5,34.0,1.35,15.5,90.5,26.24,16.89
2016,7,14,6,0,506.0,43.0,1.3,16.0,132.0,32.19,22.63
2016,7,14,6,15,571.0,49.5,1.2,16.5,180.5,35.69,25.98
2016,7,14,6,30,636.0,56.0,1.1,17.0,229.0,39.02,29.02
2016,7,14,6,45,681.0,60.5,1.0,17.5,280.0,44.58,33.9
2016,7,14,7,0,726.0,65.0,0.9,18.0,331.0,51.03,39.44
2016,7,14,7,15,757.0,68.5,0.9,18.5,383.0,99.83,51.43
2016,7,14,7,30,788.0,72.0,0.9,19.0,435.0,152.39,85.88
2016,7,14,7,45,812.0,74.5,0.9,19.5,486.0,206.41,128.83
2016,7,14,8,0,836.0,77.0,0.9,20.0,537.0,268.29,180.92
2016,7,14,8,15,853.5,79.5,0.9,20.5,585.0,324.86,229.59
2016,7,14,8,30,871.0,82.0,0.9,21.0,633.0,382.68,278.47
2016,7,14,8,45,885.0,84.0,0.95,21.5,678.0,439.65,325.6
2016,7,14,9,0,899.0,86.0,1.0,22.0,723.0,496.98,371.43
2016,7,14,9,15,909.5,87.5,1.05,22.5,763.5,552.18,414.15
2016,7,14,9,30,920.0,89.0,1.1,23.0,804.0,606.88,455.01
2016,7,14,9,45,926.0,91.5,1.2,23.5,838.5,658.95,493.07
2016,7,14,10,0,932.0,94.0,1.3,24.0,873.0,709.63,529.07
2016,7,14,10,15,938.0,95.0,1.35,24.5,902.0,757.29,560.51
2016,7,14,10,30,944.0,96.0,1.4,25.0,931.0,803.1,589.24
2016,7,14,10,45,948.0,97.0,1.5,25.5,953.0,845.27,615.78
2016,7,14,11,0,952.0,98.0,1.6,26.0,975.0,885.03,640.52
2016,7,14,11,15,955.0,98.5,1.7,26.0,990.5,920.87,663.87
2016,7,14,11,30,958.0,99.0,1.8,26.0,1006.0,953.91,685.41
2016,7,14,11,45,959.0,100.0,1.9,26.0,1013.5,982.65,704.24
2016,7,14,12,0,960.0,101.0,2.0,26.0,1021.0,1008.24,721.15
2016,7,14,12,15,960.5,101.0,2.05,26.0,1021.5,1029.1,734.55
2016,7,14,12,30,961.0,101.0,2.1,26.0,1022.0,1046.57,745.94
2016,7,14,12,45,952.5,105.5,2.2,26.0,1012.5,1056.2,753.17
2016,7,14,13,0,944.0,110.0,2.3,26.0,1003.0,1062.18,758.3
2016,7,14,13,15,941.0,109.0,2.35,25.5,988.0,1064.46,762.16
2016,7,14,13,30,938.0,108.0,2.4,25.0,973.0,1063.1,763.88
2016,7,14,13,45,933.0,107.5,2.45,25.0,951.0,1056.64,761.03
2016,7,14,14,0,928.0,107.0,2.5,25.0,929.0,1046.63,756.06
2016,7,14,14,15,921.5,106.0,2.5,24.5,900.0,1031.13,748.63
2016,7,14,14,30,915.0,105.0,2.5,24.0,871.0,1012.27,739.12
2016,7,14,14,45,906.0,103.5,2.55,24.0,836.0,987.25,724.7
2016,7,14,15,0,897.0,102.0,2.6,24.0,801.0,959.24,708.3
2016,7,14,15,15,886.0,100.5,2.6,23.5,760.5,926.59,689.63
2016,7,14,15,30,875.0,99.0,2.6,23.0,720.0,891.43,669.1
2016,7,14,15,45,860.0,96.5,2.6,23.0,675.0,849.43,642.38
2016,7,14,16,0,845.0,94.0,2.6,23.0,630.0,805.62,614.14
2016,7,14,16,15,826.0,91.5,2.6,22.5,581.5,762.57,587.19
2016,7,14,16,30,807.0,89.0,2.6,22.0,533.0,712.71,554.8
2016,7,14,16,45,781.5,85.5,2.6,22.0,482.5,656.45,516.0
2016,7,14,17,0,756.0,82.0,2.6,22.0,432.0,600.35,474.84
2016,7,14,17,15,722.5,78.0,2.55,21.0,380.0,539.31,429.9
2016,7,14,17,30,689.0,74.0,2.5,20.0,328.0,481.7,385.76
2016,7,14,17,45,640.5,68.5,2.5,19.5,276.5,415.02,332.22
2016,7,14,18,0,592.0,63.0,2.5,19.0,225.0,352.26,279.91
2016,7,14,18,15,523.0,56.0,2.45,18.5,177.0,283.9,221.63
2016,7,14,18,30,454.0,49.0,2.4,18.0,129.0,222.41,167.86
2016,7,14,18,45,348.0,38.5,2.35,17.5,88.5,153.91,109.09
2016,7,14,19,0,242.0,28.0,2.3,17.0,48.0,96.63,54.12
2016,7,14,19,15,121.0,14.0,2.35,16.5,24.0,34.39,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,2.25,13.0,9.5,9.05,0.0
2016,7,15,5,30,0.0,19.0,2.3,13.0,19.0,17.64,6.83
2016,7,15,5,45,0.0,35.5,2.35,13.5,35.5,32.45,22.33
2016,7,15,6,0,0.0,52.0,2.4,14.0,52.0,46.92,35.74
2016,7,15,6,15,1.5,71.0,2.3,14.5,71.5,63.23,50.55
2016,7,15,6,30,3.0,90.0,2.2,15.0,91.0,79.4,64.99
2016,7,15,6,45,9.0,109.0,2.15,15.5,112.5,95.46,79.02
2016,7,15,7,0,15.0,128.0,2.1,16.0,134.0,111.57,92.78
2016,7,15,7,15,19.0,147.0,2.05,16.5,155.5,129.99,102.64
2016,7,15,7,30,23.0,166.0,2.0,17.0,177.0,149.03,117.31
2016,7,15,7,45,59.0,199.5,1.95,17.5,231.5,179.96,140.19
2016,7,15,8,0,95.0,233.0,1.9,18.0,286.0,221.0,171.22
2016,7,15,8,15,107.5,257.0,1.9,18.0,321.5,252.51,195.87
2016,7,15,8,30,120.0,281.0,1.9,18.0,357.0,281.47,218.49
2016,7,15,8,45,194.0,297.5,1.9,18.5,430.0,335.86,259.58
2016,7,15,9,0,268.0,314.0,1.9,19.0,503.0,394.85,304.12
2016,7,15,9,15,588.0,203.0,1.9,19.5,650.0,481.88,370.97
2016,7,15,9,30,908.0,92.0,1.9,20.0,797.0,602.18,462.43
2016,7,15,9,45,915.0,94.5,1.95,20.5,831.5,654.37,500.8
2016,7,15,10,0,922.0,97.0,2.0,21.0,866.0,705.28,537.58
2016,7,15,10,15,928.5,98.0,2.05,21.0,895.0,752.94,571.19
2016,7,15,10,30,935.0,99.0,2.1,21.0,924.0,798.81,602.07
2016,7,15,10,45,940.5,99.5,2.15,21.5,947.0,841.42,629.25
2016,7,15,11,0,946.0,100.0,2.2,22.0,970.0,881.75,654.6
2016,7,15,11,15,757.5,223.0,2.25,22.0,927.0,875.53,650.03
2016,7,15,11,30,569.0,346.0,2.3,22.0,884.0,851.06,628.95
2016,7,15,11,45,763.0,223.0,2.35,22.5,950.5,931.3,686.37
2016,7,15,12,0,957.0,100.0,2.4,23.0,1017.0,1004.43,732.27
2016,7,15,12,15,957.0,100.0,2.4,23.0,1017.0,1024.78,744.57
2016,7,15,12,30,957.0,100.0,2.4,23.0,1017.0,1041.73,755.28
2016,7,15,12,45,948.0,104.5,2.4,23.0,1007.5,1050.84,761.09
2016,7,15,13,0,939.0,109.0,2.4,23.0,998.0,1056.31,764.77
2016,7,15,13,15,936.0,108.5,2.4,23.0,983.0,1059.09,766.89
2016,7,15,13,30,933.0,108.0,2.4,23.0,968.0,1058.26,766.87
2016,7,15,13,45,714.5,222.5,2.4,23.0,872.0,972.31,712.07
2016,7,15,14,0,496.0,337.0,2.4,23.0,776.0,867.26,638.96
2016,7,15,14,15,510.0,313.0,2.4,22.5,752.0,853.24,633.32
2016,7,15,14,30,524.0,289.0,2.4,22.0,728.0,836.34,624.89
2016,7,15,14,45,523.5,275.0,2.4,22.0,698.0,813.25,610.48
2016,7,15,15,0,523.0,261.0,2.4,22.0,668.0,787.93,594.52
2016,7,15,15,15,694.0,180.5,2.4,21.5,691.0,850.76,643.46
2016,7,15,15,30,865.0,100.0,2.4,21.0,714.0,883.9,668.24
2016,7,15,15,45,846.5,99.0,2.4,21.0,668.5,840.89,640.03
2016,7,15,16,0,828.0,98.0,2.4,21.0,623.0,802.26,615.25
2016,7,15,16,15,808.5,95.0,2.35,20.5,574.5,753.05,583.41
2016,7,15,16,30,789.0,92.0,2.3,20.0,526.0,702.91,550.36
2016,7,15,16,45,759.0,89.5,2.3,20.0,475.0,645.34,510.39
2016,7,15,17,0,729.0,87.0,2.3,20.0,424.0,588.34,468.08
2016,7,15,17,15,694.5,82.5,2.3,19.5,372.5,529.37,423.76
2016,7,15,17,30,660.0,78.0,2.3,19.0,321.0,470.2,377.72
2016,7,15,17,45,605.5,73.5,2.35,18.5,270.0,403.02,323.76
2016,7,15,18,0,551.0,69.0,2.4,18.0,219.0,340.32,271.5
2016,7,15,18,15,480.0,60.5,2.35,17.5,171.5,271.59,212.93
2016,7,15,18,30,409.0,52.0,2.3,17.0,124.0,210.0,159.23
2016,7,15,18,45,301.0,40.5,2.3,16.5,84.5,142.34,101.39
2016,7,15,19,0,193.0,29.0,2.3,16.0,45.0,85.65,47.27
2016,7,15,19,15,96.5,14.5,2.35,15.5,22.5,30.57,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.0,2.2,13.5,22.0,12.39,0.0
2016,7,16,5,30,235.0,26.0,2.2,14.0,44.0,21.12,8.76
2016,7,16,5,45,343.5,36.0,2.2,14.5,84.0,28.23,18.56
2016,7,16,6,0,452.0,46.0,2.2,15.0,124.0,34.97,25.11
2016,7,16,6,15,247.0,72.0,2.1,15.5,117.0,53.33,41.62
2016,7,16,6,30,42.0,98.0,2.0,16.0,110.0,82.2,67.18
2016,7,16,6,45,49.5,118.5,1.9,16.5,135.0,98.05,80.95
2016,7,16,7,0,57.0,139.0,1.8,17.0,160.0,113.95,94.45
2016,7,16,7,15,52.5,158.5,1.7,17.0,180.0,134.8,105.2
2016,7,16,7,30,48.0,178.0,1.6,17.0,200.0,155.34,121.26
2016,7,16,7,45,188.5,195.0,1.55,17.5,296.0,194.9,146.64
2016,7,16,8,0,329.0,212.0,1.5,18.0,392.0,250.88,186.45
2016,7,16,8,15,216.0,245.0,1.5,18.5,367.5,270.77,206.49
2016,7,16,8,30,103.0,278.0,1.5,19.0,343.0,277.19,214.09
2016,7,16,8,45,226.5,285.5,1.5,19.5,442.0,339.37,260.38
2016,7,16,9,0,350.0,293.0,1.5,20.0,541.0,415.33,317.19
2016,7,16,9,15,620.0,196.0,1.55,20.0,665.0,491.93,376.36
2016,7,16,9,30,890.0,99.0,1.6,20.0,789.0,597.67,457.35
2016,7,16,9,45,898.0,101.0,1.65,20.5,823.5,649.26,495.16
2016,7,16,10,0,906.0,103.0,1.7,21.0,858.0,699.69,531.42
2016,7,16,10,15,912.5,104.0,1.8,21.0,887.0,746.75,565.1
2016,7,16,10,30,919.0,105.0,1.9,21.0,916.0,792.05,595.91
2016,7,16,10,45,923.0,106.5,2.0,21.5,938.0,833.88,622.96
2016,7,16,11,0,927.0,108.0,2.1,22.0,960.0,873.39,648.21
2016,7,16,11,15,930.5,108.5,2.15,22.0,975.5,909.01,671.51
2016,7,16,11,30,934.0,109.0,2.2,22.0,991.0,941.94,692.98
2016,7,16,11,45,935.5,109.5,2.3,22.0,999.0,970.2,711.89
2016,7,16,12,0,937.0,110.0,2.4,22.0,1007.0,995.39,728.87
2016,7,16,12,15,937.5,110.0,2.4,22.0,1007.5,1015.96,741.89
2016,7,16,12,30,938.0,110.0,2.4,22.0,1008.0,1033.23,752.87
2016,7,16,12,45,936.5,110.5,2.45,22.0,1001.0,1045.61,761.37
2016,7,16,13,0,935.0,111.0,2.5,22.0,994.0,1054.5,767.79
2016,7,16,13,15,932.5,110.5,2.5,22.0,979.5,1057.8,770.23
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,1057.51,770.54
2016,7,16,13,45,928.0,108.0,2.55,22.0,944.5,1052.56,768.57
2016,7,16,14,0,926.0,106.0,2.6,22.0,924.0,1044.02,764.43
2016,7,16,14,15,920.0,104.5,2.6,21.5,895.5,1028.5,756.82
2016,7,16,14,30,914.0,103.0,2.6,21.0,867.0,1009.6,747.11
2016,7,16,14,45,907.5,101.0,2.6,21.0,833.0,986.43,733.19
2016,7,16,15,0,901.0,99.0,2.6,21.0,799.0,960.15,717.25
2016,7,16,15,15,890.5,97.5,2.6,20.5,759.0,927.82,698.55
2016,7,16,15,30,880.0,96.0,2.6,20.0,719.0,892.92,677.96
2016,7,16,15,45,867.0,93.5,2.65,20.0,675.0,852.42,652.35
2016,7,16,16,0,854.0,91.0,2.7,20.0,631.0,809.95,625.04
2016,7,16,16,15,836.0,88.0,2.7,19.5,582.5,766.68,597.57
2016,7,16,16,30,818.0,85.0,2.7,19.0,534.0,716.55,564.57
2016,7,16,16,45,794.5,81.5,2.7,19.0,483.5,661.18,525.97
2016,7,16,17,0,771.0,78.0,2.7,19.0,433.0,605.77,485.03
2016,7,16,17,15,738.5,74.0,2.7,18.5,381.0,544.61,438.74
2016,7,16,17,30,706.0,70.0,2.7,18.0,329.0,484.91,391.88
2016,7,16,17,45,660.5,65.0,2.7,17.5,278.0,421.08,339.92
2016,7,16,18,0,615.0,60.0,2.7,17.0,227.0,359.21,287.66
2016,7,16,18,15,546.5,53.0,2.7,16.5,178.5,289.83,227.9
2016,7,16,18,30,478.0,46.0,2.7,16.0,130.0,227.3,172.58
2016,7,16,18,45,366.5,36.5,2.7,15.5,88.5,157.03,111.65
2016,7,16,19,0,255.0,27.0,2.7,15.0,47.0,97.9,52.73
2016,7,16,19,15,127.5,13.5,2.75,14.5,23.5,34.94,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,12.0,2.95,13.0,22.0,11.44,0.0
2016,7,17,5,30,265.0,24.0,3.0,13.0,44.0,19.3,7.04
2016,7,17,5,45,379.0,33.0,3.05,13.5,85.0,25.59,16.32
2016,7,17,6,0,493.0,42.0,3.1,14.0,126.0,31.58,22.2
2016,7,17,6,15,246.5,49.5,3.05,14.5,91.5,36.21,26.61
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,52.9,41.56
2016,7,17,6,45,0.0,70.0,3.0,15.5,70.0,64.54,51.83
2016,7,17,7,0,0.0,83.0,3.0,16.0,83.0,76.09,61.84
2016,7,17,7,15,0.0,95.5,2.95,16.0,95.5,87.42,68.24
2016,7,17,7,30,0.0,108.0,2.9,16.0,108.0,98.8,77.5
2016,7,17,7,45,0.0,128.5,2.85,16.5,128.5,117.07,92.16
2016,7,17,8,0,0.0,149.0,2.8,17.0,149.0,135.48,106.7
2016,7,17,8,15,3.5,170.0,2.8,17.0,172.5,155.5,122.48
2016,7,17,8,30,7.0,191.0,2.8,17.0,196.0,176.08,138.61
2016,7,17,8,45,9.5,208.5,2.85,17.5,215.5,193.74,152.07
2016,7,17,9,0,12.0,226.0,2.9,18.0,235.0,211.78,165.72
2016,7,17,9,15,12.0,233.0,2.95,18.0,242.0,219.6,171.55
2016,7,17,9,30,12.0,240.0,3.0,18.0,249.0,227.36,177.35
2016,7,17,9,45,11.0,238.0,3.05,18.5,247.0,226.33,175.93
2016,7,17,10,0,10.0,236.0,3.1,19.0,245.0,225.05,174.35
2016,7,17,10,15,13.5,264.5,3.1,19.0,276.5,254.71,197.22
2016,7,17,10,30,17.0,293.0,3.1,19.0,308.0,284.88,220.23
2016,7,17,10,45,19.0,309.5,3.15,19.5,327.0,303.28,233.65
2016,7,17,11,0,21.0,326.0,3.2,20.0,346.0,321.91,247.2
2016,7,17,11,15,24.5,347.0,3.25,20.0,370.5,349.91,268.24
2016,7,17,11,30,28.0,368.0,3.3,20.0,395.0,375.93,287.67
2016,7,17,11,45,33.0,385.5,3.4,20.0,417.5,400.4,306.0
2016,7,17,12,0,38.0,403.0,3.5,20.0,440.0,425.3,324.62
2016,7,17,12,15,129.0,439.5,3.55,20.0,563.5,560.17,426.65
2016,7,17,12,30,220.0,476.0,3.6,20.0,687.0,691.44,522.7
2016,7,17,12,45,228.0,464.0,3.65,20.0,681.0,693.76,524.34
2016,7,17,13,0,236.0,452.0,3.7,20.0,675.0,704.89,532.89
2016,7,17,13,15,223.0,452.5,3.75,19.5,661.0,686.65,521.09
2016,7,17,13,30,210.0,453.0,3.8,19.0,647.0,677.26,515.57
2016,7,17,13,45,150.0,435.5,3.85,19.0,572.5,600.79,459.32
2016,7,17,14,0,90.0,418.0,3.9,19.0,498.0,511.42,392.89
2016,7,17,14,15,66.0,384.0,3.95,19.0,442.0,452.65,349.45
2016,7,17,14,30,42.0,350.0,4.0,19.0,386.0,393.9,305.19
2016,7,17,14,45,36.5,327.0,4.05,19.0,357.0,364.94,283.76
2016,7,17,15,0,31.0,304.0,4.1,19.0,328.0,335.89,261.98
2016,7,17,15,15,33.0,292.0,4.15,18.5,316.5,325.47,255.18
2016,7,17,15,30,35.0,280.0,4.2,18.0,305.0,314.83,248.13
2016,7,17,15,45,52.5,275.0,4.3,18.0,309.5,324.82,257.31
2016,7,17,16,0,70.0,270.0,4.4,18.0,314.0,333.7,265.57
2016,7,17,16,15,160.0,248.5,4.4,17.5,339.0,390.38,313.98
2016,7,17,16,30,250.0,227.0,4.4,17.0,364.0,438.8,355.23
2016,7,17,16,45,296.5,196.5,4.45,17.0,343.5,427.42,348.04
2016,7,17,17,0,343.0,166.0,4.5,17.0,323.0,410.99,336.5
2016,7,17,17,15,327.0,149.0,4.45,16.5,284.0,366.62,301.32
2016,7,17,17,30,311.0,132.0,4.4,16.0,245.0,323.08,265.96
2016,7,17,17,45,453.5,95.5,4.4,15.5,232.5,346.76,285.03
2016,7,17,18,0,596.0,59.0,4.4,15.0,220.0,349.39,284.03
2016,7,17,18,15,528.0,52.5,4.3,14.5,172.5,281.81,224.34
2016,7,17,18,30,460.0,46.0,4.2,14.0,125.0,221.03,169.59
2016,7,17,18,45,347.0,36.0,4.1,14.0,84.5,150.85,107.86
2016,7,17,19,0,234.0,26.0,4.0,14.0,44.0,91.72,48.04
2016,7,17,19,15,117.0,13.0,3.95,13.5,22.0,32.59,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,21.0,10.96,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,42.0,18.44,5.87
2016,7,18,5,45,365.5,32.0,3.3,13.5,81.5,24.76,15.55
2016,7,18,6,0,478.0,41.0,3.4,14.0,121.0,30.77,21.47
2016,7,18,6,15,543.5,47.0,3.4,14.5,167.5,33.9,24.54
2016,7,18,6,30,609.0,53.0,3.4,15.0,214.0,36.9,27.33
2016,7,18,6,45,304.5,83.5,3.4,15.5,164.0,58.78,46.75
2016,7,18,7,0,0.0,114.0,3.4,16.0,114.0,100.69,83.43
2016,7,18,7,15,0.0,105.5,3.3,16.0,105.5,95.7,75.15
2016,7,18,7,30,0.0,97.0,3.2,16.0,97.0,89.37,69.65
2016,7,18,7,45,0.0,122.5,3.15,16.5,122.5,111.93,87.96
2016,7,18,8,0,0.0,148.0,3.1,17.0,148.0,134.61,106.04
2016,7,18,8,15,5.0,175.0,3.05,17.0,178.5,160.2,126.3
2016,7,18,8,30,10.0,202.0,3.0,17.0,209.0,186.57,147.04
2016,7,18,8,45,15.0,226.5,3.0,17.5,237.5,211.56,166.23
2016,7,18,9,0,20.0,251.0,3.0,18.0,266.0,237.29,185.82
2016,7,18,9,15,48.5,299.5,3.0,18.0,336.5,293.13,229.14
2016,7,18,9,30,77.0,348.0,3.0,18.0,407.0,356.11,277.41
2016,7,18,9,45,72.5,362.0,3.0,18.5,420.0,372.44,288.79
2016,7,18,10,0,68.0,376.0,3.0,19.0,433.0,388.28,299.81
2016,7,18,10,15,489.5,236.0,3.0,19.0,665.0,567.71,442.91
2016,7,18,10,30,911.0,96.0,3.0,19.0,897.0,777.12,598.88
2016,7,18,10,45,511.0,271.5,3.05,19.5,723.0,664.98,510.96
2016,7,18,11,0,111.0,447.0,3.1,20.0,549.0,515.07,391.17
2016,7,18,11,15,518.0,273.0,3.1,20.0,760.0,716.37,549.15
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,924.18,695.79
2016,7,18,11,45,927.0,99.0,3.15,20.0,978.5,952.17,713.0
2016,7,18,12,0,929.0,99.0,3.2,20.0,986.0,977.12,729.73
2016,7,18,12,15,929.5,99.0,3.25,20.0,986.5,997.5,743.46
2016,7,18,12,30,930.0,99.0,3.3,20.0,987.0,1014.58,755.11
2016,7,18,12,45,934.0,95.0,3.35,20.5,981.5,1027.67,762.76
2016,7,18,13,0,938.0,91.0,3.4,21.0,976.0,1037.26,768.2
2016,7,18,13,15,936.0,90.5,3.4,21.0,962.0,1040.89,770.93
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,1040.92,771.45
2016,7,18,13,45,932.5,87.5,3.4,21.0,927.0,1035.7,768.66
2016,7,18,14,0,931.0,85.0,3.4,21.0,906.0,1026.85,763.64
2016,7,18,14,15,926.0,84.0,3.4,20.5,878.5,1012.6,756.6
2016,7,18,14,30,921.0,83.0,3.4,20.0,851.0,994.93,747.37
2016,7,18,14,45,916.0,81.0,3.4,20.0,817.5,972.86,733.79
2016,7,18,15,0,911.0,79.0,3.4,20.0,784.0,947.6,718.08
2016,7,18,15,15,901.5,77.5,3.4,20.0,745.0,915.74,697.83
2016,7,18,15,30,892.0,76.0,3.4,20.0,706.0,881.24,675.68
2016,7,18,15,45,881.5,73.5,3.4,20.0,662.5,842.29,650.25
2016,7,18,16,0,871.0,71.0,3.4,20.0,619.0,801.17,623.04
2016,7,18,16,15,854.5,69.0,3.4,19.5,572.0,754.0,592.26
2016,7,18,16,30,838.0,67.0,3.4,19.0,525.0,705.62,560.0
2016,7,18,16,45,818.0,64.0,3.45,19.0,475.5,652.68,522.78
2016,7,18,17,0,798.0,61.0,3.5,19.0,426.0,599.4,483.9
2016,7,18,17,15,769.0,58.0,3.5,18.5,375.0,544.37,441.48
2016,7,18,17,30,740.0,55.0,3.5,18.0,324.0,486.43,395.31
2016,7,18,17,45,699.0,51.0,3.5,17.5,274.0,422.69,342.77
2016,7,18,18,0,658.0,47.0,3.5,17.0,224.0,362.01,290.74
2016,7,18,18,15,596.0,42.0,3.45,16.5,176.0,295.22,232.2
2016,7,18,18,30,534.0,37.0,3.4,16.0,128.0,234.46,177.4
2016,7,18,18,45,429.5,29.5,3.35,15.5,87.0,165.31,116.24
2016,7,18,19,0,325.0,22.0,3.3,15.0,46.0,108.01,53.9
2016,7,18,19,15,162.5,11.0,3.25,14.5,23.0,38.45,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,10.01,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,16.67,4.14
2016,7,19,5,45,420.0,29.0,2.8,13.5,83.5,22.21,13.32
2016,7,19,6,0,527.0,37.0,2.9,14.0,124.0,29.97,20.75
2016,7,19,6,15,591.0,42.5,2.9,14.0,172.0,33.15,23.93
2016,7,19,6,30,655.0,48.0,2.9,14.0,220.0,36.25,26.87
2016,7,19,6,45,327.5,72.0,2.9,14.5,158.0,50.59,39.65
2016,7,19,7,0,0.0,96.0,2.9,15.0,96.0,86.59,71.36
2016,7,19,7,15,0.0,113.5,2.85,15.5,113.5,102.18,80.73
2016,7,19,7,30,0.0,131.0,2.8,16.0,131.0,117.94,93.37
2016,7,19,7,45,6.5,158.0,2.8,16.5,161.5,142.82,113.03
2016,7,19,8,0,13.0,185.0,2.8,17.0,192.0,168.72,133.24
2016,7,19,8,15,8.5,182.5,2.8,17.0,187.5,167.59,132.09
2016,7,19,8,30,4.0,180.0,2.8,17.0,183.0,165.46,130.13
2016,7,19,8,45,8.0,204.5,2.8,17.5,210.5,189.61,148.83
2016,7,19,9,0,12.0,229.0,2.8,18.0,238.0,214.38,167.77
2016,7,19,9,15,15.5,250.5,2.8,18.0,263.0,236.86,185.08
2016,7,19,9,30,19.0,272.0,2.8,18.0,288.0,259.86,202.68
2016,7,19,9,45,40.0,320.5,2.8,18.5,354.0,316.14,245.63
2016,7,19,10,0,61.0,369.0,2.8,19.0,420.0,377.47,291.54
2016,7,19,10,15,129.0,399.0,2.8,19.0,511.0,458.36,352.95
2016,7,19,10,30,197.0,429.0,2.8,19.0,602.0,545.92,418.1
2016,7,19,10,45,203.5,433.5,2.85,19.5,616.0,567.34,432.56
2016,7,19,11,0,210.0,438.0,2.9,20.0,630.0,588.64,447.2
2016,7,19,11,15,575.0,267.0,2.9,20.0,805.0,759.91,579.48
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,934.58,701.05
2016,7,19,11,45,942.0,95.5,2.95,20.0,988.0,962.5,718.35
2016,7,19,12,0,944.0,95.0,3.0,20.0,996.0,987.33,734.91
2016,7,19,12,15,944.0,95.0,3.0,20.0,996.5,1007.52,748.02
2016,7,19,12,30,944.0,95.0,3.0,20.0,997.0,1024.34,759.0
2016,7,19,12,45,937.5,98.5,3.05,20.5,988.0,1034.84,764.91
2016,7,19,13,0,931.0,102.0,3.1,21.0,979.0,1041.76,768.61
2016,7,19,13,15,928.0,101.5,3.1,21.0,964.5,1044.49,770.75
2016,7,19,13,30,925.0,101.0,3.1,21.0,950.0,1043.63,770.7
2016,7,19,13,45,925.0,97.5,3.15,21.0,929.5,1039.03,768.79
2016,7,19,14,0,925.0,94.0,3.2,21.0,909.0,1030.78,764.62
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.5,1015.69,756.03
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,997.23,745.3
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,974.27,731.59
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,948.12,715.73
2016,7,19,15,15,892.5,84.5,3.45,20.5,745.5,915.59,696.76
2016,7,19,15,30,882.0,83.0,3.5,20.0,706.0,880.49,675.81
2016,7,19,15,45,871.5,80.0,3.55,20.0,662.5,841.32,650.44
2016,7,19,16,0,861.0,77.0,3.6,20.0,619.0,799.99,623.25
2016,7,19,16,15,844.0,74.5,3.6,19.5,571.0,752.23,591.92
2016,7,19,16,30,827.0,72.0,3.6,19.0,523.0,703.32,559.14
2016,7,19,16,45,808.0,68.5,3.6,19.0,474.0,650.96,522.06
2016,7,19,17,0,789.0,65.0,3.6,19.0,425.0,602.32,486.13
2016,7,19,17,15,759.5,61.5,3.55,18.5,374.0,542.71,440.18
2016,7,19,17,30,730.0,58.0,3.5,18.0,323.0,484.29,393.55
2016,7,19,17,45,690.5,53.5,3.5,17.5,272.5,421.18,341.51
2016,7,19,18,0,651.0,49.0,3.5,17.0,222.0,360.97,289.85
2016,7,19,18,15,587.5,43.5,3.35,16.5,174.5,293.33,230.58
2016,7,19,18,30,524.0,38.0,3.2,16.0,127.0,231.89,175.28
2016,7,19,18,45,421.0,30.0,3.1,15.5,86.0,165.14,115.99
2016,7,19,19,0,318.0,22.0,3.0,15.0,45.0,105.94,50.5
2016,7,19,19,15,159.0,11.0,2.95,14.5,22.5,37.76,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,13.0,20.5,9.53,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,41.0,15.83,2.93
2016,7,20,5,45,421.0,28.0,2.6,13.5,81.5,23.31,14.2
2016,7,20,6,0,528.0,36.0,2.7,14.0,122.0,29.12,19.98
2016,7,20,6,15,592.5,41.5,2.7,14.5,170.0,32.34,23.14
2016,7,20,6,30,657.0,47.0,2.7,15.0,218.0,35.47,26.06
2016,7,20,6,45,700.0,51.0,2.7,15.5,268.5,37.19,27.59
2016,7,20,7,0,743.0,55.0,2.7,16.0,319.0,38.86,28.98
2016,7,20,7,15,773.0,58.0,2.6,16.5,370.5,86.57,42.2
2016,7,20,7,30,803.0,61.0,2.5,17.0,422.0,145.39,80.88
2016,7,20,7,45,825.0,63.5,2.45,17.5,472.5,199.8,124.4
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,256.43,173.46
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,313.19,224.21
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,371.14,275.56
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,428.0,324.39
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,485.12,371.74
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,540.71,416.39
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,595.75,459.02
2016,7,20,9,45,925.0,82.5,2.25,20.5,822.0,647.22,497.68
2016,7,20,10,0,923.0,89.0,2.3,21.0,855.0,696.56,533.58
2016,7,20,10,15,929.5,90.0,2.3,21.0,883.5,744.5,567.25
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,790.65,598.2
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,833.44,625.68
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,873.97,651.33
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,909.94,675.0
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,943.11,696.74
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,971.85,714.62
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,997.47,730.45
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,1018.45,744.25
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,1036.01,755.96
2016,7,20,12,45,960.0,89.5,2.85,23.0,999.0,1048.06,764.23
2016,7,20,13,0,959.0,89.0,2.9,23.0,992.0,1056.49,770.32
2016,7,20,13,15,957.0,88.5,2.95,23.0,978.0,1060.25,773.56
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,1060.31,774.57
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,1055.13,772.8
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,1046.29,768.78
2016,7,20,14,15,943.5,85.0,3.25,22.5,892.5,1031.37,761.91
2016,7,20,14,30,938.0,84.0,3.3,22.0,864.0,1012.98,752.83
2016,7,20,14,45,931.0,83.0,3.35,22.0,830.0,989.8,739.12
2016,7,20,15,0,924.0,82.0,3.4,22.0,796.0,963.47,723.29
2016,7,20,15,15,914.5,80.5,3.4,21.5,756.0,931.28,704.45
2016,7,20,15,30,905.0,79.0,3.4,21.0,716.0,896.4,683.6
2016,7,20,15,45,892.5,77.0,3.45,21.0,671.5,855.89,657.59
2016,7,20,16,0,880.0,75.0,3.5,21.0,627.0,813.3,629.82
2016,7,20,16,15,863.0,73.0,3.5,20.5,579.0,765.37,598.71
2016,7,20,16,30,846.0,71.0,3.5,20.0,531.0,716.23,566.12
2016,7,20,16,45,824.5,68.0,3.55,20.0,480.5,661.85,528.05
2016,7,20,17,0,803.0,65.0,3.6,20.0,430.0,611.4,491.21
2016,7,20,17,15,772.5,61.5,3.6,19.5,378.0,550.47,444.62
2016,7,20,17,30,742.0,58.0,3.6,19.0,326.0,490.82,397.31
2016,7,20,17,45,700.0,54.0,3.6,18.5,275.0,426.37,344.37
2016,7,20,18,0,658.0,50.0,3.6,18.0,224.0,365.05,291.96
2016,7,20,18,15,593.0,44.0,3.5,17.5,175.5,295.83,231.61
2016,7,20,18,30,528.0,38.0,3.4,17.0,127.0,233.0,175.32
2016,7,20,18,45,421.0,30.0,3.35,16.5,85.5,164.99,115.14
2016,7,20,19,0,314.0,22.0,3.3,16.0,44.0,104.51,46.85
2016,7,20,19,15,157.0,11.0,3.3,15.5,22.0,37.31,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
