Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.9,13.5,20.0,9.53,0.0
2016,7,21,5,30,305.0,20.0,3.0,14.0,40.0,15.91,2.08
2016,7,21,5,45,415.5,28.5,3.15,14.5,81.0,21.93,12.89
2016,7,21,6,0,526.0,37.0,3.3,15.0,122.0,30.17,20.78
2016,7,21,6,15,591.0,42.5,3.3,15.0,169.5,33.32,23.94
2016,7,21,6,30,656.0,48.0,3.3,15.0,217.0,36.41,26.88
2016,7,21,6,45,699.0,52.0,3.3,15.5,268.0,38.08,28.37
2016,7,21,7,0,742.0,56.0,3.3,16.0,319.0,39.71,29.73
2016,7,21,7,15,772.0,59.0,3.2,16.5,370.5,86.32,42.37
2016,7,21,7,30,802.0,62.0,3.1,17.0,422.0,145.1,80.81
2016,7,21,7,45,824.5,64.0,3.05,17.5,472.0,199.2,124.04
2016,7,21,8,0,847.0,66.0,3.0,18.0,522.0,255.56,172.96
2016,7,21,8,15,863.5,68.0,2.95,18.0,570.0,312.22,223.88
2016,7,21,8,30,880.0,70.0,2.9,18.0,618.0,370.03,275.42
2016,7,21,8,45,893.0,71.5,2.85,18.5,662.5,426.9,324.6
2016,7,21,9,0,906.0,73.0,2.8,19.0,707.0,484.02,372.36
2016,7,21,9,15,916.0,74.5,2.8,19.5,747.0,539.62,417.43
2016,7,21,9,30,926.0,76.0,2.8,20.0,787.0,594.67,460.5
2016,7,21,9,45,931.5,78.0,2.8,20.5,821.5,646.62,499.82
2016,7,21,10,0,937.0,80.0,2.8,21.0,856.0,697.1,536.82
2016,7,21,10,15,943.5,81.0,2.85,21.0,885.5,745.65,571.23
2016,7,21,10,30,950.0,82.0,2.9,21.0,915.0,792.38,603.22
2016,7,21,10,45,955.0,82.0,2.95,21.5,937.5,834.92,630.81
2016,7,21,11,0,960.0,82.0,3.0,22.0,960.0,875.07,656.48
2016,7,21,11,15,963.5,82.5,3.1,22.0,975.5,911.86,681.29
2016,7,21,11,30,967.0,83.0,3.2,22.0,991.0,945.83,704.15
2016,7,21,11,45,969.0,83.0,3.3,22.0,999.5,974.94,723.77
2016,7,21,12,0,971.0,83.0,3.4,22.0,1008.0,1000.86,741.32
2016,7,21,12,15,972.0,83.0,3.45,22.0,1009.0,1022.51,755.75
2016,7,21,12,30,973.0,83.0,3.5,22.0,1010.0,1040.71,767.99
2016,7,21,12,45,964.0,88.5,3.6,22.0,1001.0,1051.12,775.63
2016,7,21,13,0,955.0,94.0,3.7,22.0,992.0,1057.82,781.01
2016,7,21,13,15,953.0,93.5,3.7,22.0,977.5,1061.63,783.88
2016,7,21,13,30,951.0,93.0,3.7,22.0,963.0,1061.75,784.47
2016,7,21,13,45,950.5,90.0,3.75,22.0,942.5,1057.01,782.41
2016,7,21,14,0,950.0,87.0,3.8,22.0,922.0,1048.55,778.03
2016,7,21,14,15,945.0,86.0,3.8,21.5,894.0,1034.11,770.95
2016,7,21,14,30,940.0,85.0,3.8,21.0,866.0,1016.19,761.62
2016,7,21,14,45,936.5,82.0,3.8,21.0,832.5,994.1,748.08
2016,7,21,15,0,933.0,79.0,3.8,21.0,799.0,968.64,732.3
2016,7,21,15,15,923.5,77.5,3.75,20.5,759.0,936.19,712.78
2016,7,21,15,30,914.0,76.0,3.7,20.0,719.0,901.0,691.25
2016,7,21,15,45,904.0,73.0,3.7,20.0,674.5,861.13,665.21
2016,7,21,16,0,894.0,70.0,3.7,20.0,630.0,818.97,637.3
2016,7,21,16,15,877.5,68.0,3.65,19.5,582.0,770.84,605.66
2016,7,21,16,30,861.0,66.0,3.6,19.0,534.0,721.42,572.53
2016,7,21,16,45,841.0,63.5,3.6,19.0,483.0,667.97,534.84
2016,7,21,17,0,821.0,61.0,3.6,19.0,432.0,614.14,495.51
2016,7,21,17,15,791.0,58.0,3.55,18.5,380.0,553.57,448.86
2016,7,21,17,30,761.0,55.0,3.5,18.0,328.0,497.63,404.04
2016,7,21,17,45,718.5,51.0,3.45,17.5,276.5,431.96,349.85
2016,7,21,18,0,676.0,47.0,3.4,17.0,225.0,369.48,296.23
2016,7,21,18,15,612.0,41.5,3.3,16.5,176.0,300.29,235.6
2016,7,21,18,30,548.0,36.0,3.2,16.0,127.0,237.4,178.88
2016,7,21,18,45,437.5,28.5,3.1,15.5,85.5,165.86,115.42
2016,7,21,19,0,327.0,21.0,3.0,15.0,44.0,105.87,44.22
2016,7,21,19,15,163.5,10.5,2.95,14.5,22.0,37.83,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,10.0,2.15,13.5,19.5,9.53,0.0
2016,7,22,5,30,305.0,20.0,2.2,14.0,39.0,16.01,1.1
2016,7,22,5,45,416.0,28.0,2.25,14.5,79.5,23.51,14.16
2016,7,22,6,0,527.0,36.0,2.3,15.0,120.0,29.31,20.02
2016,7,22,6,15,594.0,42.0,2.2,15.5,168.5,32.96,23.58
2016,7,22,6,30,661.0,48.0,2.1,16.0,217.0,36.5,26.86
2016,7,22,6,45,437.0,90.5,2.05,16.5,212.5,64.59,51.69
2016,7,22,7,0,213.0,133.0,2.0,17.0,208.0,98.31,80.99
2016,7,22,7,15,512.0,98.0,1.95,17.5,316.5,97.2,59.73
2016,7,22,7,30,811.0,63.0,1.9,18.0,425.0,145.98,80.76
2016,7,22,7,45,833.5,65.5,1.85,18.5,476.0,201.08,124.3
2016,7,22,8,0,856.0,68.0,1.8,19.0,527.0,258.46,173.48
2016,7,22,8,15,873.0,70.0,1.8,19.5,576.0,315.88,223.95
2016,7,22,8,30,890.0,72.0,1.8,20.0,625.0,374.49,274.82
2016,7,22,8,45,903.0,74.0,1.8,20.5,670.5,432.45,323.92
2016,7,22,9,0,916.0,76.0,1.8,21.0,716.0,490.66,371.54
2016,7,22,9,15,926.0,77.5,1.8,21.0,756.5,546.89,416.79
2016,7,22,9,30,936.0,79.0,1.8,21.0,797.0,602.55,460.13
2016,7,22,9,45,934.5,85.5,1.85,21.5,830.0,654.93,498.97
2016,7,22,10,0,933.0,92.0,1.9,22.0,863.0,705.2,535.06
2016,7,22,10,15,939.5,93.0,1.95,22.5,892.0,753.74,568.0
2016,7,22,10,30,946.0,94.0,2.0,23.0,921.0,800.45,598.03
2016,7,22,10,45,951.0,94.0,2.05,23.5,944.0,843.0,624.85
2016,7,22,11,0,956.0,94.0,2.1,24.0,967.0,883.17,649.82
2016,7,22,11,15,958.5,94.5,2.2,24.0,982.0,919.11,673.56
2016,7,22,11,30,961.0,95.0,2.3,24.0,997.0,952.19,695.41
2016,7,22,11,45,963.5,95.0,2.4,24.0,1005.0,981.75,715.0
2016,7,22,12,0,966.0,95.0,2.5,24.0,1013.0,1008.17,732.6
2016,7,22,12,15,965.5,95.0,2.6,24.0,1013.5,1028.43,746.32
2016,7,22,12,30,965.0,95.0,2.7,24.0,1014.0,1045.21,757.94
2016,7,22,12,45,962.0,95.5,2.8,24.5,1005.5,1056.46,764.66
2016,7,22,13,0,959.0,96.0,2.9,25.0,997.0,1064.04,769.16
2016,7,22,13,15,956.5,95.5,2.95,24.5,982.0,1067.4,773.65
2016,7,22,13,30,954.0,95.0,3.0,24.0,967.0,1067.05,775.92
2016,7,22,13,45,949.5,94.5,3.1,24.0,945.0,1060.99,773.62
2016,7,22,14,0,945.0,94.0,3.2,24.0,923.0,1051.29,769.08
2016,7,22,14,15,939.0,93.0,3.2,24.0,894.0,1035.98,760.13
2016,7,22,14,30,933.0,92.0,3.2,24.0,865.0,1017.22,749.05
2016,7,22,14,45,924.5,91.0,3.25,24.0,830.0,992.74,734.66
2016,7,22,15,0,916.0,90.0,3.3,24.0,795.0,965.16,718.2
2016,7,22,15,15,906.0,88.0,3.3,23.5,755.0,932.17,699.05
2016,7,22,15,30,896.0,86.0,3.3,23.0,715.0,896.52,677.92
2016,7,22,15,45,881.5,84.5,3.3,23.0,670.0,855.14,651.29
2016,7,22,16,0,867.0,83.0,3.3,23.0,625.0,811.86,623.07
2016,7,22,16,15,849.5,80.5,3.3,22.5,576.5,763.43,591.95
2016,7,22,16,30,832.0,78.0,3.3,22.0,528.0,713.85,559.38
2016,7,22,16,45,807.0,75.5,3.3,21.5,477.0,662.8,524.98
2016,7,22,17,0,782.0,73.0,3.3,21.0,426.0,606.83,484.68
2016,7,22,17,15,750.0,69.0,3.25,20.5,374.0,545.28,437.84
2016,7,22,17,30,718.0,65.0,3.2,20.0,322.0,485.15,390.42
2016,7,22,17,45,668.0,60.5,3.15,19.5,270.0,417.14,335.01
2016,7,22,18,0,618.0,56.0,3.1,19.0,218.0,355.0,282.33
2016,7,22,18,15,547.5,49.5,3.0,18.5,169.5,285.26,222.16
2016,7,22,18,30,477.0,43.0,2.9,18.0,121.0,222.65,166.75
2016,7,22,18,45,357.5,33.0,2.85,17.5,80.0,149.96,103.77
2016,7,22,19,0,238.0,23.0,2.8,17.0,39.0,87.21,32.57
2016,7,22,19,15,119.0,11.5,2.8,16.5,19.5,31.12,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.5,1.55,14.5,17.5,10.01,0.0
2016,7,23,5,30,237.0,21.0,1.5,15.0,35.0,17.03,0.19
2016,7,23,5,45,356.5,30.0,1.45,15.5,74.5,23.43,13.95
2016,7,23,6,0,476.0,39.0,1.4,16.0,114.0,29.51,20.09
2016,7,23,6,15,547.0,46.0,1.4,16.5,162.0,33.52,23.96
2016,7,23,6,30,618.0,53.0,1.4,17.0,210.0,37.35,27.5
2016,7,23,6,45,667.0,57.5,1.4,17.5,261.5,42.77,32.29
2016,7,23,7,0,716.0,62.0,1.4,18.0,313.0,44.58,33.79
2016,7,23,7,15,749.0,65.5,1.4,18.5,365.0,88.3,45.06
2016,7,23,7,30,782.0,69.0,1.4,19.0,417.0,140.81,77.46
2016,7,23,7,45,807.0,71.5,1.4,20.0,468.0,194.96,119.55
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,257.02,171.43
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,313.92,220.74
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,372.16,270.62
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,429.23,317.87
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,486.64,363.64
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,542.14,407.07
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,597.16,448.62
2016,7,23,9,45,925.0,87.0,1.8,25.5,822.5,650.06,487.61
2016,7,23,10,0,934.0,88.0,1.9,26.0,858.0,701.81,524.66
2016,7,23,10,15,940.0,89.0,1.95,26.5,887.0,750.07,556.8
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,796.46,586.16
2016,7,23,10,45,948.0,92.0,2.15,27.5,938.0,838.56,613.12
2016,7,23,11,0,950.0,94.0,2.3,28.0,960.0,878.09,638.19
2016,7,23,11,15,953.0,94.5,2.4,28.0,975.5,914.31,661.83
2016,7,23,11,30,956.0,95.0,2.5,28.0,991.0,947.71,683.6
2016,7,23,11,45,955.5,96.5,2.6,28.0,998.5,975.9,702.04
2016,7,23,12,0,955.0,98.0,2.7,28.0,1006.0,1000.84,718.47
2016,7,23,12,15,955.5,98.0,2.75,27.5,1006.5,1021.9,733.51
2016,7,23,12,30,956.0,98.0,2.8,27.0,1007.0,1039.55,746.53
2016,7,23,12,45,952.5,99.5,2.85,27.0,999.0,1051.26,754.45
2016,7,23,13,0,949.0,101.0,2.9,27.0,991.0,1059.34,760.23
2016,7,23,13,15,946.5,100.5,2.95,27.0,976.5,1062.71,763.18
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,1062.4,763.95
2016,7,23,13,45,940.5,98.5,3.05,27.0,940.5,1056.36,761.22
2016,7,23,14,0,937.0,97.0,3.1,27.0,919.0,1046.67,756.32
2016,7,23,14,15,931.5,96.0,3.1,26.5,890.5,1031.96,749.35
2016,7,23,14,30,926.0,95.0,3.1,26.0,862.0,1013.81,740.24
2016,7,23,14,45,918.0,94.0,3.15,26.0,827.5,989.93,726.39
2016,7,23,15,0,910.0,93.0,3.2,26.0,793.0,962.96,710.5
2016,7,23,15,15,900.0,91.0,3.2,25.5,752.5,930.12,691.63
2016,7,23,15,30,890.0,89.0,3.2,25.0,712.0,894.63,670.81
2016,7,23,15,45,876.0,87.0,3.25,25.0,667.5,853.29,644.75
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,810.01,617.03
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,761.35,585.74
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,716.63,556.74
2016,7,23,16,45,801.5,77.0,3.2,23.5,475.0,660.56,518.98
2016,7,23,17,0,777.0,74.0,3.2,23.0,424.0,604.54,478.94
2016,7,23,17,15,744.0,70.5,3.15,22.0,371.5,543.15,433.42
2016,7,23,17,30,711.0,67.0,3.1,21.0,319.0,483.26,387.2
2016,7,23,17,45,661.0,62.0,3.05,20.5,267.5,416.78,333.2
2016,7,23,18,0,611.0,57.0,3.0,20.0,216.0,352.75,279.3
2016,7,23,18,15,538.5,50.0,2.95,19.5,167.5,282.01,218.65
2016,7,23,18,30,466.0,43.0,2.9,19.0,119.0,218.65,162.94
2016,7,23,18,45,344.0,33.0,2.85,18.5,78.5,145.95,100.18
2016,7,23,19,0,222.0,23.0,2.8,18.0,38.0,83.02,26.81
2016,7,23,19,15,111.0,11.5,2.85,17.5,19.0,29.67,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.5,10.5,1.65,14.5,16.0,10.01,0.0
2016,7,24,5,30,197.0,21.0,1.6,15.0,32.0,17.13,0.0
2016,7,24,5,45,317.0,31.5,1.55,15.5,71.0,24.91,15.07
2016,7,24,6,0,437.0,42.0,1.5,16.0,110.0,32.26,22.45
2016,7,24,6,15,511.5,49.5,1.4,16.5,157.5,36.54,26.6
2016,7,24,6,30,586.0,57.0,1.3,17.0,205.0,40.63,30.38
2016,7,24,6,45,636.0,62.5,1.2,17.5,256.0,42.87,32.38
2016,7,24,7,0,686.0,68.0,1.1,18.0,307.0,49.56,38.17
2016,7,24,7,15,721.0,72.0,1.05,18.5,359.0,91.19,48.65
2016,7,24,7,30,756.0,76.0,1.0,19.0,411.0,142.74,80.13
2016,7,24,7,45,782.0,79.0,1.0,19.5,462.0,196.03,121.41
2016,7,24,8,0,808.0,82.0,1.0,20.0,513.0,252.16,168.59
2016,7,24,8,15,827.0,84.5,1.0,20.5,561.5,308.44,217.12
2016,7,24,8,30,846.0,87.0,1.0,21.0,610.0,370.67,269.54
2016,7,24,8,45,862.0,89.0,1.05,21.5,655.5,427.69,316.93
2016,7,24,9,0,878.0,91.0,1.1,22.0,701.0,485.32,363.28
2016,7,24,9,15,889.5,92.5,1.15,22.5,742.0,540.59,406.36
2016,7,24,9,30,901.0,94.0,1.2,23.0,783.0,595.48,447.67
2016,7,24,9,45,909.5,95.5,1.3,23.5,818.0,647.92,486.26
2016,7,24,10,0,918.0,97.0,1.4,24.0,853.0,699.21,522.94
2016,7,24,10,15,924.5,98.0,1.5,24.0,882.5,747.23,556.71
2016,7,24,10,30,931.0,99.0,1.6,24.0,912.0,793.46,587.62
2016,7,24,10,45,936.0,99.5,1.7,24.5,934.5,836.04,614.69
2016,7,24,11,0,941.0,100.0,1.8,25.0,957.0,876.28,639.98
2016,7,24,11,15,944.0,100.5,1.85,25.0,972.5,912.3,663.09
2016,7,24,11,30,947.0,101.0,1.9,25.0,988.0,945.51,684.34
2016,7,24,11,45,948.5,101.5,2.0,25.5,996.0,974.4,702.0
2016,7,24,12,0,950.0,102.0,2.1,26.0,1004.0,1000.15,717.65
2016,7,24,12,15,950.0,102.0,2.2,26.0,1004.0,1020.7,731.48
2016,7,24,12,30,950.0,102.0,2.3,26.0,1004.0,1037.83,743.27
2016,7,24,12,45,947.0,102.5,2.4,26.0,996.0,1048.99,751.43
2016,7,24,13,0,944.0,103.0,2.5,26.0,988.0,1056.54,757.47
2016,7,24,13,15,941.0,102.5,2.55,26.0,973.0,1059.41,760.15
2016,7,24,13,30,938.0,102.0,2.6,26.0,958.0,1058.61,760.69
2016,7,24,13,45,933.0,101.5,2.7,26.0,935.5,1052.15,758.29
2016,7,24,14,0,928.0,101.0,2.8,26.0,913.0,1042.11,753.72
2016,7,24,14,15,921.5,100.0,2.85,25.5,884.0,1026.52,746.67
2016,7,24,14,30,915.0,99.0,2.9,25.0,855.0,1007.55,737.47
2016,7,24,14,45,906.0,97.5,2.95,25.0,820.0,982.37,722.77
2016,7,24,15,0,897.0,96.0,3.0,25.0,785.0,954.17,706.05
2016,7,24,15,15,885.5,94.5,3.0,24.5,744.5,920.83,686.8
2016,7,24,15,30,874.0,93.0,3.0,24.0,704.0,884.98,665.66
2016,7,24,15,45,858.5,91.0,3.0,23.5,658.5,842.85,639.93
2016,7,24,16,0,843.0,89.0,3.0,23.0,613.0,798.93,612.55
2016,7,24,16,15,824.0,86.5,2.95,22.5,564.5,755.68,584.89
2016,7,24,16,30,805.0,84.0,2.9,22.0,516.0,705.59,551.78
2016,7,24,16,45,778.5,80.5,2.9,22.0,465.0,648.39,511.97
2016,7,24,17,0,752.0,77.0,2.9,22.0,414.0,591.46,469.9
2016,7,24,17,15,718.0,73.0,2.9,21.0,362.5,530.02,424.32
2016,7,24,17,30,684.0,69.0,2.9,20.0,311.0,472.06,379.5
2016,7,24,17,45,635.0,63.5,2.9,19.5,260.0,405.2,325.15
2016,7,24,18,0,586.0,58.0,2.9,19.0,209.0,342.38,272.11
2016,7,24,18,15,513.0,50.5,2.9,18.5,161.5,272.24,211.82
2016,7,24,18,30,440.0,43.0,2.9,18.0,114.0,209.58,156.64
2016,7,24,18,45,323.0,32.5,2.9,17.5,74.5,139.32,95.52
2016,7,24,19,0,206.0,22.0,2.9,17.0,35.0,77.9,20.51
2016,7,24,19,15,103.0,11.0,2.9,16.5,17.5,27.76,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.0,2.0,13.0,15.0,9.53,0.0
2016,7,25,5,30,183.0,20.0,2.0,13.0,30.0,16.25,0.0
2016,7,25,5,45,303.0,31.5,2.0,13.5,68.5,25.02,15.18
2016,7,25,6,0,423.0,43.0,2.0,14.0,107.0,33.28,23.51
2016,7,25,6,15,498.5,50.5,1.9,14.5,154.5,37.49,27.65
2016,7,25,6,30,574.0,58.0,1.8,15.0,202.0,41.54,31.44
2016,7,25,6,45,303.5,92.5,1.75,15.5,170.5,65.96,53.1
2016,7,25,7,0,33.0,127.0,1.7,16.0,139.0,104.93,87.08
2016,7,25,7,15,30.5,145.0,1.65,16.5,157.0,122.68,96.4
2016,7,25,7,30,28.0,163.0,1.6,17.0,175.0,140.97,110.59
2016,7,25,7,45,26.0,179.0,1.55,17.5,191.0,162.79,127.74
2016,7,25,8,0,24.0,195.0,1.5,18.0,207.0,179.11,140.32
2016,7,25,8,15,86.5,234.5,1.5,18.5,286.5,227.59,176.41
2016,7,25,8,30,149.0,274.0,1.5,19.0,366.0,284.86,219.49
2016,7,25,8,45,238.0,283.0,1.5,19.5,442.5,336.8,258.31
2016,7,25,9,0,327.0,292.0,1.5,20.0,519.0,402.26,307.53
2016,7,25,9,15,606.0,198.0,1.5,20.5,649.0,483.74,369.43
2016,7,25,9,30,885.0,104.0,1.5,21.0,779.0,594.99,453.01
2016,7,25,9,45,890.0,107.5,1.55,21.5,813.0,646.45,490.5
2016,7,25,10,0,895.0,111.0,1.6,22.0,847.0,696.48,526.29
2016,7,25,10,15,902.0,112.5,1.6,22.0,876.5,744.46,560.09
2016,7,25,10,30,909.0,114.0,1.6,22.0,906.0,790.74,590.41
2016,7,25,10,45,913.0,115.0,1.65,22.5,928.5,832.29,616.53
2016,7,25,11,0,917.0,116.0,1.7,23.0,951.0,871.51,640.85
2016,7,25,11,15,920.5,117.0,1.75,23.0,966.5,907.8,664.3
2016,7,25,11,30,924.0,118.0,1.8,23.0,982.0,941.4,685.95
2016,7,25,11,45,926.5,118.0,1.85,23.5,990.0,970.29,703.17
2016,7,25,12,0,929.0,118.0,1.9,24.0,998.0,996.15,718.43
2016,7,25,12,15,929.0,118.0,1.9,24.0,998.5,1016.46,730.96
2016,7,25,12,30,929.0,118.0,1.9,24.0,999.0,1033.43,741.49
2016,7,25,12,45,929.0,116.5,1.95,24.5,992.0,1045.46,748.24
2016,7,25,13,0,929.0,115.0,2.0,25.0,985.0,1053.97,752.91
2016,7,25,13,15,926.5,114.5,2.05,25.0,970.0,1057.39,756.03
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,1057.21,757.06
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,1051.82,754.96
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,1042.8,750.73
2016,7,25,14,15,914.0,107.5,2.2,24.5,884.0,1027.32,743.37
2016,7,25,14,30,908.0,106.0,2.2,24.0,855.0,1008.44,733.94
2016,7,25,14,45,903.0,102.5,2.25,24.0,821.0,985.07,720.78
2016,7,25,15,0,898.0,99.0,2.3,24.0,787.0,958.48,705.5
2016,7,25,15,15,886.5,97.5,2.25,23.5,746.5,925.11,686.03
2016,7,25,15,30,875.0,96.0,2.2,23.0,706.0,889.22,664.77
2016,7,25,15,45,864.5,92.0,2.2,23.0,662.0,849.05,639.58
2016,7,25,16,0,854.0,88.0,2.2,23.0,618.0,806.71,612.63
2016,7,25,16,15,835.0,85.5,2.2,22.5,569.0,762.99,585.48
2016,7,25,16,30,816.0,83.0,2.2,22.0,520.0,712.42,552.88
2016,7,25,16,45,794.5,78.5,2.2,22.0,469.5,657.04,515.02
2016,7,25,17,0,773.0,74.0,2.2,22.0,419.0,601.46,474.72
2016,7,25,17,15,739.0,70.0,2.15,21.0,366.5,539.0,428.79
2016,7,25,17,30,705.0,66.0,2.1,20.0,314.0,478.18,382.2
2016,7,25,17,45,659.0,60.5,2.05,19.5,262.5,411.64,328.48
2016,7,25,18,0,613.0,55.0,2.0,19.0,211.0,350.69,277.15
2016,7,25,18,15,540.5,48.0,1.85,18.5,163.0,279.9,216.48
2016,7,25,18,30,468.0,41.0,1.7,18.0,115.0,216.54,160.78
2016,7,25,18,45,350.5,31.0,1.55,17.5,75.0,145.23,98.54
2016,7,25,19,0,233.0,21.0,1.4,17.0,35.0,82.36,15.87
2016,7,25,19,15,116.5,10.5,1.4,16.5,17.5,29.45,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,98.0,9.5,1.0,14.5,14.5,9.05,0.0
2016,7,26,5,30,196.0,19.0,0.9,15.0,29.0,15.4,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,23.73,13.87
2016,7,26,6,0,432.0,41.0,0.8,16.0,106.0,31.58,21.83
2016,7,26,6,15,506.0,49.0,0.75,16.5,153.5,36.32,26.4
2016,7,26,6,30,580.0,57.0,0.7,17.0,201.0,40.83,30.57
2016,7,26,6,45,628.5,63.0,0.7,17.5,251.5,43.44,32.9
2016,7,26,7,0,677.0,69.0,0.7,18.0,302.0,45.9,34.98
2016,7,26,7,15,712.5,73.5,0.7,18.5,354.0,90.25,48.81
2016,7,26,7,30,748.0,78.0,0.7,19.0,406.0,141.82,79.81
2016,7,26,7,45,772.5,82.0,0.7,20.0,457.0,195.31,120.69
2016,7,26,8,0,797.0,86.0,0.7,21.0,508.0,251.49,167.2
2016,7,26,8,15,816.5,89.0,0.65,21.5,556.5,307.85,215.07
2016,7,26,8,30,836.0,92.0,0.6,22.0,605.0,365.83,263.49
2016,7,26,8,45,850.0,95.0,0.6,23.0,650.0,426.81,312.3
2016,7,26,9,0,864.0,98.0,0.6,24.0,695.0,483.94,356.4
2016,7,26,9,15,875.5,100.0,0.65,24.5,736.0,539.1,398.48
2016,7,26,9,30,887.0,102.0,0.7,25.0,777.0,593.91,438.83
2016,7,26,9,45,894.0,104.5,0.8,26.0,811.5,645.84,475.42
2016,7,26,10,0,901.0,107.0,0.9,27.0,846.0,696.51,509.93
2016,7,26,10,15,907.5,108.0,0.95,27.5,875.5,743.97,541.37
2016,7,26,10,30,914.0,109.0,1.0,28.0,905.0,789.67,569.5
2016,7,26,10,45,918.5,110.0,1.1,28.5,927.5,831.83,595.65
2016,7,26,11,0,923.0,111.0,1.2,29.0,950.0,871.68,620.11
2016,7,26,11,15,926.5,111.5,1.3,29.0,965.0,907.7,643.26
2016,7,26,11,30,930.0,112.0,1.4,29.0,980.0,941.0,664.69
2016,7,26,11,45,932.0,112.0,1.5,29.0,988.0,969.57,683.2
2016,7,26,12,0,934.0,112.0,1.6,29.0,996.0,995.07,699.88
2016,7,26,12,15,934.0,112.0,1.7,29.0,996.5,1015.44,713.48
2016,7,26,12,30,934.0,112.0,1.8,29.0,997.0,1032.45,725.14
2016,7,26,12,45,927.5,115.0,1.9,29.0,988.0,1042.6,732.69
2016,7,26,13,0,921.0,118.0,2.0,29.0,979.0,1049.15,738.21
2016,7,26,13,15,918.0,117.5,2.05,29.0,964.0,1052.07,740.98
2016,7,26,13,30,915.0,117.0,2.1,29.0,949.0,1051.4,741.69
2016,7,26,13,45,912.0,115.0,2.2,29.0,927.5,1045.57,739.95
2016,7,26,14,0,909.0,113.0,2.3,29.0,906.0,1036.17,736.08
2016,7,26,14,15,902.5,111.5,2.3,29.0,877.0,1020.33,727.14
2016,7,26,14,30,896.0,110.0,2.3,29.0,848.0,1001.14,716.22
2016,7,26,14,45,888.5,107.5,2.35,29.0,813.5,976.69,702.52
2016,7,26,15,0,881.0,105.0,2.4,29.0,779.0,949.18,686.85
2016,7,26,15,15,869.5,103.0,2.4,28.5,738.5,915.69,668.08
2016,7,26,15,30,858.0,101.0,2.4,28.0,698.0,879.72,647.49
2016,7,26,15,45,844.0,98.0,2.45,27.5,653.0,838.23,623.3
2016,7,26,16,0,830.0,95.0,2.5,27.0,608.0,800.89,601.51
2016,7,26,16,15,810.5,92.0,2.45,26.5,559.5,751.23,570.05
2016,7,26,16,30,791.0,89.0,2.4,26.0,511.0,700.63,537.38
2016,7,26,16,45,766.5,84.5,2.4,26.0,460.5,644.17,499.01
2016,7,26,17,0,742.0,80.0,2.4,26.0,410.0,587.83,458.11
2016,7,26,17,15,707.0,75.5,2.3,25.0,358.0,525.58,412.62
2016,7,26,17,30,672.0,71.0,2.2,24.0,306.0,467.18,368.19
2016,7,26,17,45,623.5,65.0,2.15,23.5,255.0,400.56,315.13
2016,7,26,18,0,575.0,59.0,2.1,23.0,204.0,337.94,263.3
2016,7,26,18,15,501.5,51.0,1.95,22.0,156.5,267.64,204.4
2016,7,26,18,30,428.0,43.0,1.8,21.0,109.0,204.92,150.43
2016,7,26,18,45,313.0,31.5,1.65,20.5,70.0,135.04,90.05
2016,7,26,19,0,198.0,20.0,1.5,20.0,31.0,72.98,6.8
2016,7,26,19,15,99.0,10.0,1.45,19.5,15.5,25.95,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.5,10.5,7.63,0.0
2016,7,27,5,30,93.0,16.0,1.5,16.0,21.0,12.55,0.0
2016,7,27,5,45,185.0,31.5,1.5,16.5,54.5,24.48,14.23
2016,7,27,6,0,277.0,47.0,1.5,17.0,88.0,35.95,25.43
2016,7,27,6,15,347.0,59.5,1.4,17.5,131.5,44.58,33.45
2016,7,27,6,30,417.0,72.0,1.3,18.0,175.0,52.83,40.92
2016,7,27,6,45,472.0,81.0,1.2,18.5,223.0,58.05,45.53
2016,7,27,7,0,527.0,90.0,1.1,19.0,271.0,62.2,49.03
2016,7,27,7,15,565.5,97.5,1.1,19.5,320.0,96.47,58.33
2016,7,27,7,30,604.0,105.0,1.1,20.0,369.0,142.63,86.37
2016,7,27,7,45,637.5,109.5,1.15,20.5,418.5,190.12,122.24
2016,7,27,8,0,671.0,114.0,1.2,21.0,468.0,241.47,164.44
2016,7,27,8,15,693.5,118.5,1.2,21.5,514.5,293.29,208.4
2016,7,27,8,30,716.0,123.0,1.2,22.0,561.0,347.25,253.67
2016,7,27,8,45,737.0,125.0,1.25,23.0,606.0,403.65,299.34
2016,7,27,9,0,758.0,127.0,1.3,24.0,651.0,457.68,341.83
2016,7,27,9,15,771.5,130.0,1.35,24.5,690.5,509.96,382.36
2016,7,27,9,30,785.0,133.0,1.4,25.0,730.0,562.38,421.67
2016,7,27,9,45,776.0,146.0,1.45,25.5,758.5,610.05,456.12
2016,7,27,10,0,767.0,159.0,1.5,26.0,787.0,655.33,487.8
2016,7,27,10,15,775.5,161.0,1.55,26.0,815.5,700.33,519.77
2016,7,27,10,30,784.0,163.0,1.6,26.0,844.0,744.15,550.3
2016,7,27,10,45,795.5,161.5,1.65,26.5,868.0,785.64,576.71
2016,7,27,11,0,807.0,160.0,1.7,27.0,892.0,825.68,601.56
2016,7,27,11,15,810.5,161.0,1.75,27.0,907.0,859.57,623.37
2016,7,27,11,30,814.0,162.0,1.8,27.0,922.0,891.11,643.64
2016,7,27,11,45,821.5,159.5,1.85,27.5,931.5,920.37,661.12
2016,7,27,12,0,829.0,157.0,1.9,28.0,941.0,947.12,676.93
2016,7,27,12,15,829.0,157.0,1.95,28.0,941.0,966.46,689.41
2016,7,27,12,30,829.0,157.0,2.0,28.0,941.0,982.73,700.09
2016,7,27,12,45,841.0,148.0,2.1,28.0,938.5,989.76,705.65
2016,7,27,13,0,853.0,139.0,2.2,28.0,936.0,1002.38,714.93
2016,7,27,13,15,850.0,138.5,2.25,27.5,921.5,1005.15,718.91
2016,7,27,13,30,847.0,138.0,2.3,27.0,907.0,1004.58,721.0
2016,7,27,13,45,846.5,134.0,2.4,27.0,887.0,999.59,719.51
2016,7,27,14,0,846.0,130.0,2.5,27.0,867.0,991.2,715.95
2016,7,27,14,15,838.5,128.5,2.5,26.5,838.5,975.14,707.97
2016,7,27,14,30,831.0,127.0,2.5,26.0,810.0,955.99,698.09
2016,7,27,14,45,826.0,122.5,2.55,26.0,777.5,933.05,684.82
2016,7,27,15,0,821.0,118.0,2.6,26.0,745.0,914.88,674.71
2016,7,27,15,15,808.5,115.5,2.55,25.5,705.0,881.17,654.67
2016,7,27,15,30,796.0,113.0,2.5,25.0,665.0,845.18,633.03
2016,7,27,15,45,785.0,107.5,2.5,25.0,622.5,805.02,607.44
2016,7,27,16,0,774.0,102.0,2.5,25.0,580.0,762.92,580.24
2016,7,27,16,15,753.0,98.5,2.5,24.5,532.5,713.57,548.59
2016,7,27,16,30,732.0,95.0,2.5,24.0,485.0,663.54,515.8
2016,7,27,16,45,711.0,89.5,2.5,23.5,436.5,610.88,479.88
2016,7,27,17,0,690.0,84.0,2.5,23.0,388.0,560.3,443.19
2016,7,27,17,15,653.5,78.5,2.45,22.5,338.0,498.49,396.48
2016,7,27,17,30,617.0,73.0,2.4,22.0,288.0,438.8,349.81
2016,7,27,17,45,573.0,66.0,2.35,21.5,239.5,376.09,299.09
2016,7,27,18,0,529.0,59.0,2.3,21.0,191.0,317.03,249.48
2016,7,27,18,15,456.5,50.5,2.3,20.0,146.0,249.13,192.07
2016,7,27,18,30,384.0,42.0,2.3,19.0,101.0,188.78,139.73
2016,7,27,18,45,278.5,30.0,2.3,18.5,64.5,123.66,82.48
2016,7,27,19,0,173.0,18.0,2.3,18.0,28.0,64.86,0.0
2016,7,27,19,15,86.5,9.0,2.3,17.5,14.0,22.85,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.67,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,12.99,0.0
2016,7,28,5,45,16.5,31.5,1.7,14.5,34.0,28.05,17.08
2016,7,28,6,0,33.0,49.0,1.7,15.0,54.0,42.75,31.49
2016,7,28,6,15,46.0,69.0,1.65,15.5,79.0,59.02,46.35
2016,7,28,6,30,59.0,89.0,1.6,16.0,104.0,75.0,60.71
2016,7,28,6,45,68.5,110.5,1.6,16.5,131.0,91.69,75.37
2016,7,28,7,0,78.0,132.0,1.6,17.0,158.0,108.04,89.39
2016,7,28,7,15,214.0,143.0,1.55,17.5,232.0,118.88,87.68
2016,7,28,7,30,350.0,154.0,1.5,18.0,306.0,158.47,110.82
2016,7,28,7,45,312.5,183.0,1.45,18.5,331.5,198.44,143.66
2016,7,28,8,0,275.0,212.0,1.4,19.0,357.0,234.56,174.49
2016,7,28,8,15,544.5,148.0,1.4,19.5,469.5,275.21,200.28
2016,7,28,8,30,814.0,84.0,1.4,20.0,582.0,354.48,259.94
2016,7,28,8,45,828.5,86.5,1.4,20.5,625.5,409.71,306.38
2016,7,28,9,0,843.0,89.0,1.4,21.0,669.0,465.46,351.8
2016,7,28,9,15,854.0,90.5,1.45,21.5,709.0,518.82,394.11
2016,7,28,9,30,865.0,92.0,1.5,22.0,749.0,571.81,434.71
2016,7,28,9,45,874.5,93.0,1.6,22.5,783.5,622.83,472.9
2016,7,28,10,0,884.0,94.0,1.7,23.0,818.0,672.85,509.28
2016,7,28,10,15,890.5,95.0,1.75,23.5,846.0,719.53,541.32
2016,7,28,10,30,897.0,96.0,1.8,24.0,874.0,764.49,570.28
2016,7,28,10,45,900.0,97.5,1.9,24.5,895.5,805.25,596.47
2016,7,28,11,0,903.0,99.0,2.0,25.0,917.0,843.64,620.85
2016,7,28,11,15,905.5,99.5,2.05,25.0,931.5,878.09,643.26
2016,7,28,11,30,908.0,100.0,2.1,25.0,946.0,909.82,663.84
2016,7,28,11,45,908.0,101.0,2.2,25.0,953.0,936.89,681.86
2016,7,28,12,0,908.0,102.0,2.3,25.0,960.0,960.86,697.96
2016,7,28,12,15,908.0,102.0,2.35,25.0,960.0,980.64,710.93
2016,7,28,12,30,908.0,102.0,2.4,25.0,960.0,997.13,721.91
2016,7,28,12,45,899.5,106.0,2.45,25.0,950.0,1005.92,728.06
2016,7,28,13,0,891.0,110.0,2.5,25.0,940.0,1011.18,732.14
2016,7,28,13,15,887.5,109.5,2.5,25.0,925.5,1013.34,733.88
2016,7,28,13,30,884.0,109.0,2.5,25.0,911.0,1012.01,733.53
2016,7,28,13,45,879.5,108.0,2.55,25.0,889.5,1005.69,730.62
2016,7,28,14,0,875.0,107.0,2.6,25.0,868.0,995.94,725.65
2016,7,28,14,15,868.5,105.5,2.6,24.5,839.5,980.33,717.9
2016,7,28,14,30,862.0,104.0,2.6,24.0,811.0,961.51,708.14
2016,7,28,14,45,853.5,102.0,2.65,24.0,777.5,937.12,693.78
2016,7,28,15,0,845.0,100.0,2.7,24.0,744.0,909.86,677.49
2016,7,28,15,15,833.0,98.0,2.65,23.5,704.5,876.69,657.66
2016,7,28,15,30,821.0,96.0,2.6,23.0,665.0,841.2,636.09
2016,7,28,15,45,806.5,93.5,2.6,23.0,621.5,807.17,614.46
2016,7,28,16,0,792.0,91.0,2.6,23.0,578.0,764.84,586.79
2016,7,28,16,15,772.0,88.0,2.6,22.5,531.0,716.15,555.32
2016,7,28,16,30,752.0,85.0,2.6,22.0,484.0,666.68,522.63
2016,7,28,16,45,726.5,81.0,2.6,22.0,435.0,611.73,484.14
2016,7,28,17,0,701.0,77.0,2.6,22.0,386.0,557.09,443.23
2016,7,28,17,15,666.0,72.5,2.55,21.0,336.0,498.57,399.39
2016,7,28,17,30,631.0,68.0,2.5,20.0,286.0,440.3,354.03
2016,7,28,17,45,581.5,62.0,2.5,19.5,237.0,375.32,301.04
2016,7,28,18,0,532.0,56.0,2.5,19.0,188.0,314.57,249.59
2016,7,28,18,15,459.5,48.0,2.45,18.5,143.0,247.15,191.52
2016,7,28,18,30,387.0,40.0,2.4,18.0,98.0,187.32,138.84
2016,7,28,18,45,277.0,29.0,2.4,17.5,62.0,121.98,80.84
2016,7,28,19,0,167.0,18.0,2.4,17.0,26.0,62.98,0.0
2016,7,28,19,15,83.5,9.0,2.4,17.0,13.0,22.27,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,54.5,7.5,1.75,14.0,10.0,7.15,0.0
2016,7,29,5,30,109.0,15.0,1.8,14.0,20.0,11.79,0.0
2016,7,29,5,45,205.0,29.0,1.85,14.5,53.5,22.56,12.44
2016,7,29,6,0,301.0,43.0,1.9,15.0,87.0,32.92,22.94
2016,7,29,6,15,373.0,54.0,1.85,15.5,130.0,40.92,30.47
2016,7,29,6,30,445.0,65.0,1.8,16.0,173.0,47.76,36.76
2016,7,29,6,45,269.0,98.0,1.75,16.5,168.0,75.14,60.93
2016,7,29,7,0,93.0,131.0,1.7,17.0,163.0,102.25,84.41
2016,7,29,7,15,130.0,154.0,1.65,17.5,206.0,127.67,97.42
2016,7,29,7,30,167.0,177.0,1.6,18.0,249.0,160.26,120.04
2016,7,29,7,45,424.5,141.0,1.6,18.5,355.5,179.43,123.75
2016,7,29,8,0,682.0,105.0,1.6,19.0,462.0,235.35,160.78
2016,7,29,8,15,704.5,109.0,1.6,19.5,509.0,287.4,205.64
2016,7,29,8,30,727.0,113.0,1.6,20.0,556.0,345.05,254.55
2016,7,29,8,45,746.5,115.0,1.65,21.0,600.0,397.69,298.24
2016,7,29,9,0,766.0,117.0,1.7,22.0,644.0,451.6,341.51
2016,7,29,9,15,779.5,120.0,1.75,22.0,683.5,504.34,383.9
2016,7,29,9,30,793.0,123.0,1.8,22.0,723.0,557.2,425.18
2016,7,29,9,45,811.5,120.5,1.85,22.5,759.5,607.94,463.08
2016,7,29,10,0,830.0,118.0,1.9,23.0,796.0,658.94,500.1
2016,7,29,10,15,837.5,119.5,1.95,23.5,824.5,704.59,532.26
2016,7,29,10,30,845.0,121.0,2.0,24.0,853.0,748.75,561.24
2016,7,29,10,45,854.5,120.0,2.05,24.5,876.0,790.46,587.91
2016,7,29,11,0,864.0,119.0,2.1,25.0,899.0,830.39,613.06
2016,7,29,11,15,867.5,119.5,2.15,25.0,914.5,864.59,635.41
2016,7,29,11,30,871.0,120.0,2.2,25.0,930.0,896.24,656.06
2016,7,29,11,45,876.5,118.0,2.25,25.0,939.0,924.64,674.55
2016,7,29,12,0,882.0,116.0,2.3,25.0,948.0,950.27,691.26
2016,7,29,12,15,882.5,116.0,2.35,25.0,948.5,970.16,704.32
2016,7,29,12,30,883.0,116.0,2.4,25.0,949.0,986.87,715.46
2016,7,29,12,45,886.5,113.0,2.45,25.0,943.0,1000.26,724.58
2016,7,29,13,0,890.0,110.0,2.5,25.0,937.0,1010.29,731.68
2016,7,29,13,15,887.0,109.0,2.5,25.0,923.0,1012.42,733.35
2016,7,29,13,30,884.0,108.0,2.5,25.0,909.0,1011.05,732.98
2016,7,29,13,45,882.0,105.5,2.55,25.0,888.5,1005.62,730.65
2016,7,29,14,0,880.0,103.0,2.6,25.0,868.0,996.71,726.2
2016,7,29,14,15,873.5,102.0,2.6,24.5,840.0,981.53,718.74
2016,7,29,14,30,867.0,101.0,2.6,24.0,812.0,963.12,709.25
2016,7,29,14,45,861.0,98.5,2.6,24.0,778.5,940.43,695.6
2016,7,29,15,0,855.0,96.0,2.6,24.0,745.0,914.72,679.98
2016,7,29,15,15,843.5,94.0,2.6,23.5,706.0,881.7,660.7
2016,7,29,15,30,832.0,92.0,2.6,23.0,667.0,846.28,639.61
2016,7,29,15,45,819.0,89.0,2.6,23.0,623.5,806.27,613.88
2016,7,29,16,0,806.0,86.0,2.6,23.0,580.0,764.41,586.58
2016,7,29,16,15,787.0,83.5,2.55,22.5,533.0,722.35,559.58
2016,7,29,16,30,768.0,81.0,2.5,22.0,486.0,673.57,527.2
2016,7,29,16,45,743.5,77.0,2.45,21.5,437.0,618.59,489.56
2016,7,29,17,0,719.0,73.0,2.4,21.0,388.0,563.82,449.49
2016,7,29,17,15,684.5,69.0,2.4,20.5,338.0,503.53,403.7
2016,7,29,17,30,650.0,65.0,2.4,20.0,288.0,446.8,358.89
2016,7,29,17,45,600.5,59.5,2.4,19.5,238.5,381.45,305.6
2016,7,29,18,0,551.0,54.0,2.4,19.0,189.0,320.31,253.78
2016,7,29,18,15,478.0,46.5,2.35,18.5,143.5,252.28,195.12
2016,7,29,18,30,405.0,39.0,2.3,18.0,98.0,191.88,141.8
2016,7,29,18,45,289.5,28.0,2.3,17.5,62.0,124.15,81.24
2016,7,29,19,0,174.0,17.0,2.3,17.0,26.0,62.91,0.0
2016,7,29,19,15,87.0,8.5,2.3,17.0,13.0,22.28,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,84.5,7.5,1.5,14.0,11.5,7.15,0.0
2016,7,30,5,30,169.0,15.0,1.5,14.0,23.0,11.95,0.0
2016,7,30,5,45,288.5,26.0,1.55,14.5,59.0,20.42,10.52
2016,7,30,6,0,408.0,37.0,1.6,15.0,95.0,28.39,18.99
2016,7,30,6,15,483.0,45.0,1.6,15.5,140.5,33.26,23.73
2016,7,30,6,30,558.0,53.0,1.6,16.0,186.0,37.9,28.05
2016,7,30,6,45,296.5,88.5,1.65,16.5,161.0,63.41,50.63
2016,7,30,7,0,35.0,124.0,1.7,17.0,136.0,102.51,84.66
2016,7,30,7,15,37.5,144.0,1.65,17.5,159.0,121.53,95.01
2016,7,30,7,30,40.0,164.0,1.6,18.0,182.0,142.34,110.86
2016,7,30,7,45,35.0,180.5,1.6,18.5,197.5,159.83,124.56
2016,7,30,8,0,30.0,197.0,1.6,19.0,213.0,176.75,137.8
2016,7,30,8,15,53.0,228.5,1.65,19.5,259.5,212.87,165.26
2016,7,30,8,30,76.0,260.0,1.7,20.0,306.0,252.19,195.08
2016,7,30,8,45,143.5,285.5,1.75,20.5,381.0,304.16,233.98
2016,7,30,9,0,211.0,311.0,1.8,21.0,456.0,367.68,281.65
2016,7,30,9,15,264.5,321.0,1.9,21.5,513.5,416.32,318.09
2016,7,30,9,30,318.0,331.0,2.0,22.0,571.0,473.07,360.28
2016,7,30,9,45,608.0,211.5,2.1,22.5,697.5,564.59,430.94
2016,7,30,10,0,898.0,92.0,2.2,23.0,824.0,679.68,517.75
2016,7,30,10,15,904.5,93.0,2.25,23.0,853.0,727.09,551.04
2016,7,30,10,30,911.0,94.0,2.3,23.0,882.0,772.74,581.88
2016,7,30,10,45,915.5,95.0,2.4,23.5,904.0,814.85,609.21
2016,7,30,11,0,920.0,96.0,2.5,24.0,926.0,854.64,634.72
2016,7,30,11,15,923.0,96.5,2.55,24.0,941.5,890.16,658.07
2016,7,30,11,30,926.0,97.0,2.6,24.0,957.0,922.92,679.53
2016,7,30,11,45,928.0,97.0,2.65,24.0,964.5,951.36,698.12
2016,7,30,12,0,930.0,97.0,2.7,24.0,972.0,976.71,714.73
2016,7,30,12,15,930.0,97.0,2.7,24.0,972.5,996.93,727.6
2016,7,30,12,30,930.0,97.0,2.7,24.0,973.0,1013.76,738.37
2016,7,30,12,45,923.0,100.5,2.75,24.0,964.0,1023.79,745.34
2016,7,30,13,0,916.0,104.0,2.8,24.0,955.0,1030.23,750.17
2016,7,30,13,15,913.0,103.5,2.75,24.0,940.5,1032.94,751.8
2016,7,30,13,30,910.0,103.0,2.7,24.0,926.0,1032.07,751.27
2016,7,30,13,45,907.5,101.0,2.7,24.0,905.0,1026.53,748.37
2016,7,30,14,0,905.0,99.0,2.7,24.0,884.0,1017.42,743.33
2016,7,30,14,15,899.0,98.0,2.65,23.5,855.5,1002.42,735.55
2016,7,30,14,30,893.0,97.0,2.6,23.0,827.0,984.08,725.69
2016,7,30,14,45,888.5,94.0,2.6,23.0,794.0,961.74,712.33
2016,7,30,15,0,884.0,91.0,2.6,23.0,761.0,936.21,696.89
2016,7,30,15,15,873.5,89.0,2.55,22.5,721.0,903.29,677.37
2016,7,30,15,30,863.0,87.0,2.5,22.0,681.0,867.83,656.01
2016,7,30,15,45,853.5,83.0,2.5,22.0,638.0,828.58,630.96
2016,7,30,16,0,844.0,79.0,2.5,22.0,595.0,787.13,604.12
2016,7,30,16,15,826.0,76.5,2.5,21.5,547.0,738.82,573.14
2016,7,30,16,30,808.0,74.0,2.5,21.0,499.0,694.51,544.43
2016,7,30,16,45,788.5,70.0,2.5,20.5,450.0,641.24,508.4
2016,7,30,17,0,769.0,66.0,2.5,20.0,401.0,587.63,469.88
2016,7,30,17,15,736.0,62.0,2.5,19.5,349.5,525.86,422.89
2016,7,30,17,30,703.0,58.0,2.5,19.0,298.0,465.7,375.32
2016,7,30,17,45,660.0,53.0,2.55,18.5,248.0,401.35,322.58
2016,7,30,18,0,617.0,48.0,2.6,18.0,198.0,340.36,270.39
2016,7,30,18,15,545.0,41.5,2.55,17.5,150.5,270.15,209.25
2016,7,30,18,30,473.0,35.0,2.5,17.0,103.0,209.54,154.78
2016,7,30,18,45,356.0,25.5,2.5,16.5,65.0,139.39,90.09
2016,7,30,19,0,239.0,16.0,2.5,16.0,27.0,75.4,0.0
2016,7,30,19,15,119.5,8.0,2.45,15.5,13.5,26.98,0.0
