Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,1.7,13.5,11.5,6.67,0.0
2016,7,31,5,30,217.0,14.0,1.8,14.0,23.0,13.34,0.0
2016,7,31,5,45,340.0,23.5,1.9,14.5,60.5,18.26,8.6
2016,7,31,6,0,463.0,33.0,2.0,15.0,98.0,25.0,16.02
2016,7,31,6,15,537.0,40.0,2.0,15.0,144.5,31.88,22.54
2016,7,31,6,30,611.0,47.0,2.0,15.0,191.0,36.32,26.75
2016,7,31,6,45,305.5,69.5,2.0,15.5,141.5,49.46,38.48
2016,7,31,7,0,0.0,92.0,2.0,16.0,92.0,82.84,67.82
2016,7,31,7,15,0.0,110.0,1.9,16.5,110.0,98.72,77.59
2016,7,31,7,30,0.0,128.0,1.8,17.0,128.0,114.93,90.59
2016,7,31,7,45,6.0,152.5,1.75,17.5,156.0,137.62,108.38
2016,7,31,8,0,12.0,177.0,1.7,18.0,184.0,161.26,126.67
2016,7,31,8,15,20.0,202.5,1.65,18.5,215.0,187.26,146.57
2016,7,31,8,30,28.0,228.0,1.6,19.0,246.0,210.1,163.79
2016,7,31,8,45,31.5,249.0,1.6,19.5,270.0,233.05,181.06
2016,7,31,9,0,35.0,270.0,1.6,20.0,294.0,256.63,198.6
2016,7,31,9,15,42.0,294.5,1.6,20.5,325.0,285.57,220.02
2016,7,31,9,30,49.0,319.0,1.6,21.0,356.0,315.56,241.94
2016,7,31,9,45,74.0,350.5,1.65,21.5,409.5,363.66,277.4
2016,7,31,10,0,99.0,382.0,1.7,22.0,463.0,414.64,314.4
2016,7,31,10,15,101.5,394.0,1.75,22.0,479.5,434.93,328.88
2016,7,31,10,30,104.0,406.0,1.8,22.0,496.0,455.27,343.5
2016,7,31,10,45,234.5,402.5,1.85,22.5,612.0,566.78,425.66
2016,7,31,11,0,365.0,399.0,1.9,23.0,728.0,684.63,509.2
2016,7,31,11,15,382.5,390.0,1.95,23.0,740.0,708.31,525.38
2016,7,31,11,30,400.0,381.0,2.0,23.0,752.0,736.25,545.09
2016,7,31,11,45,654.0,248.5,2.05,23.0,860.5,858.26,635.04
2016,7,31,12,0,908.0,116.0,2.1,23.0,969.0,974.89,711.42
2016,7,31,12,15,908.0,116.0,2.15,23.0,969.5,994.87,723.56
2016,7,31,12,30,908.0,116.0,2.2,23.0,970.0,1011.54,734.69
2016,7,31,12,45,911.5,112.5,2.25,23.5,964.0,1024.75,742.28
2016,7,31,13,0,915.0,109.0,2.3,24.0,958.0,1034.48,747.77
2016,7,31,13,15,911.5,108.5,2.35,23.5,943.0,1036.74,751.55
2016,7,31,13,30,908.0,108.0,2.4,23.0,928.0,1035.4,753.23
2016,7,31,13,45,906.5,105.5,2.45,23.0,906.5,1030.38,751.24
2016,7,31,14,0,905.0,103.0,2.5,23.0,885.0,1021.76,747.06
2016,7,31,14,15,898.0,101.5,2.55,22.5,856.0,1005.24,739.3
2016,7,31,14,30,891.0,100.0,2.6,22.0,827.0,985.39,729.41
2016,7,31,14,45,885.0,97.0,2.65,22.0,793.0,961.64,715.54
2016,7,31,15,0,879.0,94.0,2.7,22.0,759.0,934.77,699.56
2016,7,31,15,15,867.5,92.0,2.75,21.5,719.0,901.05,680.17
2016,7,31,15,30,856.0,90.0,2.8,21.0,679.0,864.85,658.85
2016,7,31,15,45,844.0,87.0,2.85,21.0,634.5,824.83,633.29
2016,7,31,16,0,832.0,84.0,2.9,21.0,590.0,782.81,605.99
2016,7,31,16,15,813.0,81.0,2.9,20.5,542.0,739.06,577.87
2016,7,31,16,30,794.0,78.0,2.9,20.0,494.0,688.54,544.22
2016,7,31,16,45,771.0,74.0,2.9,19.5,444.0,633.4,506.33
2016,7,31,17,0,748.0,70.0,2.9,19.0,394.0,578.26,465.88
2016,7,31,17,15,713.5,66.0,2.85,18.5,342.5,516.55,418.22
2016,7,31,17,30,679.0,62.0,2.8,18.0,291.0,456.6,370.21
2016,7,31,17,45,631.5,56.5,2.75,17.5,241.0,390.61,315.57
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,330.47,263.66
2016,7,31,18,15,509.5,43.5,2.6,16.5,144.5,260.16,202.26
2016,7,31,18,30,435.0,36.0,2.5,16.0,98.0,197.7,146.36
2016,7,31,18,45,315.5,25.5,2.45,15.5,61.0,128.06,81.7
2016,7,31,19,0,196.0,15.0,2.4,15.0,24.0,64.41,0.0
2016,7,31,19,15,98.0,7.5,2.3,14.5,12.0,22.91,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.75,13.5,10.5,6.67,0.0
2016,8,1,5,30,181.0,14.0,1.8,14.0,21.0,13.34,0.0
2016,8,1,5,45,308.5,24.0,1.9,14.5,57.0,18.79,8.75
2016,8,1,6,0,436.0,34.0,2.0,15.0,93.0,25.95,16.8
2016,8,1,6,15,511.5,41.0,2.0,15.0,139.5,30.11,20.96
2016,8,1,6,30,587.0,48.0,2.0,15.0,186.0,37.27,27.58
2016,8,1,6,45,293.5,78.5,2.05,15.5,147.5,56.13,44.39
2016,8,1,7,0,0.0,109.0,2.1,16.0,109.0,95.93,79.29
2016,8,1,7,15,4.0,126.5,2.05,16.5,128.0,111.78,88.33
2016,8,1,7,30,8.0,144.0,2.0,17.0,147.0,128.53,101.46
2016,8,1,7,45,28.0,175.0,1.95,17.5,189.0,154.37,121.09
2016,8,1,8,0,48.0,206.0,1.9,18.0,231.0,187.51,146.47
2016,8,1,8,15,73.0,235.0,1.85,18.5,277.5,223.42,173.8
2016,8,1,8,30,98.0,264.0,1.8,19.0,324.0,262.69,203.68
2016,8,1,8,45,144.5,287.5,1.8,19.5,383.0,306.05,236.36
2016,8,1,9,0,191.0,311.0,1.8,20.0,442.0,358.51,275.9
2016,8,1,9,15,543.5,196.5,1.85,20.0,599.0,449.35,346.23
2016,8,1,9,30,896.0,82.0,1.9,20.0,756.0,578.56,445.76
2016,8,1,9,45,897.5,87.5,1.95,20.5,789.5,630.55,484.29
2016,8,1,10,0,899.0,93.0,2.0,21.0,823.0,680.76,520.86
2016,8,1,10,15,906.0,94.0,2.05,21.0,852.0,728.68,555.21
2016,8,1,10,30,913.0,95.0,2.1,21.0,881.0,774.88,586.53
2016,8,1,10,45,918.0,95.5,2.15,21.5,903.5,817.08,613.65
2016,8,1,11,0,923.0,96.0,2.2,22.0,926.0,856.98,638.92
2016,8,1,11,15,926.5,96.5,2.25,22.0,941.5,893.11,662.71
2016,8,1,11,30,930.0,97.0,2.3,22.0,957.0,926.49,684.61
2016,8,1,11,45,931.5,97.0,2.35,22.5,965.0,954.63,701.68
2016,8,1,12,0,933.0,97.0,2.4,23.0,973.0,979.64,716.68
2016,8,1,12,15,933.5,97.0,2.45,23.0,973.5,1000.42,730.37
2016,8,1,12,30,934.0,97.0,2.5,23.0,974.0,1017.82,741.98
2016,8,1,12,45,929.5,99.0,2.55,23.0,965.5,1028.85,749.61
2016,8,1,13,0,925.0,101.0,2.6,23.0,957.0,1036.27,755.1
2016,8,1,13,15,922.0,100.0,2.65,23.0,942.0,1038.46,757.37
2016,8,1,13,30,919.0,99.0,2.7,23.0,927.0,1037.0,757.46
2016,8,1,13,45,916.5,97.0,2.75,23.0,905.5,1031.34,754.99
2016,8,1,14,0,914.0,95.0,2.8,23.0,884.0,1022.08,750.31
2016,8,1,14,15,907.5,94.0,2.8,22.5,855.5,1006.39,742.52
2016,8,1,14,30,901.0,93.0,2.8,22.0,827.0,987.34,732.62
2016,8,1,14,45,894.5,91.0,2.85,22.0,793.0,963.93,718.88
2016,8,1,15,0,888.0,89.0,2.9,22.0,759.0,937.42,703.04
2016,8,1,15,15,877.0,87.0,2.95,21.5,719.0,903.84,683.65
2016,8,1,15,30,866.0,85.0,3.0,21.0,679.0,867.72,662.29
2016,8,1,15,45,853.0,83.0,3.1,21.0,634.5,827.6,636.85
2016,8,1,16,0,840.0,81.0,3.2,21.0,590.0,785.52,609.65
2016,8,1,16,15,821.0,78.0,3.2,20.5,542.0,735.93,577.15
2016,8,1,16,30,802.0,75.0,3.2,20.0,494.0,690.46,547.05
2016,8,1,16,45,777.0,72.0,3.2,19.5,443.5,634.73,508.52
2016,8,1,17,0,752.0,69.0,3.2,19.0,393.0,579.17,467.58
2016,8,1,17,15,717.5,65.0,3.15,18.5,342.0,517.24,419.56
2016,8,1,17,30,683.0,61.0,3.1,18.0,291.0,457.07,371.17
2016,8,1,17,45,631.0,56.5,3.1,17.5,240.0,391.57,316.71
2016,8,1,18,0,579.0,52.0,3.1,17.0,189.0,328.92,262.66
2016,8,1,18,15,502.5,44.5,3.0,16.5,142.5,258.13,200.72
2016,8,1,18,30,426.0,37.0,2.9,16.0,96.0,195.41,144.47
2016,8,1,18,45,297.5,26.0,2.85,15.5,59.0,123.46,77.21
2016,8,1,19,0,169.0,15.0,2.8,15.0,22.0,50.44,0.0
2016,8,1,19,15,84.5,7.5,2.75,14.5,11.0,7.15,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.3,12.5,10.0,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.4,13.0,20.0,13.34,0.0
2016,8,2,5,45,277.0,25.5,2.5,13.5,56.0,20.28,9.6
2016,8,2,6,0,411.0,37.0,2.6,14.0,92.0,28.76,19.26
2016,8,2,6,15,492.0,44.5,2.55,14.5,138.5,33.18,23.68
2016,8,2,6,30,573.0,52.0,2.5,15.0,185.0,37.42,27.7
2016,8,2,6,45,286.5,74.5,2.5,15.5,141.0,53.23,41.81
2016,8,2,7,0,0.0,97.0,2.5,16.0,97.0,86.66,71.19
2016,8,2,7,15,0.0,113.0,2.45,16.5,113.0,100.99,79.52
2016,8,2,7,30,0.0,129.0,2.4,17.0,129.0,115.64,91.25
2016,8,2,7,45,6.5,153.0,2.35,17.5,156.0,138.0,108.8
2016,8,2,8,0,13.0,177.0,2.3,18.0,183.0,161.38,126.93
2016,8,2,8,15,17.5,198.0,2.25,18.0,208.0,182.7,143.56
2016,8,2,8,30,22.0,219.0,2.2,18.0,233.0,204.71,160.65
2016,8,2,8,45,43.0,256.0,2.15,18.5,285.0,243.37,190.18
2016,8,2,9,0,64.0,293.0,2.1,19.0,337.0,288.98,224.78
2016,8,2,9,15,124.0,322.5,2.05,19.5,413.5,348.76,269.88
2016,8,2,9,30,184.0,352.0,2.0,20.0,490.0,417.86,321.35
2016,8,2,9,45,240.0,360.5,2.0,20.5,549.5,471.87,361.11
2016,8,2,10,0,296.0,369.0,2.0,21.0,609.0,532.44,405.14
2016,8,2,10,15,614.0,233.0,2.0,21.0,754.0,652.41,497.44
2016,8,2,10,30,932.0,97.0,2.0,21.0,899.0,790.79,597.5
2016,8,2,10,45,937.0,98.0,2.05,21.5,922.0,834.3,624.42
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,875.46,650.32
2016,8,2,11,15,945.5,99.5,2.1,22.0,961.0,912.3,673.91
2016,8,2,11,30,949.0,100.0,2.1,22.0,977.0,946.33,695.53
2016,8,2,11,45,950.5,100.5,2.15,22.5,985.0,975.55,713.11
2016,8,2,12,0,952.0,101.0,2.2,23.0,993.0,1001.56,728.6
2016,8,2,12,15,952.0,101.0,2.2,23.0,993.0,1022.31,741.58
2016,8,2,12,30,952.0,101.0,2.2,23.0,993.0,1039.58,752.44
2016,8,2,12,45,943.5,105.0,2.2,23.0,983.0,1048.97,758.4
2016,8,2,13,0,935.0,109.0,2.2,23.0,973.0,1054.64,762.2
2016,8,2,13,15,931.5,108.0,2.25,23.0,957.5,1056.45,764.33
2016,8,2,13,30,928.0,107.0,2.3,23.0,942.0,1054.58,764.28
2016,8,2,13,45,923.5,106.0,2.35,23.0,919.0,1048.03,761.4
2016,8,2,14,0,919.0,105.0,2.4,23.0,896.0,1037.88,756.35
2016,8,2,14,15,912.0,103.5,2.45,23.0,866.5,1021.17,747.18
2016,8,2,14,30,905.0,102.0,2.5,23.0,837.0,1001.07,735.89
2016,8,2,14,45,895.5,100.5,2.55,23.0,801.5,975.33,720.92
2016,8,2,15,0,886.0,99.0,2.6,23.0,766.0,946.58,703.94
2016,8,2,15,15,874.0,97.0,2.6,22.5,724.5,912.19,683.96
2016,8,2,15,30,862.0,95.0,2.6,22.0,683.0,875.31,662.1
2016,8,2,15,45,845.0,93.0,2.65,22.0,637.0,831.92,634.57
2016,8,2,16,0,828.0,91.0,2.7,22.0,591.0,792.91,609.74
2016,8,2,16,15,807.0,88.0,2.7,21.5,542.0,741.85,576.71
2016,8,2,16,30,786.0,85.0,2.7,21.0,493.0,689.98,542.42
2016,8,2,16,45,756.0,82.0,2.75,21.0,441.5,631.36,501.44
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,573.36,457.96
2016,8,2,17,15,688.5,74.5,2.8,20.0,338.0,512.3,412.07
2016,8,2,17,30,651.0,70.0,2.8,19.0,286.0,451.37,364.36
2016,8,2,17,45,591.5,64.0,2.85,18.5,234.5,380.34,306.1
2016,8,2,18,0,532.0,58.0,2.9,18.0,183.0,314.56,250.09
2016,8,2,18,15,449.0,49.5,2.85,17.5,137.0,242.64,187.87
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,179.45,132.03
2016,8,2,18,45,232.0,28.0,2.8,16.5,55.0,107.26,65.13
2016,8,2,19,0,98.0,15.0,2.8,16.0,19.0,35.11,0.0
2016,8,2,19,15,49.0,7.5,2.8,15.5,9.5,7.15,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,17.0,13.34,0.0
2016,8,3,5,45,234.5,26.5,1.15,14.5,52.0,21.34,9.94
2016,8,3,6,0,367.0,39.0,1.1,15.0,87.0,30.72,20.83
2016,8,3,6,15,451.0,47.5,0.95,15.5,133.0,35.89,25.97
2016,8,3,6,30,535.0,56.0,0.8,16.0,179.0,40.83,30.62
2016,8,3,6,45,368.5,89.5,0.65,16.5,184.0,64.72,51.78
2016,8,3,7,0,202.0,123.0,0.5,17.0,189.0,91.84,75.29
2016,8,3,7,15,134.5,145.5,0.45,17.5,192.5,120.85,91.81
2016,8,3,7,30,67.0,168.0,0.4,18.0,196.0,147.35,113.33
2016,8,3,7,45,229.0,175.5,0.4,18.5,290.5,177.4,129.61
2016,8,3,8,0,391.0,183.0,0.4,19.0,385.0,232.15,167.06
2016,8,3,8,15,393.0,204.0,0.45,19.5,423.5,276.49,203.27
2016,8,3,8,30,395.0,225.0,0.5,20.0,462.0,321.12,239.28
2016,8,3,8,45,362.0,254.5,0.6,20.5,484.5,361.72,272.0
2016,8,3,9,0,329.0,284.0,0.7,21.0,507.0,395.58,298.47
2016,8,3,9,15,606.5,191.5,0.8,21.5,634.0,476.5,359.49
2016,8,3,9,30,884.0,99.0,0.9,22.0,761.0,586.61,441.43
2016,8,3,9,45,897.0,99.0,1.05,22.5,798.0,640.21,480.83
2016,8,3,10,0,910.0,99.0,1.2,23.0,835.0,693.07,519.21
2016,8,3,10,15,917.0,100.0,1.3,23.0,864.5,741.65,553.68
2016,8,3,10,30,924.0,101.0,1.4,23.0,894.0,788.47,585.05
2016,8,3,10,45,929.0,102.0,1.55,23.5,917.0,831.73,613.19
2016,8,3,11,0,934.0,103.0,1.7,24.0,940.0,872.66,639.56
2016,8,3,11,15,937.5,103.5,1.85,24.0,956.0,909.29,664.25
2016,8,3,11,30,941.0,104.0,2.0,24.0,972.0,943.13,687.11
2016,8,3,11,45,942.5,104.5,2.15,24.0,980.0,972.19,706.9
2016,8,3,12,0,944.0,105.0,2.3,24.0,988.0,998.07,724.71
2016,8,3,12,15,944.5,105.0,2.4,24.0,988.5,1019.19,739.02
2016,8,3,12,30,945.0,105.0,2.5,24.0,989.0,1036.86,751.25
2016,8,3,12,45,944.0,104.5,2.65,24.0,981.5,1049.0,760.59
2016,8,3,13,0,943.0,104.0,2.8,24.0,974.0,1057.51,767.74
2016,8,3,13,15,940.0,103.5,2.85,23.5,959.0,1060.32,771.89
2016,8,3,13,30,937.0,103.0,2.9,23.0,944.0,1059.41,773.84
2016,8,3,13,45,932.5,102.5,3.0,23.0,921.5,1053.31,771.55
2016,8,3,14,0,928.0,102.0,3.1,23.0,899.0,1043.57,767.01
2016,8,3,14,15,921.0,101.0,3.15,22.5,870.0,1027.25,759.3
2016,8,3,14,30,914.0,100.0,3.2,22.0,841.0,1007.52,749.38
2016,8,3,14,45,905.0,98.5,3.3,22.0,805.0,982.03,734.57
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,953.49,717.63
2016,8,3,15,15,884.5,95.0,3.4,21.5,728.0,919.23,697.35
2016,8,3,15,30,873.0,93.0,3.4,21.0,687.0,882.43,675.12
2016,8,3,15,45,857.0,90.5,3.45,21.0,641.0,838.91,646.91
2016,8,3,16,0,841.0,88.0,3.5,21.0,595.0,793.63,617.07
2016,8,3,16,15,583.5,143.0,3.5,20.5,481.0,633.1,501.68
2016,8,3,16,30,326.0,198.0,3.5,20.0,367.0,464.21,371.18
2016,8,3,16,45,313.5,180.0,3.55,19.5,328.5,421.88,340.31
2016,8,3,17,0,301.0,162.0,3.6,19.0,290.0,379.83,308.23
2016,8,3,17,15,289.5,141.5,3.55,18.5,251.5,335.9,273.68
2016,8,3,17,30,278.0,121.0,3.5,18.0,213.0,292.42,238.44
2016,8,3,17,45,255.0,102.0,3.5,17.5,175.0,245.64,199.35
2016,8,3,18,0,232.0,83.0,3.5,17.0,137.0,200.86,160.82
2016,8,3,18,15,198.0,64.0,3.35,16.5,102.0,154.01,119.82
2016,8,3,18,30,164.0,45.0,3.2,16.0,67.0,110.6,81.21
2016,8,3,18,45,82.0,29.5,3.1,15.5,40.5,61.85,35.55
2016,8,3,19,0,0.0,14.0,3.0,15.0,14.0,13.34,0.0
2016,8,3,19,15,0.0,7.0,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,16.0,12.39,0.0
2016,8,4,5,45,239.5,25.5,2.8,13.5,51.0,20.51,8.88
2016,8,4,6,0,377.0,38.0,2.9,14.0,86.0,29.93,20.15
2016,8,4,6,15,461.0,46.5,2.9,14.5,132.5,35.14,25.36
2016,8,4,6,30,545.0,55.0,2.9,15.0,179.0,40.12,30.06
2016,8,4,6,45,272.5,42.5,2.95,15.5,104.5,27.69,19.09
2016,8,4,7,0,0.0,30.0,3.0,16.0,30.0,27.83,19.2
2016,8,4,7,15,0.0,46.5,2.95,16.0,46.5,43.2,31.14
2016,8,4,7,30,0.0,63.0,2.9,16.0,63.0,58.59,44.03
2016,8,4,7,45,0.0,86.0,2.9,16.5,86.0,79.92,61.6
2016,8,4,8,0,0.0,109.0,2.9,17.0,109.0,100.54,78.31
2016,8,4,8,15,0.0,112.5,2.95,17.0,112.5,104.02,80.88
2016,8,4,8,30,0.0,116.0,3.0,17.0,116.0,107.43,83.42
2016,8,4,8,45,0.0,129.5,3.05,17.5,129.5,119.83,93.1
2016,8,4,9,0,0.0,143.0,3.1,18.0,143.0,132.29,102.71
2016,8,4,9,15,0.0,145.0,3.15,18.0,145.0,134.39,104.13
2016,8,4,9,30,0.0,147.0,3.2,18.0,147.0,136.45,105.55
2016,8,4,9,45,4.5,183.5,3.3,18.5,187.5,172.85,134.22
2016,8,4,10,0,9.0,220.0,3.4,19.0,228.0,209.89,162.96
2016,8,4,10,15,13.5,256.5,3.4,19.0,268.5,247.59,192.16
2016,8,4,10,30,18.0,293.0,3.4,19.0,309.0,286.0,221.62
2016,8,4,10,45,16.5,288.5,3.45,19.5,303.5,282.24,217.99
2016,8,4,11,0,15.0,284.0,3.5,20.0,298.0,278.19,214.31
2016,8,4,11,15,28.0,338.5,3.5,19.5,364.5,346.45,266.99
2016,8,4,11,30,41.0,393.0,3.5,19.0,431.0,413.63,318.02
2016,8,4,11,45,42.5,394.5,3.55,19.0,434.5,420.09,322.62
2016,8,4,12,0,44.0,396.0,3.6,19.0,438.0,426.42,327.4
2016,8,4,12,15,46.0,404.0,3.6,19.0,447.5,439.58,337.23
2016,8,4,12,30,48.0,412.0,3.6,19.0,457.0,452.73,347.03
2016,8,4,12,45,45.0,403.5,3.6,19.0,445.5,443.99,340.52
2016,8,4,13,0,42.0,395.0,3.6,19.0,434.0,434.78,333.77
2016,8,4,13,15,142.5,414.5,3.6,19.0,543.0,570.41,437.76
2016,8,4,13,30,243.0,434.0,3.6,19.0,652.0,707.3,538.84
2016,8,4,13,45,252.5,415.5,3.6,19.0,637.0,699.77,533.71
2016,8,4,14,0,262.0,397.0,3.6,19.0,622.0,690.66,528.39
2016,8,4,14,15,261.5,383.5,3.6,19.0,601.5,675.42,518.32
2016,8,4,14,30,261.0,370.0,3.6,19.0,581.0,658.84,507.34
2016,8,4,14,45,261.5,353.0,3.65,19.0,556.5,638.12,493.59
2016,8,4,15,0,262.0,336.0,3.7,19.0,532.0,616.12,478.84
2016,8,4,15,15,141.0,289.0,3.7,18.5,393.5,436.12,343.25
2016,8,4,15,30,20.0,242.0,3.7,18.0,255.0,252.32,198.63
2016,8,4,15,45,18.5,226.5,3.7,18.0,238.0,235.49,186.2
2016,8,4,16,0,17.0,211.0,3.7,18.0,221.0,218.7,173.34
2016,8,4,16,15,15.5,194.0,3.7,17.5,202.5,200.42,159.49
2016,8,4,16,30,14.0,177.0,3.7,17.0,184.0,182.23,145.53
2016,8,4,16,45,19.5,165.5,3.7,16.5,174.5,174.79,140.38
2016,8,4,17,0,25.0,154.0,3.7,16.0,165.0,166.95,134.72
2016,8,4,17,15,21.0,134.5,3.65,15.5,143.0,144.33,116.4
2016,8,4,17,30,17.0,115.0,3.6,15.0,121.0,122.04,98.03
2016,8,4,17,45,290.5,83.0,3.6,15.0,150.5,249.06,204.69
2016,8,4,18,0,564.0,51.0,3.6,15.0,180.0,319.39,257.31
2016,8,4,18,15,483.0,43.0,3.5,14.5,134.0,247.32,193.17
2016,8,4,18,30,402.0,35.0,3.4,14.0,88.0,183.95,135.69
2016,8,4,18,45,201.0,26.0,3.3,14.0,52.5,93.81,52.65
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,14.0,11.44,0.0
2016,8,5,5,45,220.5,25.0,2.4,14.0,48.5,20.14,8.03
2016,8,5,6,0,353.0,38.0,2.5,14.0,83.0,30.05,20.2
2016,8,5,6,15,438.0,47.5,2.45,14.0,129.0,36.14,26.27
2016,8,5,6,30,523.0,57.0,2.4,14.0,175.0,41.93,31.79
2016,8,5,6,45,280.0,88.0,2.4,14.5,153.0,63.56,51.13
2016,8,5,7,0,37.0,119.0,2.4,15.0,131.0,98.63,81.99
2016,8,5,7,15,42.5,140.5,2.35,15.0,156.5,118.31,93.4
2016,8,5,7,30,48.0,162.0,2.3,15.0,182.0,140.87,110.87
2016,8,5,7,45,64.5,187.5,2.25,15.5,218.0,169.07,132.57
2016,8,5,8,0,81.0,213.0,2.2,16.0,254.0,199.67,156.32
2016,8,5,8,15,66.0,228.5,2.15,16.5,264.0,216.08,169.68
2016,8,5,8,30,51.0,244.0,2.1,17.0,274.0,230.65,181.22
2016,8,5,8,45,43.5,255.5,2.05,17.5,283.0,243.12,190.62
2016,8,5,9,0,36.0,267.0,2.0,18.0,292.0,254.62,199.0
2016,8,5,9,15,47.5,295.5,2.0,18.0,330.0,289.35,225.67
2016,8,5,9,30,59.0,324.0,2.0,18.0,368.0,325.7,253.27
2016,8,5,9,45,42.5,314.5,2.0,18.5,347.0,313.1,242.6
2016,8,5,10,0,26.0,305.0,2.0,19.0,326.0,298.18,230.27
2016,8,5,10,15,65.0,357.0,2.0,19.0,412.5,376.25,289.83
2016,8,5,10,30,104.0,409.0,2.0,19.0,499.0,458.65,351.0
2016,8,5,10,45,156.0,424.0,2.0,19.5,562.0,523.63,398.16
2016,8,5,11,0,208.0,439.0,2.0,20.0,625.0,590.62,445.95
2016,8,5,11,15,254.5,437.0,2.05,20.0,668.0,644.52,484.83
2016,8,5,11,30,301.0,435.0,2.1,20.0,711.0,697.02,522.48
2016,8,5,11,45,364.0,410.5,2.15,20.5,748.0,744.13,555.85
2016,8,5,12,0,427.0,386.0,2.2,21.0,785.0,799.04,594.01
2016,8,5,12,15,669.0,254.5,2.25,21.0,878.5,916.68,680.71
2016,8,5,12,30,911.0,123.0,2.3,21.0,972.0,1021.88,749.35
2016,8,5,12,45,910.5,121.5,2.4,21.5,964.5,1033.24,755.42
2016,8,5,13,0,910.0,120.0,2.5,22.0,957.0,1041.07,760.3
2016,8,5,13,15,906.5,119.5,2.55,21.5,941.0,1043.33,764.12
2016,8,5,13,30,903.0,119.0,2.6,21.0,925.0,1041.99,765.8
2016,8,5,13,45,893.0,120.0,2.65,21.0,901.0,1032.14,760.62
2016,8,5,14,0,883.0,121.0,2.7,21.0,877.0,1018.85,753.35
2016,8,5,14,15,875.0,119.5,2.75,21.0,847.0,1001.57,743.55
2016,8,5,14,30,867.0,118.0,2.8,21.0,817.0,981.05,731.65
2016,8,5,14,45,851.5,118.5,2.9,21.0,780.0,952.43,714.75
2016,8,5,15,0,836.0,119.0,3.0,21.0,743.0,929.13,701.38
2016,8,5,15,15,822.0,116.5,3.0,20.5,701.5,893.3,679.86
2016,8,5,15,30,808.0,114.0,3.0,20.0,660.0,855.21,656.59
2016,8,5,15,45,784.5,113.0,3.0,20.0,613.5,808.69,625.84
2016,8,5,16,0,761.0,112.0,3.0,20.0,567.0,761.02,593.9
2016,8,5,16,15,737.5,108.0,3.0,19.5,518.0,712.31,561.76
2016,8,5,16,30,714.0,104.0,3.0,19.0,469.0,660.08,526.3
2016,8,5,16,45,676.5,100.5,3.05,18.5,417.0,598.67,481.79
2016,8,5,17,0,639.0,97.0,3.1,18.0,365.0,538.73,436.69
2016,8,5,17,15,596.0,90.5,3.1,17.5,314.0,474.0,386.17
2016,8,5,17,30,553.0,84.0,3.1,17.0,263.0,412.11,336.14
2016,8,5,17,45,489.0,76.0,3.1,16.5,213.5,341.49,277.36
2016,8,5,18,0,425.0,68.0,3.1,16.0,164.0,274.51,219.93
2016,8,5,18,15,339.5,56.0,3.0,15.5,120.0,204.77,159.38
2016,8,5,18,30,254.0,44.0,2.9,15.0,76.0,144.65,106.3
2016,8,5,18,45,146.0,27.5,2.85,15.0,44.0,80.46,42.19
2016,8,5,19,0,38.0,11.0,2.8,15.0,12.0,18.39,0.0
2016,8,5,19,15,19.0,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,8,6,5,45,169.0,26.0,2.5,13.5,44.5,20.45,7.58
2016,8,6,6,0,290.0,41.0,2.6,14.0,77.0,31.76,21.59
2016,8,6,6,15,377.0,52.0,2.55,14.0,121.5,40.35,29.95
2016,8,6,6,30,464.0,63.0,2.5,14.0,166.0,47.27,36.52
2016,8,6,6,45,232.0,60.0,2.5,14.5,111.5,42.71,32.59
2016,8,6,7,0,0.0,57.0,2.5,15.0,57.0,52.99,41.71
2016,8,6,7,15,0.0,68.0,2.45,15.5,68.0,63.26,48.19
2016,8,6,7,30,0.0,79.0,2.4,16.0,79.0,73.42,56.49
2016,8,6,7,45,0.0,84.0,2.4,16.5,84.0,78.12,60.11
2016,8,6,8,0,0.0,89.0,2.4,17.0,89.0,82.79,63.64
2016,8,6,8,15,0.0,104.0,2.35,17.0,104.0,96.42,74.65
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,110.11,85.6
2016,8,6,8,45,0.0,127.0,2.3,17.5,127.0,117.57,91.22
2016,8,6,9,0,0.0,135.0,2.3,18.0,135.0,125.06,96.82
2016,8,6,9,15,1.5,155.0,2.3,18.0,156.0,144.23,111.97
2016,8,6,9,30,3.0,175.0,2.3,18.0,177.0,163.66,127.2
2016,8,6,9,45,8.0,213.5,2.3,18.5,219.5,202.36,157.27
2016,8,6,10,0,13.0,252.0,2.3,19.0,262.0,241.8,187.42
2016,8,6,10,15,57.0,330.0,2.3,19.0,378.0,346.13,267.83
2016,8,6,10,30,101.0,408.0,2.3,19.0,494.0,455.64,349.66
2016,8,6,10,45,76.5,401.5,2.35,19.5,467.5,437.55,334.41
2016,8,6,11,0,52.0,395.0,2.4,20.0,441.0,416.99,317.93
2016,8,6,11,15,74.0,419.5,2.4,20.0,487.0,463.86,352.9
2016,8,6,11,30,96.0,444.0,2.4,20.0,533.0,512.44,388.41
2016,8,6,11,45,148.0,454.0,2.45,20.0,591.5,582.59,440.16
2016,8,6,12,0,200.0,464.0,2.5,20.0,650.0,649.14,488.54
2016,8,6,12,15,207.5,457.0,2.5,20.0,650.5,657.51,494.36
2016,8,6,12,30,215.0,450.0,2.5,20.0,651.0,665.04,500.06
2016,8,6,12,45,555.5,287.5,2.55,20.0,798.5,864.36,649.59
2016,8,6,13,0,896.0,125.0,2.6,20.0,946.0,1032.2,763.26
2016,8,6,13,15,892.5,124.0,2.65,20.0,931.0,1033.9,763.6
2016,8,6,13,30,889.0,123.0,2.7,20.0,916.0,1032.04,763.44
2016,8,6,13,45,886.0,121.0,2.75,20.0,894.5,1026.09,760.75
2016,8,6,14,0,883.0,119.0,2.8,20.0,873.0,1016.62,755.88
2016,8,6,14,15,875.5,117.5,2.85,20.0,844.0,999.77,746.24
2016,8,6,14,30,868.0,116.0,2.9,20.0,815.0,979.66,734.52
2016,8,6,14,45,860.0,113.5,3.0,20.0,780.0,954.86,720.06
2016,8,6,15,0,852.0,111.0,3.1,20.0,745.0,927.09,703.5
2016,8,6,15,15,839.5,108.5,3.15,19.5,704.0,899.8,688.12
2016,8,6,15,30,827.0,106.0,3.2,19.0,663.0,862.46,665.53
2016,8,6,15,45,812.5,102.5,3.3,18.5,618.5,820.12,639.35
2016,8,6,16,0,798.0,99.0,3.4,18.0,574.0,775.97,611.33
2016,8,6,16,15,547.5,149.5,3.5,17.5,462.5,611.33,490.67
2016,8,6,16,30,297.0,200.0,3.6,17.0,351.0,445.18,360.45
2016,8,6,16,45,283.0,182.0,3.7,17.0,313.5,403.09,328.55
2016,8,6,17,0,269.0,164.0,3.8,17.0,276.0,361.49,295.78
2016,8,6,17,15,444.0,118.0,3.8,16.5,273.5,409.91,337.17
2016,8,6,17,30,619.0,72.0,3.8,16.0,271.0,433.81,356.33
2016,8,6,17,45,559.5,65.5,3.85,15.5,220.5,363.89,297.09
2016,8,6,18,0,500.0,59.0,3.9,15.0,170.0,299.27,240.7
2016,8,6,18,15,411.5,49.0,3.85,14.5,124.5,225.63,176.0
2016,8,6,18,30,323.0,39.0,3.8,14.0,79.0,161.53,118.41
2016,8,6,18,45,190.5,25.0,3.75,14.0,45.5,88.3,42.59
2016,8,6,19,0,58.0,11.0,3.7,14.0,12.0,22.45,0.0
2016,8,6,19,15,29.0,5.5,3.7,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,2.9,13.0,13.0,10.48,0.0
2016,8,7,5,45,237.5,23.0,3.0,13.5,47.5,18.48,5.55
2016,8,7,6,0,384.0,35.0,3.1,14.0,82.0,27.53,17.9
2016,8,7,6,15,472.0,43.5,3.0,14.0,128.5,32.86,23.34
2016,8,7,6,30,560.0,52.0,2.9,14.0,175.0,37.96,28.23
2016,8,7,6,45,298.5,85.0,2.85,14.5,152.5,61.53,49.32
2016,8,7,7,0,37.0,118.0,2.8,15.0,130.0,97.77,81.25
2016,8,7,7,15,42.5,139.0,2.65,15.5,155.0,116.94,92.16
2016,8,7,7,30,48.0,160.0,2.5,16.0,180.0,139.15,109.1
2016,8,7,7,45,26.0,160.5,2.45,16.5,172.0,142.59,112.18
2016,8,7,8,0,4.0,161.0,2.4,17.0,164.0,145.91,115.27
2016,8,7,8,15,21.5,197.5,2.3,17.5,210.5,183.18,144.26
2016,8,7,8,30,39.0,234.0,2.2,18.0,257.0,218.51,171.37
2016,8,7,8,45,39.5,252.5,2.1,18.5,277.5,239.07,186.88
2016,8,7,9,0,40.0,271.0,2.0,19.0,298.0,259.82,202.34
2016,8,7,9,15,149.5,304.0,1.9,19.0,413.5,346.23,268.71
2016,8,7,9,30,259.0,337.0,1.8,19.0,529.0,445.71,343.73
2016,8,7,9,45,588.0,217.0,1.75,19.5,681.0,557.05,429.11
2016,8,7,10,0,917.0,97.0,1.7,20.0,833.0,694.98,531.72
2016,8,7,10,15,924.0,98.0,1.75,20.0,862.5,744.05,566.03
2016,8,7,10,30,931.0,99.0,1.8,20.0,892.0,791.32,597.85
2016,8,7,10,45,937.0,99.5,1.85,20.5,915.5,835.3,625.96
2016,8,7,11,0,943.0,100.0,1.9,21.0,939.0,876.98,652.19
2016,8,7,11,15,946.0,100.5,1.95,21.0,954.5,913.58,676.09
2016,8,7,11,30,949.0,101.0,2.0,21.0,970.0,947.3,698.05
2016,8,7,11,45,952.0,100.5,2.1,21.5,978.0,977.0,716.55
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,1003.51,732.98
2016,8,7,12,15,955.5,100.0,2.25,22.0,986.5,1024.81,746.94
2016,8,7,12,30,956.0,100.0,2.3,22.0,987.0,1042.59,758.78
2016,8,7,12,45,955.5,99.0,2.35,22.0,979.5,1054.75,767.15
2016,8,7,13,0,955.0,98.0,2.4,22.0,972.0,1063.2,773.32
2016,8,7,13,15,952.5,97.5,2.45,22.0,957.0,1066.42,776.32
2016,8,7,13,30,950.0,97.0,2.5,22.0,942.0,1065.86,777.08
2016,8,7,13,45,946.5,95.5,2.55,22.0,919.5,1059.45,774.24
2016,8,7,14,0,943.0,94.0,2.6,22.0,897.0,1049.3,769.15
2016,8,7,14,15,936.5,93.0,2.65,22.0,867.5,1033.07,760.24
2016,8,7,14,30,930.0,92.0,2.7,22.0,838.0,1013.34,749.13
2016,8,7,14,45,921.5,90.5,2.75,22.0,802.0,987.78,734.2
2016,8,7,15,0,913.0,89.0,2.8,22.0,766.0,959.07,717.15
2016,8,7,15,15,901.5,87.5,2.8,21.5,724.5,924.68,697.12
2016,8,7,15,30,890.0,86.0,2.8,21.0,683.0,887.69,675.12
2016,8,7,15,45,874.0,84.0,2.8,21.0,636.5,843.94,646.88
2016,8,7,16,0,858.0,82.0,2.8,21.0,590.0,798.38,617.05
2016,8,7,16,15,838.0,79.5,2.8,20.5,540.0,747.62,584.15
2016,8,7,16,30,818.0,77.0,2.8,20.0,490.0,701.14,553.66
2016,8,7,16,45,788.5,74.0,2.8,20.0,437.5,641.32,511.46
2016,8,7,17,0,759.0,71.0,2.8,20.0,385.0,582.05,466.79
2016,8,7,17,15,721.0,66.5,2.75,19.5,332.0,516.89,416.53
2016,8,7,17,30,683.0,62.0,2.7,19.0,279.0,453.86,366.0
2016,8,7,17,45,623.5,56.5,2.7,18.5,227.0,383.94,308.08
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,317.33,250.82
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,242.46,185.79
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,177.17,127.15
2016,8,7,18,45,234.0,22.5,2.55,16.5,46.5,96.94,40.91
2016,8,7,19,0,82.0,10.0,2.5,16.0,12.0,26.32,0.0
2016,8,7,19,15,41.0,5.0,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,83.0,10.0,2.2,14.0,12.0,9.53,0.0
2016,8,8,5,45,226.5,22.0,2.25,14.5,45.0,17.63,4.14
2016,8,8,6,0,370.0,34.0,2.3,15.0,78.0,26.71,17.05
2016,8,8,6,15,457.5,42.0,2.15,15.0,123.5,31.63,22.14
2016,8,8,6,30,545.0,50.0,2.0,15.0,169.0,36.36,26.69
2016,8,8,6,45,272.5,74.5,1.9,15.5,134.0,53.66,42.16
2016,8,8,7,0,0.0,99.0,1.8,16.0,99.0,87.8,72.18
2016,8,8,7,15,2.0,117.5,1.7,16.5,118.5,104.14,82.09
2016,8,8,7,30,4.0,136.0,1.6,17.0,138.0,121.28,95.72
2016,8,8,7,45,12.5,159.0,1.55,17.5,165.5,143.46,112.93
2016,8,8,8,0,21.0,182.0,1.5,18.0,193.0,166.91,130.94
2016,8,8,8,15,67.0,221.0,1.5,18.5,260.0,210.28,163.54
2016,8,8,8,30,113.0,260.0,1.5,19.0,327.0,260.62,201.66
2016,8,8,8,45,178.5,279.0,1.5,19.5,394.0,312.31,240.53
2016,8,8,9,0,244.0,298.0,1.5,20.0,461.0,368.97,283.17
2016,8,8,9,15,342.5,288.5,1.55,20.5,533.5,428.08,327.73
2016,8,8,9,30,441.0,279.0,1.6,21.0,606.0,495.92,378.51
2016,8,8,9,45,674.5,186.5,1.7,21.5,713.0,581.96,444.21
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,686.11,522.01
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,734.77,556.59
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,781.66,588.51
2016,8,8,10,45,925.5,97.5,2.15,22.5,901.5,824.28,616.51
2016,8,8,11,0,929.0,99.0,2.3,23.0,924.0,864.45,642.64
2016,8,8,11,15,932.0,100.0,2.4,23.0,939.5,901.07,667.09
2016,8,8,11,30,935.0,101.0,2.5,23.0,955.0,934.85,689.64
2016,8,8,11,45,936.0,101.5,2.65,23.0,962.5,963.33,709.15
2016,8,8,12,0,937.0,102.0,2.8,23.0,970.0,988.59,726.62
2016,8,8,12,15,937.0,102.5,2.9,23.0,970.5,1009.56,740.94
2016,8,8,12,30,937.0,103.0,3.0,23.0,971.0,1027.08,753.12
2016,8,8,12,45,936.5,102.0,3.15,23.0,963.5,1039.0,762.23
2016,8,8,13,0,936.0,101.0,3.3,23.0,956.0,1047.29,769.12
2016,8,8,13,15,933.0,100.5,3.35,22.5,941.0,1049.91,773.12
2016,8,8,13,30,930.0,100.0,3.4,22.0,926.0,1048.81,774.87
2016,8,8,13,45,927.0,98.5,3.5,22.0,903.5,1042.95,772.54
2016,8,8,14,0,924.0,97.0,3.6,22.0,881.0,1033.42,767.91
2016,8,8,14,15,917.5,96.0,3.65,22.0,852.0,1017.37,758.67
2016,8,8,14,30,911.0,95.0,3.7,22.0,823.0,997.89,747.24
2016,8,8,14,45,903.0,93.0,3.75,22.0,787.5,972.56,731.9
2016,8,8,15,0,895.0,91.0,3.8,22.0,752.0,944.12,714.44
2016,8,8,15,15,883.0,89.0,3.8,21.5,710.5,909.12,693.42
2016,8,8,15,30,871.0,87.0,3.8,21.0,669.0,871.6,670.45
2016,8,8,15,45,856.0,84.5,3.8,21.0,623.5,828.69,642.11
2016,8,8,16,0,841.0,82.0,3.8,21.0,578.0,783.95,612.14
2016,8,8,16,15,820.5,79.0,3.75,20.5,528.5,738.38,582.08
2016,8,8,16,30,800.0,76.0,3.7,20.0,479.0,686.05,546.42
2016,8,8,16,45,774.5,72.0,3.7,19.5,427.5,628.56,506.19
2016,8,8,17,0,749.0,68.0,3.7,19.0,376.0,571.31,463.15
2016,8,8,17,15,711.0,64.0,3.65,18.5,324.0,507.25,412.83
2016,8,8,17,30,673.0,60.0,3.6,18.0,272.0,445.33,362.34
2016,8,8,17,45,619.5,54.0,3.6,17.5,221.0,378.2,305.79
2016,8,8,18,0,566.0,48.0,3.6,17.0,170.0,313.91,249.6
2016,8,8,18,15,477.0,40.0,3.55,16.5,124.0,239.12,183.89
2016,8,8,18,30,388.0,32.0,3.5,16.0,78.0,174.05,124.61
2016,8,8,18,45,194.0,16.0,3.5,15.5,39.0,78.09,26.41
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,1.2,14.5,38.0,12.62,0.61
2016,8,9,6,0,370.0,33.0,1.2,15.0,76.0,25.91,16.32
2016,8,9,6,15,458.5,41.5,1.0,15.0,122.0,31.31,21.87
2016,8,9,6,30,547.0,50.0,0.8,15.0,168.0,36.47,26.82
2016,8,9,6,45,439.0,78.5,0.6,15.5,190.0,57.15,45.28
2016,8,9,7,0,331.0,107.0,0.4,16.0,212.0,76.14,61.91
2016,8,9,7,15,354.5,122.5,0.4,16.5,253.0,100.33,70.81
2016,8,9,7,30,378.0,138.0,0.4,17.0,294.0,139.5,94.95
2016,8,9,7,45,580.0,109.0,0.4,17.5,383.5,173.57,112.12
2016,8,9,8,0,782.0,80.0,0.4,18.0,473.0,233.85,154.56
2016,8,9,8,15,803.0,83.0,0.45,18.5,521.5,290.45,203.21
2016,8,9,8,30,824.0,86.0,0.5,19.0,570.0,348.87,253.02
2016,8,9,8,45,843.0,86.5,0.6,19.5,616.5,409.5,303.6
2016,8,9,9,0,862.0,87.0,0.7,20.0,663.0,466.99,350.44
2016,8,9,9,15,874.0,89.0,0.7,20.5,704.0,523.0,393.98
2016,8,9,9,30,886.0,91.0,0.7,21.0,745.0,578.7,435.59
2016,8,9,9,45,897.5,91.0,0.75,21.5,781.0,631.69,474.3
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,683.78,511.17
2016,8,9,10,15,916.0,92.0,0.85,22.5,846.5,732.5,543.9
2016,8,9,10,30,923.0,93.0,0.9,23.0,876.0,779.43,573.46
2016,8,9,10,45,928.0,93.5,0.95,23.5,898.5,822.32,599.96
2016,8,9,11,0,933.0,94.0,1.0,24.0,921.0,862.83,624.65
2016,8,9,11,15,936.0,94.5,1.1,24.0,936.5,899.07,648.41
2016,8,9,11,30,939.0,95.0,1.2,24.0,952.0,932.45,670.35
2016,8,9,11,45,940.0,96.0,1.35,24.5,959.0,961.49,689.0
2016,8,9,12,0,941.0,97.0,1.5,25.0,966.0,987.3,705.59
2016,8,9,12,15,941.0,97.0,1.6,25.0,966.0,1007.78,719.53
2016,8,9,12,30,941.0,97.0,1.7,25.0,966.0,1024.78,731.42
2016,8,9,12,45,935.5,99.0,1.85,25.0,957.0,1034.84,739.8
2016,8,9,13,0,930.0,101.0,2.0,25.0,948.0,1041.21,745.99
2016,8,9,13,15,927.0,100.5,2.1,25.0,933.0,1043.77,749.23
2016,8,9,13,30,924.0,100.0,2.2,25.0,918.0,1042.63,750.28
2016,8,9,13,45,918.0,100.0,2.35,25.0,895.0,1035.35,748.12
2016,8,9,14,0,912.0,100.0,2.5,25.0,872.0,1024.49,743.71
2016,8,9,14,15,905.5,98.5,2.55,24.5,842.5,1008.0,736.11
2016,8,9,14,30,899.0,97.0,2.6,24.0,813.0,988.11,726.35
2016,8,9,14,45,888.0,96.5,2.65,24.0,777.0,961.78,710.94
2016,8,9,15,0,877.0,96.0,2.7,24.0,741.0,932.54,693.56
2016,8,9,15,15,865.0,94.0,2.7,23.5,700.5,897.99,673.42
2016,8,9,15,30,853.0,92.0,2.7,23.0,660.0,860.97,651.4
2016,8,9,15,45,835.0,90.0,2.7,23.0,614.0,816.67,622.79
2016,8,9,16,0,817.0,88.0,2.7,23.0,568.0,776.86,597.03
2016,8,9,16,15,796.0,85.0,2.65,22.5,519.0,725.88,563.7
2016,8,9,16,30,775.0,82.0,2.6,22.0,470.0,674.12,529.17
2016,8,9,16,45,743.5,79.0,2.6,22.0,418.5,614.71,487.09
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,556.1,442.86
2016,8,9,17,15,672.0,71.0,2.55,21.0,315.0,493.66,395.57
2016,8,9,17,30,632.0,66.0,2.5,20.0,263.0,431.57,346.6
2016,8,9,17,45,567.5,60.5,2.5,19.5,212.0,359.9,287.5
2016,8,9,18,0,503.0,55.0,2.5,19.0,161.0,294.08,231.18
2016,8,9,18,15,410.5,45.0,2.45,18.5,116.0,219.17,166.68
2016,8,9,18,30,318.0,35.0,2.4,18.0,71.0,154.42,108.86
2016,8,9,18,45,159.0,17.5,2.4,17.5,35.5,70.07,16.44
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
