Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.5,2.05,14.5,34.5,13.58,0.1
2016,8,10,6,0,302.0,35.0,2.1,15.0,69.0,27.88,17.86
2016,8,10,6,15,392.5,45.0,2.0,15.0,113.5,34.5,24.59
2016,8,10,6,30,483.0,55.0,1.9,15.0,158.0,40.79,30.58
2016,8,10,6,45,538.5,63.0,1.8,15.5,207.5,44.98,34.45
2016,8,10,7,0,594.0,71.0,1.7,16.0,257.0,48.93,37.95
2016,8,10,7,15,413.5,115.0,1.6,16.5,255.5,96.42,66.64
2016,8,10,7,30,233.0,159.0,1.5,17.0,254.0,145.91,106.58
2016,8,10,7,45,148.0,181.0,1.45,17.5,244.5,172.24,130.32
2016,8,10,8,0,63.0,203.0,1.4,18.0,235.0,187.68,145.9
2016,8,10,8,15,165.0,225.0,1.4,18.5,319.5,236.5,181.27
2016,8,10,8,30,267.0,247.0,1.4,19.0,404.0,298.15,227.54
2016,8,10,8,45,544.5,175.0,1.4,19.5,527.5,363.19,275.28
2016,8,10,9,0,822.0,103.0,1.4,20.0,651.0,460.03,349.25
2016,8,10,9,15,835.5,105.5,1.45,20.0,692.0,515.87,394.1
2016,8,10,9,30,849.0,108.0,1.5,20.0,733.0,573.29,438.98
2016,8,10,9,45,862.0,108.5,1.55,20.5,769.5,626.01,478.38
2016,8,10,10,0,875.0,109.0,1.6,21.0,806.0,678.05,516.1
2016,8,10,10,15,883.0,110.5,1.65,21.5,835.5,726.59,550.24
2016,8,10,10,30,891.0,112.0,1.7,22.0,865.0,773.51,580.63
2016,8,10,10,45,897.0,112.5,1.75,22.5,888.0,816.08,607.67
2016,8,10,11,0,903.0,113.0,1.8,23.0,911.0,856.45,632.94
2016,8,10,11,15,906.5,113.5,1.85,23.0,926.5,892.28,656.25
2016,8,10,11,30,910.0,114.0,1.9,23.0,942.0,925.37,677.72
2016,8,10,11,45,912.5,114.0,2.0,23.0,950.5,954.18,696.95
2016,8,10,12,0,915.0,114.0,2.1,23.0,959.0,979.9,714.25
2016,8,10,12,15,915.5,114.0,2.15,23.0,959.0,1000.5,727.78
2016,8,10,12,30,916.0,114.0,2.2,23.0,959.0,1017.73,739.26
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.5,1028.53,747.34
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,1035.75,753.29
2016,8,10,13,15,906.5,114.5,2.4,23.0,926.5,1037.82,754.99
2016,8,10,13,30,903.0,114.0,2.4,23.0,911.0,1036.26,754.55
2016,8,10,13,45,899.0,112.0,2.45,23.0,888.5,1029.0,751.15
2016,8,10,14,0,895.0,110.0,2.5,23.0,866.0,1018.17,745.6
2016,8,10,14,15,887.5,109.0,2.5,22.5,836.5,1001.47,737.25
2016,8,10,14,30,880.0,108.0,2.5,22.0,807.0,981.46,726.82
2016,8,10,14,45,871.5,105.5,2.5,22.0,771.5,955.68,711.2
2016,8,10,15,0,863.0,103.0,2.5,22.0,736.0,926.9,693.61
2016,8,10,15,15,850.0,101.0,2.5,21.5,694.5,891.8,672.98
2016,8,10,15,30,837.0,99.0,2.5,21.0,653.0,861.23,655.27
2016,8,10,15,45,821.5,95.5,2.5,21.0,607.5,817.47,626.9
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,771.97,597.03
2016,8,10,16,15,784.0,89.0,2.5,20.5,513.0,720.58,563.53
2016,8,10,16,30,762.0,86.0,2.5,20.0,464.0,668.52,528.77
2016,8,10,16,45,734.0,81.0,2.55,20.0,413.0,609.7,486.83
2016,8,10,17,0,706.0,76.0,2.6,20.0,362.0,551.42,442.73
2016,8,10,17,15,665.0,71.0,2.6,19.0,310.0,488.73,394.9
2016,8,10,17,30,624.0,66.0,2.6,18.0,258.0,426.47,345.35
2016,8,10,17,45,565.5,59.0,2.6,17.5,208.0,356.41,286.93
2016,8,10,18,0,507.0,52.0,2.6,17.0,158.0,291.69,230.87
2016,8,10,18,15,414.5,42.5,2.55,16.5,113.0,217.32,166.12
2016,8,10,18,30,322.0,33.0,2.5,16.0,68.0,153.16,107.74
2016,8,10,18,45,161.0,16.5,2.45,16.0,34.0,68.58,7.26
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,132.5,17.5,1.6,13.5,32.5,13.68,0.0
2016,8,11,6,0,265.0,35.0,1.7,14.0,65.0,27.17,17.25
2016,8,11,6,15,352.5,47.0,1.7,14.5,108.5,36.44,26.32
2016,8,11,6,30,440.0,59.0,1.7,15.0,152.0,44.42,33.78
2016,8,11,6,45,492.0,69.0,1.75,15.5,200.0,50.13,39.01
2016,8,11,7,0,544.0,79.0,1.8,16.0,248.0,55.49,43.74
2016,8,11,7,15,272.0,85.5,1.75,16.5,170.0,69.45,47.31
2016,8,11,7,30,0.0,92.0,1.7,17.0,92.0,84.55,65.56
2016,8,11,7,45,0.0,112.0,1.65,17.5,112.0,102.4,79.96
2016,8,11,8,0,0.0,132.0,1.6,18.0,132.0,120.39,94.22
2016,8,11,8,15,3.5,159.0,1.6,18.5,161.0,145.51,113.9
2016,8,11,8,30,7.0,186.0,1.6,19.0,190.0,171.27,133.81
2016,8,11,8,45,19.5,221.5,1.65,19.5,234.5,208.53,162.43
2016,8,11,9,0,32.0,257.0,1.7,20.0,279.0,244.52,189.7
2016,8,11,9,15,33.5,275.0,1.7,20.5,299.0,264.98,204.69
2016,8,11,9,30,35.0,293.0,1.7,21.0,319.0,285.75,219.78
2016,8,11,9,45,145.0,331.5,1.75,21.5,446.0,390.56,299.26
2016,8,11,10,0,255.0,370.0,1.8,22.0,573.0,507.89,385.41
2016,8,11,10,15,565.0,246.0,1.85,22.0,717.0,630.65,479.1
2016,8,11,10,30,875.0,122.0,1.9,22.0,861.0,770.86,581.47
2016,8,11,10,45,880.0,123.5,1.95,22.5,883.5,813.06,607.52
2016,8,11,11,0,885.0,125.0,2.0,23.0,906.0,853.04,632.69
2016,8,11,11,15,889.0,126.0,2.05,23.0,922.0,889.28,656.4
2016,8,11,11,30,893.0,127.0,2.1,23.0,938.0,922.89,678.3
2016,8,11,11,45,895.0,127.0,2.15,23.0,946.0,950.9,696.53
2016,8,11,12,0,897.0,127.0,2.2,23.0,954.0,975.86,712.84
2016,8,11,12,15,897.5,127.0,2.25,23.0,954.0,996.21,726.24
2016,8,11,12,30,898.0,127.0,2.3,23.0,954.0,1013.25,737.64
2016,8,11,12,45,893.0,129.0,2.35,23.5,945.0,1023.48,743.33
2016,8,11,13,0,888.0,131.0,2.4,24.0,936.0,1030.17,746.93
2016,8,11,13,15,884.5,130.0,2.45,24.0,920.5,1031.74,748.86
2016,8,11,13,30,881.0,129.0,2.5,24.0,905.0,1029.75,748.68
2016,8,11,13,45,877.5,126.5,2.55,24.0,883.0,1022.65,745.35
2016,8,11,14,0,874.0,124.0,2.6,24.0,861.0,1012.03,739.9
2016,8,11,14,15,866.5,122.5,2.6,23.5,831.0,995.09,731.39
2016,8,11,14,30,859.0,121.0,2.6,23.0,801.0,974.91,720.83
2016,8,11,14,45,850.5,118.0,2.6,23.0,766.0,949.03,705.14
2016,8,11,15,0,842.0,115.0,2.6,23.0,731.0,928.07,692.77
2016,8,11,15,15,828.0,112.5,2.6,22.5,689.5,891.76,671.3
2016,8,11,15,30,814.0,110.0,2.6,22.0,648.0,853.16,648.1
2016,8,11,15,45,798.0,106.0,2.6,22.0,602.0,809.11,619.56
2016,8,11,16,0,782.0,102.0,2.6,22.0,556.0,763.39,589.5
2016,8,11,16,15,758.5,98.5,2.6,21.5,507.0,711.09,555.29
2016,8,11,16,30,735.0,95.0,2.6,21.0,458.0,661.1,521.99
2016,8,11,16,45,705.5,89.5,2.6,20.5,406.5,601.8,479.74
2016,8,11,17,0,676.0,84.0,2.6,20.0,355.0,543.29,436.12
2016,8,11,17,15,633.0,78.0,2.6,19.5,303.5,477.42,385.09
2016,8,11,17,30,590.0,72.0,2.6,19.0,252.0,414.43,334.38
2016,8,11,17,45,529.0,64.0,2.6,18.5,202.0,343.75,275.65
2016,8,11,18,0,468.0,56.0,2.6,18.0,152.0,278.69,219.61
2016,8,11,18,15,376.0,44.5,2.5,17.5,107.5,204.54,155.44
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,140.73,97.49
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,62.91,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,16.5,1.9,13.5,33.0,12.85,0.0
2016,8,12,6,0,299.0,33.0,2.0,14.0,66.0,26.25,16.36
2016,8,12,6,15,390.0,44.0,1.95,14.5,110.5,33.86,24.03
2016,8,12,6,30,481.0,55.0,1.9,15.0,155.0,41.07,30.8
2016,8,12,6,45,543.5,62.0,1.9,15.5,205.5,44.42,33.94
2016,8,12,7,0,606.0,69.0,1.9,16.0,256.0,47.62,36.79
2016,8,12,7,15,306.5,102.5,1.9,16.5,197.5,82.82,57.97
2016,8,12,7,30,7.0,136.0,1.9,17.0,139.0,121.27,95.72
2016,8,12,7,45,18.5,161.5,1.9,17.5,170.5,146.12,114.98
2016,8,12,8,0,30.0,187.0,1.9,18.0,202.0,168.21,131.84
2016,8,12,8,15,39.5,211.5,1.85,18.5,233.5,195.05,152.52
2016,8,12,8,30,49.0,236.0,1.8,19.0,265.0,223.36,174.18
2016,8,12,8,45,164.0,261.5,1.8,19.5,368.5,292.36,226.08
2016,8,12,9,0,279.0,287.0,1.8,20.0,472.0,375.55,288.9
2016,8,12,9,15,275.0,308.0,1.85,20.5,500.0,411.04,315.64
2016,8,12,9,30,271.0,329.0,1.9,21.0,528.0,446.0,341.53
2016,8,12,9,45,574.0,220.0,1.95,21.5,667.0,551.42,422.63
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,680.9,519.45
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.0,728.91,554.13
2016,8,12,10,30,891.0,114.0,2.2,22.0,864.0,775.21,585.86
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.0,817.86,613.61
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,858.28,639.61
2016,8,12,11,15,906.0,115.5,2.45,23.0,925.0,893.73,662.95
2016,8,12,11,30,909.0,116.0,2.5,23.0,940.0,926.4,684.39
2016,8,12,11,45,911.5,116.0,2.6,23.5,948.0,955.2,702.35
2016,8,12,12,0,914.0,116.0,2.7,24.0,956.0,980.91,718.27
2016,8,12,12,15,914.0,116.0,2.75,24.0,955.5,1001.01,731.53
2016,8,12,12,30,914.0,116.0,2.8,24.0,955.0,1017.7,742.7
2016,8,12,12,45,917.0,113.0,2.85,24.0,948.5,1030.79,751.68
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,1040.31,758.51
2016,8,12,13,15,916.5,109.5,2.9,23.5,926.5,1042.3,761.64
2016,8,12,13,30,913.0,109.0,2.9,23.0,911.0,1040.62,762.61
2016,8,12,13,45,909.0,107.5,2.9,23.0,888.5,1033.72,758.86
2016,8,12,14,0,905.0,106.0,2.9,23.0,866.0,1023.21,752.93
2016,8,12,14,15,898.0,104.5,2.85,23.0,836.5,1006.2,742.43
2016,8,12,14,30,891.0,103.0,2.8,23.0,807.0,985.82,729.86
2016,8,12,14,45,882.0,101.0,2.8,23.0,771.0,959.75,714.03
2016,8,12,15,0,873.0,99.0,2.8,23.0,735.0,930.68,696.21
2016,8,12,15,15,860.5,97.0,2.75,22.5,694.0,895.63,675.2
2016,8,12,15,30,848.0,95.0,2.7,22.0,653.0,858.15,652.37
2016,8,12,15,45,832.0,92.0,2.65,22.0,607.0,820.88,628.21
2016,8,12,16,0,816.0,89.0,2.6,22.0,561.0,775.07,597.81
2016,8,12,16,15,794.0,86.0,2.5,21.5,511.5,723.19,563.49
2016,8,12,16,30,772.0,83.0,2.4,21.0,462.0,670.64,528.02
2016,8,12,16,45,742.5,79.0,2.35,21.0,410.5,611.44,485.61
2016,8,12,17,0,713.0,75.0,2.3,21.0,359.0,552.9,441.16
2016,8,12,17,15,671.5,70.0,2.15,20.5,306.5,489.61,391.95
2016,8,12,17,30,630.0,65.0,2.0,20.0,254.0,426.75,341.36
2016,8,12,17,45,568.5,58.0,1.9,20.0,203.5,355.02,281.57
2016,8,12,18,0,507.0,51.0,1.8,20.0,153.0,288.97,224.62
2016,8,12,18,15,410.5,41.0,1.8,19.0,108.0,212.84,159.81
2016,8,12,18,30,314.0,31.0,1.8,18.0,63.0,147.54,100.18
2016,8,12,18,45,157.0,15.5,1.8,17.5,31.5,64.73,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.0,14.5,31.5,12.93,0.0
2016,8,13,6,0,291.0,33.0,2.1,15.0,63.0,26.39,16.26
2016,8,13,6,15,383.5,43.0,2.05,15.5,107.0,33.08,23.21
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,39.43,29.2
2016,8,13,6,45,538.0,60.5,1.95,16.5,201.0,43.28,32.78
2016,8,13,7,0,600.0,68.0,1.9,17.0,251.0,46.93,36.02
2016,8,13,7,15,438.0,109.0,1.85,17.5,256.0,91.54,62.51
2016,8,13,7,30,276.0,150.0,1.8,18.0,261.0,142.68,102.02
2016,8,13,7,45,512.5,117.5,1.75,18.5,358.5,168.88,111.56
2016,8,13,8,0,749.0,85.0,1.7,19.0,456.0,229.03,152.65
2016,8,13,8,15,771.5,88.5,1.7,19.5,504.5,284.75,201.02
2016,8,13,8,30,794.0,92.0,1.7,20.0,553.0,342.52,250.92
2016,8,13,8,45,813.0,94.0,1.7,21.0,599.0,399.37,298.57
2016,8,13,9,0,832.0,96.0,1.7,22.0,645.0,460.2,347.48
2016,8,13,9,15,845.0,98.0,1.75,22.5,685.5,515.38,391.37
2016,8,13,9,30,858.0,100.0,1.8,23.0,726.0,570.38,433.66
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.0,623.41,473.22
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,675.9,511.19
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,724.33,545.85
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,771.02,577.13
2016,8,13,10,45,907.5,101.5,2.05,24.5,881.5,813.62,604.17
2016,8,13,11,0,913.0,102.0,2.1,25.0,904.0,853.92,629.38
2016,8,13,11,15,916.5,102.5,2.15,25.0,919.5,890.02,652.86
2016,8,13,11,30,920.0,103.0,2.2,25.0,935.0,923.34,674.46
2016,8,13,11,45,921.5,103.5,2.3,25.0,942.5,951.9,693.43
2016,8,13,12,0,923.0,104.0,2.4,25.0,950.0,977.27,710.41
2016,8,13,12,15,923.0,104.0,2.45,25.0,950.0,997.41,723.6
2016,8,13,12,30,923.0,104.0,2.5,25.0,950.0,1014.1,734.71
2016,8,13,12,45,908.5,111.5,2.55,25.5,938.0,1020.71,738.04
2016,8,13,13,0,894.0,119.0,2.6,26.0,926.0,1023.57,739.17
2016,8,13,13,15,890.5,118.5,2.65,25.5,910.5,1025.48,742.77
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,1023.82,744.21
2016,8,13,13,45,884.0,115.0,2.75,25.0,872.5,1016.44,740.65
2016,8,13,14,0,881.0,112.0,2.8,25.0,850.0,1005.49,734.93
2016,8,13,14,15,873.5,111.0,2.8,25.0,820.5,988.8,725.14
2016,8,13,14,30,866.0,110.0,2.8,25.0,791.0,968.85,713.32
2016,8,13,14,45,859.0,106.5,2.85,25.0,756.0,943.48,698.39
2016,8,13,15,0,852.0,103.0,2.9,25.0,721.0,915.08,681.4
2016,8,13,15,15,838.5,101.0,2.9,24.5,680.0,879.64,660.5
2016,8,13,15,30,825.0,99.0,2.9,24.0,639.0,848.83,642.59
2016,8,13,15,45,810.5,95.0,2.9,24.0,594.0,805.55,614.52
2016,8,13,16,0,796.0,91.0,2.9,24.0,549.0,760.49,584.92
2016,8,13,16,15,773.5,88.0,2.9,23.5,500.0,708.95,551.28
2016,8,13,16,30,751.0,85.0,2.9,23.0,451.0,656.82,516.44
2016,8,13,16,45,723.0,80.0,2.9,23.0,400.0,598.38,474.38
2016,8,13,17,0,695.0,75.0,2.9,23.0,349.0,542.83,432.13
2016,8,13,17,15,652.5,70.0,2.8,22.0,297.5,477.6,382.26
2016,8,13,17,30,610.0,65.0,2.7,21.0,246.0,415.2,332.56
2016,8,13,17,45,549.5,57.5,2.65,20.5,196.5,344.48,273.83
2016,8,13,18,0,489.0,50.0,2.6,20.0,147.0,279.4,217.78
2016,8,13,18,15,390.5,40.0,2.6,19.5,103.0,203.73,152.63
2016,8,13,18,30,292.0,30.0,2.6,19.0,59.0,139.2,92.6
2016,8,13,18,45,146.0,15.0,2.6,18.5,29.5,60.56,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,16.0,2.1,14.5,31.0,12.56,0.0
2016,8,14,6,0,297.0,32.0,2.2,15.0,62.0,25.58,15.44
2016,8,14,6,15,391.5,42.0,2.15,15.5,106.5,32.32,22.5
2016,8,14,6,30,486.0,52.0,2.1,16.0,151.0,38.71,28.55
2016,8,14,6,45,259.5,81.5,2.1,16.5,136.5,63.6,50.67
2016,8,14,7,0,33.0,111.0,2.1,17.0,122.0,92.38,75.88
2016,8,14,7,15,39.5,132.0,2.1,17.5,147.0,110.88,86.67
2016,8,14,7,30,46.0,153.0,2.1,18.0,172.0,133.0,103.4
2016,8,14,7,45,61.0,178.0,2.1,18.5,206.0,160.42,124.34
2016,8,14,8,0,76.0,203.0,2.1,19.0,240.0,190.08,147.19
2016,8,14,8,15,65.5,220.5,2.1,19.5,255.0,209.12,162.42
2016,8,14,8,30,55.0,238.0,2.1,20.0,270.0,226.93,176.37
2016,8,14,8,45,96.0,268.5,2.1,20.5,330.0,274.25,212.28
2016,8,14,9,0,137.0,299.0,2.1,21.0,390.0,324.55,250.23
2016,8,14,9,15,228.5,307.5,2.1,21.5,469.5,389.08,298.78
2016,8,14,9,30,320.0,316.0,2.1,22.0,549.0,462.05,353.21
2016,8,14,9,45,578.0,222.0,2.15,22.5,668.0,555.76,424.85
2016,8,14,10,0,836.0,128.0,2.2,23.0,787.0,669.8,510.16
2016,8,14,10,15,844.0,129.5,2.2,23.0,816.0,716.4,543.42
2016,8,14,10,30,852.0,131.0,2.2,23.0,845.0,761.91,574.68
2016,8,14,10,45,859.5,131.5,2.25,23.5,868.0,804.35,601.94
2016,8,14,11,0,867.0,132.0,2.3,24.0,891.0,844.79,627.54
2016,8,14,11,15,870.5,132.5,2.35,24.0,906.0,879.61,650.4
2016,8,14,11,30,874.0,133.0,2.4,24.0,921.0,911.78,671.49
2016,8,14,11,45,877.5,132.0,2.45,24.5,929.0,939.72,688.42
2016,8,14,12,0,881.0,131.0,2.5,25.0,937.0,964.7,703.41
2016,8,14,12,15,881.0,131.0,2.55,25.0,937.0,984.25,716.28
2016,8,14,12,30,881.0,131.0,2.6,25.0,937.0,1000.5,727.15
2016,8,14,12,45,879.0,131.0,2.65,25.0,928.5,1011.4,734.7
2016,8,14,13,0,877.0,131.0,2.7,25.0,920.0,1018.83,740.19
2016,8,14,13,15,873.5,130.0,2.75,25.0,904.5,1020.22,741.94
2016,8,14,13,30,870.0,129.0,2.8,25.0,889.0,1018.09,741.61
2016,8,14,13,45,862.0,129.0,2.85,25.0,865.0,1009.01,736.91
2016,8,14,14,0,854.0,129.0,2.9,25.0,841.0,996.55,730.17
2016,8,14,14,15,845.5,127.0,2.95,24.5,811.5,978.19,721.06
2016,8,14,14,30,837.0,125.0,3.0,24.0,782.0,965.25,715.59
2016,8,14,14,45,826.0,123.0,3.05,24.0,746.0,938.13,699.24
2016,8,14,15,0,815.0,121.0,3.1,24.0,710.0,908.21,681.04
2016,8,14,15,15,800.5,118.5,3.15,23.5,669.0,871.98,659.68
2016,8,14,15,30,786.0,116.0,3.2,23.0,628.0,833.55,636.51
2016,8,14,15,45,769.0,112.0,3.25,23.0,582.5,789.39,607.72
2016,8,14,16,0,752.0,108.0,3.3,23.0,537.0,743.71,577.44
2016,8,14,16,15,727.5,103.5,3.3,22.5,488.0,693.72,544.33
2016,8,14,16,30,703.0,99.0,3.3,22.0,439.0,640.25,507.89
2016,8,14,16,45,672.5,93.5,3.35,21.5,388.5,581.58,465.15
2016,8,14,17,0,642.0,88.0,3.4,21.0,338.0,523.87,421.63
2016,8,14,17,15,596.5,81.0,3.3,20.5,287.0,457.02,369.04
2016,8,14,17,30,551.0,74.0,3.2,20.0,236.0,393.38,317.18
2016,8,14,17,45,489.0,65.0,3.15,19.5,187.5,323.27,258.48
2016,8,14,18,0,427.0,56.0,3.1,19.0,139.0,258.96,202.84
2016,8,14,18,15,328.5,44.0,3.0,18.5,96.0,184.61,138.65
2016,8,14,18,30,230.0,32.0,2.9,18.0,53.0,121.4,79.33
2016,8,14,18,45,115.0,16.0,2.85,17.5,26.5,52.14,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,164.0,15.5,2.15,13.5,32.0,12.2,0.0
2016,8,15,6,0,328.0,31.0,2.2,14.0,64.0,24.8,14.7
2016,8,15,6,15,427.0,40.5,2.15,14.0,110.0,31.13,21.59
2016,8,15,6,30,526.0,50.0,2.1,14.0,156.0,37.17,27.41
2016,8,15,6,45,263.0,57.0,2.1,14.5,110.0,41.11,31.12
2016,8,15,7,0,0.0,64.0,2.1,15.0,64.0,59.28,47.29
2016,8,15,7,15,0.0,77.5,2.05,15.5,77.5,71.37,55.07
2016,8,15,7,30,0.0,91.0,2.0,16.0,91.0,83.58,65.06
2016,8,15,7,45,0.0,101.5,2.0,16.5,101.5,93.29,72.8
2016,8,15,8,0,0.0,112.0,2.0,17.0,112.0,103.01,80.42
2016,8,15,8,15,2.5,145.5,1.95,17.5,147.0,133.53,104.83
2016,8,15,8,30,5.0,179.0,1.9,18.0,182.0,164.51,129.16
2016,8,15,8,45,13.5,209.0,1.85,18.5,217.5,195.33,152.91
2016,8,15,9,0,22.0,239.0,1.8,19.0,253.0,227.4,177.34
2016,8,15,9,15,30.5,267.0,1.8,19.5,288.0,256.78,199.42
2016,8,15,9,30,39.0,295.0,1.8,20.0,323.0,290.02,224.2
2016,8,15,9,45,42.5,314.0,1.85,20.5,346.5,313.51,241.29
2016,8,15,10,0,46.0,333.0,1.9,21.0,370.0,337.53,258.64
2016,8,15,10,15,61.5,360.0,1.95,21.0,411.0,377.79,288.68
2016,8,15,10,30,77.0,387.0,2.0,21.0,452.0,419.79,319.66
2016,8,15,10,45,94.5,406.0,2.1,21.5,487.5,457.45,346.77
2016,8,15,11,0,112.0,425.0,2.2,22.0,523.0,501.01,377.84
2016,8,15,11,15,223.5,422.0,2.25,22.0,622.0,601.56,452.52
2016,8,15,11,30,335.0,419.0,2.3,22.0,721.0,714.74,533.76
2016,8,15,11,45,645.5,260.0,2.4,22.5,847.5,864.62,643.95
2016,8,15,12,0,956.0,101.0,2.5,23.0,974.0,1005.04,736.07
2016,8,15,12,15,956.0,101.0,2.5,23.0,973.5,1025.79,748.03
2016,8,15,12,30,956.0,101.0,2.5,23.0,973.0,1042.94,758.94
2016,8,15,12,45,947.0,105.0,2.55,23.0,962.5,1051.72,765.15
2016,8,15,13,0,938.0,109.0,2.6,23.0,952.0,1056.67,769.11
2016,8,15,13,15,934.5,108.5,2.6,23.0,935.5,1058.61,770.78
2016,8,15,13,30,931.0,108.0,2.6,23.0,919.0,1056.8,770.21
2016,8,15,13,45,927.0,106.5,2.6,23.0,896.0,1049.67,766.39
2016,8,15,14,0,923.0,105.0,2.6,23.0,873.0,1038.86,760.37
2016,8,15,14,15,915.5,103.5,2.6,22.5,842.0,1020.98,751.36
2016,8,15,14,30,908.0,102.0,2.6,22.0,811.0,999.67,740.2
2016,8,15,14,45,899.5,99.5,2.6,22.0,774.5,973.0,724.09
2016,8,15,15,0,891.0,97.0,2.6,22.0,738.0,943.23,705.93
2016,8,15,15,15,878.0,95.0,2.6,21.5,696.0,907.06,684.7
2016,8,15,15,30,865.0,93.0,2.6,21.0,654.0,868.44,661.56
2016,8,15,15,45,849.5,90.0,2.6,21.0,607.0,824.36,633.06
2016,8,15,16,0,834.0,87.0,2.6,21.0,560.0,784.61,607.27
2016,8,15,16,15,811.5,83.5,2.55,20.5,509.5,730.91,571.84
2016,8,15,16,30,789.0,80.0,2.5,20.0,459.0,676.54,535.22
2016,8,15,16,45,760.0,76.0,2.5,19.5,407.0,616.83,493.38
2016,8,15,17,0,731.0,72.0,2.5,19.0,355.0,557.71,449.07
2016,8,15,17,15,688.0,67.0,2.45,18.5,302.0,490.27,396.33
2016,8,15,17,30,645.0,62.0,2.4,18.0,249.0,428.19,345.68
2016,8,15,17,45,581.5,55.0,2.35,17.5,197.5,354.91,284.2
2016,8,15,18,0,518.0,48.0,2.3,17.0,146.0,287.56,225.51
2016,8,15,18,15,413.5,38.0,2.15,16.5,101.0,208.46,156.54
2016,8,15,18,30,309.0,28.0,2.0,16.0,56.0,141.3,90.13
2016,8,15,18,45,154.5,14.0,1.95,15.5,28.0,51.26,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,134.0,16.0,2.0,13.5,29.0,12.61,0.0
2016,8,16,6,0,268.0,32.0,2.1,14.0,58.0,25.87,15.37
2016,8,16,6,15,365.0,43.0,2.05,14.0,102.0,33.5,23.62
2016,8,16,6,30,462.0,54.0,2.0,14.0,146.0,40.74,30.55
2016,8,16,6,45,523.5,62.5,2.0,14.5,196.0,45.35,34.88
2016,8,16,7,0,585.0,71.0,2.0,15.0,246.0,49.73,38.8
2016,8,16,7,15,292.5,89.0,2.0,15.5,176.5,71.35,49.49
2016,8,16,7,30,0.0,107.0,2.0,16.0,107.0,96.98,76.26
2016,8,16,7,45,0.0,121.0,2.0,16.5,121.0,109.88,86.54
2016,8,16,8,0,0.0,135.0,2.0,17.0,135.0,122.84,96.72
2016,8,16,8,15,2.0,155.0,1.95,17.5,156.5,141.57,111.36
2016,8,16,8,30,4.0,175.0,1.9,18.0,178.0,160.7,126.13
2016,8,16,8,45,15.5,211.0,1.9,18.5,221.5,197.83,154.93
2016,8,16,9,0,27.0,247.0,1.9,19.0,265.0,233.98,182.55
2016,8,16,9,15,41.0,278.5,1.9,19.5,307.5,272.03,211.33
2016,8,16,9,30,55.0,310.0,1.9,20.0,350.0,312.08,241.26
2016,8,16,9,45,157.0,337.0,1.9,20.5,459.0,403.29,310.36
2016,8,16,10,0,259.0,364.0,1.9,21.0,568.0,506.19,386.25
2016,8,16,10,15,561.0,247.5,1.95,21.5,709.5,629.9,480.17
2016,8,16,10,30,863.0,131.0,2.0,22.0,851.0,769.95,581.94
2016,8,16,10,45,869.0,132.0,2.05,22.5,873.5,812.16,608.1
2016,8,16,11,0,875.0,133.0,2.1,23.0,896.0,852.23,633.39
2016,8,16,11,15,878.5,134.0,2.15,23.0,911.5,887.82,656.73
2016,8,16,11,30,882.0,135.0,2.2,23.0,927.0,920.74,678.26
2016,8,16,11,45,884.0,135.0,2.25,23.0,934.5,948.5,696.39
2016,8,16,12,0,886.0,135.0,2.3,23.0,942.0,973.22,712.6
2016,8,16,12,15,886.0,135.0,2.3,23.0,941.5,992.87,725.06
2016,8,16,12,30,886.0,135.0,2.3,23.0,941.0,1009.19,735.48
2016,8,16,12,45,878.5,138.0,2.35,23.5,931.0,1017.73,740.13
2016,8,16,13,0,871.0,141.0,2.4,24.0,921.0,1022.73,742.68
2016,8,16,13,15,867.0,140.0,2.4,24.0,905.0,1023.61,743.66
2016,8,16,13,30,863.0,139.0,2.4,24.0,889.0,1020.98,742.55
2016,8,16,13,45,858.0,137.0,2.45,24.0,866.0,1012.81,738.57
2016,8,16,14,0,853.0,135.0,2.5,24.0,843.0,1010.34,738.44
2016,8,16,14,15,844.5,133.0,2.5,23.5,812.5,991.8,728.85
2016,8,16,14,30,836.0,131.0,2.5,23.0,782.0,970.04,717.3
2016,8,16,14,45,825.5,128.5,2.5,23.0,746.0,942.75,700.72
2016,8,16,15,0,815.0,126.0,2.5,23.0,710.0,912.63,682.25
2016,8,16,15,15,800.0,123.0,2.5,22.5,668.0,875.26,660.07
2016,8,16,15,30,785.0,120.0,2.5,22.0,626.0,835.71,636.14
2016,8,16,15,45,767.0,115.5,2.5,22.0,580.0,790.06,606.38
2016,8,16,16,0,749.0,111.0,2.5,22.0,534.0,746.47,577.71
2016,8,16,16,15,723.0,106.5,2.5,21.5,484.5,692.16,541.84
2016,8,16,16,30,697.0,102.0,2.5,21.0,435.0,637.7,504.74
2016,8,16,16,45,664.5,96.0,2.5,20.5,384.0,577.29,460.84
2016,8,16,17,0,632.0,90.0,2.5,20.0,333.0,518.04,416.28
2016,8,16,17,15,585.0,83.0,2.5,19.5,281.5,450.8,363.74
2016,8,16,17,30,538.0,76.0,2.5,19.0,230.0,386.9,311.88
2016,8,16,17,45,471.5,66.0,2.55,18.5,180.5,314.32,251.3
2016,8,16,18,0,405.0,56.0,2.6,18.0,131.0,248.09,194.13
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.0,172.15,128.56
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,109.01,66.34
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,38.76,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.5,26.0,12.22,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,52.0,24.19,13.71
2016,8,17,6,15,305.0,44.0,2.05,15.5,93.5,33.68,23.57
2016,8,17,6,30,398.0,57.0,2.0,16.0,135.0,43.53,32.71
2016,8,17,6,45,462.5,66.5,1.95,16.5,183.0,48.85,37.66
2016,8,17,7,0,527.0,76.0,1.9,17.0,231.0,53.89,42.14
2016,8,17,7,15,265.5,103.0,1.85,17.5,181.5,86.57,62.46
2016,8,17,7,30,4.0,130.0,1.8,18.0,132.0,115.89,91.08
2016,8,17,7,45,13.5,153.5,1.75,18.5,160.5,138.6,108.7
2016,8,17,8,0,23.0,177.0,1.7,19.0,189.0,162.72,127.24
2016,8,17,8,15,26.0,197.0,1.65,19.5,211.5,183.56,143.23
2016,8,17,8,30,29.0,217.0,1.6,20.0,234.0,201.28,156.58
2016,8,17,8,45,67.0,255.0,1.6,20.5,297.5,251.9,195.03
2016,8,17,9,0,105.0,293.0,1.6,21.0,361.0,307.5,236.86
2016,8,17,9,15,147.0,315.0,1.6,21.0,417.0,354.96,272.66
2016,8,17,9,30,189.0,337.0,1.6,21.0,473.0,408.99,313.15
2016,8,17,9,45,514.0,229.0,1.65,21.5,625.5,522.94,400.67
2016,8,17,10,0,839.0,121.0,1.7,22.0,778.0,664.61,506.17
2016,8,17,10,15,847.5,122.5,1.75,22.5,807.5,712.15,538.9
2016,8,17,10,30,856.0,124.0,1.8,23.0,837.0,758.18,569.38
2016,8,17,10,45,861.5,125.5,1.9,23.5,859.5,800.13,596.54
2016,8,17,11,0,867.0,127.0,2.0,24.0,882.0,839.92,622.02
2016,8,17,11,15,871.5,127.5,2.05,24.0,897.0,875.56,645.34
2016,8,17,11,30,876.0,128.0,2.1,24.0,912.0,908.6,666.89
2016,8,17,11,45,877.5,129.0,2.15,24.5,920.0,936.63,683.81
2016,8,17,12,0,879.0,130.0,2.2,25.0,928.0,961.64,698.76
2016,8,17,12,15,879.0,130.0,2.25,25.0,927.5,981.07,711.52
2016,8,17,12,30,879.0,130.0,2.3,25.0,927.0,997.18,722.29
2016,8,17,12,45,868.0,135.0,2.4,25.0,916.0,1004.15,727.85
2016,8,17,13,0,857.0,140.0,2.5,25.0,905.0,1007.55,731.32
2016,8,17,13,15,852.5,139.0,2.55,24.5,889.0,1007.8,733.84
2016,8,17,13,30,848.0,138.0,2.6,24.0,873.0,1004.59,734.27
2016,8,17,13,45,843.0,136.0,2.65,24.0,850.0,996.4,730.18
2016,8,17,14,0,838.0,134.0,2.7,24.0,827.0,993.93,729.98
2016,8,17,14,15,829.0,132.5,2.7,23.5,797.0,975.56,720.36
2016,8,17,14,30,820.0,131.0,2.7,23.0,767.0,954.04,708.81
2016,8,17,14,45,809.5,128.0,2.7,23.0,731.0,926.42,691.83
2016,8,17,15,0,799.0,125.0,2.7,23.0,695.0,896.03,672.98
2016,8,17,15,15,783.5,122.0,2.7,22.5,653.5,858.57,650.47
2016,8,17,15,30,768.0,119.0,2.7,22.0,612.0,819.02,626.24
2016,8,17,15,45,749.0,115.0,2.7,22.0,566.0,773.59,596.34
2016,8,17,16,0,730.0,111.0,2.7,22.0,520.0,730.41,567.66
2016,8,17,16,15,703.5,106.5,2.7,21.5,471.0,676.43,531.65
2016,8,17,16,30,677.0,102.0,2.7,21.0,422.0,622.4,494.31
2016,8,17,16,45,642.5,96.0,2.75,20.5,371.5,561.52,449.83
2016,8,17,17,0,608.0,90.0,2.8,20.0,321.0,502.05,404.82
2016,8,17,17,15,559.5,82.5,2.75,19.5,270.5,434.59,351.59
2016,8,17,17,30,511.0,75.0,2.7,19.0,220.0,370.71,299.34
2016,8,17,17,45,441.0,65.5,2.7,18.5,171.5,298.56,238.79
2016,8,17,18,0,371.0,56.0,2.7,18.0,123.0,231.58,180.97
2016,8,17,18,15,272.5,42.0,2.65,17.5,82.5,159.64,118.67
2016,8,17,18,30,174.0,28.0,2.6,17.0,42.0,97.31,55.74
2016,8,17,18,45,87.0,14.0,2.55,16.5,21.0,34.32,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.5,12.66,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,49.0,25.03,14.12
2016,8,18,6,15,273.0,46.0,1.8,15.0,90.0,35.29,24.98
2016,8,18,6,30,366.0,60.0,1.8,15.0,131.0,45.13,34.24
2016,8,18,6,45,428.0,71.0,1.8,15.5,178.0,52.19,40.76
2016,8,18,7,0,490.0,82.0,1.8,16.0,225.0,59.12,46.94
2016,8,18,7,15,249.5,107.5,1.8,16.5,181.0,89.09,65.24
2016,8,18,7,30,9.0,133.0,1.8,17.0,137.0,118.62,93.51
2016,8,18,7,45,8.0,146.0,1.8,17.5,150.0,131.65,103.7
2016,8,18,8,0,7.0,159.0,1.8,18.0,163.0,144.47,113.65
2016,8,18,8,15,19.5,189.0,1.75,18.5,200.0,175.09,137.32
2016,8,18,8,30,32.0,219.0,1.7,19.0,237.0,203.91,159.32
2016,8,18,8,45,113.0,256.5,1.7,19.5,328.5,268.58,208.36
2016,8,18,9,0,194.0,294.0,1.7,20.0,420.0,345.9,266.83
2016,8,18,9,15,249.0,305.0,1.7,20.5,477.5,396.11,304.45
2016,8,18,9,30,304.0,316.0,1.7,21.0,535.0,453.7,347.26
2016,8,18,9,45,472.5,267.5,1.75,21.5,627.5,532.55,406.78
2016,8,18,10,0,641.0,219.0,1.8,22.0,720.0,626.33,476.15
2016,8,18,10,15,569.5,262.5,1.85,22.0,720.0,649.21,491.2
2016,8,18,10,30,498.0,306.0,1.9,22.0,720.0,665.66,501.61
2016,8,18,10,45,584.5,270.5,1.95,22.5,769.0,725.52,544.67
2016,8,18,11,0,671.0,235.0,2.0,23.0,818.0,789.45,589.43
2016,8,18,11,15,676.0,237.0,2.05,23.0,832.5,822.79,612.02
2016,8,18,11,30,681.0,239.0,2.1,23.0,847.0,854.21,633.37
2016,8,18,11,45,682.5,240.5,2.15,23.5,854.0,879.82,649.45
2016,8,18,12,0,684.0,242.0,2.2,24.0,861.0,902.99,663.77
2016,8,18,12,15,684.0,242.0,2.25,24.0,860.5,920.63,675.59
2016,8,18,12,30,684.0,242.0,2.3,24.0,860.0,935.51,685.72
2016,8,18,12,45,685.5,238.5,2.35,24.0,853.5,945.42,692.75
2016,8,18,13,0,687.0,235.0,2.4,24.0,847.0,952.38,698.0
2016,8,18,13,15,682.0,233.0,2.4,23.5,831.5,951.38,699.07
2016,8,18,13,30,677.0,231.0,2.4,23.0,816.0,947.33,698.34
2016,8,18,13,45,577.0,270.0,2.45,23.0,759.0,884.54,655.84
2016,8,18,14,0,477.0,309.0,2.5,23.0,702.0,824.96,614.37
2016,8,18,14,15,483.5,293.0,2.5,23.0,679.0,810.89,606.6
2016,8,18,14,30,490.0,277.0,2.5,23.0,656.0,794.3,596.73
2016,8,18,14,45,527.0,248.5,2.55,23.0,638.0,790.46,596.91
2016,8,18,15,0,564.0,220.0,2.6,23.0,620.0,782.42,594.12
2016,8,18,15,15,576.5,204.5,2.6,22.5,592.5,762.45,583.04
2016,8,18,15,30,589.0,189.0,2.6,22.0,565.0,744.45,573.14
2016,8,18,15,45,484.0,199.0,2.65,21.5,493.0,643.99,501.67
2016,8,18,16,0,379.0,209.0,2.7,21.0,421.0,541.65,427.01
2016,8,18,16,15,344.5,194.0,2.7,20.5,373.0,484.57,385.71
2016,8,18,16,30,310.0,179.0,2.7,20.0,325.0,429.27,344.43
2016,8,18,16,45,371.0,153.0,2.7,19.5,307.5,438.0,353.44
2016,8,18,17,0,432.0,127.0,2.7,19.0,290.0,428.98,347.77
2016,8,18,17,15,385.5,113.0,2.65,18.5,242.0,364.78,296.39
2016,8,18,17,30,339.0,99.0,2.6,18.0,194.0,304.52,246.86
2016,8,18,17,45,282.0,81.5,2.55,17.5,149.0,239.68,192.28
2016,8,18,18,0,225.0,64.0,2.5,17.0,104.0,173.67,135.8
2016,8,18,18,15,155.0,43.5,2.4,16.5,67.0,112.89,83.22
2016,8,18,18,30,85.0,23.0,2.3,16.0,30.0,57.08,28.47
2016,8,18,18,45,42.5,11.5,2.25,16.0,15.0,21.11,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,44.0,13.0,2.0,14.5,17.0,12.39,0.0
2016,8,19,6,0,88.0,26.0,2.1,15.0,34.0,21.61,11.14
2016,8,19,6,15,149.5,47.0,2.1,15.5,71.5,37.98,27.18
2016,8,19,6,30,211.0,68.0,2.1,16.0,109.0,53.75,41.6
2016,8,19,6,45,263.5,86.5,2.1,16.5,153.0,67.18,53.73
2016,8,19,7,0,316.0,105.0,2.1,17.0,197.0,80.13,65.16
2016,8,19,7,15,158.0,114.0,2.05,17.0,160.0,96.31,72.83
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,109.83,86.62
2016,8,19,7,45,10.5,149.0,1.95,17.5,154.0,134.39,105.9
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,160.56,126.18
2016,8,19,8,15,18.0,186.5,1.85,18.5,195.5,172.56,135.35
2016,8,19,8,30,15.0,198.0,1.8,19.0,206.0,184.08,144.02
2016,8,19,8,45,54.5,243.0,1.8,19.5,277.5,237.15,184.72
2016,8,19,9,0,94.0,288.0,1.8,20.0,349.0,298.5,231.32
2016,8,19,9,15,82.0,303.0,1.8,20.0,358.5,313.75,242.71
2016,8,19,9,30,70.0,318.0,1.8,20.0,368.0,327.63,252.96
2016,8,19,9,45,109.0,345.0,1.8,20.5,427.5,381.62,293.27
2016,8,19,10,0,148.0,372.0,1.8,21.0,487.0,440.75,336.55
2016,8,19,10,15,192.0,384.0,1.85,21.0,539.5,493.37,375.46
2016,8,19,10,30,236.0,396.0,1.9,21.0,592.0,549.57,416.6
2016,8,19,10,45,433.5,325.0,1.95,21.5,696.5,658.2,497.49
2016,8,19,11,0,631.0,254.0,2.0,22.0,801.0,774.79,581.38
2016,8,19,11,15,636.5,256.5,2.05,22.0,815.5,807.85,603.42
2016,8,19,11,30,642.0,259.0,2.1,22.0,830.0,839.14,624.82
2016,8,19,11,45,640.0,262.5,2.2,22.5,836.0,862.6,639.91
2016,8,19,12,0,638.0,266.0,2.3,23.0,842.0,883.61,653.32
2016,8,19,12,15,638.0,266.0,2.35,23.0,841.5,900.52,664.96
2016,8,19,12,30,638.0,266.0,2.4,23.0,841.0,914.8,674.92
2016,8,19,12,45,644.5,259.5,2.45,23.0,836.0,926.26,683.37
2016,8,19,13,0,651.0,253.0,2.5,23.0,831.0,934.94,690.09
2016,8,19,13,15,646.0,251.0,2.55,23.0,815.5,933.83,690.14
2016,8,19,13,30,641.0,249.0,2.6,23.0,800.0,929.8,688.42
2016,8,19,13,45,632.0,246.0,2.65,23.0,777.5,917.84,681.49
2016,8,19,14,0,623.0,243.0,2.7,23.0,755.0,903.1,672.8
2016,8,19,14,15,612.0,238.5,2.7,22.5,726.0,882.19,660.88
2016,8,19,14,30,601.0,234.0,2.7,22.0,697.0,858.8,647.26
2016,8,19,14,45,587.0,228.0,2.7,22.0,662.0,828.71,627.72
2016,8,19,15,0,573.0,222.0,2.7,22.0,627.0,792.58,603.98
2016,8,19,15,15,554.5,214.5,2.7,21.5,587.5,753.44,578.88
2016,8,19,15,30,536.0,207.0,2.7,21.0,548.0,713.18,552.54
2016,8,19,15,45,514.0,197.5,2.75,21.0,504.5,666.91,520.56
2016,8,19,16,0,492.0,188.0,2.8,21.0,461.0,620.32,487.75
2016,8,19,16,15,463.0,176.5,2.8,20.5,414.5,566.17,449.23
2016,8,19,16,30,434.0,165.0,2.8,20.0,368.0,512.91,410.4
2016,8,19,16,45,399.0,151.0,2.8,19.5,320.5,454.08,366.12
2016,8,19,17,0,364.0,137.0,2.8,19.0,273.0,397.41,322.21
2016,8,19,17,15,321.0,120.0,2.8,18.5,226.0,326.33,265.58
2016,8,19,17,30,278.0,103.0,2.8,18.0,179.0,268.86,218.14
2016,8,19,17,45,225.5,82.5,2.8,17.5,135.5,206.69,165.64
