Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,0,173.0,62.0,2.8,17.0,92.0,149.77,116.67
2016,8,19,18,15,117.0,40.0,2.75,16.5,57.5,94.83,69.0
2016,8,19,18,30,61.0,18.0,2.7,16.0,23.0,42.51,17.27
2016,8,19,18,45,30.5,9.0,2.65,16.0,11.5,15.8,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,36.0,11.5,1.8,14.5,15.0,10.96,0.0
2016,8,20,6,0,72.0,23.0,1.9,15.0,30.0,19.22,9.0
2016,8,20,6,15,126.0,45.5,1.9,15.0,66.0,36.81,26.18
2016,8,20,6,30,180.0,68.0,1.9,15.0,102.0,53.68,41.69
2016,8,20,6,45,229.5,88.5,1.95,15.5,145.5,68.52,55.11
2016,8,20,7,0,279.0,109.0,2.0,16.0,189.0,82.8,67.75
2016,8,20,7,15,144.5,120.5,1.95,16.5,162.5,100.22,76.54
2016,8,20,7,30,10.0,132.0,1.9,17.0,136.0,117.76,92.77
2016,8,20,7,45,11.0,148.0,1.9,17.5,153.0,133.6,105.22
2016,8,20,8,0,12.0,164.0,1.9,18.0,170.0,149.58,117.66
2016,8,20,8,15,19.0,187.5,1.9,18.5,198.0,173.63,136.25
2016,8,20,8,30,26.0,211.0,1.9,19.0,226.0,198.73,155.5
2016,8,20,8,45,31.5,233.5,1.9,19.5,253.0,220.37,171.87
2016,8,20,9,0,37.0,256.0,1.9,20.0,280.0,246.27,191.4
2016,8,20,9,15,51.5,285.0,1.95,20.0,321.0,283.15,219.63
2016,8,20,9,30,66.0,314.0,2.0,20.0,362.0,322.02,249.14
2016,8,20,9,45,61.0,326.5,2.05,20.5,372.5,336.36,259.13
2016,8,20,10,0,56.0,339.0,2.1,21.0,383.0,350.13,268.65
2016,8,20,10,15,76.5,365.0,2.15,21.0,427.5,393.62,301.26
2016,8,20,10,30,97.0,391.0,2.2,21.0,472.0,439.25,335.03
2016,8,20,10,45,202.5,396.0,2.3,21.5,569.5,537.33,408.18
2016,8,20,11,0,308.0,401.0,2.4,22.0,667.0,644.82,485.9
2016,8,20,11,15,499.5,314.0,2.45,22.0,753.5,745.32,561.02
2016,8,20,11,30,691.0,227.0,2.5,22.0,840.0,851.54,638.58
2016,8,20,11,45,697.0,225.5,2.6,22.5,848.5,878.4,655.15
2016,8,20,12,0,703.0,224.0,2.7,23.0,857.0,902.91,670.72
2016,8,20,12,15,703.0,223.5,2.75,23.0,856.5,920.19,682.41
2016,8,20,12,30,703.0,223.0,2.8,23.0,856.0,934.62,692.35
2016,8,20,12,45,686.5,231.0,2.9,23.0,843.5,938.64,695.89
2016,8,20,13,0,670.0,239.0,3.0,23.0,831.0,939.44,697.48
2016,8,20,13,15,665.0,237.0,3.0,22.5,816.0,938.29,698.5
2016,8,20,13,30,660.0,235.0,3.0,22.0,801.0,934.15,697.66
2016,8,20,13,45,660.5,227.5,3.05,22.0,781.0,926.78,693.81
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,916.4,688.04
2016,8,20,14,15,650.5,216.0,3.1,21.5,732.0,895.98,676.5
2016,8,20,14,30,640.0,212.0,3.1,21.0,703.0,872.98,663.25
2016,8,20,14,45,634.5,203.0,3.1,21.0,670.0,846.96,646.61
2016,8,20,15,0,629.0,194.0,3.1,21.0,637.0,818.45,628.21
2016,8,20,15,15,548.5,207.0,3.1,20.5,576.0,739.26,573.17
2016,8,20,15,30,468.0,220.0,3.1,20.0,515.0,668.26,522.64
2016,8,20,15,45,516.5,190.5,3.1,20.0,493.5,660.65,520.1
2016,8,20,16,0,565.0,161.0,3.1,20.0,472.0,647.35,512.76
2016,8,20,16,15,536.0,152.5,3.1,19.5,425.0,593.67,474.22
2016,8,20,16,30,507.0,144.0,3.1,19.0,378.0,540.7,435.42
2016,8,20,16,45,477.0,131.5,3.1,19.0,331.0,483.55,391.59
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,427.92,347.75
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,363.63,296.17
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,303.39,246.27
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,238.8,191.47
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,180.04,140.43
2016,8,20,18,15,164.0,39.5,3.0,16.5,63.0,117.91,86.07
2016,8,20,18,30,89.0,20.0,2.9,16.0,26.0,58.64,20.96
2016,8,20,18,45,44.5,10.0,2.85,16.0,13.0,19.97,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,14.5,18.0,12.87,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,36.0,22.37,10.98
2016,8,21,6,15,180.5,46.0,2.8,15.0,74.0,35.38,24.88
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,49.11,37.64
2016,8,21,6,45,314.0,80.5,3.0,15.5,157.5,59.49,47.15
2016,8,21,7,0,375.0,96.0,3.1,16.0,203.0,69.38,55.97
2016,8,21,7,15,190.5,112.5,3.05,16.5,167.0,90.46,67.76
2016,8,21,7,30,6.0,129.0,3.0,17.0,131.0,114.97,90.75
2016,8,21,7,45,9.5,147.5,2.95,17.5,151.5,132.91,104.88
2016,8,21,8,0,13.0,166.0,2.9,18.0,172.0,151.4,119.3
2016,8,21,8,15,35.0,199.0,2.8,18.0,218.5,183.65,144.37
2016,8,21,8,30,57.0,232.0,2.7,18.0,265.0,222.66,174.86
2016,8,21,8,45,83.5,260.5,2.65,18.5,312.5,262.85,205.76
2016,8,21,9,0,110.0,289.0,2.6,19.0,360.0,306.48,239.13
2016,8,21,9,15,183.0,306.0,2.55,19.0,433.0,365.6,284.72
2016,8,21,9,30,256.0,323.0,2.5,19.0,506.0,433.83,336.96
2016,8,21,9,45,301.0,329.5,2.45,19.5,555.5,484.31,374.52
2016,8,21,10,0,346.0,336.0,2.4,20.0,605.0,538.62,414.34
2016,8,21,10,15,513.0,274.0,2.45,20.5,688.5,620.8,476.71
2016,8,21,10,30,680.0,212.0,2.5,21.0,772.0,714.23,545.87
2016,8,21,10,45,690.0,213.0,2.55,21.5,794.5,754.47,573.2
2016,8,21,11,0,700.0,214.0,2.6,22.0,817.0,793.4,599.51
2016,8,21,11,15,705.0,215.5,2.65,22.0,831.5,827.01,622.89
2016,8,21,11,30,710.0,217.0,2.7,22.0,846.0,858.56,644.25
2016,8,21,11,45,714.0,217.0,2.8,22.0,853.5,885.47,662.71
2016,8,21,12,0,718.0,217.0,2.9,22.0,861.0,909.91,679.56
2016,8,21,12,15,718.0,217.0,2.95,22.0,861.0,927.89,691.79
2016,8,21,12,30,718.0,217.0,3.0,22.0,861.0,942.98,702.21
2016,8,21,12,45,731.5,206.5,3.1,22.0,857.5,957.39,712.69
2016,8,21,13,0,745.0,196.0,3.2,22.0,854.0,968.73,721.24
2016,8,21,13,15,740.0,194.5,3.2,22.0,838.0,968.09,721.18
2016,8,21,13,30,735.0,193.0,3.2,22.0,822.0,964.22,719.2
2016,8,21,13,45,730.0,190.0,3.25,22.0,799.5,955.55,714.51
2016,8,21,14,0,725.0,187.0,3.3,22.0,777.0,943.75,707.85
2016,8,21,14,15,714.5,183.5,3.3,21.5,747.5,923.0,696.21
2016,8,21,14,30,704.0,180.0,3.3,21.0,718.0,899.48,682.72
2016,8,21,14,45,693.0,175.0,3.35,21.0,683.0,871.22,664.93
2016,8,21,15,0,682.0,170.0,3.4,21.0,648.0,840.55,645.39
2016,8,21,15,15,664.5,165.0,3.4,20.5,607.0,801.87,620.96
2016,8,21,15,30,647.0,160.0,3.4,20.0,566.0,761.56,595.06
2016,8,21,15,45,512.5,182.0,3.4,20.0,488.5,647.22,511.03
2016,8,21,16,0,378.0,204.0,3.4,20.0,411.0,534.29,425.35
2016,8,21,16,15,484.5,157.5,3.4,19.5,396.5,559.86,449.42
2016,8,21,16,30,591.0,111.0,3.4,19.0,382.0,567.56,458.79
2016,8,21,16,45,417.0,124.0,3.45,18.5,304.0,434.26,353.94
2016,8,21,17,0,243.0,137.0,3.5,18.0,226.0,312.14,255.1
2016,8,21,17,15,311.0,112.0,3.45,17.5,207.0,310.34,254.52
2016,8,21,17,30,379.0,87.0,3.4,17.0,188.0,309.76,252.77
2016,8,21,17,45,315.0,72.0,3.4,16.5,143.0,242.64,195.21
2016,8,21,18,0,251.0,57.0,3.4,16.0,98.0,182.24,142.39
2016,8,21,18,15,170.5,38.5,3.3,15.5,61.5,118.95,86.45
2016,8,21,18,30,90.0,20.0,3.2,15.0,25.0,58.28,14.12
2016,8,21,18,45,45.0,10.0,3.1,15.0,12.5,19.98,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.77,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.26,1.06
2016,8,22,6,15,0.0,21.0,2.8,14.5,21.0,19.47,11.17
2016,8,22,6,30,0.0,32.0,2.8,15.0,32.0,29.7,20.57
2016,8,22,6,45,0.0,45.0,2.85,15.5,45.0,41.81,31.53
2016,8,22,7,0,0.0,58.0,2.9,16.0,58.0,53.93,42.34
2016,8,22,7,15,0.0,72.0,2.8,16.0,72.0,66.5,50.88
2016,8,22,7,30,0.0,86.0,2.7,16.0,86.0,79.12,61.4
2016,8,22,7,45,0.0,108.5,2.65,16.5,108.5,99.12,77.76
2016,8,22,8,0,0.0,131.0,2.6,17.0,131.0,119.29,93.97
2016,8,22,8,15,4.5,157.5,2.5,17.5,160.0,144.28,113.7
2016,8,22,8,30,9.0,184.0,2.4,18.0,189.0,170.05,133.8
2016,8,22,8,45,10.5,199.0,2.35,18.5,205.5,185.43,145.41
2016,8,22,9,0,12.0,214.0,2.3,19.0,222.0,201.03,157.11
2016,8,22,9,15,22.0,247.0,2.3,19.5,262.5,237.1,184.76
2016,8,22,9,30,32.0,280.0,2.3,20.0,303.0,273.54,212.28
2016,8,22,9,45,38.0,302.0,2.35,20.5,330.5,300.81,232.46
2016,8,22,10,0,44.0,324.0,2.4,21.0,358.0,328.96,253.13
2016,8,22,10,15,88.5,360.5,2.45,21.0,432.0,398.15,305.65
2016,8,22,10,30,133.0,397.0,2.5,21.0,506.0,474.91,362.78
2016,8,22,10,45,185.5,406.0,2.6,21.5,563.0,533.95,405.99
2016,8,22,11,0,238.0,415.0,2.7,22.0,620.0,596.66,451.3
2016,8,22,11,15,313.0,398.0,2.75,22.0,672.0,662.25,499.58
2016,8,22,11,30,388.0,381.0,2.8,22.0,724.0,726.27,546.23
2016,8,22,11,45,556.0,294.5,2.9,22.0,790.5,816.31,613.77
2016,8,22,12,0,724.0,208.0,3.0,22.0,857.0,906.36,678.57
2016,8,22,12,15,724.0,207.5,3.05,22.0,856.0,923.81,689.9
2016,8,22,12,30,724.0,207.0,3.1,22.0,855.0,938.34,699.98
2016,8,22,12,45,690.5,225.0,3.2,22.0,838.0,936.2,699.34
2016,8,22,13,0,657.0,243.0,3.3,22.0,821.0,930.4,696.46
2016,8,22,13,15,652.5,240.5,3.3,22.0,805.5,929.11,696.09
2016,8,22,13,30,648.0,238.0,3.3,22.0,790.0,924.85,693.81
2016,8,22,13,45,646.5,231.5,3.35,22.0,769.5,916.49,689.2
2016,8,22,14,0,645.0,225.0,3.4,22.0,749.0,905.19,682.72
2016,8,22,14,15,634.5,221.0,3.4,21.5,720.0,884.86,671.12
2016,8,22,14,30,624.0,217.0,3.4,21.0,691.0,861.98,657.66
2016,8,22,14,45,616.0,209.0,3.45,21.0,657.5,834.86,640.29
2016,8,22,15,0,608.0,201.0,3.5,21.0,624.0,805.42,621.16
2016,8,22,15,15,589.5,194.5,3.5,20.5,584.5,766.03,595.43
2016,8,22,15,30,571.0,188.0,3.5,20.0,545.0,720.52,565.01
2016,8,22,15,45,554.5,177.5,3.5,19.5,502.5,676.39,535.03
2016,8,22,16,0,538.0,167.0,3.5,19.0,460.0,631.44,503.76
2016,8,22,16,15,344.5,181.0,3.45,18.5,362.0,468.44,378.01
2016,8,22,16,30,151.0,195.0,3.4,18.0,264.0,323.89,262.07
2016,8,22,16,45,150.0,169.0,3.35,18.0,230.0,288.22,234.47
2016,8,22,17,0,149.0,143.0,3.3,18.0,196.0,252.08,205.49
2016,8,22,17,15,236.0,118.0,3.2,17.5,187.0,275.03,225.11
2016,8,22,17,30,323.0,93.0,3.1,17.0,178.0,287.49,234.22
2016,8,22,17,45,267.5,75.0,3.05,16.5,134.5,224.02,179.77
2016,8,22,18,0,212.0,57.0,3.0,16.0,91.0,159.17,123.64
2016,8,22,18,15,139.5,37.0,2.85,15.5,56.0,99.35,70.76
2016,8,22,18,30,67.0,17.0,2.7,15.0,21.0,42.13,1.75
2016,8,22,18,45,33.5,8.5,2.6,15.0,10.5,15.81,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.2,14.5,19.0,12.39,0.0
2016,8,23,6,0,144.0,26.0,2.3,15.0,38.0,20.35,8.52
2016,8,23,6,15,232.5,42.0,2.3,15.5,77.0,32.36,22.11
2016,8,23,6,30,321.0,58.0,2.3,16.0,116.0,43.86,32.84
2016,8,23,6,45,387.5,70.0,2.3,16.5,163.0,51.75,40.12
2016,8,23,7,0,454.0,82.0,2.3,17.0,210.0,59.27,46.86
2016,8,23,7,15,270.0,116.0,2.2,17.0,196.5,94.35,69.87
2016,8,23,7,30,86.0,150.0,2.1,17.0,183.0,133.0,102.45
2016,8,23,7,45,89.0,173.0,2.05,17.5,211.5,159.8,123.26
2016,8,23,8,0,92.0,196.0,2.0,18.0,240.0,187.28,145.02
2016,8,23,8,15,72.0,212.0,1.95,18.5,248.5,203.77,158.72
2016,8,23,8,30,52.0,228.0,1.9,19.0,257.0,217.78,170.02
2016,8,23,8,45,81.5,257.0,1.85,19.5,307.0,259.22,201.65
2016,8,23,9,0,111.0,286.0,1.8,20.0,357.0,304.47,235.89
2016,8,23,9,15,179.0,304.0,1.8,20.0,427.0,362.09,279.87
2016,8,23,9,30,247.0,322.0,1.8,20.0,497.0,428.36,330.05
2016,8,23,9,45,275.5,333.5,1.8,20.5,538.0,472.92,362.64
2016,8,23,10,0,304.0,345.0,1.8,21.0,579.0,519.86,396.51
2016,8,23,10,15,531.0,257.5,1.85,21.5,685.0,618.35,471.14
2016,8,23,10,30,758.0,170.0,1.9,22.0,791.0,731.22,553.99
2016,8,23,10,45,766.5,171.0,1.95,22.5,813.5,772.36,581.02
2016,8,23,11,0,775.0,172.0,2.0,23.0,836.0,811.83,606.23
2016,8,23,11,15,779.5,173.0,2.05,23.0,850.5,846.01,628.86
2016,8,23,11,30,784.0,174.0,2.1,23.0,865.0,877.84,649.89
2016,8,23,11,45,787.5,174.0,2.2,23.0,872.5,905.27,668.47
2016,8,23,12,0,791.0,174.0,2.3,23.0,880.0,929.98,685.32
2016,8,23,12,15,791.0,174.0,2.35,23.0,879.5,948.47,697.69
2016,8,23,12,30,791.0,174.0,2.4,23.0,879.0,963.86,708.18
2016,8,23,12,45,788.5,173.0,2.45,23.5,870.0,972.56,713.05
2016,8,23,13,0,786.0,172.0,2.5,24.0,861.0,977.96,715.92
2016,8,23,13,15,781.0,171.0,2.55,23.5,845.0,977.54,717.94
2016,8,23,13,30,776.0,170.0,2.6,23.0,829.0,973.79,717.95
2016,8,23,13,45,770.0,167.5,2.7,23.0,806.0,964.17,713.29
2016,8,23,14,0,764.0,165.0,2.8,23.0,783.0,951.34,706.59
2016,8,23,14,15,754.0,162.0,2.8,22.5,753.0,930.94,695.44
2016,8,23,14,30,744.0,159.0,2.8,22.0,723.0,913.24,686.17
2016,8,23,14,45,732.5,155.0,2.85,22.0,687.0,884.68,668.54
2016,8,23,15,0,721.0,151.0,2.9,22.0,651.0,853.64,649.18
2016,8,23,15,15,586.0,186.5,2.9,21.5,576.5,753.78,581.46
2016,8,23,15,30,451.0,222.0,2.9,21.0,502.0,654.55,509.74
2016,8,23,15,45,549.0,176.0,2.95,21.0,490.5,669.48,525.32
2016,8,23,16,0,647.0,130.0,3.0,21.0,479.0,680.92,536.94
2016,8,23,16,15,618.0,123.5,3.0,20.5,431.0,625.73,497.8
2016,8,23,16,30,589.0,117.0,3.0,20.0,383.0,570.91,457.98
2016,8,23,16,45,354.5,129.0,3.05,19.5,283.5,397.51,322.3
2016,8,23,17,0,120.0,141.0,3.1,19.0,184.0,231.99,187.62
2016,8,23,17,15,267.5,110.0,3.1,18.5,185.0,282.82,230.89
2016,8,23,17,30,415.0,79.0,3.1,18.0,186.0,317.41,257.66
2016,8,23,17,45,347.5,65.5,3.1,17.5,141.0,248.71,198.64
2016,8,23,18,0,280.0,52.0,3.1,17.0,96.0,187.15,144.73
2016,8,23,18,15,188.5,35.0,3.0,16.5,59.5,120.65,85.19
2016,8,23,18,30,97.0,18.0,2.9,16.0,23.0,56.18,0.0
2016,8,23,18,45,48.5,9.0,2.85,16.0,11.5,19.63,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,96.0,12.5,2.15,13.5,20.0,11.91,0.0
2016,8,24,6,0,192.0,25.0,2.3,14.0,40.0,19.62,7.44
2016,8,24,6,15,292.5,39.0,2.3,14.5,81.5,30.9,20.9
2016,8,24,6,30,393.0,53.0,2.3,15.0,123.0,41.03,30.47
2016,8,24,6,45,463.0,63.0,2.35,15.5,172.0,46.92,36.02
2016,8,24,7,0,533.0,73.0,2.4,16.0,221.0,52.51,41.08
2016,8,24,7,15,266.5,76.0,2.35,16.0,150.0,59.4,40.93
2016,8,24,7,30,0.0,79.0,2.3,16.0,79.0,73.06,56.33
2016,8,24,7,45,0.0,90.5,2.3,16.5,90.5,83.57,64.82
2016,8,24,8,0,0.0,102.0,2.3,17.0,102.0,94.12,73.22
2016,8,24,8,15,0.0,113.0,2.25,17.5,113.0,104.27,81.17
2016,8,24,8,30,0.0,124.0,2.2,18.0,124.0,114.47,89.06
2016,8,24,8,45,0.0,139.0,2.2,18.5,139.0,128.3,99.79
2016,8,24,9,0,0.0,154.0,2.2,19.0,154.0,142.22,110.47
2016,8,24,9,15,3.5,179.5,2.15,19.0,182.5,167.47,130.3
2016,8,24,9,30,7.0,205.0,2.1,19.0,211.0,193.28,150.38
2016,8,24,9,45,18.5,252.5,2.1,19.5,267.5,244.53,189.88
2016,8,24,10,0,30.0,300.0,2.1,20.0,324.0,298.21,230.44
2016,8,24,10,15,139.0,343.5,2.1,20.5,457.0,420.35,323.62
2016,8,24,10,30,248.0,387.0,2.1,21.0,590.0,554.27,421.84
2016,8,24,10,45,567.0,253.5,2.15,21.5,733.5,696.99,529.65
2016,8,24,11,0,886.0,120.0,2.2,22.0,877.0,847.98,635.57
2016,8,24,11,15,889.5,121.0,2.25,22.0,891.5,883.78,658.19
2016,8,24,11,30,893.0,122.0,2.3,22.0,906.0,916.82,679.97
2016,8,24,11,45,891.5,124.0,2.35,22.0,912.5,943.39,697.45
2016,8,24,12,0,890.0,126.0,2.4,22.0,919.0,966.7,712.88
2016,8,24,12,15,890.0,126.0,2.45,22.0,917.5,986.07,725.82
2016,8,24,12,30,890.0,126.0,2.5,22.0,916.0,1002.05,736.67
2016,8,24,12,45,870.5,135.5,2.6,22.5,902.0,1005.16,738.34
2016,8,24,13,0,851.0,145.0,2.7,23.0,888.0,1013.64,743.73
2016,8,24,13,15,846.5,144.0,2.75,22.5,871.5,1013.74,746.13
2016,8,24,13,30,842.0,143.0,2.8,22.0,855.0,1010.29,746.41
2016,8,24,13,45,835.0,141.5,2.9,22.0,831.0,1000.29,741.54
2016,8,24,14,0,828.0,140.0,3.0,22.0,807.0,986.87,734.51
2016,8,24,14,15,818.5,138.0,3.05,22.0,776.0,967.15,722.92
2016,8,24,14,30,809.0,136.0,3.1,22.0,745.0,944.31,709.3
2016,8,24,14,45,796.0,133.0,3.15,22.0,708.0,914.1,690.67
2016,8,24,15,0,783.0,130.0,3.2,22.0,671.0,881.26,670.15
2016,8,24,15,15,766.5,127.0,3.2,21.5,629.0,842.89,646.56
2016,8,24,15,30,750.0,124.0,3.2,21.0,587.0,806.76,624.27
2016,8,24,15,45,729.0,119.5,3.2,21.0,540.5,759.34,592.36
2016,8,24,16,0,708.0,115.0,3.2,21.0,494.0,710.84,559.26
2016,8,24,16,15,679.0,109.5,3.2,20.5,444.5,654.44,520.69
2016,8,24,16,30,650.0,104.0,3.2,20.0,395.0,598.27,480.16
2016,8,24,16,45,612.5,97.0,3.2,19.5,344.0,535.39,432.92
2016,8,24,17,0,575.0,90.0,3.2,19.0,293.0,474.28,385.43
2016,8,24,17,15,521.5,81.5,3.15,18.5,242.5,404.71,329.33
2016,8,24,17,30,468.0,73.0,3.1,18.0,192.0,339.33,274.68
2016,8,24,17,45,393.0,61.0,3.1,17.5,145.0,263.24,209.86
2016,8,24,18,0,318.0,49.0,3.1,17.0,98.0,198.13,152.7
2016,8,24,18,15,212.0,33.5,3.05,16.5,60.5,126.68,88.0
2016,8,24,18,30,106.0,18.0,3.0,16.0,23.0,58.03,0.0
2016,8,24,18,45,53.0,9.0,2.95,15.5,11.5,20.54,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,14.5,19.5,11.44,0.0
2016,8,25,6,0,203.0,24.0,2.2,15.0,39.0,19.35,6.48
2016,8,25,6,15,306.0,36.5,2.15,15.0,80.0,28.69,18.9
2016,8,25,6,30,409.0,49.0,2.1,15.0,121.0,37.51,27.36
2016,8,25,6,45,204.5,42.5,2.1,15.5,78.5,30.79,21.73
2016,8,25,7,0,0.0,36.0,2.1,16.0,36.0,33.41,24.15
2016,8,25,7,15,0.0,44.0,2.05,16.5,44.0,40.87,29.15
2016,8,25,7,30,0.0,52.0,2.0,17.0,52.0,48.33,35.33
2016,8,25,7,45,0.0,59.5,2.0,17.5,59.5,55.33,41.02
2016,8,25,8,0,0.0,67.0,2.0,18.0,67.0,62.34,46.63
2016,8,25,8,15,0.0,82.5,2.0,18.0,82.5,76.83,58.46
2016,8,25,8,30,0.0,98.0,2.0,18.0,98.0,91.1,69.98
2016,8,25,8,45,0.0,109.5,2.0,18.5,109.5,101.69,78.23
2016,8,25,9,0,0.0,121.0,2.0,19.0,121.0,112.33,86.44
2016,8,25,9,15,0.0,138.0,2.0,19.0,138.0,128.05,98.84
2016,8,25,9,30,0.0,155.0,2.0,19.0,155.0,143.86,111.21
2016,8,25,9,45,2.0,169.5,2.05,19.5,171.0,158.68,122.53
2016,8,25,10,0,4.0,184.0,2.1,20.0,187.0,173.79,133.99
2016,8,25,10,15,6.0,196.5,2.15,20.0,201.5,187.33,144.42
2016,8,25,10,30,8.0,209.0,2.2,20.0,216.0,201.12,155.04
2016,8,25,10,45,12.0,245.5,2.25,20.5,256.0,239.25,184.14
2016,8,25,11,0,16.0,282.0,2.3,21.0,296.0,278.07,213.29
2016,8,25,11,15,19.0,302.5,2.3,21.0,319.5,301.45,230.81
2016,8,25,11,30,22.0,323.0,2.3,21.0,343.0,325.21,248.57
2016,8,25,11,45,23.0,325.0,2.35,21.5,346.0,329.56,251.28
2016,8,25,12,0,24.0,327.0,2.4,22.0,349.0,342.51,260.5
2016,8,25,12,15,155.5,374.5,2.4,22.0,512.5,528.79,401.5
2016,8,25,12,30,287.0,422.0,2.4,22.0,676.0,722.0,539.67
2016,8,25,12,45,335.0,400.0,2.45,22.0,694.0,753.8,562.24
2016,8,25,13,0,383.0,378.0,2.5,22.0,712.0,784.56,585.34
2016,8,25,13,15,407.0,358.5,2.55,22.0,707.0,803.66,599.63
2016,8,25,13,30,431.0,339.0,2.6,22.0,702.0,810.51,605.97
2016,8,25,13,45,658.5,224.5,2.65,22.0,761.5,920.02,687.91
2016,8,25,14,0,886.0,110.0,2.7,22.0,821.0,1001.43,742.42
2016,8,25,14,15,877.5,108.5,2.75,21.5,790.0,982.37,731.97
2016,8,25,14,30,869.0,107.0,2.8,21.0,759.0,960.04,720.29
2016,8,25,14,45,857.5,105.0,2.85,21.0,721.5,931.22,702.8
2016,8,25,15,0,846.0,103.0,2.9,21.0,684.0,899.58,683.32
2016,8,25,15,15,561.5,182.5,2.95,20.5,558.0,726.34,564.02
2016,8,25,15,30,277.0,262.0,3.0,20.0,432.0,536.84,421.21
2016,8,25,15,45,527.0,177.0,3.1,20.0,468.5,651.11,515.06
2016,8,25,16,0,777.0,92.0,3.2,20.0,505.0,733.82,579.15
2016,8,25,16,15,750.5,88.0,3.2,19.5,454.5,678.31,540.48
2016,8,25,16,30,724.0,84.0,3.2,19.0,404.0,622.63,501.65
2016,8,25,16,45,687.5,79.0,3.2,18.5,352.0,562.38,456.33
2016,8,25,17,0,651.0,74.0,3.2,18.0,300.0,500.9,408.37
2016,8,25,17,15,599.5,67.5,3.15,17.5,248.5,431.24,351.93
2016,8,25,17,30,548.0,61.0,3.1,17.0,197.0,365.55,296.56
2016,8,25,17,45,469.0,52.0,3.05,16.5,148.5,289.01,230.66
2016,8,25,18,0,390.0,43.0,3.0,16.0,100.0,220.42,169.77
2016,8,25,18,15,268.5,29.5,2.85,15.5,61.5,141.72,96.68
2016,8,25,18,30,147.0,16.0,2.7,15.0,23.0,67.2,0.0
2016,8,25,18,45,73.5,8.0,2.55,15.0,11.5,7.63,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,11.44,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,19.49,5.68
2016,8,26,6,15,308.0,37.0,2.05,15.0,79.5,29.33,19.37
2016,8,26,6,30,416.0,50.0,2.1,15.0,121.0,38.61,28.29
2016,8,26,6,45,208.0,62.0,2.15,15.5,97.5,49.37,38.14
2016,8,26,7,0,0.0,74.0,2.2,16.0,74.0,67.01,53.85
2016,8,26,7,15,0.0,91.5,2.2,16.5,91.5,82.31,64.06
2016,8,26,7,30,0.0,109.0,2.2,17.0,109.0,98.13,77.01
2016,8,26,7,45,2.5,130.5,2.2,17.5,131.5,117.76,92.75
2016,8,26,8,0,5.0,152.0,2.2,18.0,154.0,137.93,108.65
2016,8,26,8,15,2.5,155.0,2.15,18.0,156.0,141.53,111.29
2016,8,26,8,30,0.0,158.0,2.1,18.0,158.0,144.5,113.4
2016,8,26,8,45,7.0,186.5,2.05,18.5,191.0,173.13,135.7
2016,8,26,9,0,14.0,215.0,2.0,19.0,224.0,202.82,158.53
2016,8,26,9,15,41.5,262.0,2.0,19.5,290.5,258.64,201.51
2016,8,26,9,30,69.0,309.0,2.0,20.0,357.0,319.88,247.88
2016,8,26,9,45,103.5,335.5,2.0,20.5,412.5,370.66,285.74
2016,8,26,10,0,138.0,362.0,2.0,21.0,468.0,426.69,326.97
2016,8,26,10,15,98.0,361.0,2.05,21.0,437.5,405.87,310.53
2016,8,26,10,30,58.0,360.0,2.1,21.0,407.0,382.43,292.19
2016,8,26,10,45,96.0,387.5,2.15,21.5,468.0,443.26,337.4
2016,8,26,11,0,134.0,415.0,2.2,22.0,529.0,512.65,387.54
2016,8,26,11,15,100.5,408.5,2.25,22.0,495.0,480.08,362.8
2016,8,26,11,30,67.0,402.0,2.3,22.0,461.0,449.99,340.13
2016,8,26,11,45,68.0,404.0,2.35,22.0,464.5,457.4,345.77
2016,8,26,12,0,69.0,406.0,2.4,22.0,468.0,464.58,351.08
2016,8,26,12,15,458.5,278.0,2.45,22.0,683.5,739.09,559.28
2016,8,26,12,30,848.0,150.0,2.5,22.0,899.0,993.51,733.81
2016,8,26,12,45,852.5,145.5,2.6,22.0,892.0,1005.69,740.43
2016,8,26,13,0,857.0,141.0,2.7,22.0,885.0,1005.42,741.47
2016,8,26,13,15,852.5,140.0,2.7,22.0,868.0,1014.35,747.83
2016,8,26,13,30,848.0,139.0,2.7,22.0,851.0,1010.73,746.03
2016,8,26,13,45,843.0,136.5,2.75,22.0,827.0,1001.43,741.21
2016,8,26,14,0,838.0,134.0,2.8,22.0,803.0,988.65,734.24
2016,8,26,14,15,828.5,132.0,2.8,21.5,772.0,968.65,723.54
2016,8,26,14,30,819.0,130.0,2.8,21.0,741.0,945.49,710.77
2016,8,26,14,45,809.0,126.0,2.8,21.0,704.5,916.64,692.78
2016,8,26,15,0,799.0,122.0,2.8,21.0,668.0,884.98,672.85
2016,8,26,15,15,782.5,119.0,2.75,20.5,625.5,846.07,648.67
2016,8,26,15,30,766.0,116.0,2.7,20.0,583.0,805.15,622.83
2016,8,26,15,45,747.0,111.0,2.7,20.0,536.5,761.9,594.12
2016,8,26,16,0,728.0,106.0,2.7,20.0,490.0,713.66,561.37
2016,8,26,16,15,699.5,101.0,2.7,19.5,440.0,657.41,523.11
2016,8,26,16,30,671.0,96.0,2.7,19.0,390.0,601.35,483.11
2016,8,26,16,45,633.5,89.5,2.7,19.0,339.0,538.17,434.86
2016,8,26,17,0,596.0,83.0,2.7,19.0,288.0,476.77,386.43
2016,8,26,17,15,542.0,75.0,2.65,18.5,237.0,406.66,329.95
2016,8,26,17,30,488.0,67.0,2.6,18.0,186.0,340.82,274.87
2016,8,26,17,45,409.5,56.0,2.55,17.5,139.0,265.53,210.53
2016,8,26,18,0,331.0,45.0,2.5,17.0,92.0,198.24,151.37
2016,8,26,18,15,217.0,29.5,2.4,16.5,55.5,122.93,80.79
2016,8,26,18,30,103.0,14.0,2.3,16.0,19.0,41.75,0.0
2016,8,26,18,45,51.5,7.0,2.2,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,2.0,14.5,4.0,3.81,0.0
2016,8,27,6,0,0.0,8.0,2.1,15.0,8.0,7.4,0.0
2016,8,27,6,15,0.0,18.0,2.15,15.0,18.0,16.69,8.55
2016,8,27,6,30,0.0,28.0,2.2,15.0,28.0,25.98,17.2
2016,8,27,6,45,0.0,40.0,2.3,15.5,40.0,37.15,27.34
2016,8,27,7,0,0.0,52.0,2.4,16.0,52.0,48.33,37.37
2016,8,27,7,15,0.0,65.0,2.4,16.0,65.0,60.39,45.74
2016,8,27,7,30,0.0,78.0,2.4,16.0,78.0,72.13,55.56
2016,8,27,7,45,0.0,95.0,2.4,16.5,95.0,87.41,68.06
2016,8,27,8,0,0.0,112.0,2.4,17.0,112.0,102.81,80.46
2016,8,27,8,15,4.5,147.0,2.4,17.5,149.5,135.15,106.38
2016,8,27,8,30,9.0,182.0,2.4,18.0,187.0,168.26,132.49
2016,8,27,8,45,9.0,192.0,2.4,18.5,197.5,178.72,140.22
2016,8,27,9,0,9.0,202.0,2.4,19.0,208.0,189.12,147.87
2016,8,27,9,15,13.5,225.0,2.35,19.0,235.0,213.36,166.66
2016,8,27,9,30,18.0,248.0,2.3,19.0,262.0,238.29,185.82
2016,8,27,9,45,15.0,245.5,2.3,19.5,257.5,236.14,183.39
2016,8,27,10,0,12.0,243.0,2.3,20.0,253.0,233.47,180.64
2016,8,27,10,15,36.5,302.5,2.3,20.0,332.0,308.95,238.89
2016,8,27,10,30,61.0,362.0,2.3,20.0,411.0,386.72,297.45
2016,8,27,10,45,127.5,388.0,2.35,20.5,494.5,472.94,361.83
2016,8,27,11,0,194.0,414.0,2.4,21.0,578.0,560.98,426.0
2016,8,27,11,15,198.0,421.5,2.45,21.0,591.5,582.47,440.99
2016,8,27,11,30,202.0,429.0,2.5,21.0,605.0,603.61,456.1
2016,8,27,11,45,207.5,428.0,2.6,21.5,610.0,617.16,465.28
2016,8,27,12,0,213.0,427.0,2.7,22.0,615.0,630.07,474.04
2016,8,27,12,15,228.0,423.5,2.75,22.0,625.0,648.74,487.92
2016,8,27,12,30,243.0,420.0,2.8,22.0,635.0,677.76,508.87
2016,8,27,12,45,235.5,420.5,2.85,22.0,627.0,666.34,501.05
2016,8,27,13,0,228.0,421.0,2.9,22.0,619.0,664.65,500.18
2016,8,27,13,15,337.5,375.0,2.95,21.5,661.0,741.15,559.15
2016,8,27,13,30,447.0,329.0,3.0,21.0,703.0,815.84,615.72
2016,8,27,13,45,636.0,233.5,3.05,21.0,748.5,906.32,684.3
2016,8,27,14,0,825.0,138.0,3.1,21.0,794.0,979.52,734.53
2016,8,27,14,15,815.5,136.0,3.1,21.0,763.0,959.62,721.55
2016,8,27,14,30,806.0,134.0,3.1,21.0,732.0,936.61,707.35
2016,8,27,14,45,799.0,128.5,3.1,21.0,696.5,909.09,690.09
2016,8,27,15,0,792.0,123.0,3.1,21.0,661.0,878.65,670.81
2016,8,27,15,15,775.5,119.5,3.1,20.5,618.5,839.31,646.46
2016,8,27,15,30,759.0,116.0,3.1,20.0,576.0,797.98,620.39
2016,8,27,15,45,745.0,109.5,3.1,20.0,531.0,757.28,593.22
2016,8,27,16,0,731.0,103.0,3.1,20.0,486.0,711.19,561.72
2016,8,27,16,15,702.5,98.5,3.1,19.5,436.0,655.42,523.48
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,599.82,483.54
2016,8,27,16,45,643.5,86.0,3.1,18.5,336.0,539.34,437.92
2016,8,27,17,0,613.0,78.0,3.1,18.0,286.0,480.0,391.48
2016,8,27,17,15,559.5,70.5,3.0,17.5,235.0,410.03,334.44
2016,8,27,17,30,506.0,63.0,2.9,17.0,184.0,344.3,278.81
2016,8,27,17,45,433.0,52.0,2.85,16.5,137.5,270.73,215.23
2016,8,27,18,0,360.0,41.0,2.8,16.0,91.0,204.68,156.25
2016,8,27,18,15,239.0,27.0,2.7,15.5,54.0,127.56,80.8
2016,8,27,18,30,118.0,13.0,2.6,15.0,17.0,44.63,0.0
2016,8,27,18,45,59.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,1.65,13.5,5.5,5.24,0.0
2016,8,28,6,0,0.0,11.0,1.7,14.0,11.0,10.19,0.0
2016,8,28,6,15,0.0,24.5,1.65,14.5,24.5,22.74,13.67
2016,8,28,6,30,0.0,38.0,1.6,15.0,38.0,35.31,25.36
2016,8,28,6,45,0.0,53.5,1.6,15.5,53.5,49.15,37.93
2016,8,28,7,0,0.0,69.0,1.6,16.0,69.0,62.86,50.18
2016,8,28,7,15,0.0,85.5,1.55,16.0,85.5,77.38,60.03
2016,8,28,7,30,0.0,102.0,1.5,16.0,102.0,92.3,72.43
2016,8,28,7,45,4.0,128.5,1.5,16.5,130.5,116.24,91.74
2016,8,28,8,0,8.0,155.0,1.5,17.0,159.0,140.96,111.34
2016,8,28,8,15,36.5,191.0,1.45,17.5,211.0,177.51,139.38
2016,8,28,8,30,65.0,227.0,1.4,18.0,263.0,221.18,172.97
2016,8,28,8,45,65.0,248.0,1.4,18.5,286.5,245.55,191.64
2016,8,28,9,0,65.0,269.0,1.4,19.0,310.0,270.09,210.17
2016,8,28,9,15,465.5,184.5,1.45,19.5,507.0,398.54,308.97
2016,8,28,9,30,866.0,100.0,1.5,20.0,704.0,571.46,439.42
2016,8,28,9,45,871.5,104.5,1.55,20.5,738.5,624.65,478.32
2016,8,28,10,0,877.0,109.0,1.6,21.0,773.0,676.38,515.86
2016,8,28,10,15,884.5,110.5,1.7,21.0,802.0,724.98,551.65
2016,8,28,10,30,892.0,112.0,1.8,21.0,831.0,771.82,583.93
2016,8,28,10,45,898.0,112.5,1.9,21.5,853.5,814.56,611.76
2016,8,28,11,0,904.0,113.0,2.0,22.0,876.0,854.97,637.78
2016,8,28,11,15,907.5,114.0,2.1,22.0,890.5,891.23,662.11
2016,8,28,11,30,911.0,115.0,2.2,22.0,905.0,924.65,684.54
2016,8,28,11,45,913.0,114.5,2.3,22.5,912.0,952.2,701.76
2016,8,28,12,0,915.0,114.0,2.4,23.0,919.0,976.5,716.89
2016,8,28,12,15,915.0,114.0,2.45,23.0,917.5,996.06,729.88
2016,8,28,12,30,915.0,114.0,2.5,23.0,916.0,1012.11,740.73
2016,8,28,12,45,925.0,106.5,2.6,23.0,910.0,1026.45,751.13
2016,8,28,13,0,935.0,99.0,2.7,23.0,904.0,1037.09,759.27
2016,8,28,13,15,931.5,98.0,2.75,22.5,887.0,1037.58,761.99
2016,8,28,13,30,928.0,97.0,2.8,22.0,870.0,1034.28,762.46
2016,8,28,13,45,922.5,96.0,2.85,22.0,845.5,1025.23,757.86
2016,8,28,14,0,917.0,95.0,2.9,22.0,821.0,1012.49,751.0
2016,8,28,14,15,909.0,93.5,2.9,22.0,789.5,993.19,739.45
2016,8,28,14,30,901.0,92.0,2.9,22.0,758.0,970.48,725.74
2016,8,28,14,45,890.5,90.0,2.9,22.0,720.5,941.61,707.93
2016,8,28,15,0,880.0,88.0,2.9,22.0,683.0,909.77,688.1
2016,8,28,15,15,866.0,86.0,2.9,21.5,639.5,872.08,665.42
2016,8,28,15,30,852.0,84.0,2.9,21.0,596.0,832.07,640.83
2016,8,28,15,45,833.0,81.5,2.9,20.5,548.5,791.72,615.61
2016,8,28,16,0,814.0,79.0,2.9,20.0,501.0,743.2,584.01
2016,8,28,16,15,788.0,75.5,2.85,19.5,450.5,687.13,545.91
2016,8,28,16,30,762.0,72.0,2.8,19.0,400.0,630.82,506.69
2016,8,28,16,45,726.0,68.0,2.75,19.0,347.0,567.51,458.61
2016,8,28,17,0,690.0,64.0,2.7,19.0,294.0,505.6,409.49
2016,8,28,17,15,638.0,58.0,2.6,18.5,242.0,437.07,353.87
2016,8,28,17,30,586.0,52.0,2.5,18.0,190.0,370.13,297.38
2016,8,28,17,45,502.5,44.0,2.45,17.5,141.0,291.36,229.68
2016,8,28,18,0,419.0,36.0,2.4,17.0,92.0,221.23,167.05
2016,8,28,18,15,282.5,24.0,2.35,16.5,54.5,136.77,81.26
2016,8,28,18,30,146.0,12.0,2.3,16.0,17.0,50.94,0.0
2016,8,28,18,45,73.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,11.0,2.5,13.5,17.0,10.48,0.0
2016,8,29,6,0,201.0,22.0,2.6,14.0,34.0,17.95,1.08
2016,8,29,6,15,315.5,33.5,2.7,14.5,75.0,26.46,16.7
2016,8,29,6,30,430.0,45.0,2.8,15.0,116.0,34.5,24.59
2016,8,29,6,45,274.0,73.5,2.95,15.5,125.0,54.77,42.84
2016,8,29,7,0,118.0,102.0,3.1,16.0,134.0,81.38,66.46
2016,8,29,7,15,132.0,123.0,3.1,16.0,166.0,99.69,77.17
2016,8,29,7,30,146.0,144.0,3.1,16.0,198.0,128.65,97.18
2016,8,29,7,45,73.0,134.0,3.1,16.5,161.0,127.4,98.05
2016,8,29,8,0,0.0,124.0,3.1,17.0,124.0,113.13,89.01
2016,8,29,8,15,4.5,152.0,3.05,17.5,154.5,139.42,109.96
2016,8,29,8,30,9.0,180.0,3.0,18.0,185.0,166.51,131.25
2016,8,29,8,45,88.5,230.5,3.0,18.5,285.5,239.87,188.21
2016,8,29,9,0,168.0,281.0,3.0,19.0,386.0,324.25,253.43
2016,8,29,9,15,515.0,188.0,2.95,19.0,539.5,426.09,333.15
2016,8,29,9,30,862.0,95.0,2.9,19.0,693.0,564.4,441.25
2016,8,29,9,45,882.0,92.0,2.85,19.5,731.0,618.98,482.73
2016,8,29,10,0,902.0,89.0,2.8,20.0,769.0,673.35,523.16
2016,8,29,10,15,909.5,90.0,2.8,20.5,798.5,722.41,558.13
2016,8,29,10,30,917.0,91.0,2.8,21.0,828.0,769.64,589.37
2016,8,29,10,45,923.0,91.0,2.85,21.5,850.5,812.65,617.51
2016,8,29,11,0,929.0,91.0,2.9,22.0,873.0,853.25,643.69
2016,8,29,11,15,932.5,91.5,2.95,22.0,887.5,889.62,668.04
2016,8,29,11,30,936.0,92.0,3.0,22.0,902.0,923.05,690.33
2016,8,29,11,45,939.0,92.0,3.05,22.0,909.5,952.4,709.87
2016,8,29,12,0,942.0,92.0,3.1,22.0,917.0,978.47,727.27
2016,8,29,12,15,941.5,92.0,3.15,22.0,915.5,997.8,740.26
2016,8,29,12,30,941.0,92.0,3.2,22.0,914.0,1013.49,751.0
2016,8,29,12,45,922.5,101.5,3.25,22.0,900.5,1018.03,754.52
2016,8,29,13,0,904.0,111.0,3.3,22.0,887.0,1018.63,755.67
2016,8,29,13,15,900.0,110.0,3.35,22.0,870.0,1018.57,756.55
2016,8,29,13,30,896.0,109.0,3.4,22.0,853.0,1014.83,755.13
2016,8,29,13,45,894.5,105.5,3.45,22.0,830.0,1007.15,751.25
2016,8,29,14,0,893.0,102.0,3.5,22.0,807.0,995.8,745.05
2016,8,29,14,15,885.0,100.5,3.5,22.0,775.5,976.78,733.46
2016,8,29,14,30,877.0,99.0,3.5,22.0,744.0,954.44,719.75
2016,8,29,14,45,680.0,166.0,3.55,22.0,650.5,843.27,644.85
2016,8,29,15,0,483.0,233.0,3.6,22.0,557.0,717.6,554.58
2016,8,29,15,15,489.5,214.5,3.6,21.5,524.5,690.42,538.39
2016,8,29,15,30,496.0,196.0,3.6,21.0,492.0,660.79,519.49
2016,8,29,15,45,649.0,138.0,3.6,21.0,492.5,709.49,559.66
2016,8,29,16,0,802.0,80.0,3.6,21.0,493.0,733.53,578.72
2016,8,29,16,15,776.0,76.5,3.6,20.5,442.5,677.92,540.28
2016,8,29,16,30,750.0,73.0,3.6,20.0,392.0,622.09,501.17
