Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,45,714.5,68.5,3.6,19.5,340.0,559.05,453.66
2016,8,29,17,0,679.0,64.0,3.6,19.0,288.0,497.41,405.1
2016,8,29,17,15,625.5,58.0,3.5,18.5,236.0,428.79,348.76
2016,8,29,17,30,572.0,52.0,3.4,18.0,184.0,361.85,291.67
2016,8,29,17,45,485.0,44.5,3.3,17.5,136.0,283.07,223.36
2016,8,29,18,0,398.0,37.0,3.2,17.0,88.0,213.21,160.46
2016,8,29,18,15,199.0,26.0,3.15,16.5,51.5,108.89,58.83
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,3.0,15.5,7.5,7.15,0.0
2016,8,30,6,0,0.0,15.0,3.1,16.0,15.0,13.92,0.0
2016,8,30,6,15,0.0,33.5,3.1,16.0,33.5,30.42,19.77
2016,8,30,6,30,0.0,52.0,3.1,16.0,52.0,46.51,34.87
2016,8,30,6,45,8.5,72.0,3.1,16.5,74.5,63.62,50.38
2016,8,30,7,0,17.0,92.0,3.1,17.0,97.0,80.6,65.49
2016,8,30,7,15,23.0,112.5,3.0,17.5,120.5,94.71,73.88
2016,8,30,7,30,29.0,133.0,2.9,18.0,144.0,115.3,89.86
2016,8,30,7,45,243.5,138.5,2.85,18.5,248.0,147.3,106.16
2016,8,30,8,0,458.0,144.0,2.8,19.0,352.0,209.75,148.62
2016,8,30,8,15,648.5,108.5,2.75,19.5,439.5,260.7,186.18
2016,8,30,8,30,839.0,73.0,2.7,20.0,527.0,338.18,247.68
2016,8,30,8,45,858.0,74.5,2.65,20.5,574.0,397.11,298.63
2016,8,30,9,0,877.0,76.0,2.6,21.0,621.0,456.93,348.77
2016,8,30,9,15,889.5,77.5,2.6,21.5,662.0,514.15,395.36
2016,8,30,9,30,902.0,79.0,2.6,22.0,703.0,570.99,440.0
2016,8,30,9,45,911.0,80.5,2.65,22.5,738.5,625.1,481.26
2016,8,30,10,0,920.0,82.0,2.7,23.0,774.0,677.95,520.3
2016,8,30,10,15,926.5,83.0,2.75,23.0,803.0,727.07,555.89
2016,8,30,10,30,933.0,84.0,2.8,23.0,832.0,774.22,588.1
2016,8,30,10,45,939.5,83.5,2.9,23.0,854.0,817.67,617.78
2016,8,30,11,0,946.0,83.0,3.0,23.0,876.0,858.68,645.62
2016,8,30,11,15,948.5,83.5,3.1,23.0,890.0,894.67,669.95
2016,8,30,11,30,951.0,84.0,3.2,23.0,904.0,927.59,692.19
2016,8,30,11,45,953.5,83.5,3.3,23.5,911.0,956.24,710.21
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,981.51,725.97
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,1000.96,739.0
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,1016.71,749.72
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,1025.98,756.69
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,1031.39,761.31
2016,8,30,13,15,940.0,86.5,3.7,23.5,876.0,1031.7,763.5
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,1028.17,763.33
2016,8,30,13,45,932.0,84.0,3.75,23.0,834.5,1019.16,758.56
2016,8,30,14,0,928.0,82.0,3.8,23.0,810.0,1006.4,751.42
2016,8,30,14,15,920.5,81.0,3.75,23.0,778.5,987.72,739.78
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,965.6,725.93
2016,8,30,14,45,903.5,78.0,3.7,23.0,709.5,937.15,708.15
2016,8,30,15,0,894.0,76.0,3.7,23.0,672.0,905.65,688.27
2016,8,30,15,15,880.0,74.5,3.65,22.5,629.5,867.93,664.99
2016,8,30,15,30,866.0,73.0,3.6,22.0,587.0,827.87,639.81
2016,8,30,15,45,849.0,70.5,3.6,22.0,539.5,782.07,609.22
2016,8,30,16,0,832.0,68.0,3.6,22.0,492.0,734.68,577.04
2016,8,30,16,15,807.5,65.0,3.55,21.5,441.5,679.87,539.64
2016,8,30,16,30,783.0,62.0,3.5,21.0,391.0,629.95,505.01
2016,8,30,16,45,747.5,58.5,3.5,20.5,339.0,566.71,458.02
2016,8,30,17,0,712.0,55.0,3.5,20.0,287.0,504.87,409.42
2016,8,30,17,15,660.5,50.5,3.45,19.5,235.0,434.88,352.18
2016,8,30,17,30,609.0,46.0,3.4,19.0,183.0,368.71,295.69
2016,8,30,17,45,522.0,39.0,3.35,18.5,134.5,291.43,228.45
2016,8,30,18,0,435.0,32.0,3.3,18.0,86.0,220.73,164.28
2016,8,30,18,15,217.5,22.5,3.25,17.5,49.5,110.21,51.5
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,9.5,2.9,14.5,16.5,9.05,0.0
2016,8,31,6,0,259.0,19.0,3.0,15.0,33.0,15.32,0.0
2016,8,31,6,15,382.5,28.5,3.1,15.0,75.5,22.14,12.82
2016,8,31,6,30,506.0,38.0,3.2,15.0,118.0,28.62,19.39
2016,8,31,6,45,575.5,44.5,3.3,15.5,168.0,35.17,25.52
2016,8,31,7,0,645.0,51.0,3.4,16.0,218.0,38.98,29.04
2016,8,31,7,15,690.5,55.5,3.4,16.5,270.5,51.24,30.42
2016,8,31,7,30,736.0,60.0,3.4,17.0,323.0,103.3,53.47
2016,8,31,7,45,767.0,63.5,3.45,17.5,375.0,157.99,92.55
2016,8,31,8,0,798.0,67.0,3.5,18.0,427.0,216.16,141.19
2016,8,31,8,15,820.5,69.5,3.45,18.0,477.0,278.38,196.36
2016,8,31,8,30,843.0,72.0,3.4,18.0,527.0,338.21,250.04
2016,8,31,8,45,859.0,74.5,3.4,18.5,573.0,397.14,301.9
2016,8,31,9,0,875.0,77.0,3.4,19.0,619.0,456.64,352.67
2016,8,31,9,15,887.5,79.0,3.4,19.5,660.0,514.24,400.33
2016,8,31,9,30,900.0,81.0,3.4,20.0,701.0,571.47,446.04
2016,8,31,9,45,905.0,84.5,3.4,20.5,735.5,625.02,487.42
2016,8,31,10,0,910.0,88.0,3.4,21.0,770.0,676.96,526.26
2016,8,31,10,15,917.0,89.0,3.4,21.0,799.0,726.02,562.49
2016,8,31,10,30,924.0,90.0,3.4,21.0,828.0,773.17,595.06
2016,8,31,10,45,929.0,91.0,3.45,21.5,850.0,816.63,623.75
2016,8,31,11,0,934.0,92.0,3.5,22.0,872.0,857.58,650.4
2016,8,31,11,15,937.0,92.5,3.5,22.0,886.0,893.64,674.45
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,926.7,696.36
2016,8,31,11,45,941.5,93.0,3.55,22.0,907.0,954.71,715.14
2016,8,31,12,0,943.0,93.0,3.6,22.0,914.0,979.35,731.71
2016,8,31,12,15,943.0,93.0,3.6,22.0,912.0,999.07,744.72
2016,8,31,12,30,943.0,93.0,3.6,22.0,910.0,1015.15,755.42
2016,8,31,12,45,934.5,96.0,3.6,22.0,899.0,1022.45,760.4
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,1025.9,763.04
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.0,1025.65,763.76
2016,8,31,13,30,918.0,97.0,3.7,22.0,852.0,1021.62,762.13
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.0,1012.75,757.42
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,1000.18,750.37
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,980.22,738.12
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,956.91,723.69
2016,8,31,14,45,884.0,87.0,3.85,22.0,702.5,928.19,705.88
2016,8,31,15,0,875.0,84.0,3.9,22.0,665.0,896.45,685.92
2016,8,31,15,15,860.5,82.0,3.9,21.5,622.0,858.24,662.3
2016,8,31,15,30,846.0,80.0,3.9,21.0,579.0,817.77,636.77
2016,8,31,15,45,829.0,76.5,3.9,21.0,531.5,771.48,605.45
2016,8,31,16,0,812.0,73.0,3.9,21.0,484.0,729.61,576.95
2016,8,31,16,15,786.0,70.0,3.85,20.5,433.5,674.18,538.68
2016,8,31,16,30,760.0,67.0,3.8,20.0,383.0,618.53,499.34
2016,8,31,16,45,725.0,62.5,3.8,20.0,331.0,555.43,450.71
2016,8,31,17,0,690.0,58.0,3.8,20.0,279.0,493.72,401.06
2016,8,31,17,15,635.5,53.0,3.7,19.5,227.5,422.6,342.56
2016,8,31,17,30,581.0,48.0,3.6,19.0,176.0,358.64,287.5
2016,8,31,17,45,493.0,40.0,3.55,18.5,128.5,278.84,218.21
2016,8,31,18,0,405.0,32.0,3.5,18.0,81.0,208.38,153.92
2016,8,31,18,15,202.5,16.0,3.5,17.5,40.5,95.95,34.61
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,2.35,14.5,16.0,8.58,0.0
2016,9,1,6,0,250.0,18.0,2.4,15.0,32.0,14.47,0.0
2016,9,1,6,15,375.5,28.0,2.35,15.0,74.5,21.79,12.42
2016,9,1,6,30,501.0,38.0,2.3,15.0,117.0,28.73,19.47
2016,9,1,6,45,250.5,44.5,2.3,15.5,84.0,32.71,23.34
2016,9,1,7,0,0.0,51.0,2.3,16.0,51.0,47.4,36.51
2016,9,1,7,15,0.0,63.0,2.15,16.5,63.0,58.52,44.07
2016,9,1,7,30,0.0,75.0,2.0,17.0,75.0,69.41,53.08
2016,9,1,7,45,0.0,85.5,1.9,17.5,85.5,79.05,60.88
2016,9,1,8,0,0.0,96.0,1.8,18.0,96.0,88.72,68.56
2016,9,1,8,15,0.0,99.5,1.75,18.0,99.5,92.18,71.17
2016,9,1,8,30,0.0,103.0,1.7,18.0,103.0,95.58,73.71
2016,9,1,8,45,0.0,129.0,1.65,18.5,129.0,119.3,92.61
2016,9,1,9,0,0.0,155.0,1.6,19.0,155.0,143.15,111.27
2016,9,1,9,15,0.0,158.5,1.65,19.0,158.5,146.76,113.82
2016,9,1,9,30,0.0,162.0,1.7,19.0,162.0,150.33,116.39
2016,9,1,9,45,4.5,190.5,1.75,19.5,194.0,179.59,139.11
2016,9,1,10,0,9.0,219.0,1.8,20.0,226.0,209.53,162.02
2016,9,1,10,15,10.0,230.5,1.9,20.0,239.0,221.9,171.38
2016,9,1,10,30,11.0,242.0,2.0,20.0,252.0,234.42,180.89
2016,9,1,10,45,14.0,263.0,2.1,20.5,275.5,257.6,198.26
2016,9,1,11,0,17.0,284.0,2.2,21.0,299.0,281.19,215.78
2016,9,1,11,15,15.5,279.0,2.35,21.0,293.0,276.45,212.05
2016,9,1,11,30,14.0,274.0,2.5,21.0,287.0,271.48,208.25
2016,9,1,11,45,14.5,275.5,2.65,21.0,288.5,274.38,210.55
2016,9,1,12,0,15.0,277.0,2.8,21.0,290.0,277.26,212.83
2016,9,1,12,15,61.0,345.5,2.8,21.0,398.0,400.06,306.99
2016,9,1,12,30,107.0,414.0,2.8,21.0,506.0,518.82,395.01
2016,9,1,12,45,104.5,411.0,2.85,21.0,500.5,517.09,393.36
2016,9,1,13,0,102.0,408.0,2.9,21.0,495.0,514.84,392.02
2016,9,1,13,15,104.0,398.0,2.85,21.0,485.0,508.97,388.11
2016,9,1,13,30,106.0,388.0,2.8,21.0,475.0,502.55,383.87
2016,9,1,13,45,106.5,376.5,2.75,21.0,461.5,492.46,376.95
2016,9,1,14,0,107.0,365.0,2.7,21.0,448.0,481.85,369.7
2016,9,1,14,15,324.5,299.5,2.75,20.5,537.0,647.74,499.53
2016,9,1,14,30,542.0,234.0,2.8,20.0,626.0,791.86,608.99
2016,9,1,14,45,540.0,220.5,2.85,20.0,594.0,765.32,590.7
2016,9,1,15,0,538.0,207.0,2.9,20.0,562.0,736.52,572.01
2016,9,1,15,15,525.0,196.0,2.9,20.0,523.5,698.77,546.13
2016,9,1,15,30,512.0,185.0,2.9,20.0,485.0,659.71,519.0
2016,9,1,15,45,490.5,176.0,2.95,20.0,444.0,614.97,487.2
2016,9,1,16,0,469.0,167.0,3.0,20.0,403.0,570.04,454.63
2016,9,1,16,15,362.0,163.5,3.0,19.5,334.0,456.9,368.46
2016,9,1,16,30,255.0,160.0,3.0,19.0,265.0,365.28,296.35
2016,9,1,16,45,235.5,141.0,3.0,18.5,227.5,320.17,261.14
2016,9,1,17,0,216.0,122.0,3.0,18.0,190.0,276.31,225.72
2016,9,1,17,15,373.5,88.0,3.0,17.5,179.5,320.14,261.48
2016,9,1,17,30,531.0,54.0,3.0,17.0,169.0,340.08,274.18
2016,9,1,17,45,429.5,45.0,3.0,16.5,121.5,256.03,201.13
2016,9,1,18,0,328.0,36.0,3.0,16.0,74.0,182.61,134.53
2016,9,1,18,15,164.0,18.0,2.95,15.5,37.0,84.9,18.35
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,8.58,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,14.21,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,63.5,25.1,15.04
2016,9,2,6,30,374.0,45.0,2.2,15.0,102.0,35.06,24.94
2016,9,2,6,45,449.5,54.5,2.2,15.5,149.5,40.8,30.45
2016,9,2,7,0,525.0,64.0,2.2,16.0,197.0,46.26,35.49
2016,9,2,7,15,576.0,70.5,2.1,16.5,247.5,57.06,37.2
2016,9,2,7,30,627.0,77.0,2.0,17.0,298.0,104.61,58.86
2016,9,2,7,45,664.0,81.5,1.9,17.5,349.0,154.82,94.27
2016,9,2,8,0,701.0,86.0,1.8,18.0,400.0,209.31,138.89
2016,9,2,8,15,727.5,90.0,1.75,18.5,448.5,267.79,189.34
2016,9,2,8,30,754.0,94.0,1.7,19.0,497.0,325.35,239.18
2016,9,2,8,45,775.0,97.0,1.65,19.5,542.5,382.18,287.64
2016,9,2,9,0,796.0,100.0,1.6,20.0,588.0,440.34,335.6
2016,9,2,9,15,810.5,102.5,1.65,20.5,628.5,495.89,380.35
2016,9,2,9,30,825.0,105.0,1.7,21.0,669.0,551.47,423.6
2016,9,2,9,45,639.5,192.5,1.75,21.5,644.0,566.56,433.67
2016,9,2,10,0,454.0,280.0,1.8,22.0,619.0,561.3,427.41
2016,9,2,10,15,676.0,187.0,1.85,22.0,712.5,654.63,499.15
2016,9,2,10,30,898.0,94.0,1.9,22.0,806.0,757.26,573.6
2016,9,2,10,45,682.0,206.5,1.95,22.5,756.0,742.09,559.02
2016,9,2,11,0,466.0,319.0,2.0,23.0,706.0,702.78,525.96
2016,9,2,11,15,689.0,208.5,2.05,23.0,791.0,806.17,603.67
2016,9,2,11,30,912.0,98.0,2.1,23.0,876.0,906.21,670.15
2016,9,2,11,45,912.5,98.5,2.2,23.5,882.0,933.04,686.24
2016,9,2,12,0,913.0,99.0,2.3,24.0,888.0,956.54,700.88
2016,9,2,12,15,913.0,99.0,2.35,24.0,886.5,975.61,713.57
2016,9,2,12,30,913.0,99.0,2.4,24.0,885.0,991.16,724.11
2016,9,2,12,45,895.0,107.5,2.5,24.0,871.0,994.65,727.49
2016,9,2,13,0,877.0,116.0,2.6,24.0,857.0,994.31,728.6
2016,9,2,13,15,873.0,115.5,2.7,24.0,840.0,994.45,730.17
2016,9,2,13,30,869.0,115.0,2.8,24.0,823.0,991.02,729.5
2016,9,2,13,45,866.0,112.0,2.9,24.0,799.5,982.29,725.48
2016,9,2,14,0,863.0,109.0,3.0,24.0,776.0,970.01,719.22
2016,9,2,14,15,854.0,107.5,3.1,23.5,745.0,950.17,709.36
2016,9,2,14,30,845.0,106.0,3.2,23.0,714.0,927.17,697.34
2016,9,2,14,45,835.5,102.5,3.3,23.0,677.0,906.22,685.32
2016,9,2,15,0,826.0,99.0,3.4,23.0,640.0,874.37,665.69
2016,9,2,15,15,810.0,96.5,3.45,22.5,597.5,835.35,641.87
2016,9,2,15,30,794.0,94.0,3.5,22.0,555.0,794.26,616.22
2016,9,2,15,45,775.5,90.0,3.55,21.5,509.0,747.58,586.03
2016,9,2,16,0,757.0,86.0,3.6,21.0,463.0,699.57,554.2
2016,9,2,16,15,728.0,82.5,3.55,20.5,413.0,643.44,515.15
2016,9,2,16,30,699.0,79.0,3.5,20.0,363.0,590.47,476.84
2016,9,2,16,45,658.5,73.5,3.5,19.5,312.0,525.55,427.0
2016,9,2,17,0,618.0,68.0,3.5,19.0,261.0,462.75,376.96
2016,9,2,17,15,556.5,61.5,3.5,18.5,210.0,390.02,316.93
2016,9,2,17,30,495.0,55.0,3.5,18.0,159.0,322.43,258.91
2016,9,2,17,45,395.5,45.0,3.5,17.5,113.5,240.3,187.78
2016,9,2,18,0,296.0,35.0,3.5,17.0,68.0,168.75,122.36
2016,9,2,18,15,148.0,17.5,3.45,16.5,34.0,77.86,0.07
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,20.98,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.0,62.5,27.73,17.03
2016,9,3,6,30,358.0,47.0,2.8,14.0,101.0,37.11,26.79
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,44.56,33.88
2016,9,3,7,0,499.0,70.0,2.9,15.0,196.0,51.61,40.35
2016,9,3,7,15,249.5,86.0,2.8,15.5,149.0,70.14,51.74
2016,9,3,7,30,0.0,102.0,2.7,16.0,102.0,91.99,72.27
2016,9,3,7,45,0.0,115.0,2.6,16.5,115.0,104.2,82.12
2016,9,3,8,0,0.0,128.0,2.5,17.0,128.0,116.42,91.8
2016,9,3,8,15,8.0,158.0,2.4,17.0,162.0,145.37,114.94
2016,9,3,8,30,16.0,188.0,2.3,17.0,196.0,175.59,138.9
2016,9,3,8,45,24.0,212.5,2.2,17.5,226.5,202.3,159.56
2016,9,3,9,0,32.0,237.0,2.1,18.0,257.0,228.56,179.63
2016,9,3,9,15,37.5,259.0,2.1,18.0,284.0,254.67,199.82
2016,9,3,9,30,43.0,281.0,2.1,18.0,311.0,281.65,220.52
2016,9,3,9,45,46.5,299.0,2.1,18.5,332.5,304.65,237.51
2016,9,3,10,0,50.0,317.0,2.1,19.0,354.0,328.15,254.7
2016,9,3,10,15,107.0,349.5,2.2,19.0,433.0,402.69,312.01
2016,9,3,10,30,164.0,382.0,2.3,19.0,512.0,486.71,375.24
2016,9,3,10,45,147.0,392.0,2.45,19.5,511.0,493.74,379.03
2016,9,3,11,0,130.0,402.0,2.6,20.0,510.0,499.1,381.94
2016,9,3,11,15,141.0,410.5,2.75,20.0,529.5,525.18,401.51
2016,9,3,11,30,152.0,419.0,2.9,20.0,549.0,551.59,421.17
2016,9,3,11,45,98.5,396.0,3.05,20.0,480.5,478.89,366.84
2016,9,3,12,0,45.0,373.0,3.2,20.0,412.0,410.52,314.94
2016,9,3,12,15,46.5,371.0,3.3,20.0,411.5,413.0,317.31
2016,9,3,12,30,48.0,369.0,3.4,20.0,411.0,415.27,319.29
2016,9,3,12,45,246.0,347.5,3.5,20.0,555.5,612.43,472.01
2016,9,3,13,0,444.0,326.0,3.6,20.0,700.0,801.05,611.51
2016,9,3,13,15,433.5,327.5,3.6,20.0,686.5,796.99,607.52
2016,9,3,13,30,423.0,329.0,3.6,20.0,673.0,790.83,603.46
2016,9,3,13,45,357.5,340.0,3.65,20.0,625.0,726.97,557.5
2016,9,3,14,0,292.0,351.0,3.7,20.0,577.0,675.01,519.46
2016,9,3,14,15,406.5,295.5,3.7,19.5,595.0,734.98,568.61
2016,9,3,14,30,521.0,240.0,3.7,19.0,613.0,777.42,604.54
2016,9,3,14,45,677.0,171.0,3.7,19.0,628.5,841.32,653.88
2016,9,3,15,0,833.0,102.0,3.7,19.0,644.0,882.78,684.35
2016,9,3,15,15,817.5,99.5,3.75,18.5,601.5,843.95,659.64
2016,9,3,15,30,802.0,97.0,3.8,18.0,559.0,802.98,633.59
2016,9,3,15,45,779.5,94.0,3.85,18.0,511.5,753.91,599.94
2016,9,3,16,0,757.0,91.0,3.9,18.0,464.0,703.76,564.92
2016,9,3,16,15,727.5,87.0,3.95,17.5,413.5,649.84,527.29
2016,9,3,16,30,698.0,83.0,4.0,17.0,363.0,593.12,485.46
2016,9,3,16,45,647.5,79.0,4.05,17.0,310.5,523.68,430.39
2016,9,3,17,0,597.0,75.0,4.1,17.0,258.0,457.21,375.91
2016,9,3,17,15,533.0,67.0,4.0,16.5,207.0,382.38,313.31
2016,9,3,17,30,469.0,59.0,3.9,16.0,156.0,312.93,253.06
2016,9,3,17,45,357.5,48.5,3.85,15.5,109.5,226.5,177.88
2016,9,3,18,0,246.0,38.0,3.8,15.0,63.0,153.55,110.49
2016,9,3,18,15,123.0,19.0,3.75,14.5,31.5,69.44,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,2.75,12.5,9.5,7.63,0.0
2016,9,4,6,0,63.0,16.0,2.8,13.0,19.0,13.47,0.0
2016,9,4,6,15,164.5,35.0,2.8,13.5,56.0,27.38,16.54
2016,9,4,6,30,266.0,54.0,2.8,14.0,93.0,41.57,30.62
2016,9,4,6,45,349.0,67.0,2.8,14.5,140.5,50.4,39.0
2016,9,4,7,0,432.0,80.0,2.8,15.0,188.0,58.85,46.76
2016,9,4,7,15,488.5,90.0,2.65,15.0,239.0,70.96,50.57
2016,9,4,7,30,545.0,100.0,2.5,15.0,290.0,117.5,73.46
2016,9,4,7,45,596.0,104.5,2.45,15.5,342.5,164.52,106.13
2016,9,4,8,0,647.0,109.0,2.4,16.0,395.0,217.78,149.16
2016,9,4,8,15,677.0,114.5,2.3,16.5,444.5,272.36,196.34
2016,9,4,8,30,707.0,120.0,2.2,17.0,494.0,330.01,246.21
2016,9,4,8,45,737.5,121.0,2.1,17.5,541.5,386.61,294.47
2016,9,4,9,0,768.0,122.0,2.0,18.0,589.0,445.65,343.28
2016,9,4,9,15,784.5,125.0,1.95,18.0,630.5,503.65,390.58
2016,9,4,9,30,801.0,128.0,1.9,18.0,672.0,559.62,434.89
2016,9,4,9,45,841.0,117.0,1.9,18.5,714.0,616.3,478.07
2016,9,4,10,0,881.0,106.0,1.9,19.0,756.0,674.12,520.84
2016,9,4,10,15,888.5,107.0,1.95,19.5,785.0,722.32,555.44
2016,9,4,10,30,896.0,108.0,2.0,20.0,814.0,768.69,586.31
2016,9,4,10,45,900.5,109.5,2.05,20.5,835.5,811.19,613.83
2016,9,4,11,0,905.0,111.0,2.1,21.0,857.0,851.22,639.37
2016,9,4,11,15,908.5,112.0,2.2,21.0,871.0,887.26,663.73
2016,9,4,11,30,912.0,113.0,2.3,21.0,885.0,920.4,686.14
2016,9,4,11,45,913.0,113.0,2.4,21.0,891.0,947.22,704.37
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,970.72,720.51
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,989.37,733.56
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,1004.45,744.42
2016,9,4,12,45,917.0,109.5,2.8,21.5,885.0,1016.56,752.02
2016,9,4,13,0,921.0,106.0,2.9,22.0,877.0,1024.98,757.32
2016,9,4,13,15,917.0,105.0,2.95,21.5,859.0,1024.48,759.41
2016,9,4,13,30,913.0,104.0,3.0,21.0,841.0,1020.22,759.22
2016,9,4,13,45,905.0,103.5,3.1,21.0,815.5,1008.88,753.46
2016,9,4,14,0,897.0,103.0,3.2,21.0,790.0,993.96,745.42
2016,9,4,14,15,888.0,101.5,3.2,21.0,758.0,973.49,732.94
2016,9,4,14,30,879.0,100.0,3.2,21.0,726.0,949.73,718.32
2016,9,4,14,45,865.5,98.5,3.25,21.0,687.0,918.7,699.09
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,892.44,683.11
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.5,852.14,658.11
2016,9,4,15,30,819.0,92.0,3.3,20.0,561.0,809.73,631.31
2016,9,4,15,45,796.0,89.5,3.3,20.0,512.5,760.25,597.77
2016,9,4,16,0,773.0,87.0,3.3,20.0,464.0,709.69,562.89
2016,9,4,16,15,742.5,83.0,3.35,19.5,413.0,651.19,522.53
2016,9,4,16,30,712.0,79.0,3.4,19.0,362.0,596.13,482.75
2016,9,4,16,45,664.5,74.5,3.5,18.5,309.0,527.46,429.95
2016,9,4,17,0,617.0,70.0,3.6,18.0,256.0,461.53,377.18
2016,9,4,17,15,552.0,62.5,3.6,17.5,204.5,385.96,314.38
2016,9,4,17,30,487.0,55.0,3.6,17.0,153.0,315.92,253.86
2016,9,4,17,45,376.5,44.5,3.6,16.5,106.5,229.46,178.77
2016,9,4,18,0,266.0,34.0,3.6,16.0,60.0,154.83,108.55
2016,9,4,18,15,133.0,17.0,3.45,15.5,30.0,68.84,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,8.0,1.05,12.5,11.0,7.63,0.0
2016,9,5,6,0,129.0,16.0,1.0,13.0,22.0,12.66,0.0
2016,9,5,6,15,254.5,29.5,1.0,13.5,60.0,23.63,13.31
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,33.69,23.77
2016,9,5,6,45,461.5,52.0,1.0,14.5,146.5,39.06,29.02
2016,9,5,7,0,543.0,61.0,1.0,15.0,195.0,44.21,33.82
2016,9,5,7,15,595.5,68.0,0.9,15.5,246.5,54.33,35.81
2016,9,5,7,30,648.0,75.0,0.8,16.0,298.0,103.61,57.73
2016,9,5,7,45,686.5,79.5,0.75,16.5,350.0,155.34,93.81
2016,9,5,8,0,725.0,84.0,0.7,17.0,402.0,214.9,142.11
2016,9,5,8,15,751.5,87.5,0.65,17.5,451.0,270.93,190.15
2016,9,5,8,30,778.0,91.0,0.6,18.0,500.0,329.48,240.16
2016,9,5,8,45,799.0,93.5,0.6,19.0,546.0,387.25,288.19
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,446.29,335.39
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,503.13,380.16
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,560.79,423.91
2016,9,5,9,45,868.5,98.5,0.8,21.5,711.5,614.89,464.29
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,668.72,503.37
2016,9,5,10,15,895.5,97.5,1.05,22.0,778.0,717.59,539.43
2016,9,5,10,30,903.0,99.0,1.2,22.0,807.0,764.63,571.79
2016,9,5,10,45,907.5,100.5,1.35,22.5,828.5,807.29,599.87
2016,9,5,11,0,912.0,102.0,1.5,23.0,850.0,847.45,626.09
2016,9,5,11,15,915.0,102.5,1.65,23.0,864.0,882.66,650.15
2016,9,5,11,30,918.0,103.0,1.8,23.0,878.0,914.9,672.28
2016,9,5,11,45,917.5,104.5,1.95,23.5,883.5,941.91,689.7
2016,9,5,12,0,917.0,106.0,2.1,24.0,889.0,965.53,704.94
2016,9,5,12,15,916.5,106.0,2.2,24.0,887.0,984.1,717.81
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,999.09,728.53
2016,9,5,12,45,900.0,113.0,2.4,24.0,871.5,1002.86,732.14
2016,9,5,13,0,884.0,120.0,2.5,24.0,858.0,1002.79,733.5
2016,9,5,13,15,879.5,119.5,2.55,24.0,840.0,1002.29,734.23
2016,9,5,13,30,875.0,119.0,2.6,24.0,822.0,998.18,732.75
2016,9,5,13,45,867.0,118.0,2.7,24.0,797.0,986.54,726.95
2016,9,5,14,0,859.0,117.0,2.8,24.0,772.0,971.45,718.99
2016,9,5,14,15,849.5,115.0,2.8,23.5,739.5,958.92,713.35
2016,9,5,14,30,840.0,113.0,2.8,23.0,707.0,934.66,699.88
2016,9,5,14,45,827.5,110.5,2.85,23.0,669.0,904.01,681.18
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,870.65,660.53
2016,9,5,15,15,797.5,105.0,2.85,22.5,588.0,829.88,635.12
2016,9,5,15,30,780.0,102.0,2.8,22.0,545.0,787.15,608.02
2016,9,5,15,45,759.5,97.5,2.8,22.0,497.5,738.62,575.47
2016,9,5,16,0,739.0,93.0,2.8,22.0,450.0,692.31,543.99
2016,9,5,16,15,708.0,88.5,2.7,21.5,400.0,634.35,503.78
2016,9,5,16,30,677.0,84.0,2.6,21.0,350.0,576.85,461.61
2016,9,5,16,45,636.0,77.5,2.55,20.5,298.5,511.5,411.75
2016,9,5,17,0,595.0,71.0,2.5,20.0,247.0,448.36,361.69
2016,9,5,17,15,530.0,62.5,2.45,19.0,196.5,372.86,300.38
2016,9,5,17,30,465.0,54.0,2.4,18.0,146.0,303.01,241.19
2016,9,5,17,45,363.0,42.5,2.35,17.5,101.0,220.62,169.99
2016,9,5,18,0,261.0,31.0,2.3,17.0,56.0,149.54,101.21
2016,9,5,18,15,130.5,15.5,2.3,16.5,28.0,54.5,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.5,0.9,13.5,10.0,7.15,0.0
2016,9,6,6,0,139.0,15.0,0.8,14.0,20.0,14.3,0.0
2016,9,6,6,15,268.0,27.5,0.7,14.5,58.5,21.87,11.58
2016,9,6,6,30,397.0,40.0,0.6,15.0,97.0,31.06,21.37
2016,9,6,6,45,477.5,48.5,0.55,15.5,145.5,36.14,26.33
2016,9,6,7,0,558.0,57.0,0.5,16.0,194.0,41.01,30.86
2016,9,6,7,15,610.0,63.5,0.5,16.5,245.0,50.53,32.67
2016,9,6,7,30,662.0,70.0,0.5,17.0,296.0,100.22,54.25
2016,9,6,7,45,698.5,74.5,0.5,18.0,347.5,152.5,90.33
2016,9,6,8,0,735.0,79.0,0.5,19.0,399.0,212.1,138.14
2016,9,6,8,15,761.0,82.5,0.55,19.5,448.5,268.59,186.36
2016,9,6,8,30,787.0,86.0,0.6,20.0,498.0,327.51,236.66
2016,9,6,8,45,805.5,89.0,0.7,21.0,543.5,385.28,284.95
2016,9,6,9,0,824.0,92.0,0.8,22.0,589.0,444.02,332.38
2016,9,6,9,15,839.0,94.5,0.8,22.5,630.0,501.27,377.1
2016,9,6,9,30,854.0,97.0,0.8,23.0,671.0,559.44,420.71
2016,9,6,9,45,862.5,100.0,0.8,24.0,706.0,612.38,458.12
2016,9,6,10,0,871.0,103.0,0.8,25.0,741.0,664.1,493.19
2016,9,6,10,15,879.0,104.0,0.85,25.0,770.0,712.09,527.1
2016,9,6,10,30,887.0,105.0,0.9,25.0,799.0,758.33,557.57
2016,9,6,10,45,893.0,106.0,1.0,25.5,820.5,801.03,584.7
2016,9,6,11,0,899.0,107.0,1.1,26.0,842.0,841.39,610.09
2016,9,6,11,15,902.5,108.0,1.25,26.0,856.0,877.09,634.23
2016,9,6,11,30,906.0,109.0,1.4,26.0,870.0,909.9,656.53
2016,9,6,11,45,907.0,109.0,1.6,26.5,876.0,936.4,674.16
2016,9,6,12,0,908.0,109.0,1.8,27.0,882.0,959.59,689.66
2016,9,6,12,15,908.0,109.0,1.9,27.0,880.0,978.42,702.59
2016,9,6,12,30,908.0,109.0,2.0,27.0,878.0,993.72,713.42
2016,9,6,12,45,901.0,111.0,2.15,27.0,867.0,1000.76,719.74
2016,9,6,13,0,894.0,113.0,2.3,27.0,856.0,1004.08,723.85
2016,9,6,13,15,890.0,112.0,2.35,26.5,838.5,1003.42,725.91
2016,9,6,13,30,886.0,111.0,2.4,26.0,821.0,999.09,725.79
2016,9,6,13,45,881.0,109.0,2.5,26.0,796.0,989.06,721.2
2016,9,6,14,0,876.0,107.0,2.6,26.0,771.0,975.47,714.4
2016,9,6,14,15,866.5,105.5,2.6,26.0,739.0,954.69,702.05
2016,9,6,14,30,857.0,104.0,2.6,26.0,707.0,930.71,687.7
2016,9,6,14,45,846.5,101.0,2.6,26.0,669.5,908.85,674.78
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,876.15,654.56
2016,9,6,15,15,819.5,95.5,2.55,25.5,588.0,836.19,630.21
2016,9,6,15,30,803.0,93.0,2.5,25.0,544.0,794.18,604.14
2016,9,6,15,45,783.5,88.5,2.5,25.0,497.0,745.62,572.22
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,695.79,538.84
2016,9,6,16,15,733.0,80.0,2.45,24.5,399.0,637.33,499.18
2016,9,6,16,30,702.0,76.0,2.4,24.0,348.0,582.28,460.01
2016,9,6,16,45,662.0,70.0,2.35,23.5,296.5,517.11,410.92
2016,9,6,17,0,622.0,64.0,2.3,23.0,245.0,454.06,361.49
2016,9,6,17,15,557.5,56.5,2.15,22.0,194.5,378.88,300.89
2016,9,6,17,30,493.0,49.0,2.0,21.0,144.0,309.32,242.37
2016,9,6,17,45,391.0,38.5,1.9,20.5,99.0,226.95,171.75
2016,9,6,18,0,289.0,28.0,1.8,20.0,54.0,155.75,99.99
2016,9,6,18,15,144.5,14.0,1.75,19.5,27.0,56.9,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,132.0,13.0,1.1,17.0,18.0,12.39,0.0
2016,9,7,6,15,259.0,26.5,1.15,17.5,56.0,21.05,10.43
2016,9,7,6,30,386.0,40.0,1.2,18.0,94.0,31.2,21.11
2016,9,7,6,45,465.5,49.5,1.3,18.5,142.5,37.15,26.8
2016,9,7,7,0,545.0,59.0,1.4,19.0,191.0,42.82,31.99
2016,9,7,7,15,597.5,66.0,1.45,19.5,242.5,52.08,40.13
2016,9,7,7,30,650.0,73.0,1.5,20.0,294.0,101.47,55.23
2016,9,7,7,45,686.5,78.0,1.55,21.0,345.0,153.47,90.93
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,213.0,138.62
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.5,269.37,186.66
2016,9,7,8,30,776.0,91.0,1.5,23.0,495.0,328.25,236.85
2016,9,7,8,45,795.0,94.0,1.45,24.0,540.5,385.62,284.49
2016,9,7,9,0,814.0,97.0,1.4,25.0,586.0,444.03,331.16
2016,9,7,9,15,828.5,99.5,1.3,25.5,627.0,500.54,375.01
2016,9,7,9,30,843.0,102.0,1.2,26.0,668.0,557.01,416.94
2016,9,7,9,45,856.0,103.5,1.15,27.0,703.5,611.44,455.1
2016,9,7,10,0,869.0,105.0,1.1,28.0,739.0,664.32,490.56
2016,9,7,10,15,877.0,106.0,1.0,28.5,767.5,712.22,521.69
2016,9,7,10,30,885.0,107.0,0.9,29.0,796.0,758.36,548.99
2016,9,7,10,45,890.0,108.5,0.85,29.5,817.5,800.69,573.38
2016,9,7,11,0,895.0,110.0,0.8,30.0,839.0,840.6,595.75
2016,9,7,11,15,898.5,110.5,0.85,30.0,852.5,875.64,617.56
2016,9,7,11,30,902.0,111.0,0.9,30.0,866.0,907.8,637.58
2016,9,7,11,45,903.0,111.5,1.0,30.5,872.0,934.67,653.89
2016,9,7,12,0,904.0,112.0,1.1,31.0,878.0,958.25,668.22
2016,9,7,12,15,903.5,112.0,1.25,31.0,876.0,976.5,681.52
2016,9,7,12,30,903.0,112.0,1.4,31.0,874.0,991.2,692.76
2016,9,7,12,45,880.0,122.5,1.55,31.0,858.0,991.67,695.34
2016,9,7,13,0,857.0,133.0,1.7,31.0,842.0,988.25,695.68
2016,9,7,13,15,852.0,132.0,1.8,31.0,824.0,995.47,702.03
2016,9,7,13,30,847.0,131.0,1.9,31.0,806.0,990.43,700.74
2016,9,7,13,45,838.0,130.0,2.0,31.0,780.5,977.94,694.98
2016,9,7,14,0,829.0,129.0,2.1,31.0,755.0,962.06,687.14
2016,9,7,14,15,818.5,127.0,2.15,30.5,722.5,940.34,676.45
2016,9,7,14,30,808.0,125.0,2.2,30.0,690.0,915.54,663.75
2016,9,7,14,45,792.5,123.0,2.3,30.0,651.5,883.26,645.17
2016,9,7,15,0,777.0,121.0,2.4,30.0,613.0,848.49,624.74
2016,9,7,15,15,757.5,117.5,2.4,29.5,569.5,810.59,602.39
2016,9,7,15,30,738.0,114.0,2.4,29.0,526.0,766.84,575.69
2016,9,7,15,45,711.0,110.0,2.45,28.5,478.0,715.14,543.21
2016,9,7,16,0,684.0,106.0,2.5,28.0,430.0,662.94,509.53
2016,9,7,16,15,649.0,100.0,2.45,27.0,380.0,602.51,468.67
2016,9,7,16,30,614.0,94.0,2.4,26.0,330.0,543.0,426.4
2016,9,7,16,45,564.5,87.0,2.4,25.5,278.5,474.61,375.0
2016,9,7,17,0,515.0,80.0,2.4,25.0,227.0,409.3,323.98
2016,9,7,17,15,445.5,69.5,2.2,24.0,178.0,333.32,262.92
2016,9,7,17,30,376.0,59.0,2.0,23.0,129.0,262.54,204.03
2016,9,7,17,45,273.5,44.5,1.85,22.5,86.5,183.11,136.78
2016,9,7,18,0,171.0,30.0,1.7,22.0,44.0,113.68,67.73
2016,9,7,18,15,85.5,15.0,1.6,21.0,22.0,39.81,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,11.44,0.0
2016,9,8,6,15,170.0,29.0,1.35,15.5,49.0,22.7,11.43
2016,9,8,6,30,276.0,46.0,1.4,16.0,84.0,35.45,24.9
2016,9,8,6,45,358.5,58.5,1.45,16.5,130.0,44.09,33.07
2016,9,8,7,0,441.0,71.0,1.5,17.0,176.0,52.38,40.65
2016,9,8,7,15,496.5,80.5,1.5,17.5,226.0,63.01,50.05
2016,9,8,7,30,552.0,90.0,1.5,18.0,276.0,108.46,65.17
2016,9,8,7,45,593.5,96.5,1.5,18.5,326.5,156.4,98.28
2016,9,8,8,0,635.0,103.0,1.5,19.0,377.0,209.34,140.72
2016,9,8,8,15,396.0,163.5,1.5,19.0,341.5,240.52,177.44
2016,9,8,8,30,157.0,224.0,1.5,19.0,306.0,246.2,190.15
2016,9,8,8,45,160.0,246.0,1.55,19.5,336.0,278.77,215.99
2016,9,8,9,0,163.0,268.0,1.6,20.0,366.0,311.81,241.58
2016,9,8,9,15,253.5,273.5,1.6,20.5,437.5,373.73,288.64
2016,9,8,9,30,344.0,279.0,1.6,21.0,509.0,445.3,342.42
2016,9,8,9,45,571.5,206.5,1.65,21.5,612.0,538.82,413.61
2016,9,8,10,0,799.0,134.0,1.7,22.0,715.0,647.77,494.81
2016,9,8,10,15,808.0,136.0,1.75,22.0,743.0,695.12,528.91
2016,9,8,10,30,817.0,138.0,1.8,22.0,771.0,741.03,561.8
2016,9,8,10,45,825.5,138.5,1.85,22.5,793.0,783.38,589.18
2016,9,8,11,0,834.0,139.0,1.9,23.0,815.0,823.77,614.91
2016,9,8,11,15,838.0,139.5,1.95,23.0,828.5,858.16,637.62
2016,9,8,11,30,842.0,140.0,2.0,23.0,842.0,889.88,658.53
2016,9,8,11,45,845.5,139.5,2.05,23.0,848.5,917.27,676.59
2016,9,8,12,0,849.0,139.0,2.1,23.0,855.0,941.62,692.72
2016,9,8,12,15,848.5,138.5,2.15,23.0,853.0,959.03,704.4
2016,9,8,12,30,848.0,138.0,2.2,23.0,851.0,973.03,714.04
2016,9,8,12,45,494.0,270.0,2.25,23.0,684.0,782.98,584.27
2016,9,8,13,0,140.0,402.0,2.3,23.0,517.0,560.39,420.05
2016,9,8,13,15,117.5,387.5,2.3,23.0,483.0,526.11,396.71
2016,9,8,13,30,95.0,373.0,2.3,23.0,449.0,477.12,361.41
2016,9,8,13,45,236.0,344.5,2.35,23.0,524.0,612.94,464.58
2016,9,8,14,0,377.0,316.0,2.4,23.0,599.0,717.55,542.31
2016,9,8,14,15,398.5,294.5,2.4,22.5,582.0,711.22,539.87
2016,9,8,14,30,420.0,273.0,2.4,22.0,565.0,715.74,545.66
2016,9,8,14,45,601.0,194.0,2.45,22.0,586.0,791.1,605.08
2016,9,8,15,0,782.0,115.0,2.5,22.0,607.0,844.61,643.81
2016,9,8,15,15,763.5,111.5,2.5,21.5,563.5,803.17,617.31
2016,9,8,15,30,745.0,108.0,2.5,21.0,520.0,763.86,592.75
2016,9,8,15,45,724.0,102.5,2.55,21.0,473.5,714.89,559.92
2016,9,8,16,0,703.0,97.0,2.6,21.0,427.0,664.96,525.75
2016,9,8,16,15,669.0,91.5,2.55,20.5,377.0,605.15,483.53
2016,9,8,16,30,635.0,86.0,2.5,20.0,327.0,546.16,439.55
2016,9,8,16,45,592.0,78.5,2.5,20.0,276.5,480.47,388.14
2016,9,8,17,0,549.0,71.0,2.5,20.0,226.0,417.31,336.88
2016,9,8,17,15,480.5,62.0,2.45,19.0,176.5,342.16,275.2
2016,9,8,17,30,412.0,53.0,2.4,18.0,127.0,273.1,216.21
2016,9,8,17,45,309.5,40.0,2.35,17.5,85.0,192.75,146.21
2016,9,8,18,0,207.0,27.0,2.3,17.0,43.0,120.65,67.35
2016,9,8,18,15,103.5,13.5,2.35,16.5,21.5,43.46,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
