Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.5,14.0,15.0,11.44,0.0
2016,9,9,6,15,219.0,26.5,1.5,14.5,51.0,21.3,10.0
2016,9,9,6,30,347.0,41.0,1.5,15.0,87.0,32.43,22.35
2016,9,9,6,45,432.5,50.5,1.5,15.5,134.5,38.31,28.11
2016,9,9,7,0,518.0,60.0,1.5,16.0,182.0,43.93,33.36
2016,9,9,7,15,259.0,58.0,1.4,16.5,119.0,43.45,33.01
2016,9,9,7,30,0.0,56.0,1.3,17.0,56.0,52.06,38.54
2016,9,9,7,45,0.0,74.0,1.2,17.5,74.0,68.79,52.4
2016,9,9,8,0,0.0,92.0,1.1,18.0,92.0,85.06,65.61
2016,9,9,8,15,3.0,130.0,1.05,18.5,131.5,119.78,93.57
2016,9,9,8,30,6.0,168.0,1.0,19.0,171.0,155.03,121.33
2016,9,9,8,45,8.0,182.5,0.95,19.5,187.0,169.99,132.5
2016,9,9,9,0,10.0,197.0,0.9,20.0,203.0,185.23,143.82
2016,9,9,9,15,27.0,235.5,0.9,20.5,253.5,229.23,177.4
2016,9,9,9,30,44.0,274.0,0.9,21.0,304.0,276.57,212.86
2016,9,9,9,45,249.0,273.0,0.95,21.5,452.5,405.15,310.76
2016,9,9,10,0,454.0,272.0,1.0,22.0,601.0,554.44,419.89
2016,9,9,10,15,664.5,190.5,1.05,22.5,692.5,649.22,488.87
2016,9,9,10,30,875.0,109.0,1.1,23.0,784.0,752.03,561.17
2016,9,9,10,45,882.5,109.0,1.2,23.5,806.0,794.33,587.76
2016,9,9,11,0,890.0,109.0,1.3,24.0,828.0,834.4,613.31
2016,9,9,11,15,893.5,109.5,1.4,24.0,842.0,869.16,636.43
2016,9,9,11,30,897.0,110.0,1.5,24.0,856.0,901.04,657.71
2016,9,9,11,45,900.0,110.0,1.65,24.5,862.0,928.92,675.76
2016,9,9,12,0,903.0,110.0,1.8,25.0,868.0,953.61,691.75
2016,9,9,12,15,902.5,109.5,1.9,25.0,866.0,971.15,703.96
2016,9,9,12,30,902.0,109.0,2.0,25.0,864.0,985.13,714.08
2016,9,9,12,45,885.5,116.5,2.1,25.0,849.5,988.62,717.61
2016,9,9,13,0,869.0,124.0,2.2,25.0,835.0,988.32,718.92
2016,9,9,13,15,864.0,123.0,2.25,24.5,817.0,986.48,720.26
2016,9,9,13,30,859.0,122.0,2.3,24.0,799.0,981.08,719.42
2016,9,9,13,45,853.5,119.5,2.4,24.0,774.0,970.03,714.13
2016,9,9,14,0,848.0,117.0,2.5,24.0,749.0,964.06,712.3
2016,9,9,14,15,837.5,115.0,2.55,23.5,716.5,941.91,700.68
2016,9,9,14,30,827.0,113.0,2.6,23.0,684.0,916.63,687.04
2016,9,9,14,45,814.5,110.0,2.65,23.0,646.0,885.42,667.96
2016,9,9,15,0,802.0,107.0,2.7,23.0,608.0,851.55,646.94
2016,9,9,15,15,783.0,104.0,2.7,22.5,564.5,809.66,620.98
2016,9,9,15,30,764.0,101.0,2.7,22.0,521.0,765.97,593.35
2016,9,9,15,45,740.5,97.0,2.75,22.0,473.5,719.59,562.42
2016,9,9,16,0,717.0,93.0,2.8,22.0,426.0,668.98,527.75
2016,9,9,16,15,682.5,88.0,2.85,21.0,375.5,608.87,486.82
2016,9,9,16,30,648.0,83.0,2.9,20.0,325.0,549.62,443.62
2016,9,9,16,45,599.5,76.5,2.95,19.5,273.5,481.19,390.52
2016,9,9,17,0,551.0,70.0,3.0,19.0,222.0,415.79,337.68
2016,9,9,17,15,479.0,61.0,2.95,18.0,173.0,338.89,273.92
2016,9,9,17,30,407.0,52.0,2.9,17.0,124.0,268.45,213.2
2016,9,9,17,45,295.5,39.0,2.9,16.5,81.5,185.05,140.09
2016,9,9,18,0,184.0,26.0,2.9,16.0,39.0,109.68,53.17
2016,9,9,18,15,92.0,13.0,2.8,15.5,19.5,39.32,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.1,13.0,12.0,9.53,0.0
2016,9,10,6,15,152.5,27.0,2.15,13.5,45.5,21.16,9.41
2016,9,10,6,30,261.0,44.0,2.2,14.0,79.0,33.96,23.69
2016,9,10,6,45,343.5,57.0,2.25,14.5,124.0,43.05,32.36
2016,9,10,7,0,426.0,70.0,2.3,15.0,169.0,51.76,40.4
2016,9,10,7,15,213.0,69.5,2.25,15.5,119.0,51.33,40.11
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,63.98,48.76
2016,9,10,7,45,0.0,87.0,2.2,16.5,87.0,80.14,62.13
2016,9,10,8,0,0.0,105.0,2.2,17.0,105.0,96.44,75.38
2016,9,10,8,15,0.0,124.0,2.1,17.5,124.0,113.75,89.23
2016,9,10,8,30,0.0,143.0,2.0,18.0,143.0,131.22,102.98
2016,9,10,8,45,15.0,185.5,1.95,18.5,195.0,175.26,137.71
2016,9,10,9,0,30.0,228.0,1.9,19.0,247.0,220.32,172.67
2016,9,10,9,15,36.5,250.0,1.9,19.5,274.0,246.83,192.71
2016,9,10,9,30,43.0,272.0,1.9,20.0,301.0,274.33,213.33
2016,9,10,9,45,204.0,288.0,1.95,20.5,434.0,390.64,303.29
2016,9,10,10,0,365.0,304.0,2.0,21.0,567.0,524.29,403.37
2016,9,10,10,15,427.5,291.5,2.05,21.0,611.5,579.95,444.55
2016,9,10,10,30,490.0,279.0,2.1,21.0,656.0,636.89,486.76
2016,9,10,10,45,655.0,209.5,2.2,21.5,728.0,722.88,550.77
2016,9,10,11,0,820.0,140.0,2.3,22.0,800.0,812.49,613.66
2016,9,10,11,15,823.5,141.0,2.35,22.0,813.0,846.41,635.95
2016,9,10,11,30,827.0,142.0,2.4,22.0,826.0,877.67,656.88
2016,9,10,11,45,828.5,142.5,2.45,22.5,831.5,903.79,673.06
2016,9,10,12,0,830.0,143.0,2.5,23.0,837.0,926.86,687.22
2016,9,10,12,15,829.5,143.0,2.55,23.0,835.0,944.34,699.06
2016,9,10,12,30,829.0,143.0,2.6,23.0,833.0,958.49,708.86
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.5,964.51,713.44
2016,9,10,13,0,816.0,145.0,2.7,23.0,810.0,967.01,715.91
2016,9,10,13,15,810.5,143.5,2.7,22.5,792.0,964.28,716.04
2016,9,10,13,30,805.0,142.0,2.7,22.0,774.0,958.08,714.04
2016,9,10,13,45,797.5,140.0,2.75,22.0,749.0,946.0,707.3
2016,9,10,14,0,790.0,138.0,2.8,22.0,724.0,930.62,698.49
2016,9,10,14,15,778.5,135.5,2.8,22.0,691.5,907.73,684.27
2016,9,10,14,30,767.0,133.0,2.8,22.0,659.0,881.92,668.13
2016,9,10,14,45,752.0,130.0,2.85,22.0,621.5,854.34,651.11
2016,9,10,15,0,737.0,127.0,2.9,22.0,584.0,819.83,629.14
2016,9,10,15,15,717.0,123.0,2.9,21.5,541.0,777.76,602.5
2016,9,10,15,30,697.0,119.0,2.9,21.0,498.0,734.18,574.34
2016,9,10,15,45,670.5,113.5,2.9,21.0,451.0,682.5,538.65
2016,9,10,16,0,644.0,108.0,2.9,21.0,404.0,630.42,501.94
2016,9,10,16,15,607.5,101.5,2.9,20.5,355.0,570.04,457.8
2016,9,10,16,30,571.0,95.0,2.9,20.0,306.0,510.84,413.1
2016,9,10,16,45,521.5,86.5,2.9,19.5,256.5,442.96,359.92
2016,9,10,17,0,472.0,78.0,2.9,19.0,207.0,378.33,307.36
2016,9,10,17,15,401.0,67.0,2.85,18.5,159.5,301.64,243.19
2016,9,10,17,30,330.0,56.0,2.8,18.0,112.0,235.37,185.72
2016,9,10,17,45,230.0,40.0,2.75,17.5,72.5,158.69,118.45
2016,9,10,18,0,130.0,24.0,2.7,17.0,33.0,86.73,31.8
2016,9,10,18,15,65.0,12.0,2.65,16.5,16.5,30.27,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,4.5,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,0.0,9.0,2.6,14.0,9.0,8.58,0.0
2016,9,11,6,15,99.5,28.0,2.7,14.0,40.5,23.08,10.04
2016,9,11,6,30,199.0,47.0,2.8,14.0,72.0,36.39,25.69
2016,9,11,6,45,274.5,63.0,2.9,14.5,115.5,47.76,36.46
2016,9,11,7,0,350.0,79.0,3.0,15.0,159.0,58.64,46.45
2016,9,11,7,15,175.0,71.5,2.95,15.5,111.5,57.41,45.49
2016,9,11,7,30,0.0,64.0,2.9,16.0,64.0,59.53,45.0
2016,9,11,7,45,0.0,79.0,2.85,16.5,79.0,73.15,56.29
2016,9,11,8,0,0.0,94.0,2.8,17.0,94.0,86.79,67.4
2016,9,11,8,15,0.0,110.5,2.75,17.0,110.5,101.85,79.66
2016,9,11,8,30,0.0,127.0,2.7,17.0,127.0,117.02,91.88
2016,9,11,8,45,2.0,152.5,2.65,17.5,154.0,141.11,111.0
2016,9,11,9,0,4.0,178.0,2.6,18.0,181.0,165.65,130.22
2016,9,11,9,15,13.0,210.5,2.55,18.0,219.5,200.37,157.61
2016,9,11,9,30,22.0,243.0,2.5,18.0,258.0,236.41,185.77
2016,9,11,9,45,19.5,248.0,2.5,18.5,262.0,241.66,189.11
2016,9,11,10,0,17.0,253.0,2.5,19.0,266.0,246.55,192.23
2016,9,11,10,15,28.5,286.0,2.5,19.0,308.0,290.04,225.87
2016,9,11,10,30,40.0,319.0,2.5,19.0,350.0,333.15,258.73
2016,9,11,10,45,28.5,298.0,2.55,19.5,321.0,307.63,238.21
2016,9,11,11,0,17.0,277.0,2.6,20.0,292.0,275.16,212.56
2016,9,11,11,15,14.5,266.5,2.65,20.0,279.5,264.22,204.1
2016,9,11,11,30,12.0,256.0,2.7,20.0,267.0,252.94,195.32
2016,9,11,11,45,13.0,257.0,2.75,20.5,268.5,255.67,197.09
2016,9,11,12,0,14.0,258.0,2.8,21.0,270.0,258.4,198.86
2016,9,11,12,15,12.5,253.0,2.85,21.0,264.0,252.88,194.61
2016,9,11,12,30,11.0,248.0,2.9,21.0,258.0,247.22,190.29
2016,9,11,12,45,11.5,246.0,3.0,21.0,256.0,246.34,189.79
2016,9,11,13,0,12.0,244.0,3.1,21.0,254.0,245.42,189.28
2016,9,11,13,15,11.5,239.0,3.15,20.5,248.0,240.48,186.0
2016,9,11,13,30,11.0,234.0,3.2,20.0,242.0,235.5,182.69
2016,9,11,13,45,16.0,251.0,3.3,20.0,263.0,258.13,200.77
2016,9,11,14,0,21.0,268.0,3.4,20.0,284.0,281.14,219.09
2016,9,11,14,15,20.0,257.0,3.45,19.5,271.5,269.57,210.83
2016,9,11,14,30,19.0,246.0,3.5,19.0,259.0,257.98,202.6
2016,9,11,14,45,18.0,232.5,3.55,19.0,244.0,243.75,191.87
2016,9,11,15,0,17.0,219.0,3.6,19.0,229.0,229.51,181.1
2016,9,11,15,15,10.0,193.0,3.6,18.5,198.5,196.88,155.64
2016,9,11,15,30,3.0,167.0,3.6,18.0,168.0,164.63,130.14
2016,9,11,15,45,1.5,152.0,3.65,18.0,152.5,148.77,117.63
2016,9,11,16,0,0.0,137.0,3.7,18.0,137.0,133.03,105.07
2016,9,11,16,15,0.0,100.0,3.7,17.5,100.0,95.19,74.29
2016,9,11,16,30,0.0,63.0,3.7,17.0,63.0,58.59,43.96
2016,9,11,16,45,0.0,52.5,3.7,16.5,52.5,48.79,35.84
2016,9,11,17,0,0.0,42.0,3.7,16.0,42.0,39.01,27.56
2016,9,11,17,15,185.0,46.5,3.65,15.5,77.0,163.61,133.24
2016,9,11,17,30,370.0,51.0,3.6,15.0,112.0,247.86,198.03
2016,9,11,17,45,261.0,37.0,3.55,15.0,72.0,166.84,124.71
2016,9,11,18,0,152.0,23.0,3.5,15.0,32.0,91.68,19.94
2016,9,11,18,15,76.0,11.5,3.4,14.5,16.0,32.77,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.5,3.1,13.0,2.5,0.0,0.0
2016,9,12,6,0,0.0,5.0,3.2,13.0,5.0,4.77,0.0
2016,9,12,6,15,0.0,18.5,3.3,13.5,18.5,17.17,5.42
2016,9,12,6,30,0.0,32.0,3.4,14.0,32.0,29.55,19.75
2016,9,12,6,45,0.0,51.0,3.5,14.5,51.0,46.18,35.03
2016,9,12,7,0,0.0,70.0,3.6,15.0,70.0,62.6,49.92
2016,9,12,7,15,1.0,90.0,3.55,15.0,90.5,79.7,65.29
2016,9,12,7,30,2.0,110.0,3.5,15.0,111.0,97.92,77.53
2016,9,12,7,45,6.0,128.0,3.5,15.5,130.5,115.28,91.57
2016,9,12,8,0,10.0,146.0,3.5,16.0,150.0,133.24,105.9
2016,9,12,8,15,23.5,172.0,3.45,16.0,183.5,160.98,128.03
2016,9,12,8,30,37.0,198.0,3.4,16.0,217.0,188.46,149.91
2016,9,12,8,45,113.5,229.5,3.35,16.5,295.0,247.7,196.12
2016,9,12,9,0,190.0,261.0,3.3,17.0,373.0,317.7,250.94
2016,9,12,9,15,192.0,281.0,3.3,17.0,400.5,350.4,276.96
2016,9,12,9,30,194.0,301.0,3.3,17.0,428.0,383.25,302.78
2016,9,12,9,45,151.5,317.0,3.3,17.5,419.5,386.32,304.19
2016,9,12,10,0,109.0,333.0,3.3,18.0,411.0,382.19,299.7
2016,9,12,10,15,92.0,340.5,3.3,18.0,408.5,385.34,301.63
2016,9,12,10,30,75.0,348.0,3.3,18.0,406.0,386.71,302.04
2016,9,12,10,45,92.5,365.5,3.35,18.5,438.5,422.74,329.06
2016,9,12,11,0,110.0,383.0,3.4,19.0,471.0,460.17,356.72
2016,9,12,11,15,77.0,367.0,3.45,19.0,429.0,422.81,327.64
2016,9,12,11,30,44.0,351.0,3.5,19.0,387.0,382.65,296.41
2016,9,12,11,45,88.5,378.5,3.6,19.0,452.0,454.01,351.81
2016,9,12,12,0,133.0,406.0,3.7,19.0,517.0,538.34,415.53
2016,9,12,12,15,123.0,403.0,3.75,19.0,505.0,531.87,410.25
2016,9,12,12,30,113.0,400.0,3.8,19.0,493.0,512.48,395.97
2016,9,12,12,45,115.0,394.0,3.85,19.0,487.5,524.44,405.24
2016,9,12,13,0,117.0,388.0,3.9,19.0,482.0,523.82,405.23
2016,9,12,13,15,83.0,361.5,3.9,18.5,427.5,451.44,351.29
2016,9,12,13,30,49.0,335.0,3.9,18.0,373.0,391.49,305.9
2016,9,12,13,45,49.0,324.0,3.95,18.0,361.5,381.26,298.77
2016,9,12,14,0,49.0,313.0,4.0,18.0,350.0,370.76,291.27
2016,9,12,14,15,39.5,289.5,4.0,17.5,318.0,337.02,265.93
2016,9,12,14,30,30.0,266.0,4.0,17.0,286.0,303.24,240.31
2016,9,12,14,45,30.0,251.0,4.0,17.0,270.5,287.77,228.78
2016,9,12,15,0,30.0,236.0,4.0,17.0,255.0,272.17,217.03
2016,9,12,15,15,15.0,189.0,3.95,16.5,198.5,197.08,157.27
2016,9,12,15,30,0.0,142.0,3.9,16.0,142.0,136.22,107.85
2016,9,12,15,45,0.0,102.0,3.85,16.0,102.0,96.07,75.02
2016,9,12,16,0,0.0,62.0,3.8,16.0,62.0,57.67,43.13
2016,9,12,16,15,0.0,36.5,3.75,15.5,36.5,33.89,23.23
2016,9,12,16,30,0.0,11.0,3.7,15.0,11.0,10.19,3.08
2016,9,12,16,45,0.0,9.0,3.65,15.0,9.0,8.34,1.5
2016,9,12,17,0,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,9,12,17,15,0.0,5.5,3.5,14.5,5.5,5.09,0.0
2016,9,12,17,30,0.0,4.0,3.4,14.0,4.0,3.7,0.0
2016,9,12,17,45,0.0,2.5,3.35,13.5,2.5,2.31,0.0
2016,9,12,18,0,0.0,1.0,3.3,13.0,1.0,0.92,0.0
2016,9,12,18,15,0.0,0.5,3.25,13.0,0.5,0.48,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,1.8,14.0,9.0,8.58,0.0
2016,9,13,6,15,141.5,26.5,1.85,14.0,42.0,20.9,6.87
2016,9,13,6,30,253.0,44.0,1.9,14.0,75.0,34.17,23.64
2016,9,13,6,45,334.5,58.0,1.95,14.5,120.5,44.07,33.16
2016,9,13,7,0,416.0,72.0,2.0,15.0,166.0,53.56,41.93
2016,9,13,7,15,475.5,82.0,1.95,15.5,215.5,62.29,49.8
2016,9,13,7,30,535.0,92.0,1.9,16.0,265.0,108.09,66.52
2016,9,13,7,45,577.0,99.5,1.85,16.5,315.0,155.83,99.5
2016,9,13,8,0,619.0,107.0,1.8,17.0,365.0,208.69,142.03
2016,9,13,8,15,650.0,113.0,1.75,17.0,413.5,262.25,188.23
2016,9,13,8,30,681.0,119.0,1.7,17.0,462.0,319.01,237.49
2016,9,13,8,45,705.5,123.0,1.7,17.5,507.0,374.46,284.85
2016,9,13,9,0,730.0,127.0,1.7,18.0,552.0,431.73,332.37
2016,9,13,9,15,747.5,130.5,1.75,18.0,592.5,486.67,377.58
2016,9,13,9,30,765.0,134.0,1.8,18.0,633.0,542.07,421.87
2016,9,13,9,45,777.0,137.0,1.85,18.5,667.0,594.65,461.99
2016,9,13,10,0,789.0,140.0,1.9,19.0,701.0,645.36,499.6
2016,9,13,10,15,798.5,142.0,1.9,19.0,729.0,692.48,534.3
2016,9,13,10,30,808.0,144.0,1.9,19.0,757.0,738.19,567.22
2016,9,13,10,45,821.5,142.0,1.9,19.5,780.0,781.37,595.62
2016,9,13,11,0,835.0,140.0,1.9,20.0,803.0,822.87,622.05
2016,9,13,11,15,839.0,140.5,1.85,20.0,816.5,857.03,643.9
2016,9,13,11,30,843.0,141.0,1.8,20.0,830.0,888.48,663.8
2016,9,13,11,45,852.0,137.0,1.8,20.5,837.0,916.82,680.8
2016,9,13,12,0,861.0,133.0,1.8,21.0,844.0,935.2,691.19
2016,9,13,12,15,860.5,133.0,1.75,21.0,841.5,952.43,701.68
2016,9,13,12,30,860.0,133.0,1.7,21.0,839.0,966.27,710.01
2016,9,13,12,45,860.5,130.5,1.7,21.5,829.0,974.97,714.43
2016,9,13,13,0,861.0,128.0,1.7,22.0,819.0,980.14,716.73
2016,9,13,13,15,855.5,127.0,1.7,22.0,800.0,986.18,721.16
2016,9,13,13,30,850.0,126.0,1.7,22.0,781.0,980.15,717.94
2016,9,13,13,45,845.5,122.5,1.7,22.0,756.0,968.69,711.49
2016,9,13,14,0,841.0,119.0,1.7,22.0,731.0,953.72,702.91
2016,9,13,14,15,830.0,117.0,1.7,22.0,698.0,930.93,689.34
2016,9,13,14,30,819.0,115.0,1.7,22.0,665.0,905.05,673.82
2016,9,13,14,45,807.0,111.0,1.7,22.0,627.0,873.07,654.21
2016,9,13,15,0,795.0,107.0,1.7,22.0,589.0,838.44,632.72
2016,9,13,15,15,775.5,103.5,1.7,21.5,545.0,795.58,606.55
2016,9,13,15,30,756.0,100.0,1.7,21.0,501.0,751.0,578.73
2016,9,13,15,45,730.5,96.0,1.75,21.0,453.0,703.49,547.55
2016,9,13,16,0,705.0,92.0,1.8,21.0,405.0,651.75,512.54
2016,9,13,16,15,668.5,86.5,1.8,20.5,354.5,590.26,469.31
2016,9,13,16,30,632.0,81.0,1.8,20.0,304.0,529.88,424.49
2016,9,13,16,45,579.0,74.0,1.85,20.0,253.0,459.22,369.3
2016,9,13,17,0,526.0,67.0,1.9,20.0,202.0,392.11,314.74
2016,9,13,17,15,449.0,57.5,1.8,19.0,154.0,314.14,250.26
2016,9,13,17,30,372.0,48.0,1.7,18.0,106.0,243.23,189.33
2016,9,13,17,45,252.5,33.5,1.6,17.5,66.0,158.25,113.15
2016,9,13,18,0,133.0,19.0,1.5,17.0,26.0,77.24,0.0
2016,9,13,18,15,66.5,9.5,1.5,16.5,13.0,27.77,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.5,22.0,0.85,14.5,34.5,17.23,3.72
2016,9,14,6,30,213.0,44.0,0.9,15.0,69.0,34.2,23.5
2016,9,14,6,45,295.0,59.5,0.95,15.5,113.5,45.29,34.07
2016,9,14,7,0,377.0,75.0,1.0,16.0,158.0,55.91,43.82
2016,9,14,7,15,435.5,86.5,1.0,16.5,207.0,65.16,52.11
2016,9,14,7,30,494.0,98.0,1.0,17.0,256.0,109.04,68.53
2016,9,14,7,45,538.5,106.0,1.0,17.5,305.5,156.38,101.02
2016,9,14,8,0,583.0,114.0,1.0,18.0,355.0,207.76,141.67
2016,9,14,8,15,615.0,120.5,1.0,18.0,403.0,259.85,185.86
2016,9,14,8,30,647.0,127.0,1.0,18.0,451.0,315.32,233.19
2016,9,14,8,45,673.5,131.5,1.0,18.5,496.5,370.03,279.0
2016,9,14,9,0,700.0,136.0,1.0,19.0,542.0,426.87,325.18
2016,9,14,9,15,718.0,140.0,1.05,19.5,582.0,480.95,368.16
2016,9,14,9,30,736.0,144.0,1.1,20.0,622.0,535.61,410.19
2016,9,14,9,45,803.0,122.0,1.15,20.5,668.5,595.2,455.13
2016,9,14,10,0,870.0,100.0,1.2,21.0,715.0,656.74,500.42
2016,9,14,10,15,878.0,101.0,1.2,21.0,743.5,704.37,534.55
2016,9,14,10,30,886.0,102.0,1.2,21.0,772.0,750.19,565.29
2016,9,14,10,45,893.0,102.5,1.3,21.5,793.5,792.71,593.0
2016,9,14,11,0,900.0,103.0,1.4,22.0,815.0,832.9,618.91
2016,9,14,11,15,903.5,103.5,1.45,22.0,828.5,867.64,641.65
2016,9,14,11,30,907.0,104.0,1.5,22.0,842.0,899.43,662.45
2016,9,14,11,45,909.5,103.5,1.6,22.5,847.5,926.19,679.33
2016,9,14,12,0,912.0,103.0,1.7,23.0,853.0,949.66,694.1
2016,9,14,12,15,912.0,103.0,1.75,23.0,850.5,967.91,706.3
2016,9,14,12,30,912.0,103.0,1.8,23.0,848.0,982.59,716.36
2016,9,14,12,45,902.0,106.5,1.85,23.0,835.5,987.84,720.53
2016,9,14,13,0,892.0,110.0,1.9,23.0,823.0,989.33,722.52
2016,9,14,13,15,887.0,109.0,1.95,23.0,804.5,987.03,722.24
2016,9,14,13,30,882.0,108.0,2.0,23.0,786.0,981.06,719.76
2016,9,14,13,45,877.0,106.0,2.05,23.0,760.5,970.38,714.35
2016,9,14,14,0,872.0,104.0,2.1,23.0,735.0,956.16,706.77
2016,9,14,14,15,862.0,102.0,2.1,23.0,702.0,933.82,693.37
2016,9,14,14,30,852.0,100.0,2.1,23.0,669.0,908.32,677.97
2016,9,14,14,45,840.0,97.0,2.15,23.0,630.5,884.55,664.22
2016,9,14,15,0,828.0,94.0,2.2,23.0,592.0,850.17,643.14
2016,9,14,15,15,809.5,91.5,2.2,22.5,548.0,808.38,617.56
2016,9,14,15,30,791.0,89.0,2.2,22.0,504.0,764.72,590.24
2016,9,14,15,45,768.5,84.5,2.2,22.0,456.0,714.01,556.2
2016,9,14,16,0,746.0,80.0,2.2,22.0,408.0,662.33,520.79
2016,9,14,16,15,711.0,75.5,2.15,21.5,357.5,601.34,478.23
2016,9,14,16,30,676.0,71.0,2.1,21.0,307.0,544.57,435.71
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.5,476.31,382.76
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,411.11,329.9
2016,9,14,17,15,502.5,50.5,2.0,19.5,155.0,331.68,263.4
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,259.5,200.57
2016,9,14,17,45,298.0,29.5,1.8,18.5,65.5,171.9,119.89
2016,9,14,18,0,171.0,17.0,1.7,18.0,25.0,86.92,0.0
2016,9,14,18,15,85.5,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,1.55,13.5,39.0,12.65,0.4
2016,9,15,6,30,384.0,33.0,1.6,14.0,78.0,25.87,16.39
2016,9,15,6,45,473.0,42.0,1.65,15.0,126.0,31.67,22.18
2016,9,15,7,0,562.0,51.0,1.7,16.0,174.0,37.21,27.33
2016,9,15,7,15,618.0,57.0,1.6,16.0,225.5,42.41,32.13
2016,9,15,7,30,674.0,63.0,1.5,16.0,277.0,95.82,51.52
2016,9,15,7,45,473.5,110.5,1.45,16.5,273.5,150.39,99.52
2016,9,15,8,0,273.0,158.0,1.4,17.0,270.0,185.88,137.35
2016,9,15,8,15,217.0,186.0,1.3,17.5,282.0,217.02,165.43
2016,9,15,8,30,161.0,214.0,1.2,18.0,294.0,239.27,185.29
2016,9,15,8,45,185.0,234.0,1.15,18.5,334.5,278.2,215.75
2016,9,15,9,0,209.0,254.0,1.1,19.0,375.0,319.91,247.85
2016,9,15,9,15,200.0,275.0,1.1,19.5,397.0,349.18,270.09
2016,9,15,9,30,191.0,296.0,1.1,20.0,419.0,377.42,290.97
2016,9,15,9,45,360.0,265.0,1.15,20.5,513.0,463.6,356.47
2016,9,15,10,0,529.0,234.0,1.2,21.0,607.0,566.61,432.71
2016,9,15,10,15,721.0,162.5,1.25,21.5,692.5,659.17,500.84
2016,9,15,10,30,913.0,91.0,1.3,22.0,778.0,758.09,570.21
2016,9,15,10,45,689.5,195.5,1.4,22.5,722.5,734.08,550.26
2016,9,15,11,0,466.0,300.0,1.5,23.0,667.0,684.19,511.04
2016,9,15,11,15,698.0,197.0,1.6,23.0,757.0,798.08,596.04
2016,9,15,11,30,930.0,94.0,1.7,23.0,847.0,907.94,668.84
2016,9,15,11,45,930.5,94.5,1.85,23.0,852.0,934.39,686.45
2016,9,15,12,0,931.0,95.0,2.0,23.0,857.0,957.39,702.79
2016,9,15,12,15,931.0,95.0,2.1,23.0,854.0,975.83,715.71
2016,9,15,12,30,931.0,95.0,2.2,23.0,851.0,990.61,726.42
2016,9,15,12,45,914.0,102.0,2.3,23.0,836.5,993.09,729.28
2016,9,15,13,0,897.0,109.0,2.4,23.0,822.0,991.66,729.85
2016,9,15,13,15,892.5,108.0,2.45,23.0,803.5,989.77,729.75
2016,9,15,13,30,888.0,107.0,2.5,23.0,785.0,984.19,727.37
2016,9,15,13,45,880.0,106.0,2.55,23.0,758.5,971.63,720.55
2016,9,15,14,0,872.0,105.0,2.6,23.0,732.0,955.6,711.56
2016,9,15,14,15,861.5,103.0,2.65,22.5,699.0,932.73,699.42
2016,9,15,14,30,851.0,101.0,2.7,22.0,666.0,914.63,690.51
2016,9,15,14,45,836.5,99.0,2.75,22.0,626.5,881.9,670.2
2016,9,15,15,0,822.0,97.0,2.8,22.0,587.0,846.57,648.01
2016,9,15,15,15,803.0,94.0,2.8,21.5,543.0,803.9,621.28
2016,9,15,15,30,784.0,91.0,2.8,21.0,499.0,759.41,592.81
2016,9,15,15,45,757.5,87.5,2.8,21.0,450.5,706.99,556.89
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,657.33,522.29
2016,9,15,16,15,694.5,79.0,2.8,20.5,351.0,595.5,478.14
2016,9,15,16,30,658.0,74.0,2.8,20.0,300.0,534.76,432.07
2016,9,15,16,45,604.5,67.5,2.85,19.5,248.5,463.49,375.94
2016,9,15,17,0,551.0,61.0,2.9,19.0,197.0,395.85,320.31
2016,9,15,17,15,468.5,52.0,2.85,18.5,148.0,314.99,251.83
2016,9,15,17,30,386.0,43.0,2.8,18.0,99.0,241.9,187.62
2016,9,15,17,45,252.5,29.5,2.8,17.5,60.0,153.38,104.2
2016,9,15,18,0,119.0,16.0,2.8,17.0,21.0,54.49,0.0
2016,9,15,18,15,59.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.0,0.7,13.5,17.0,15.78,0.59
2016,9,16,6,30,0.0,34.0,0.6,14.0,34.0,30.92,20.62
2016,9,16,6,45,5.0,54.5,0.55,14.5,55.5,48.57,37.02
2016,9,16,7,0,10.0,75.0,0.5,15.0,77.0,66.02,52.84
2016,9,16,7,15,17.5,95.5,0.4,15.5,100.5,83.42,68.27
2016,9,16,7,30,25.0,116.0,0.3,16.0,124.0,100.78,78.49
2016,9,16,7,45,29.5,136.0,0.25,16.5,147.5,121.6,94.86
2016,9,16,8,0,34.0,156.0,0.2,17.0,171.0,143.21,111.76
2016,9,16,8,15,37.5,175.5,0.15,17.5,193.5,164.93,128.57
2016,9,16,8,30,41.0,195.0,0.1,18.0,216.0,187.26,145.62
2016,9,16,8,45,115.0,225.0,0.1,19.0,289.5,244.65,188.3
2016,9,16,9,0,189.0,255.0,0.1,20.0,363.0,312.24,238.1
2016,9,16,9,15,524.0,173.0,0.15,20.5,503.0,415.69,314.76
2016,9,16,9,30,859.0,91.0,0.2,21.0,643.0,551.94,414.46
2016,9,16,9,45,872.5,91.5,0.3,21.5,678.5,605.35,452.96
2016,9,16,10,0,886.0,92.0,0.4,22.0,714.0,657.89,490.79
2016,9,16,10,15,894.0,93.5,0.5,22.5,742.0,706.55,524.98
2016,9,16,10,30,902.0,95.0,0.6,23.0,770.0,753.37,555.55
2016,9,16,10,45,907.5,95.5,0.7,23.5,791.0,795.18,582.28
2016,9,16,11,0,913.0,96.0,0.8,24.0,812.0,834.5,607.2
2016,9,16,11,15,916.5,97.0,0.95,24.0,825.5,869.97,631.52
2016,9,16,11,30,920.0,98.0,1.1,24.0,839.0,902.46,653.95
2016,9,16,11,45,921.0,98.0,1.25,24.5,844.0,928.53,671.01
2016,9,16,12,0,922.0,98.0,1.4,25.0,849.0,951.19,685.93
2016,9,16,12,15,921.5,98.0,1.45,25.0,846.5,968.95,697.7
2016,9,16,12,30,921.0,98.0,1.5,25.0,844.0,983.08,707.33
2016,9,16,12,45,912.0,101.0,1.6,25.5,831.0,988.68,711.08
2016,9,16,13,0,903.0,104.0,1.7,26.0,818.0,990.48,712.61
2016,9,16,13,15,898.5,103.0,1.75,26.0,799.5,988.47,712.58
2016,9,16,13,30,894.0,102.0,1.8,26.0,781.0,982.75,710.37
2016,9,16,13,45,886.5,101.0,1.85,26.0,754.5,970.51,704.15
2016,9,16,14,0,879.0,100.0,1.9,26.0,728.0,954.77,695.8
2016,9,16,14,15,869.0,98.5,1.9,25.5,695.0,932.74,684.2
2016,9,16,14,30,859.0,97.0,1.9,25.0,662.0,907.54,670.56
2016,9,16,14,45,844.5,95.0,1.95,25.0,623.0,882.36,656.12
2016,9,16,15,0,830.0,93.0,2.0,25.0,584.0,846.79,634.55
2016,9,16,15,15,811.5,90.0,2.0,24.5,539.5,804.27,608.79
2016,9,16,15,30,793.0,87.0,2.0,24.0,495.0,759.9,581.29
2016,9,16,15,45,768.0,83.0,2.05,24.0,447.0,707.76,546.92
2016,9,16,16,0,743.0,79.0,2.1,24.0,399.0,654.85,511.18
2016,9,16,16,15,706.5,74.5,2.1,23.5,348.0,596.24,470.58
2016,9,16,16,30,670.0,70.0,2.1,23.0,297.0,535.69,425.58
2016,9,16,16,45,617.5,64.0,2.1,22.5,245.5,465.24,371.02
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,398.31,316.83
2016,9,16,17,15,482.5,49.0,2.05,21.0,145.0,317.05,249.6
2016,9,16,17,30,400.0,40.0,2.0,20.0,96.0,243.66,186.14
2016,9,16,17,45,263.0,27.0,1.95,19.5,57.5,153.49,98.77
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,54.49,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,0.75,14.5,36.0,12.81,0.0
2016,9,17,6,30,354.0,33.0,0.6,15.0,72.0,26.14,16.37
2016,9,17,6,45,450.0,41.5,0.5,15.5,119.5,31.47,21.95
2016,9,17,7,0,546.0,50.0,0.4,16.0,167.0,36.6,26.83
2016,9,17,7,15,273.0,68.0,0.35,16.5,126.5,49.74,38.58
2016,9,17,7,30,0.0,86.0,0.3,17.0,86.0,78.07,60.36
2016,9,17,7,45,0.0,103.0,0.3,17.5,103.0,93.56,72.91
2016,9,17,8,0,0.0,120.0,0.3,18.0,120.0,109.2,85.35
2016,9,17,8,15,3.0,141.5,0.3,18.5,143.0,129.61,101.3
2016,9,17,8,30,6.0,163.0,0.3,19.0,166.0,150.6,117.44
2016,9,17,8,45,33.5,201.5,0.35,19.5,220.5,194.95,151.43
2016,9,17,9,0,61.0,240.0,0.4,20.0,275.0,244.52,188.97
2016,9,17,9,15,84.5,265.0,0.45,20.5,317.0,283.97,218.34
2016,9,17,9,30,108.0,290.0,0.5,21.0,359.0,326.24,249.57
2016,9,17,9,45,500.0,188.5,0.55,22.0,534.5,477.06,363.48
2016,9,17,10,0,892.0,87.0,0.6,23.0,710.0,656.1,492.05
2016,9,17,10,15,899.5,88.5,0.65,23.5,738.0,704.59,523.98
2016,9,17,10,30,907.0,90.0,0.7,24.0,766.0,751.16,553.57
2016,9,17,10,45,912.5,90.5,0.8,24.5,786.5,793.06,580.31
2016,9,17,11,0,918.0,91.0,0.9,25.0,807.0,832.43,605.22
2016,9,17,11,15,921.0,91.5,1.0,25.0,820.0,867.01,628.12
2016,9,17,11,30,924.0,92.0,1.1,25.0,833.0,898.54,649.1
2016,9,17,11,45,925.0,92.0,1.2,25.5,838.0,924.58,665.33
2016,9,17,12,0,926.0,92.0,1.3,26.0,843.0,947.18,679.44
2016,9,17,12,15,925.0,92.0,1.4,26.0,839.5,964.4,691.58
2016,9,17,12,30,924.0,92.0,1.5,26.0,836.0,977.95,701.56
2016,9,17,12,45,909.5,97.5,1.6,26.5,821.5,980.99,703.68
2016,9,17,13,0,895.0,103.0,1.7,27.0,807.0,980.18,703.57
2016,9,17,13,15,890.0,102.5,1.75,26.5,788.0,978.14,704.93
2016,9,17,13,30,885.0,102.0,1.8,26.0,769.0,972.43,704.09
2016,9,17,13,45,877.0,100.5,1.9,26.0,742.5,959.13,697.74
2016,9,17,14,0,869.0,99.0,2.0,26.0,716.0,942.36,689.21
2016,9,17,14,15,858.5,97.5,2.0,26.0,683.0,919.93,675.92
2016,9,17,14,30,848.0,96.0,2.0,26.0,650.0,894.39,660.66
2016,9,17,14,45,833.0,94.0,2.05,26.0,611.0,868.93,645.92
2016,9,17,15,0,818.0,92.0,2.1,26.0,572.0,833.16,624.11
2016,9,17,15,15,798.5,89.0,2.1,25.5,527.5,790.14,597.87
2016,9,17,15,30,779.0,86.0,2.1,25.0,483.0,745.36,569.95
2016,9,17,15,45,751.5,82.5,2.15,25.0,435.0,692.39,534.82
2016,9,17,16,0,724.0,79.0,2.2,25.0,387.0,638.91,498.47
2016,9,17,16,15,687.5,74.5,2.15,24.5,336.5,581.25,457.92
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,521.61,413.29
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,450.68,358.29
2016,9,17,17,0,543.0,57.0,2.1,23.0,185.0,383.5,303.87
2016,9,17,17,15,459.0,48.0,1.95,22.0,137.0,302.91,237.07
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,230.41,174.3
2016,9,17,17,45,238.5,26.0,1.7,20.5,52.5,140.55,84.09
2016,9,17,18,0,102.0,13.0,1.6,20.0,16.0,45.38,0.0
2016,9,17,18,15,51.0,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,35.0,12.0,0.0
2016,9,18,6,30,352.0,31.0,0.9,17.0,70.0,24.4,14.63
2016,9,18,6,45,446.0,40.0,1.0,17.5,116.0,30.27,20.64
2016,9,18,7,0,540.0,49.0,1.1,18.0,162.0,35.88,25.9
2016,9,18,7,15,598.0,55.0,1.05,18.5,212.5,39.71,29.4
2016,9,18,7,30,656.0,61.0,1.0,19.0,263.0,88.44,45.76
2016,9,18,7,45,695.0,65.5,0.95,20.0,314.0,143.51,82.97
2016,9,18,8,0,734.0,70.0,0.9,21.0,365.0,199.73,127.57
2016,9,18,8,15,761.5,73.5,0.9,22.0,413.5,256.38,175.52
2016,9,18,8,30,789.0,77.0,0.9,23.0,462.0,315.57,225.58
2016,9,18,8,45,809.5,79.5,0.9,24.0,507.0,373.49,273.69
2016,9,18,9,0,830.0,82.0,0.9,25.0,552.0,432.51,320.9
2016,9,18,9,15,844.5,84.0,0.85,25.5,592.5,490.22,365.65
2016,9,18,9,30,859.0,86.0,0.8,26.0,633.0,545.96,407.14
2016,9,18,9,45,878.5,84.0,0.75,27.0,669.5,600.27,445.12
2016,9,18,10,0,898.0,82.0,0.7,28.0,706.0,654.22,481.15
2016,9,18,10,15,906.0,83.0,0.6,28.5,734.0,702.71,512.2
2016,9,18,10,30,914.0,84.0,0.5,29.0,762.0,749.3,538.83
2016,9,18,10,45,918.5,85.0,0.45,29.5,782.5,791.09,562.44
2016,9,18,11,0,923.0,86.0,0.4,30.0,803.0,830.27,583.96
2016,9,18,11,15,926.5,86.5,0.5,30.5,816.0,865.3,605.32
2016,9,18,11,30,930.0,87.0,0.6,31.0,829.0,897.3,624.8
2016,9,18,11,45,931.0,87.0,0.7,31.5,833.5,923.35,640.65
2016,9,18,12,0,932.0,87.0,0.8,32.0,838.0,945.95,654.5
2016,9,18,12,15,931.5,87.0,0.95,32.0,835.0,963.61,667.68
2016,9,18,12,30,931.0,87.0,1.1,32.0,832.0,977.59,678.72
2016,9,18,12,45,924.0,89.0,1.25,32.0,820.0,983.87,685.17
2016,9,18,13,0,917.0,91.0,1.4,32.0,808.0,986.34,689.39
2016,9,18,13,15,912.5,90.0,1.5,32.0,789.0,984.05,690.02
2016,9,18,13,30,908.0,89.0,1.6,32.0,770.0,978.0,688.46
2016,9,18,13,45,901.0,88.0,1.7,32.0,744.0,965.88,683.19
2016,9,18,14,0,894.0,87.0,1.8,32.0,718.0,950.19,675.75
2016,9,18,14,15,884.0,85.5,1.85,31.5,684.5,927.69,664.76
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,901.98,651.69
2016,9,18,14,45,861.0,82.0,2.0,31.0,612.0,869.99,633.59
2016,9,18,15,0,848.0,80.0,2.1,31.0,573.0,835.34,613.48
2016,9,18,15,15,829.5,77.5,2.15,30.5,529.0,793.06,588.7
2016,9,18,15,30,811.0,75.0,2.2,30.0,485.0,755.53,566.66
2016,9,18,15,45,786.0,72.0,2.25,30.0,436.5,704.0,533.18
2016,9,18,16,0,761.0,69.0,2.3,30.0,388.0,651.71,498.41
2016,9,18,16,15,725.5,65.0,2.25,29.0,337.5,590.62,457.63
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,530.41,414.14
2016,9,18,16,45,638.0,55.5,2.2,27.5,236.0,459.98,360.17
2016,9,18,17,0,586.0,50.0,2.2,27.0,185.0,396.49,308.99
2016,9,18,17,15,502.0,42.0,2.1,26.0,136.5,315.29,242.45
2016,9,18,17,30,418.0,34.0,2.0,25.0,88.0,242.33,179.47
2016,9,18,17,45,272.0,22.5,1.9,24.0,51.0,147.08,78.47
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,50.83,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
