Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,13.5,2.5,12.5,21.5,12.87,0.0
2016,9,29,6,30,212.0,27.0,2.6,13.0,43.0,21.28,8.46
2016,9,29,6,45,325.5,39.0,2.75,13.5,86.0,30.97,21.03
2016,9,29,7,0,439.0,51.0,2.9,14.0,129.0,39.3,29.06
2016,9,29,7,15,509.0,59.5,2.85,14.0,178.0,44.05,33.68
2016,9,29,7,30,579.0,68.0,2.8,14.0,227.0,85.67,48.67
2016,9,29,7,45,289.5,85.5,2.8,14.5,165.0,104.43,70.44
2016,9,29,8,0,0.0,103.0,2.8,15.0,103.0,94.22,74.35
2016,9,29,8,15,0.0,120.0,2.8,15.5,120.0,109.93,87.16
2016,9,29,8,30,0.0,137.0,2.8,16.0,137.0,125.78,99.86
2016,9,29,8,45,0.0,146.5,2.8,16.5,146.5,135.03,106.96
2016,9,29,9,0,0.0,156.0,2.8,17.0,156.0,144.26,113.97
2016,9,29,9,15,12.0,191.0,2.8,17.5,198.5,182.51,144.38
2016,9,29,9,30,24.0,226.0,2.8,18.0,241.0,222.47,175.73
2016,9,29,9,45,61.5,262.5,2.8,18.5,303.0,282.68,222.89
2016,9,29,10,0,99.0,299.0,2.8,19.0,365.0,345.7,271.45
2016,9,29,10,15,72.5,298.0,2.8,19.0,347.5,333.77,261.43
2016,9,29,10,30,46.0,297.0,2.8,19.0,330.0,319.13,249.4
2016,9,29,10,45,152.5,319.5,2.85,19.5,431.0,431.45,337.04
2016,9,29,11,0,259.0,342.0,2.9,20.0,532.0,553.59,428.92
2016,9,29,11,15,306.5,336.0,2.95,20.0,565.0,598.54,462.51
2016,9,29,11,30,354.0,330.0,3.0,20.0,598.0,645.02,497.4
2016,9,29,11,45,361.0,327.0,3.05,20.5,600.5,660.49,507.87
2016,9,29,12,0,368.0,324.0,3.1,21.0,603.0,674.74,517.62
2016,9,29,12,15,438.5,296.5,3.15,21.0,627.5,730.01,559.29
2016,9,29,12,30,509.0,269.0,3.2,21.0,652.0,775.16,593.47
2016,9,29,12,45,703.0,181.0,3.25,21.0,701.0,873.19,666.28
2016,9,29,13,0,897.0,93.0,3.3,21.0,750.0,949.43,718.78
2016,9,29,13,15,891.0,92.0,3.3,20.5,730.0,944.9,717.11
2016,9,29,13,30,885.0,91.0,3.3,20.0,710.0,936.73,713.77
2016,9,29,13,45,876.5,90.0,3.35,20.0,682.5,922.69,705.51
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,905.24,695.0
2016,9,29,14,15,856.0,87.5,3.45,20.0,621.5,880.79,679.66
2016,9,29,14,30,844.0,86.0,3.5,20.0,588.0,853.37,662.22
2016,9,29,14,45,827.5,83.5,3.55,20.0,548.0,825.36,644.28
2016,9,29,15,0,811.0,81.0,3.6,20.0,508.0,787.54,619.1
2016,9,29,15,15,788.5,78.5,3.65,19.5,463.5,742.81,589.69
2016,9,29,15,30,766.0,76.0,3.7,19.0,419.0,696.65,558.56
2016,9,29,15,45,734.0,72.5,3.75,18.5,371.0,641.2,519.54
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,585.72,479.3
2016,9,29,16,15,657.5,64.0,3.75,17.5,273.5,524.31,430.91
2016,9,29,16,30,613.0,59.0,3.7,17.0,224.0,461.69,379.69
2016,9,29,16,45,541.0,52.0,3.7,16.5,174.5,383.91,314.15
2016,9,29,17,0,469.0,45.0,3.7,16.0,125.0,311.93,251.01
2016,9,29,17,15,354.0,34.5,3.55,15.5,82.5,223.17,171.58
2016,9,29,17,30,239.0,24.0,3.4,15.0,40.0,139.86,61.32
2016,9,29,17,45,119.5,12.0,3.3,14.5,20.0,52.1,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,12.5,3.35,12.0,21.0,11.91,0.0
2016,9,30,6,30,232.0,25.0,3.5,12.0,42.0,20.39,7.01
2016,9,30,6,45,345.0,36.5,3.65,12.5,84.5,28.79,19.16
2016,9,30,7,0,458.0,48.0,3.8,13.0,127.0,36.76,26.9
2016,9,30,7,15,527.0,55.5,3.85,13.5,176.0,40.78,30.81
2016,9,30,7,30,596.0,63.0,3.9,14.0,225.0,81.92,45.12
2016,9,30,7,45,644.0,68.0,4.0,14.5,275.0,131.4,77.64
2016,9,30,8,0,692.0,73.0,4.1,15.0,325.0,186.42,122.07
2016,9,30,8,15,723.0,77.0,4.1,15.5,372.5,244.17,172.85
2016,9,30,8,30,754.0,81.0,4.1,16.0,420.0,302.09,224.68
2016,9,30,8,45,779.0,83.0,4.2,16.5,464.5,358.6,275.24
2016,9,30,9,0,804.0,85.0,4.3,17.0,509.0,416.71,326.03
2016,9,30,9,15,820.5,87.5,4.3,17.0,548.5,472.6,374.31
2016,9,30,9,30,837.0,90.0,4.3,17.0,588.0,528.55,421.3
2016,9,30,9,45,851.5,90.5,4.3,17.5,622.0,580.68,463.24
2016,9,30,10,0,866.0,91.0,4.3,18.0,656.0,631.89,503.24
2016,9,30,10,15,875.0,92.5,4.25,18.0,683.0,679.41,540.1
2016,9,30,10,30,884.0,94.0,4.2,18.0,710.0,725.14,574.1
2016,9,30,10,45,889.0,95.5,4.2,18.5,729.5,765.9,601.93
2016,9,30,11,0,894.0,97.0,4.2,19.0,749.0,804.13,627.66
2016,9,30,11,15,897.5,97.5,4.25,19.0,761.0,837.4,651.05
2016,9,30,11,30,901.0,98.0,4.3,19.0,773.0,867.7,672.31
2016,9,30,11,45,902.5,98.0,4.35,19.0,777.0,892.61,689.75
2016,9,30,12,0,904.0,98.0,4.4,19.0,781.0,914.16,705.09
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.5,929.47,715.77
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,941.16,724.08
2016,9,30,12,45,897.0,97.5,4.45,19.0,759.5,946.62,728.62
2016,9,30,13,0,892.0,98.0,4.5,19.0,747.0,948.39,730.79
2016,9,30,13,15,886.0,97.0,4.5,18.5,726.5,943.85,729.74
2016,9,30,13,30,880.0,96.0,4.5,18.0,706.0,935.69,726.32
2016,9,30,13,45,872.5,94.0,4.55,18.0,679.0,921.45,717.72
2016,9,30,14,0,865.0,92.0,4.6,18.0,652.0,903.77,706.8
2016,9,30,14,15,853.0,90.0,4.55,18.0,618.0,878.77,689.95
2016,9,30,14,30,841.0,88.0,4.5,18.0,584.0,858.27,676.43
2016,9,30,14,45,826.5,85.0,4.5,18.0,545.0,823.99,653.2
2016,9,30,15,0,812.0,82.0,4.5,18.0,506.0,787.24,628.04
2016,9,30,15,15,790.0,79.0,4.45,17.5,461.5,742.28,597.34
2016,9,30,15,30,768.0,76.0,4.4,17.0,417.0,695.85,564.98
2016,9,30,15,45,738.5,72.0,4.35,17.0,369.0,641.6,524.83
2016,9,30,16,0,709.0,68.0,4.3,17.0,321.0,587.12,483.57
2016,9,30,16,15,664.0,63.0,4.2,16.5,271.0,525.22,434.05
2016,9,30,16,30,619.0,58.0,4.1,16.0,221.0,462.14,381.82
2016,9,30,16,45,547.5,51.0,4.05,16.0,172.0,384.58,315.2
2016,9,30,17,0,476.0,44.0,4.0,16.0,123.0,312.77,251.19
2016,9,30,17,15,358.0,33.0,3.85,15.5,80.0,222.22,169.37
2016,9,30,17,30,240.0,22.0,3.7,15.0,37.0,135.94,40.82
2016,9,30,17,45,120.0,11.0,3.55,14.5,18.5,50.96,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.5,12.0,2.05,12.5,20.5,11.44,0.0
2016,10,1,6,30,251.0,24.0,2.1,13.0,41.0,19.59,5.38
2016,10,1,6,45,371.5,34.5,2.2,13.5,85.0,27.1,17.56
2016,10,1,7,0,492.0,45.0,2.3,14.0,129.0,34.27,24.58
2016,10,1,7,15,562.5,52.0,2.35,14.5,179.0,38.02,28.23
2016,10,1,7,30,633.0,59.0,2.4,15.0,229.0,80.13,42.42
2016,10,1,7,45,681.0,63.5,2.45,15.5,280.0,134.28,78.08
2016,10,1,8,0,729.0,68.0,2.5,16.0,331.0,190.65,123.2
2016,10,1,8,15,760.5,71.5,2.4,16.5,379.5,247.41,172.79
2016,10,1,8,30,792.0,75.0,2.3,17.0,428.0,307.11,225.58
2016,10,1,8,45,816.0,77.5,2.25,17.5,473.5,365.81,277.16
2016,10,1,9,0,840.0,80.0,2.2,18.0,519.0,425.92,328.44
2016,10,1,9,15,856.0,82.0,2.15,18.0,559.0,483.67,376.97
2016,10,1,9,30,872.0,84.0,2.1,18.0,599.0,540.02,422.87
2016,10,1,9,45,888.5,83.5,2.1,18.5,634.0,593.76,464.76
2016,10,1,10,0,905.0,83.0,2.1,19.0,669.0,646.78,504.73
2016,10,1,10,15,913.5,84.0,2.1,19.0,696.5,695.02,540.98
2016,10,1,10,30,922.0,85.0,2.1,19.0,724.0,741.32,573.74
2016,10,1,10,45,927.0,86.0,2.1,19.5,743.5,782.85,600.78
2016,10,1,11,0,932.0,87.0,2.1,20.0,763.0,821.73,625.67
2016,10,1,11,15,935.5,87.5,2.2,20.0,775.0,856.02,649.27
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,887.2,670.78
2016,10,1,11,45,939.5,88.5,2.4,20.5,791.0,912.53,687.06
2016,10,1,12,0,940.0,89.0,2.5,21.0,795.0,934.34,701.03
2016,10,1,12,15,939.0,89.0,2.6,21.0,790.5,950.63,712.75
2016,10,1,12,30,938.0,89.0,2.7,21.0,786.0,963.18,722.15
2016,10,1,12,45,933.5,89.0,2.85,21.0,773.5,968.72,727.45
2016,10,1,13,0,929.0,89.0,3.0,21.0,761.0,970.42,730.35
2016,10,1,13,15,923.5,88.0,3.05,21.0,740.5,966.23,728.63
2016,10,1,13,30,918.0,87.0,3.1,21.0,720.0,958.26,724.54
2016,10,1,13,45,909.0,86.5,3.2,21.0,692.0,943.97,716.66
2016,10,1,14,0,900.0,86.0,3.3,21.0,664.0,926.18,706.47
2016,10,1,14,15,888.5,84.0,3.35,21.0,629.5,901.0,690.86
2016,10,1,14,30,877.0,82.0,3.4,21.0,595.0,872.7,673.06
2016,10,1,14,45,860.0,80.0,3.5,21.0,554.0,836.82,650.06
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,805.5,630.06
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,759.84,600.23
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,712.66,568.63
2016,10,1,15,45,765.5,69.5,3.75,19.5,373.0,655.82,528.85
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,598.9,487.74
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,531.55,434.9
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,470.18,384.48
2016,10,1,16,45,565.5,49.0,3.7,18.0,171.5,390.23,316.5
2016,10,1,17,0,491.0,42.0,3.7,18.0,121.0,316.36,251.2
2016,10,1,17,15,362.5,31.5,3.6,17.0,78.0,221.47,165.82
2016,10,1,17,30,234.0,21.0,3.5,16.0,35.0,130.24,12.66
2016,10,1,17,45,117.0,10.5,3.45,15.5,17.5,49.13,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,11.5,2.35,12.5,19.5,10.96,0.0
2016,10,2,6,30,234.0,23.0,2.5,13.0,39.0,18.75,3.59
2016,10,2,6,45,349.5,34.0,2.65,13.5,81.0,26.77,17.18
2016,10,2,7,0,465.0,45.0,2.8,14.0,123.0,34.4,24.65
2016,10,2,7,15,536.0,52.0,2.9,14.5,171.5,38.13,28.29
2016,10,2,7,30,607.0,59.0,3.0,15.0,220.0,78.23,41.84
2016,10,2,7,45,332.5,99.5,3.15,15.5,191.0,120.51,81.84
2016,10,2,8,0,58.0,140.0,3.3,16.0,162.0,133.79,104.62
2016,10,2,8,15,94.5,163.5,3.35,16.0,203.5,168.2,131.95
2016,10,2,8,30,131.0,187.0,3.4,16.0,245.0,206.96,163.21
2016,10,2,8,45,65.5,155.5,3.45,16.5,184.5,166.25,131.58
2016,10,2,9,0,0.0,124.0,3.5,17.0,124.0,115.07,90.18
2016,10,2,9,15,0.0,143.5,3.5,17.0,143.5,133.31,104.94
2016,10,2,9,30,0.0,163.0,3.5,17.0,163.0,151.72,119.64
2016,10,2,9,45,166.5,218.5,3.55,17.5,325.5,304.29,243.2
2016,10,2,10,0,333.0,274.0,3.6,18.0,488.0,474.34,376.02
2016,10,2,10,15,182.0,273.5,3.6,18.0,391.0,387.6,306.97
2016,10,2,10,30,31.0,273.0,3.6,18.0,294.0,285.37,224.42
2016,10,2,10,45,99.0,309.0,3.65,18.0,379.5,374.59,295.57
2016,10,2,11,0,167.0,345.0,3.7,18.0,465.0,477.24,375.03
2016,10,2,11,15,89.5,293.5,3.7,18.0,358.5,361.54,284.7
2016,10,2,11,30,12.0,242.0,3.7,18.0,252.0,240.62,188.44
2016,10,2,11,45,244.0,261.0,3.75,18.0,443.5,488.75,387.96
2016,10,2,12,0,476.0,280.0,3.8,18.0,635.0,732.74,572.76
2016,10,2,12,15,684.5,191.0,3.85,18.0,698.5,842.06,655.43
2016,10,2,12,30,893.0,102.0,3.9,18.0,762.0,934.57,720.49
2016,10,2,12,45,891.5,101.0,3.95,18.5,751.0,941.42,723.88
2016,10,2,13,0,890.0,100.0,4.0,19.0,740.0,944.61,725.52
2016,10,2,13,15,884.5,99.0,4.05,19.0,720.0,940.44,723.6
2016,10,2,13,30,879.0,98.0,4.1,19.0,700.0,932.66,719.35
2016,10,2,13,45,873.0,95.5,4.2,19.0,673.5,919.13,711.49
2016,10,2,14,0,867.0,93.0,4.3,19.0,647.0,902.15,701.28
2016,10,2,14,15,854.5,91.5,4.3,18.5,612.5,884.83,691.72
2016,10,2,14,30,842.0,90.0,4.3,18.0,578.0,856.83,674.49
2016,10,2,14,45,823.0,88.0,4.35,18.0,537.5,819.91,649.72
2016,10,2,15,0,804.0,86.0,4.4,18.0,497.0,780.74,623.12
2016,10,2,15,15,780.0,82.5,4.35,17.5,452.0,733.85,590.94
2016,10,2,15,30,756.0,79.0,4.3,17.0,407.0,685.64,557.14
2016,10,2,15,45,719.5,75.5,4.3,17.0,358.0,627.43,514.0
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,573.52,472.44
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.0,505.84,418.11
2016,10,2,16,30,583.0,61.0,4.1,16.0,209.0,440.72,363.86
2016,10,2,16,45,505.0,53.0,4.0,16.0,160.5,360.48,294.7
2016,10,2,17,0,427.0,45.0,3.9,16.0,112.0,286.63,228.83
2016,10,2,17,15,298.0,33.0,3.7,15.5,71.0,193.51,143.38
2016,10,2,17,30,169.0,21.0,3.5,15.0,30.0,103.16,0.0
2016,10,2,17,45,84.5,10.5,3.3,14.5,15.0,38.03,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,13.92,0.0
2016,10,3,6,45,0.0,32.0,1.7,13.5,32.0,29.3,19.22
2016,10,3,7,0,0.0,49.0,1.8,14.0,49.0,44.23,33.24
2016,10,3,7,15,0.0,69.0,1.8,14.0,69.0,61.35,48.9
2016,10,3,7,30,0.0,89.0,1.8,14.0,89.0,79.25,61.98
2016,10,3,7,45,5.5,107.0,1.85,14.5,109.5,96.6,76.33
2016,10,3,8,0,11.0,125.0,1.9,15.0,130.0,114.76,91.07
2016,10,3,8,15,5.5,84.0,1.9,15.0,86.5,79.21,61.4
2016,10,3,8,30,0.0,43.0,1.9,15.0,43.0,39.95,28.37
2016,10,3,8,45,0.0,50.5,1.9,15.5,50.5,46.95,34.15
2016,10,3,9,0,0.0,58.0,1.9,16.0,58.0,53.95,39.84
2016,10,3,9,15,55.0,159.5,1.9,16.0,192.0,174.54,139.01
2016,10,3,9,30,110.0,261.0,1.9,16.0,326.0,301.43,239.87
2016,10,3,9,45,70.5,256.5,1.95,16.5,299.0,282.44,223.73
2016,10,3,10,0,31.0,252.0,2.0,17.0,272.0,259.04,204.31
2016,10,3,10,15,15.5,176.0,2.05,17.0,186.0,175.17,137.64
2016,10,3,10,30,0.0,100.0,2.1,17.0,100.0,93.32,71.26
2016,10,3,10,45,4.5,160.0,2.15,17.5,163.5,153.55,119.92
2016,10,3,11,0,9.0,220.0,2.2,18.0,227.0,215.17,168.44
2016,10,3,11,15,41.5,278.0,2.25,18.0,309.0,307.06,240.77
2016,10,3,11,30,74.0,336.0,2.3,18.0,391.0,397.2,309.99
2016,10,3,11,45,37.0,248.0,2.35,18.0,276.0,277.35,217.14
2016,10,3,12,0,0.0,160.0,2.4,18.0,161.0,151.08,116.93
2016,10,3,12,15,5.5,196.5,2.4,18.0,201.5,191.97,149.93
2016,10,3,12,30,11.0,233.0,2.4,18.0,242.0,233.87,183.08
2016,10,3,12,45,9.5,225.5,2.45,18.0,233.5,225.59,176.55
2016,10,3,13,0,8.0,218.0,2.5,18.0,225.0,217.23,170.1
2016,10,3,13,15,4.0,173.0,2.45,18.0,176.5,168.67,131.65
2016,10,3,13,30,0.0,128.0,2.4,18.0,128.0,120.65,93.18
2016,10,3,13,45,5.0,168.5,2.4,18.0,171.5,165.76,129.94
2016,10,3,14,0,10.0,209.0,2.4,18.0,215.0,212.62,167.62
2016,10,3,14,15,5.0,186.5,2.35,17.5,189.5,185.43,146.23
2016,10,3,14,30,0.0,164.0,2.3,17.0,164.0,158.4,124.88
2016,10,3,14,45,0.0,127.5,2.3,17.0,127.5,121.43,95.16
2016,10,3,15,0,0.0,91.0,2.3,17.0,91.0,85.06,65.5
2016,10,3,15,15,0.0,78.5,2.25,17.0,78.5,73.08,55.76
2016,10,3,15,30,0.0,66.0,2.2,17.0,66.0,61.4,46.16
2016,10,3,15,45,0.0,57.5,2.15,17.0,57.5,53.46,39.62
2016,10,3,16,0,0.0,49.0,2.1,17.0,49.0,45.53,33.01
2016,10,3,16,15,0.0,41.0,1.95,16.5,41.0,38.07,26.77
2016,10,3,16,30,0.0,33.0,1.8,16.0,33.0,30.62,20.43
2016,10,3,16,45,192.0,39.0,1.7,16.0,68.0,166.04,135.02
2016,10,3,17,0,384.0,45.0,1.6,16.0,103.0,264.14,209.19
2016,10,3,17,15,257.5,32.0,1.5,16.0,64.5,173.87,125.17
2016,10,3,17,30,131.0,19.0,1.4,16.0,26.0,84.43,0.0
2016,10,3,17,45,65.5,9.5,1.3,16.0,13.0,30.59,0.0
2016,10,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.5,1.7,13.0,6.5,6.2,0.0
2016,10,4,6,30,0.0,13.0,1.8,13.0,13.0,12.05,0.0
2016,10,4,6,45,0.0,29.5,1.95,13.5,29.5,27.18,17.29
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,41.76,31.02
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,58.94,46.73
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,76.78,59.88
2016,10,4,7,45,5.5,105.0,2.1,14.5,107.0,94.88,74.9
2016,10,4,8,0,11.0,124.0,2.1,15.0,128.0,113.86,90.35
2016,10,4,8,15,108.0,152.5,2.0,15.5,199.0,161.24,125.8
2016,10,4,8,30,205.0,181.0,1.9,16.0,270.0,223.56,174.21
2016,10,4,8,45,246.5,195.5,1.85,16.5,314.0,266.23,208.5
2016,10,4,9,0,288.0,210.0,1.8,17.0,358.0,313.56,246.33
2016,10,4,9,15,343.5,216.5,1.7,17.0,406.0,364.24,286.74
2016,10,4,9,30,399.0,223.0,1.6,17.0,454.0,420.06,330.59
2016,10,4,9,45,625.0,161.5,1.55,17.5,547.5,518.42,406.77
2016,10,4,10,0,851.0,100.0,1.5,18.0,641.0,628.27,489.69
2016,10,4,10,15,861.0,101.5,1.45,18.0,668.0,676.21,524.46
2016,10,4,10,30,871.0,103.0,1.4,18.0,695.0,719.8,555.65
2016,10,4,10,45,882.5,101.5,1.4,18.5,716.0,761.55,582.66
2016,10,4,11,0,894.0,100.0,1.4,19.0,737.0,801.18,607.84
2016,10,4,11,15,898.0,100.5,1.5,19.0,749.0,834.56,630.85
2016,10,4,11,30,902.0,101.0,1.6,19.0,761.0,864.99,651.91
2016,10,4,11,45,909.0,98.5,1.7,19.5,766.0,891.64,669.23
2016,10,4,12,0,916.0,96.0,1.8,20.0,771.0,915.1,684.45
2016,10,4,12,15,915.0,95.5,1.95,20.0,766.5,930.27,696.12
2016,10,4,12,30,914.0,95.0,2.1,20.0,762.0,941.79,705.54
2016,10,4,12,45,910.5,94.5,2.3,20.0,749.0,947.32,711.62
2016,10,4,13,0,907.0,94.0,2.5,20.0,736.0,949.12,715.27
2016,10,4,13,15,901.0,93.0,2.65,20.0,715.5,944.32,714.1
2016,10,4,13,30,895.0,92.0,2.8,20.0,695.0,935.85,710.54
2016,10,4,13,45,886.5,90.5,2.95,20.0,667.5,920.93,702.63
2016,10,4,14,0,878.0,89.0,3.1,20.0,640.0,902.58,692.36
2016,10,4,14,15,865.5,87.0,3.2,20.0,605.5,876.81,676.54
2016,10,4,14,30,853.0,85.0,3.3,20.0,571.0,855.41,663.75
2016,10,4,14,45,836.0,82.5,3.4,20.0,530.5,819.31,640.33
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,780.85,614.95
2016,10,4,15,15,795.5,77.0,3.55,19.5,445.0,734.58,584.29
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,686.94,551.88
2016,10,4,15,45,736.5,70.5,3.7,19.0,351.0,629.08,509.89
2016,10,4,16,0,701.0,67.0,3.8,19.0,302.0,571.43,466.27
2016,10,4,16,15,650.5,61.5,3.8,18.5,252.0,506.65,414.73
2016,10,4,16,30,600.0,56.0,3.8,18.0,202.0,440.88,360.32
2016,10,4,16,45,513.0,49.0,3.8,17.5,153.0,356.85,288.98
2016,10,4,17,0,426.0,42.0,3.8,17.0,104.0,280.05,221.11
2016,10,4,17,15,286.5,30.0,3.7,16.5,64.0,183.63,129.3
2016,10,4,17,30,147.0,18.0,3.6,16.0,24.0,72.67,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,2.15,11.5,16.5,10.01,0.0
2016,10,5,6,30,214.0,21.0,2.2,12.0,33.0,17.24,0.0
2016,10,5,6,45,350.5,31.5,2.25,12.5,76.0,24.91,15.31
2016,10,5,7,0,487.0,42.0,2.3,13.0,119.0,32.22,22.74
2016,10,5,7,15,562.0,49.0,2.3,13.5,169.0,36.09,26.55
2016,10,5,7,30,637.0,56.0,2.3,14.0,219.0,75.78,39.65
2016,10,5,7,45,689.5,60.0,2.3,15.0,270.0,129.77,74.28
2016,10,5,8,0,742.0,64.0,2.3,16.0,321.0,186.65,119.15
2016,10,5,8,15,774.0,67.5,2.3,16.5,370.0,244.0,169.2
2016,10,5,8,30,806.0,71.0,2.3,17.0,419.0,304.3,222.65
2016,10,5,8,45,832.0,72.5,2.3,17.5,465.0,363.2,274.64
2016,10,5,9,0,858.0,74.0,2.3,18.0,511.0,424.88,327.48
2016,10,5,9,15,874.0,76.0,2.15,18.5,551.0,481.95,374.81
2016,10,5,9,30,890.0,78.0,2.0,19.0,591.0,538.83,420.07
2016,10,5,9,45,903.0,79.0,1.9,19.5,625.0,592.55,461.36
2016,10,5,10,0,916.0,80.0,1.8,20.0,659.0,645.21,500.23
2016,10,5,10,15,924.0,81.5,1.75,20.0,686.0,693.76,536.05
2016,10,5,10,30,932.0,83.0,1.7,20.0,713.0,740.29,568.43
2016,10,5,10,45,938.5,83.0,1.65,20.5,733.0,781.89,594.68
2016,10,5,11,0,945.0,83.0,1.6,21.0,753.0,820.88,618.73
2016,10,5,11,15,948.0,83.5,1.65,21.0,764.5,854.79,641.34
2016,10,5,11,30,951.0,84.0,1.7,21.0,776.0,885.51,661.81
2016,10,5,11,45,952.0,84.0,1.8,21.0,779.0,910.65,679.19
2016,10,5,12,0,953.0,84.0,1.9,21.0,782.0,932.22,694.35
2016,10,5,12,15,951.5,84.0,1.95,21.0,777.0,947.91,705.18
2016,10,5,12,30,950.0,84.0,2.0,21.0,772.0,959.8,713.7
2016,10,5,12,45,938.0,87.0,2.15,21.5,757.0,961.71,715.56
2016,10,5,13,0,926.0,90.0,2.3,22.0,742.0,959.72,715.0
2016,10,5,13,15,919.5,89.0,2.35,22.0,721.0,954.37,712.7
2016,10,5,13,30,913.0,88.0,2.4,22.0,700.0,945.28,708.06
2016,10,5,13,45,902.5,87.5,2.5,22.0,671.0,929.51,699.53
2016,10,5,14,0,892.0,87.0,2.6,22.0,642.0,910.31,688.73
2016,10,5,14,15,879.0,85.0,2.65,21.5,607.0,883.84,673.82
2016,10,5,14,30,866.0,83.0,2.7,21.0,572.0,854.37,656.74
2016,10,5,14,45,845.5,81.5,2.8,21.0,530.5,823.56,637.6
2016,10,5,15,0,825.0,80.0,2.9,21.0,489.0,783.24,611.38
2016,10,5,15,15,800.0,77.0,2.95,20.5,443.0,735.65,580.27
2016,10,5,15,30,775.0,74.0,3.0,20.0,397.0,686.76,547.41
2016,10,5,15,45,736.5,70.5,3.05,20.0,347.5,626.73,504.15
2016,10,5,16,0,698.0,67.0,3.1,20.0,298.0,570.91,462.0
2016,10,5,16,15,645.0,61.5,3.05,19.5,247.5,501.2,407.07
2016,10,5,16,30,592.0,56.0,3.0,19.0,197.0,434.36,352.16
2016,10,5,16,45,506.0,48.5,3.0,18.5,148.0,350.91,281.8
2016,10,5,17,0,420.0,41.0,3.0,18.0,99.0,274.65,214.67
2016,10,5,17,15,276.5,28.5,3.05,17.0,60.0,176.91,119.6
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,65.06,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,10.0,1.45,12.5,15.5,9.53,0.0
2016,10,6,6,30,209.0,20.0,1.5,13.0,31.0,16.41,0.0
2016,10,6,6,45,344.5,30.0,1.55,13.5,73.0,23.66,14.04
2016,10,6,7,0,480.0,40.0,1.6,14.0,115.0,30.57,21.16
2016,10,6,7,15,554.5,47.0,1.7,14.5,164.0,34.52,25.04
2016,10,6,7,30,629.0,54.0,1.8,15.0,213.0,73.12,37.72
2016,10,6,7,45,679.0,58.5,1.9,15.5,263.0,126.58,71.95
2016,10,6,8,0,729.0,63.0,2.0,16.0,313.0,182.75,116.38
2016,10,6,8,15,760.5,66.5,1.95,16.5,361.0,239.12,165.45
2016,10,6,8,30,792.0,70.0,1.9,17.0,409.0,298.38,217.84
2016,10,6,8,45,816.0,72.0,1.9,17.5,453.5,356.16,268.76
2016,10,6,9,0,840.0,74.0,1.9,18.0,498.0,415.3,319.44
2016,10,6,9,15,856.0,76.0,1.85,18.5,537.5,472.5,366.89
2016,10,6,9,30,872.0,78.0,1.8,19.0,577.0,528.36,411.57
2016,10,6,9,45,889.0,77.5,1.75,20.0,611.5,581.84,452.02
2016,10,6,10,0,906.0,77.0,1.7,21.0,646.0,634.62,490.31
2016,10,6,10,15,914.0,78.0,1.6,21.0,672.5,682.09,524.88
2016,10,6,10,30,922.0,79.0,1.5,21.0,699.0,727.56,555.93
2016,10,6,10,45,927.5,79.5,1.45,21.5,718.0,768.43,581.52
2016,10,6,11,0,933.0,80.0,1.4,22.0,737.0,806.66,604.9
2016,10,6,11,15,936.0,80.5,1.35,22.0,748.5,840.08,625.89
2016,10,6,11,30,939.0,81.0,1.3,22.0,760.0,870.34,644.64
2016,10,6,11,45,940.0,81.0,1.3,22.5,763.5,895.06,659.09
2016,10,6,12,0,941.0,81.0,1.3,23.0,767.0,916.27,671.27
2016,10,6,12,15,940.0,81.0,1.35,23.0,762.0,932.09,682.09
2016,10,6,12,30,939.0,81.0,1.4,23.0,757.0,944.18,690.7
2016,10,6,12,45,934.5,81.0,1.5,23.5,744.0,949.31,694.36
2016,10,6,13,0,930.0,81.0,1.6,24.0,731.0,950.61,695.73
2016,10,6,13,15,924.5,80.0,1.65,24.0,710.0,946.02,694.12
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,937.67,690.25
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,922.19,681.83
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,903.24,671.24
2016,10,6,14,15,887.0,76.0,1.85,23.5,598.5,877.41,657.34
2016,10,6,14,30,875.0,74.0,1.9,23.0,564.0,848.53,641.27
2016,10,6,14,45,857.0,72.5,2.0,23.0,523.0,812.42,619.22
2016,10,6,15,0,839.0,71.0,2.1,23.0,482.0,774.04,595.2
2016,10,6,15,15,721.5,85.0,2.15,22.5,415.0,681.65,532.61
2016,10,6,15,30,604.0,99.0,2.2,22.0,348.0,591.2,469.21
2016,10,6,15,45,662.5,79.0,2.25,22.0,321.0,586.29,467.47
2016,10,6,16,0,721.0,59.0,2.3,22.0,294.0,570.7,456.24
2016,10,6,16,15,671.0,54.5,2.25,21.0,244.0,503.03,404.15
2016,10,6,16,30,621.0,50.0,2.2,20.0,194.0,437.71,351.65
2016,10,6,16,45,537.5,43.0,2.15,19.5,145.5,359.25,285.59
2016,10,6,17,0,454.0,36.0,2.1,19.0,97.0,284.03,219.33
2016,10,6,17,15,227.0,27.5,2.1,18.0,58.0,152.01,96.42
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,14.0,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,24.6,0.0
2016,10,7,6,45,235.0,34.0,1.5,14.5,69.5,26.53,16.14
2016,10,7,7,0,470.0,39.0,1.6,15.0,110.0,29.82,20.36
2016,10,7,7,15,544.0,46.0,1.6,15.5,158.0,33.8,24.27
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,71.16,36.48
2016,10,7,7,45,461.5,87.5,1.6,16.5,216.0,123.68,78.62
2016,10,7,8,0,305.0,122.0,1.6,17.0,226.0,158.59,113.91
2016,10,7,8,15,330.0,138.5,1.6,17.5,266.0,199.92,148.14
2016,10,7,8,30,355.0,155.0,1.6,18.0,306.0,244.09,185.05
2016,10,7,8,45,591.0,114.5,1.65,19.0,397.0,315.2,238.95
2016,10,7,9,0,827.0,74.0,1.7,20.0,488.0,408.99,312.03
2016,10,7,9,15,843.5,76.0,1.7,20.5,527.0,465.59,358.51
2016,10,7,9,30,860.0,78.0,1.7,21.0,566.0,520.98,402.64
2016,10,7,9,45,855.0,86.5,1.75,22.0,595.5,570.47,440.14
2016,10,7,10,0,850.0,95.0,1.8,23.0,625.0,618.76,475.25
2016,10,7,10,15,859.5,96.0,1.75,23.5,651.5,663.51,507.26
2016,10,7,10,30,869.0,97.0,1.7,24.0,678.0,707.89,537.87
2016,10,7,10,45,687.5,171.5,1.7,24.5,639.0,691.67,522.41
2016,10,7,11,0,506.0,246.0,1.7,25.0,600.0,652.03,490.51
2016,10,7,11,15,493.5,255.5,1.6,25.5,605.5,671.46,502.55
2016,10,7,11,30,481.0,265.0,1.5,26.0,611.0,688.46,512.12
2016,10,7,11,45,472.5,270.0,1.45,26.5,611.0,701.82,519.59
2016,10,7,12,0,464.0,275.0,1.4,27.0,611.0,712.93,525.49
2016,10,7,12,15,462.0,274.0,1.3,27.0,607.0,721.28,530.35
2016,10,7,12,30,460.0,273.0,1.2,27.0,603.0,727.53,533.78
2016,10,7,12,45,646.0,196.5,1.1,27.5,650.5,825.49,601.25
2016,10,7,13,0,832.0,120.0,1.0,28.0,698.0,911.03,652.75
2016,10,7,13,15,739.5,148.5,0.9,28.0,651.0,865.55,621.82
2016,10,7,13,30,647.0,177.0,0.8,28.0,604.0,812.49,587.52
2016,10,7,13,45,594.5,185.5,0.75,28.0,565.0,770.85,560.92
2016,10,7,14,0,542.0,194.0,0.7,28.0,526.0,723.17,529.29
2016,10,7,14,15,564.5,174.0,0.7,27.5,503.0,712.88,525.84
2016,10,7,14,30,587.0,154.0,0.7,27.0,480.0,705.23,523.49
2016,10,7,14,45,622.0,131.5,0.7,27.0,454.0,696.09,518.72
2016,10,7,15,0,657.0,109.0,0.7,27.0,428.0,681.88,510.48
2016,10,7,15,15,580.5,114.0,0.75,26.5,376.0,608.86,462.7
2016,10,7,15,30,504.0,119.0,0.8,26.0,324.0,533.22,410.58
2016,10,7,15,45,461.0,112.5,0.9,25.5,282.0,477.5,371.85
2016,10,7,16,0,418.0,106.0,1.0,25.0,240.0,423.7,332.62
2016,10,7,16,15,376.5,92.0,1.1,24.0,197.5,364.01,287.86
2016,10,7,16,30,335.0,78.0,1.2,23.0,155.0,307.05,243.01
2016,10,7,16,45,273.0,62.0,1.35,22.5,114.5,240.02,187.81
2016,10,7,17,0,211.0,46.0,1.5,22.0,74.0,178.86,135.17
2016,10,7,17,15,105.5,29.0,1.55,21.5,43.0,92.44,51.78
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.1,15.5,12.0,8.58,0.0
2016,10,8,6,30,115.0,18.0,1.1,16.0,24.0,14.25,0.0
2016,10,8,6,45,242.5,32.0,1.1,16.5,62.5,24.97,14.49
2016,10,8,7,0,370.0,46.0,1.1,17.0,101.0,36.39,25.8
2016,10,8,7,15,452.0,55.0,1.1,17.5,148.0,41.74,30.97
2016,10,8,7,30,534.0,64.0,1.1,18.0,195.0,76.11,42.96
2016,10,8,7,45,586.5,71.0,1.1,18.5,244.0,123.46,72.47
2016,10,8,8,0,639.0,78.0,1.1,19.0,293.0,176.97,113.7
2016,10,8,8,15,676.0,82.5,1.1,19.5,340.0,230.49,158.81
2016,10,8,8,30,713.0,87.0,1.1,20.0,387.0,287.66,207.77
2016,10,8,8,45,738.5,91.0,1.1,21.0,431.0,343.72,255.17
2016,10,8,9,0,764.0,95.0,1.1,22.0,475.0,402.94,303.54
2016,10,8,9,15,783.0,98.0,1.15,23.0,514.0,457.83,347.24
2016,10,8,9,30,802.0,101.0,1.2,24.0,553.0,513.1,389.6
2016,10,8,9,45,852.0,89.0,1.25,25.0,594.5,570.65,432.38
2016,10,8,10,0,902.0,77.0,1.3,26.0,636.0,629.26,474.59
2016,10,8,10,15,910.5,78.5,1.25,26.5,662.5,677.22,507.76
2016,10,8,10,30,919.0,80.0,1.2,27.0,689.0,723.24,537.76
2016,10,8,10,45,923.0,81.0,1.2,27.5,708.0,763.27,562.44
2016,10,8,11,0,927.0,82.0,1.2,28.0,727.0,800.58,585.03
2016,10,8,11,15,930.5,82.5,1.1,28.0,738.5,834.06,604.75
2016,10,8,11,30,934.0,83.0,1.0,28.0,750.0,864.43,622.17
2016,10,8,11,45,934.0,83.5,0.9,28.5,753.0,888.6,634.14
2016,10,8,12,0,934.0,84.0,0.8,29.0,756.0,909.24,643.72
2016,10,8,12,15,932.5,84.0,0.7,29.0,751.0,924.39,651.08
2016,10,8,12,30,931.0,84.0,0.6,29.0,746.0,935.83,656.16
2016,10,8,12,45,927.5,83.5,0.5,29.5,733.0,941.13,656.24
2016,10,8,13,0,924.0,83.0,0.4,30.0,720.0,942.63,654.19
2016,10,8,13,15,918.0,82.5,0.35,30.0,699.5,938.09,651.06
2016,10,8,13,30,912.0,82.0,0.3,30.0,679.0,929.84,645.94
2016,10,8,13,45,902.5,80.5,0.3,30.0,650.5,913.63,637.19
2016,10,8,14,0,893.0,79.0,0.3,30.0,622.0,893.97,626.51
2016,10,8,14,15,880.5,77.5,0.4,29.5,587.5,868.4,615.38
2016,10,8,14,30,868.0,76.0,0.5,29.0,553.0,839.84,602.19
2016,10,8,14,45,850.0,74.0,0.6,29.0,512.5,803.32,582.36
2016,10,8,15,0,832.0,72.0,0.7,29.0,472.0,771.33,565.02
2016,10,8,15,15,808.0,69.0,0.8,28.5,426.5,724.45,538.15
2016,10,8,15,30,784.0,66.0,0.9,28.0,381.0,676.24,509.38
2016,10,8,15,45,748.5,62.5,1.05,27.5,332.5,618.38,472.92
2016,10,8,16,0,713.0,59.0,1.2,27.0,284.0,560.78,433.97
2016,10,8,16,15,661.0,54.0,1.2,26.0,234.0,491.89,383.25
2016,10,8,16,30,609.0,49.0,1.2,25.0,184.0,429.75,334.78
2016,10,8,16,45,523.5,41.5,1.3,24.0,136.0,346.84,268.21
2016,10,8,17,0,438.0,34.0,1.4,23.0,88.0,271.42,203.25
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,167.28,85.74
2016,10,8,17,30,137.0,11.0,1.5,21.0,14.0,60.52,0.0
2016,10,8,17,45,68.5,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
