Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.0,0.7,14.5,12.5,7.63,0.0
2016,10,9,6,30,188.0,16.0,0.7,15.0,25.0,12.91,0.0
2016,10,9,6,45,319.5,27.5,0.7,15.5,65.0,21.75,11.74
2016,10,9,7,0,451.0,39.0,0.7,16.0,105.0,30.12,20.48
2016,10,9,7,15,528.5,46.5,0.65,16.5,153.0,34.51,24.77
2016,10,9,7,30,606.0,54.0,0.6,17.0,201.0,70.3,36.46
2016,10,9,7,45,655.0,59.5,0.55,18.0,250.0,120.21,66.99
2016,10,9,8,0,704.0,65.0,0.5,19.0,299.0,178.13,111.49
2016,10,9,8,15,737.5,69.0,0.5,19.5,347.0,233.7,158.3
2016,10,9,8,30,771.0,73.0,0.5,20.0,395.0,292.43,208.48
2016,10,9,8,45,794.0,76.0,0.5,21.0,439.0,349.41,256.43
2016,10,9,9,0,817.0,79.0,0.5,22.0,483.0,407.7,303.78
2016,10,9,9,15,834.0,81.5,0.55,22.5,522.0,463.75,348.7
2016,10,9,9,30,851.0,84.0,0.6,23.0,561.0,519.85,392.07
2016,10,9,9,45,867.0,84.5,0.65,24.0,595.0,572.47,430.71
2016,10,9,10,0,883.0,85.0,0.7,25.0,629.0,624.45,467.48
2016,10,9,10,15,891.5,86.0,0.8,25.5,655.0,671.07,500.84
2016,10,9,10,30,900.0,87.0,0.9,26.0,681.0,715.78,531.76
2016,10,9,10,45,904.5,88.5,1.0,26.5,699.5,755.98,557.7
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,793.56,581.73
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,826.08,603.5
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,855.54,623.33
2016,10,9,11,45,913.5,92.5,1.4,27.5,742.5,879.09,638.13
2016,10,9,12,0,912.0,94.0,1.5,28.0,745.0,899.15,650.77
2016,10,9,12,15,910.0,93.5,1.55,27.5,740.0,912.98,661.48
2016,10,9,12,30,908.0,93.0,1.6,27.0,735.0,923.16,670.08
2016,10,9,12,45,899.5,94.5,1.7,27.0,720.5,926.07,673.49
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,925.28,674.69
2016,10,9,13,15,884.5,95.0,1.85,27.0,685.0,919.79,672.41
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,910.72,667.95
2016,10,9,13,45,865.5,93.0,1.95,27.0,635.5,892.78,657.79
2016,10,9,14,0,853.0,92.0,2.0,27.0,607.0,879.17,650.61
2016,10,9,14,15,839.0,90.0,2.05,26.5,572.0,852.35,635.83
2016,10,9,14,30,825.0,88.0,2.1,26.0,537.0,822.66,619.04
2016,10,9,14,45,805.0,85.5,2.15,26.0,496.5,784.76,595.14
2016,10,9,15,0,785.0,83.0,2.2,26.0,456.0,744.77,569.46
2016,10,9,15,15,758.0,79.5,2.2,25.5,411.0,696.4,538.05
2016,10,9,15,30,731.0,76.0,2.2,25.0,366.0,646.99,505.11
2016,10,9,15,45,693.0,71.5,2.2,24.5,318.0,591.96,466.95
2016,10,9,16,0,655.0,67.0,2.2,24.0,270.0,534.05,423.7
2016,10,9,16,15,599.5,60.5,2.05,23.0,221.0,464.05,369.58
2016,10,9,16,30,544.0,54.0,1.9,22.0,172.0,397.29,315.6
2016,10,9,16,45,455.5,45.0,1.8,21.5,126.0,314.24,246.21
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,239.0,179.51
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,121.83,50.71
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.48,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,13.0,7.0,6.67,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,13.34,0.0
2016,10,10,6,45,50.5,32.5,1.3,13.5,40.0,27.7,16.23
2016,10,10,7,0,101.0,51.0,1.4,14.0,66.0,42.59,31.38
2016,10,10,7,15,127.5,72.0,1.45,14.0,97.5,58.82,46.4
2016,10,10,7,30,154.0,93.0,1.5,14.0,129.0,84.49,61.88
2016,10,10,7,45,179.0,110.5,1.55,14.5,162.0,112.42,82.05
2016,10,10,8,0,204.0,128.0,1.6,15.0,195.0,145.61,108.37
2016,10,10,8,15,116.0,142.5,1.55,15.5,181.5,154.12,119.47
2016,10,10,8,30,28.0,157.0,1.5,16.0,168.0,150.89,119.73
2016,10,10,8,45,64.0,184.0,1.5,16.5,214.5,190.74,151.19
2016,10,10,9,0,100.0,211.0,1.5,17.0,261.0,235.11,186.11
2016,10,10,9,15,147.0,229.5,1.5,17.5,308.5,283.04,223.55
2016,10,10,9,30,194.0,248.0,1.5,18.0,356.0,334.57,263.47
2016,10,10,9,45,524.0,171.0,1.5,18.5,486.0,464.01,364.69
2016,10,10,10,0,854.0,94.0,1.5,19.0,616.0,616.01,479.82
2016,10,10,10,15,863.5,95.5,1.55,19.0,642.5,661.12,513.14
2016,10,10,10,30,873.0,97.0,1.6,19.0,669.0,705.91,546.4
2016,10,10,10,45,879.5,97.5,1.65,19.5,688.0,745.52,572.79
2016,10,10,11,0,886.0,98.0,1.7,20.0,707.0,782.72,597.1
2016,10,10,11,15,890.0,99.0,1.75,20.0,718.0,815.86,619.61
2016,10,10,11,30,894.0,100.0,1.8,20.0,729.0,846.08,640.12
2016,10,10,11,45,894.5,100.0,1.85,20.5,732.0,869.2,654.61
2016,10,10,12,0,895.0,100.0,1.9,21.0,735.0,888.95,666.91
2016,10,10,12,15,893.5,100.0,1.95,21.0,730.5,903.51,677.12
2016,10,10,12,30,892.0,100.0,2.0,21.0,726.0,914.5,685.12
2016,10,10,12,45,879.0,103.5,2.1,21.0,710.5,915.5,687.14
2016,10,10,13,0,866.0,107.0,2.2,21.0,695.0,920.41,692.02
2016,10,10,13,15,859.0,106.0,2.25,21.0,674.5,914.68,689.33
2016,10,10,13,30,852.0,105.0,2.3,21.0,654.0,905.4,684.47
2016,10,10,13,45,835.5,105.5,2.35,21.0,625.0,885.93,672.78
2016,10,10,14,0,819.0,106.0,2.4,21.0,596.0,863.31,659.03
2016,10,10,14,15,804.0,104.0,2.4,20.5,561.5,836.17,642.95
2016,10,10,14,30,789.0,102.0,2.4,20.0,527.0,806.27,624.82
2016,10,10,14,45,760.5,101.0,2.45,20.0,485.5,768.27,599.88
2016,10,10,15,0,732.0,100.0,2.5,20.0,444.0,724.74,570.6
2016,10,10,15,15,702.5,95.5,2.55,19.5,399.5,675.03,537.22
2016,10,10,15,30,673.0,91.0,2.6,19.0,355.0,624.64,502.38
2016,10,10,15,45,625.5,86.5,2.7,18.5,306.5,561.44,455.59
2016,10,10,16,0,578.0,82.0,2.8,18.0,258.0,499.64,407.83
2016,10,10,16,15,516.5,73.5,2.75,17.5,210.0,426.69,348.92
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,357.43,290.8
2016,10,10,16,45,360.5,53.0,2.7,16.5,116.5,271.72,217.51
2016,10,10,17,0,266.0,41.0,2.7,16.0,71.0,197.27,150.0
2016,10,10,17,15,133.0,20.5,2.6,15.5,35.5,94.89,26.74
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,12.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.67,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,18.56,8.7
2016,10,11,7,0,0.0,33.0,1.5,14.0,33.0,30.61,20.95
2016,10,11,7,15,0.0,49.5,1.55,14.0,49.5,45.21,34.4
2016,10,11,7,30,0.0,66.0,1.6,14.0,66.0,60.0,45.56
2016,10,11,7,45,0.0,83.5,1.65,14.5,83.5,75.93,59.13
2016,10,11,8,0,0.0,101.0,1.7,15.0,101.0,92.05,72.61
2016,10,11,8,15,0.0,118.0,1.65,15.0,118.0,107.91,85.76
2016,10,11,8,30,0.0,135.0,1.6,15.0,135.0,123.91,98.83
2016,10,11,8,45,2.5,149.0,1.6,15.5,150.5,138.19,110.09
2016,10,11,9,0,5.0,163.0,1.6,16.0,166.0,152.83,121.51
2016,10,11,9,15,38.5,200.5,1.55,16.5,222.0,204.95,162.98
2016,10,11,9,30,72.0,238.0,1.5,17.0,278.0,260.66,206.61
2016,10,11,9,45,74.0,253.5,1.5,17.5,296.5,282.0,222.62
2016,10,11,10,0,76.0,269.0,1.5,18.0,315.0,303.58,238.72
2016,10,11,10,15,480.5,179.5,1.5,18.0,491.0,497.42,392.81
2016,10,11,10,30,885.0,90.0,1.5,18.0,667.0,705.22,549.16
2016,10,11,10,45,708.5,159.5,1.5,18.5,629.5,689.78,532.51
2016,10,11,11,0,532.0,229.0,1.5,19.0,592.0,651.1,501.01
2016,10,11,11,15,719.0,161.0,1.5,19.0,659.5,752.23,577.01
2016,10,11,11,30,906.0,93.0,1.5,19.0,727.0,846.3,640.36
2016,10,11,11,45,906.5,93.0,1.5,19.0,730.0,869.55,654.82
2016,10,11,12,0,907.0,93.0,1.5,19.0,733.0,889.4,667.84
2016,10,11,12,15,906.0,93.0,1.5,19.0,728.0,904.44,677.77
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,915.9,685.48
2016,10,11,12,45,880.5,101.5,1.55,19.5,705.0,912.3,682.75
2016,10,11,13,0,856.0,110.0,1.6,20.0,687.0,912.53,682.87
2016,10,11,13,15,848.5,108.5,1.65,19.5,666.5,905.75,681.0
2016,10,11,13,30,841.0,107.0,1.7,19.0,646.0,895.46,676.93
2016,10,11,13,45,714.0,138.5,1.8,19.0,582.0,818.28,626.36
2016,10,11,14,0,587.0,170.0,1.9,19.0,518.0,734.88,570.28
2016,10,11,14,15,447.0,195.0,2.0,18.5,451.0,629.66,494.83
2016,10,11,14,30,307.0,220.0,2.1,18.0,384.0,520.29,413.4
2016,10,11,14,45,435.5,174.0,2.25,18.0,387.5,579.49,463.36
2016,10,11,15,0,564.0,128.0,2.4,18.0,391.0,621.98,499.3
2016,10,11,15,15,585.0,109.5,2.5,17.5,358.0,599.88,485.08
2016,10,11,15,30,606.0,91.0,2.6,17.0,325.0,573.79,467.61
2016,10,11,15,45,550.5,89.5,2.75,17.0,281.0,511.16,418.9
2016,10,11,16,0,495.0,88.0,2.9,17.0,237.0,446.82,367.47
2016,10,11,16,15,486.0,73.5,2.85,16.5,197.5,406.44,334.12
2016,10,11,16,30,477.0,59.0,2.8,16.0,158.0,361.94,295.48
2016,10,11,16,45,381.5,48.0,2.8,16.0,113.5,276.58,221.36
2016,10,11,17,0,286.0,37.0,2.8,16.0,69.0,199.8,150.34
2016,10,11,17,15,143.0,18.5,2.7,15.5,34.5,94.63,8.76
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,12.0,18.0,13.34,0.0
2016,10,12,6,45,221.5,29.0,1.2,12.5,54.5,22.76,11.53
2016,10,12,7,0,352.0,44.0,1.1,13.0,91.0,35.34,25.1
2016,10,12,7,15,435.5,54.0,1.0,13.5,137.5,41.67,31.33
2016,10,12,7,30,519.0,64.0,0.9,14.0,184.0,73.6,42.9
2016,10,12,7,45,578.5,70.0,0.85,14.5,232.5,119.48,70.85
2016,10,12,8,0,638.0,76.0,0.8,15.0,281.0,172.36,111.42
2016,10,12,8,15,319.0,100.0,0.8,15.0,202.5,161.73,118.09
2016,10,12,8,30,0.0,124.0,0.8,15.0,124.0,114.1,90.4
2016,10,12,8,45,2.0,141.5,0.85,15.5,142.5,131.26,104.23
2016,10,12,9,0,4.0,159.0,0.9,16.0,161.0,148.79,118.01
2016,10,12,9,15,3.5,165.5,1.0,16.0,167.0,155.39,123.09
2016,10,12,9,30,3.0,172.0,1.1,16.0,173.0,161.9,128.1
2016,10,12,9,45,9.0,193.0,1.25,16.5,198.5,185.58,146.72
2016,10,12,10,0,15.0,214.0,1.4,17.0,224.0,210.07,165.78
2016,10,12,10,15,17.0,225.5,1.6,17.0,237.0,223.63,176.38
2016,10,12,10,30,19.0,237.0,1.8,17.0,250.0,237.41,187.2
2016,10,12,10,45,31.0,260.5,2.0,17.0,282.0,277.08,218.53
2016,10,12,11,0,43.0,284.0,2.2,17.0,314.0,312.77,246.48
2016,10,12,11,15,78.0,306.0,2.2,17.0,360.0,366.24,288.43
2016,10,12,11,30,113.0,328.0,2.2,17.0,406.0,422.16,331.64
2016,10,12,11,45,175.0,328.0,2.2,17.5,450.5,489.43,383.01
2016,10,12,12,0,237.0,328.0,2.2,18.0,495.0,549.04,427.83
2016,10,12,12,15,343.0,298.0,2.15,18.0,536.5,627.42,487.69
2016,10,12,12,30,449.0,268.0,2.1,18.0,578.0,707.49,547.36
2016,10,12,12,45,541.5,227.5,2.1,18.0,595.0,752.98,582.19
2016,10,12,13,0,634.0,187.0,2.1,18.0,612.0,801.39,618.81
2016,10,12,13,15,598.0,192.0,2.15,18.0,583.0,776.38,601.26
2016,10,12,13,30,562.0,197.0,2.2,18.0,554.0,744.32,579.23
2016,10,12,13,45,469.5,215.5,2.3,18.5,505.0,680.73,532.0
2016,10,12,14,0,377.0,234.0,2.4,19.0,456.0,603.52,474.41
2016,10,12,14,15,588.5,162.0,2.45,18.5,485.0,717.25,565.53
2016,10,12,14,30,800.0,90.0,2.5,18.0,514.0,796.58,624.89
2016,10,12,14,45,545.0,137.0,2.65,18.0,415.5,623.83,499.31
2016,10,12,15,0,290.0,184.0,2.8,18.0,317.0,452.22,365.3
2016,10,12,15,15,500.0,129.0,2.65,17.5,331.0,551.19,448.16
2016,10,12,15,30,710.0,74.0,2.5,17.0,345.0,622.42,505.21
2016,10,12,15,45,673.5,68.5,2.45,17.0,298.0,568.36,463.5
2016,10,12,16,0,637.0,63.0,2.4,17.0,251.0,511.31,417.95
2016,10,12,16,15,578.0,56.5,2.3,16.5,203.0,440.57,360.35
2016,10,12,16,30,519.0,50.0,2.2,16.0,155.0,373.5,303.44
2016,10,12,16,45,424.5,41.0,2.15,15.5,110.5,289.64,230.99
2016,10,12,17,0,330.0,32.0,2.1,15.0,66.0,214.44,159.52
2016,10,12,17,15,165.0,16.0,2.1,14.5,33.0,100.99,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.25,0.0
2016,10,13,6,45,168.5,27.5,1.95,12.5,50.0,21.55,10.04
2016,10,13,7,0,337.0,39.0,2.0,13.0,84.0,30.71,20.98
2016,10,13,7,15,400.0,51.0,2.1,13.5,126.0,39.06,28.95
2016,10,13,7,30,463.0,63.0,2.2,14.0,168.0,69.8,41.43
2016,10,13,7,45,510.0,71.5,2.35,14.5,212.5,113.1,68.63
2016,10,13,8,0,557.0,80.0,2.5,15.0,257.0,161.95,106.81
2016,10,13,8,15,586.0,87.0,2.45,15.0,299.5,210.66,149.13
2016,10,13,8,30,615.0,94.0,2.4,15.0,342.0,262.23,195.02
2016,10,13,8,45,499.5,135.0,2.35,15.5,351.0,297.16,229.76
2016,10,13,9,0,384.0,176.0,2.3,16.0,360.0,318.27,250.71
2016,10,13,9,15,372.0,195.5,2.25,16.5,385.5,354.51,280.8
2016,10,13,9,30,360.0,215.0,2.2,17.0,411.0,389.11,308.48
2016,10,13,9,45,319.0,238.5,2.15,17.5,420.0,409.99,324.46
2016,10,13,10,0,278.0,262.0,2.1,18.0,429.0,426.65,336.44
2016,10,13,10,15,245.0,279.5,2.05,18.0,431.0,432.89,340.81
2016,10,13,10,30,212.0,297.0,2.0,18.0,433.0,440.77,346.07
2016,10,13,10,45,337.0,275.5,2.0,18.5,499.0,526.81,412.33
2016,10,13,11,0,462.0,254.0,2.0,19.0,565.0,621.84,483.08
2016,10,13,11,15,356.5,287.5,2.05,19.0,529.5,583.25,452.48
2016,10,13,11,30,251.0,321.0,2.1,19.0,494.0,546.28,423.26
2016,10,13,11,45,256.0,318.5,2.15,19.5,496.0,557.38,431.33
2016,10,13,12,0,261.0,316.0,2.2,20.0,498.0,567.58,438.41
2016,10,13,12,15,388.5,277.0,2.25,20.0,545.0,643.39,497.44
2016,10,13,12,30,516.0,238.0,2.3,20.0,592.0,733.43,564.85
2016,10,13,12,45,480.5,247.5,2.35,20.5,572.5,719.12,552.75
2016,10,13,13,0,445.0,257.0,2.4,21.0,553.0,702.29,539.74
2016,10,13,13,15,403.0,259.0,2.4,20.5,521.0,656.58,508.16
2016,10,13,13,30,361.0,261.0,2.4,20.0,489.0,622.45,484.37
2016,10,13,13,45,431.5,228.5,2.4,20.0,489.0,660.44,514.86
2016,10,13,14,0,502.0,196.0,2.4,20.0,489.0,681.86,533.05
2016,10,13,14,15,480.0,189.0,2.4,20.0,455.5,648.62,509.35
2016,10,13,14,30,458.0,182.0,2.4,20.0,422.0,614.12,484.88
2016,10,13,14,45,408.0,176.0,2.4,20.0,377.5,557.06,442.72
2016,10,13,15,0,358.0,170.0,2.4,20.0,333.0,487.8,390.9
2016,10,13,15,15,410.0,142.5,2.35,19.5,311.0,498.03,401.42
2016,10,13,15,30,462.0,115.0,2.3,19.0,289.0,489.56,397.05
2016,10,13,15,45,435.0,102.5,2.3,19.0,249.0,439.8,358.05
2016,10,13,16,0,408.0,90.0,2.3,19.0,209.0,390.74,318.63
2016,10,13,16,15,369.5,76.0,2.15,18.5,168.5,333.96,271.92
2016,10,13,16,30,331.0,62.0,2.0,18.0,128.0,279.67,225.64
2016,10,13,16,45,264.0,47.5,1.95,17.5,90.5,213.36,168.16
2016,10,13,17,0,197.0,33.0,1.9,17.0,53.0,153.73,110.72
2016,10,13,17,15,98.5,16.5,1.8,16.5,26.5,71.39,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,3.5,3.75,16.0,3.5,3.24,0.0
2016,10,14,7,0,0.0,6.0,3.6,16.0,6.0,5.55,0.0
2016,10,14,7,15,0.0,9.5,3.4,16.0,9.5,8.79,2.07
2016,10,14,7,30,0.0,13.0,3.2,16.0,13.0,12.04,4.58
2016,10,14,7,45,0.0,16.5,3.0,16.5,16.5,15.29,7.38
2016,10,14,8,0,0.0,20.0,2.8,17.0,20.0,18.54,10.14
2016,10,14,8,15,0.0,23.5,2.65,17.0,23.5,21.8,12.9
2016,10,14,8,30,0.0,27.0,2.5,17.0,27.0,25.06,15.63
2016,10,14,8,45,0.0,48.0,2.45,17.5,48.0,44.61,32.0
2016,10,14,9,0,0.0,69.0,2.4,18.0,69.0,64.21,48.17
2016,10,14,9,15,0.0,61.0,2.35,18.0,61.0,56.75,41.84
2016,10,14,9,30,0.0,53.0,2.3,18.0,53.0,49.3,35.55
2016,10,14,9,45,0.0,57.0,2.3,18.0,57.0,53.04,38.57
2016,10,14,10,0,0.0,61.0,2.3,18.0,61.0,56.78,41.58
2016,10,14,10,15,0.0,79.0,2.25,18.0,79.0,73.61,55.34
2016,10,14,10,30,0.0,97.0,2.2,18.0,97.0,90.48,69.04
2016,10,14,10,45,0.0,106.5,2.15,18.5,106.5,99.48,76.11
2016,10,14,11,0,0.0,116.0,2.1,19.0,116.0,108.55,83.19
2016,10,14,11,15,3.5,161.0,2.05,19.0,163.5,154.59,120.17
2016,10,14,11,30,7.0,206.0,2.0,19.0,211.0,201.8,157.49
2016,10,14,11,45,4.0,188.5,1.95,19.0,191.5,182.54,142.02
2016,10,14,12,0,1.0,171.0,1.9,19.0,172.0,163.08,126.53
2016,10,14,12,15,12.5,215.0,1.85,19.0,224.0,217.27,169.79
2016,10,14,12,30,24.0,259.0,1.8,19.0,276.0,273.24,213.6
2016,10,14,12,45,12.0,184.5,1.8,19.0,193.0,187.24,146.02
2016,10,14,13,0,0.0,110.0,1.8,19.0,110.0,103.11,78.69
2016,10,14,13,15,7.0,164.0,1.75,19.0,168.5,162.94,127.27
2016,10,14,13,30,14.0,218.0,1.7,19.0,227.0,225.54,177.03
2016,10,14,13,45,7.0,128.0,1.65,19.0,132.5,127.33,98.8
2016,10,14,14,0,0.0,38.0,1.6,19.0,38.0,35.33,23.7
2016,10,14,14,15,4.0,106.5,1.55,18.5,109.0,103.6,80.32
2016,10,14,14,30,8.0,175.0,1.5,18.0,180.0,178.81,141.66
2016,10,14,14,45,4.0,151.5,1.5,18.0,154.0,151.38,119.5
2016,10,14,15,0,0.0,128.0,1.5,18.0,128.0,124.15,97.54
2016,10,14,15,15,0.0,79.5,1.45,18.0,79.5,74.27,56.67
2016,10,14,15,30,0.0,31.0,1.4,18.0,31.0,28.77,18.71
2016,10,14,15,45,0.0,26.5,1.4,18.0,26.5,24.58,15.22
2016,10,14,16,0,0.0,22.0,1.4,18.0,22.0,20.4,11.67
2016,10,14,16,15,0.0,17.5,1.25,17.5,17.5,16.21,8.1
2016,10,14,16,30,0.0,13.0,1.1,17.0,13.0,12.04,4.49
2016,10,14,16,45,0.0,9.0,1.0,17.0,9.0,8.33,1.23
2016,10,14,17,0,0.0,5.0,0.9,17.0,5.0,4.62,0.0
2016,10,14,17,15,0.0,2.5,0.85,16.5,2.5,2.31,0.0
2016,10,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,1.9,14.0,13.0,10.48,0.0
2016,10,15,6,45,219.5,24.0,2.0,14.5,47.5,19.29,6.87
2016,10,15,7,0,360.0,37.0,2.1,15.0,82.0,29.23,19.36
2016,10,15,7,15,446.0,45.5,2.2,15.5,126.5,34.53,24.66
2016,10,15,7,30,532.0,54.0,2.3,16.0,171.0,63.59,34.61
2016,10,15,7,45,585.0,60.0,2.45,16.5,218.0,109.28,61.89
2016,10,15,8,0,638.0,66.0,2.6,17.0,265.0,161.05,101.7
2016,10,15,8,15,323.5,102.5,2.9,17.0,203.5,163.92,119.42
2016,10,15,8,30,9.0,139.0,3.2,17.0,142.0,129.94,102.99
2016,10,15,8,45,84.0,171.0,3.5,17.5,210.0,185.7,146.98
2016,10,15,9,0,159.0,203.0,3.8,18.0,278.0,252.22,199.92
2016,10,15,9,15,91.5,203.0,4.0,18.0,247.0,231.03,183.79
2016,10,15,9,30,24.0,203.0,4.2,18.0,216.0,201.46,159.98
2016,10,15,9,45,425.0,146.5,4.45,18.5,397.0,382.08,307.25
2016,10,15,10,0,826.0,90.0,4.7,19.0,578.0,587.65,470.36
2016,10,15,10,15,554.0,186.0,4.85,19.0,519.5,547.52,437.04
2016,10,15,10,30,282.0,282.0,5.0,19.0,461.0,479.19,380.69
2016,10,15,10,45,355.5,273.5,5.15,19.5,505.5,537.02,426.44
2016,10,15,11,0,429.0,265.0,5.3,20.0,550.0,606.5,479.96
2016,10,15,11,15,238.0,278.0,5.4,20.0,437.0,479.87,380.11
2016,10,15,11,30,47.0,291.0,5.5,20.0,324.0,329.74,259.22
2016,10,15,11,45,23.5,205.5,5.65,20.0,222.0,223.04,175.22
2016,10,15,12,0,0.0,120.0,5.8,20.0,120.0,112.59,86.14
2016,10,15,12,15,8.5,181.0,5.85,20.0,186.5,179.81,140.6
2016,10,15,12,30,17.0,242.0,5.9,20.0,253.0,249.63,196.38
2016,10,15,12,45,39.0,264.5,6.0,20.0,290.5,306.24,241.88
2016,10,15,13,0,61.0,287.0,6.1,20.0,328.0,353.3,279.67
2016,10,15,13,15,91.0,286.5,6.1,19.5,344.5,381.87,303.92
2016,10,15,13,30,121.0,286.0,6.1,19.0,361.0,423.8,338.56
2016,10,15,13,45,65.5,241.0,6.15,19.0,281.5,310.55,248.38
2016,10,15,14,0,10.0,196.0,6.2,19.0,202.0,200.89,159.2
2016,10,15,14,15,5.0,172.5,6.15,19.0,175.5,172.58,136.53
2016,10,15,14,30,0.0,149.0,6.1,19.0,149.0,144.44,113.73
2016,10,15,14,45,15.0,160.0,6.05,19.0,166.5,169.74,135.31
2016,10,15,15,0,30.0,171.0,6.0,19.0,184.0,206.92,166.44
2016,10,15,15,15,15.0,88.5,5.8,18.5,95.0,94.77,74.24
2016,10,15,15,30,0.0,6.0,5.6,18.0,6.0,5.56,0.0
2016,10,15,15,45,0.0,5.0,5.45,18.0,5.0,4.63,0.0
2016,10,15,16,0,0.0,4.0,5.3,18.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,5.15,17.5,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,5.0,17.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.0,4.85,17.0,1.0,0.92,0.0
2016,10,15,17,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,15.0,12.0,11.44,0.0
2016,10,16,6,45,180.5,23.5,1.6,15.5,45.5,18.46,5.33
2016,10,16,7,0,361.0,35.0,1.7,16.0,79.0,27.53,17.74
2016,10,16,7,15,447.0,43.5,1.8,16.0,123.5,32.92,23.17
2016,10,16,7,30,533.0,52.0,1.9,16.0,168.0,61.28,32.94
2016,10,16,7,45,582.5,58.5,2.0,16.5,213.5,107.0,60.15
2016,10,16,8,0,632.0,65.0,2.1,17.0,259.0,158.38,99.63
2016,10,16,8,15,668.0,69.0,2.2,17.0,304.0,209.9,143.98
2016,10,16,8,30,704.0,73.0,2.3,17.0,349.0,266.65,194.21
2016,10,16,8,45,352.0,64.5,2.4,17.0,202.5,181.02,137.99
2016,10,16,9,0,0.0,56.0,2.5,17.0,56.0,52.07,38.16
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,59.55,44.38
2016,10,16,9,30,0.0,72.0,2.6,17.0,72.0,67.03,50.48
2016,10,16,9,45,0.0,65.5,2.7,17.5,65.5,60.97,45.24
2016,10,16,10,0,0.0,59.0,2.8,18.0,59.0,54.91,40.05
2016,10,16,10,15,0.0,59.5,2.85,18.0,59.5,55.39,40.38
2016,10,16,10,30,0.0,60.0,2.9,18.0,60.0,55.87,40.7
2016,10,16,10,45,0.0,91.5,3.0,18.5,91.5,85.31,64.69
2016,10,16,11,0,0.0,123.0,3.1,19.0,123.0,115.24,88.75
2016,10,16,11,15,0.0,70.0,3.1,19.0,70.0,65.23,48.02
2016,10,16,11,30,0.0,17.0,3.1,19.0,17.0,15.81,7.42
2016,10,16,11,45,0.0,84.5,3.15,19.0,84.5,78.79,59.12
2016,10,16,12,0,0.0,152.0,3.2,19.0,152.0,143.67,111.51
2016,10,16,12,15,91.5,235.5,3.3,19.0,297.0,327.53,259.87
2016,10,16,12,30,183.0,319.0,3.4,19.0,442.0,503.38,395.85
2016,10,16,12,45,91.5,193.0,3.55,19.0,254.5,286.04,227.34
2016,10,16,13,0,0.0,67.0,3.7,19.0,67.0,62.41,45.69
2016,10,16,13,15,4.0,134.0,3.85,19.0,137.0,130.34,101.39
2016,10,16,13,30,8.0,201.0,4.0,19.0,207.0,202.64,159.71
2016,10,16,13,45,64.0,229.0,4.2,19.0,266.0,295.51,235.78
2016,10,16,14,0,120.0,257.0,4.4,19.0,325.0,392.31,313.64
2016,10,16,14,15,167.5,239.0,4.5,19.0,328.0,412.05,331.13
2016,10,16,14,30,215.0,221.0,4.6,19.0,331.0,429.29,346.9
2016,10,16,14,45,303.0,189.0,4.7,19.0,330.5,471.89,383.46
2016,10,16,15,0,391.0,157.0,4.8,19.0,330.0,508.48,414.87
2016,10,16,15,15,456.5,128.0,4.7,18.5,309.0,511.95,420.19
2016,10,16,15,30,522.0,99.0,4.6,18.0,288.0,513.74,423.64
2016,10,16,15,45,481.0,91.0,4.6,18.0,246.0,452.8,374.41
2016,10,16,16,0,440.0,83.0,4.6,18.0,204.0,398.96,329.6
2016,10,16,16,15,392.0,70.5,4.45,17.5,162.5,337.47,277.61
2016,10,16,16,30,344.0,58.0,4.3,17.0,121.0,279.41,226.83
2016,10,16,16,45,260.0,44.0,4.2,17.0,83.0,205.57,161.28
2016,10,16,17,0,176.0,30.0,4.1,17.0,45.0,138.81,90.23
2016,10,16,17,15,88.0,15.0,4.1,16.5,22.5,48.89,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,13.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,14.0,10.0,9.53,0.0
2016,10,17,6,45,148.5,26.0,1.6,14.5,42.5,20.55,5.27
2016,10,17,7,0,276.0,42.0,1.6,15.0,75.0,32.71,22.1
2016,10,17,7,15,369.5,53.0,1.6,15.0,119.0,40.41,29.78
2016,10,17,7,30,463.0,64.0,1.6,15.0,163.0,68.95,41.53
2016,10,17,7,45,530.5,70.0,1.6,15.5,210.5,111.56,66.44
2016,10,17,8,0,598.0,76.0,1.6,16.0,258.0,162.2,104.48
2016,10,17,8,15,638.5,81.0,1.6,16.0,303.5,213.64,148.27
2016,10,17,8,30,679.0,86.0,1.6,16.0,349.0,269.16,196.9
2016,10,17,8,45,714.0,87.5,1.6,16.5,392.5,323.26,244.21
2016,10,17,9,0,749.0,89.0,1.6,17.0,436.0,381.3,293.75
2016,10,17,9,15,768.5,92.0,1.6,17.0,473.5,434.73,339.19
2016,10,17,9,30,788.0,95.0,1.6,17.0,511.0,488.59,383.66
2016,10,17,9,45,805.0,96.0,1.6,17.5,543.5,539.19,423.63
2016,10,17,10,0,822.0,97.0,1.6,18.0,576.0,589.33,461.97
2016,10,17,10,15,831.5,98.5,1.6,18.0,601.0,634.5,496.41
2016,10,17,10,30,841.0,100.0,1.6,18.0,626.0,678.03,528.84
2016,10,17,10,45,851.0,99.5,1.65,18.5,644.5,717.9,556.89
2016,10,17,11,0,861.0,99.0,1.7,19.0,663.0,751.66,579.18
2016,10,17,11,15,567.5,202.5,1.75,19.0,577.0,664.6,513.98
2016,10,17,11,30,274.0,306.0,1.8,19.0,491.0,547.59,423.5
2016,10,17,11,45,573.0,202.5,1.9,19.0,590.0,703.83,545.61
2016,10,17,12,0,872.0,99.0,2.0,19.0,689.0,852.84,651.51
2016,10,17,12,15,870.0,98.5,2.05,19.0,683.5,865.61,659.35
2016,10,17,12,30,868.0,98.0,2.1,19.0,678.0,874.91,666.35
2016,10,17,12,45,867.0,95.5,2.15,19.0,665.0,879.3,670.18
2016,10,17,13,0,866.0,93.0,2.2,19.0,652.0,880.15,671.78
2016,10,17,13,15,859.0,92.0,2.25,19.0,631.5,873.93,668.68
2016,10,17,13,30,852.0,91.0,2.3,19.0,611.0,871.61,668.49
2016,10,17,13,45,842.5,88.5,2.35,19.0,583.5,854.65,658.21
2016,10,17,14,0,833.0,86.0,2.4,19.0,556.0,834.45,645.81
2016,10,17,14,15,818.0,84.0,2.4,19.0,521.5,807.13,628.0
2016,10,17,14,30,803.0,82.0,2.4,19.0,487.0,777.1,608.22
2016,10,17,14,45,782.5,79.5,2.45,19.0,447.5,739.6,583.16
2016,10,17,15,0,762.0,77.0,2.5,19.0,408.0,700.16,556.29
2016,10,17,15,15,732.5,73.5,2.45,18.5,364.0,651.18,522.24
2016,10,17,15,30,703.0,70.0,2.4,18.0,320.0,601.46,486.74
2016,10,17,15,45,660.0,65.5,2.4,18.0,273.5,545.27,443.49
2016,10,17,16,0,617.0,61.0,2.4,18.0,227.0,486.57,396.14
2016,10,17,16,15,551.0,54.0,2.25,17.5,180.5,412.96,335.45
2016,10,17,16,30,485.0,47.0,2.1,17.0,134.0,343.69,276.01
2016,10,17,16,45,375.5,37.0,2.0,16.5,91.5,254.61,198.39
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,172.66,106.27
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,64.77,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,18.0,1.9,13.0,38.0,14.03,0.66
2016,10,18,7,0,355.0,36.0,1.9,14.0,76.0,28.88,18.82
2016,10,18,7,15,448.0,44.5,2.0,14.0,121.0,34.19,24.42
2016,10,18,7,30,541.0,53.0,2.1,14.0,166.0,61.24,33.63
2016,10,18,7,45,606.0,57.5,2.25,14.5,214.5,106.96,59.81
2016,10,18,8,0,671.0,62.0,2.4,15.0,263.0,160.14,100.13
2016,10,18,8,15,708.5,66.0,2.45,15.5,309.5,216.02,148.15
2016,10,18,8,30,746.0,70.0,2.5,16.0,356.0,273.22,198.84
2016,10,18,8,45,775.5,72.0,2.55,16.5,399.5,329.09,248.7
2016,10,18,9,0,805.0,74.0,2.6,17.0,443.0,386.96,299.25
2016,10,18,9,15,823.5,76.0,2.5,17.0,481.0,441.63,346.46
2016,10,18,9,30,842.0,78.0,2.4,17.0,519.0,496.47,392.34
2016,10,18,9,45,858.0,78.5,2.35,17.5,551.5,547.53,433.28
2016,10,18,10,0,874.0,79.0,2.3,18.0,584.0,598.08,472.45
2016,10,18,10,15,883.0,80.5,2.2,18.0,609.5,644.28,507.79
2016,10,18,10,30,892.0,82.0,2.1,18.0,635.0,688.64,540.76
2016,10,18,10,45,899.0,82.5,2.05,18.5,653.5,728.45,567.5
2016,10,18,11,0,906.0,83.0,2.0,19.0,672.0,765.81,591.68
2016,10,18,11,15,909.0,83.5,1.95,19.0,682.5,797.45,612.69
2016,10,18,11,30,912.0,84.0,1.9,19.0,693.0,826.04,631.5
2016,10,18,11,45,915.5,83.0,1.85,19.5,696.0,850.19,645.96
2016,10,18,12,0,919.0,82.0,1.8,20.0,699.0,871.02,658.11
2016,10,18,12,15,917.0,81.5,1.85,20.0,693.5,884.28,667.54
2016,10,18,12,30,915.0,81.0,1.9,20.0,688.0,893.89,674.72
2016,10,18,12,45,910.5,80.5,1.95,20.0,674.5,897.63,678.12
2016,10,18,13,0,906.0,80.0,2.0,20.0,661.0,897.68,679.24
2016,10,18,13,15,899.5,79.0,2.0,20.0,640.0,891.72,675.95
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,882.16,670.41
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,865.21,660.45
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,844.99,648.31
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,817.7,631.21
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,794.61,617.0
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,754.34,590.29
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,712.26,561.9
2016,10,18,15,15,763.5,67.0,2.25,19.5,366.5,663.86,528.66
2016,10,18,15,30,735.0,64.0,2.2,19.0,322.0,614.6,493.87
2016,10,18,15,45,688.5,60.0,2.2,19.0,274.5,551.61,446.16
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,493.98,399.75
2016,10,18,16,15,577.0,50.0,2.2,18.0,179.5,421.47,341.11
2016,10,18,16,30,512.0,44.0,2.2,17.0,132.0,353.2,283.12
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,262.46,203.56
2016,10,18,17,0,287.0,25.0,2.2,16.0,47.0,177.48,99.98
2016,10,18,17,15,143.5,12.5,2.3,15.5,23.5,67.52,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
