Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,11.46,0.0
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,23.45,14.18
2016,10,19,7,15,515.5,37.0,1.95,13.5,122.5,30.32,21.04
2016,10,19,7,30,602.0,44.0,2.0,14.0,168.0,57.38,29.33
2016,10,19,7,45,655.5,48.5,2.05,14.5,215.5,105.11,56.31
2016,10,19,8,0,709.0,53.0,2.1,15.0,263.0,158.92,97.37
2016,10,19,8,15,743.5,56.5,2.1,15.5,309.0,213.45,144.46
2016,10,19,8,30,778.0,60.0,2.1,16.0,355.0,271.14,195.81
2016,10,19,8,45,802.5,62.5,2.15,16.5,397.5,327.41,246.26
2016,10,19,9,0,827.0,65.0,2.2,17.0,440.0,385.92,297.46
2016,10,19,9,15,844.0,67.0,2.15,17.5,478.0,440.39,343.95
2016,10,19,9,30,861.0,69.0,2.1,18.0,516.0,494.79,388.75
2016,10,19,9,45,873.0,70.5,2.1,18.5,547.5,545.65,429.48
2016,10,19,10,0,885.0,72.0,2.1,19.0,579.0,595.39,468.01
2016,10,19,10,15,893.0,73.0,2.0,19.5,604.0,640.73,501.57
2016,10,19,10,30,901.0,74.0,1.9,20.0,629.0,684.11,532.54
2016,10,19,10,45,904.0,76.0,1.85,20.5,646.5,722.87,558.04
2016,10,19,11,0,907.0,78.0,1.8,21.0,664.0,758.93,581.02
2016,10,19,11,15,910.0,78.5,1.75,21.0,674.0,790.47,601.71
2016,10,19,11,30,913.0,79.0,1.7,21.0,684.0,818.96,620.2
2016,10,19,11,45,911.0,80.0,1.7,21.5,686.0,840.75,633.38
2016,10,19,12,0,909.0,81.0,1.7,22.0,688.0,859.05,644.27
2016,10,19,12,15,907.5,80.5,1.7,22.0,682.5,872.51,653.26
2016,10,19,12,30,906.0,80.0,1.7,22.0,677.0,882.38,660.01
2016,10,19,12,45,639.5,171.0,1.75,22.0,588.5,772.08,585.83
2016,10,19,13,0,373.0,262.0,1.8,22.0,500.0,625.78,478.94
2016,10,19,13,15,627.0,170.5,1.8,22.0,554.0,766.8,586.31
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,870.25,656.74
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,854.35,646.39
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,835.16,635.09
2016,10,19,14,15,849.5,73.0,1.95,22.0,518.5,807.8,618.12
2016,10,19,14,30,835.0,71.0,2.0,22.0,484.0,777.7,599.14
2016,10,19,14,45,815.0,69.0,2.05,22.0,444.5,747.48,579.82
2016,10,19,15,0,795.0,67.0,2.1,22.0,405.0,708.34,553.75
2016,10,19,15,15,766.5,64.0,2.05,21.5,361.0,659.96,520.79
2016,10,19,15,30,738.0,61.0,2.0,21.0,317.0,610.74,486.32
2016,10,19,15,45,696.0,56.5,1.95,21.0,270.0,550.22,440.71
2016,10,19,16,0,654.0,52.0,1.9,21.0,223.0,490.69,393.2
2016,10,19,16,15,589.0,46.5,1.85,20.0,176.0,418.05,334.83
2016,10,19,16,30,524.0,41.0,1.8,19.0,129.0,354.44,280.68
2016,10,19,16,45,415.0,31.5,1.75,18.0,86.5,265.34,202.91
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,180.3,88.22
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,69.36,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,13.5,37.5,11.54,0.0
2016,10,20,7,0,416.0,30.0,1.5,14.0,75.0,23.6,14.09
2016,10,20,7,15,507.0,38.0,1.5,14.5,121.0,28.79,19.57
2016,10,20,7,30,598.0,46.0,1.5,15.0,167.0,58.38,30.56
2016,10,20,7,45,655.0,51.0,1.55,15.5,215.5,106.51,57.38
2016,10,20,8,0,712.0,56.0,1.6,16.0,264.0,161.18,98.57
2016,10,20,8,15,748.0,59.5,1.5,16.5,310.5,216.13,145.46
2016,10,20,8,30,784.0,63.0,1.4,17.0,357.0,274.41,196.63
2016,10,20,8,45,810.0,65.5,1.35,17.5,400.5,331.46,246.9
2016,10,20,9,0,836.0,68.0,1.3,18.0,444.0,390.04,297.16
2016,10,20,9,15,853.5,70.0,1.25,18.5,482.5,445.93,343.8
2016,10,20,9,30,871.0,72.0,1.2,19.0,521.0,501.01,388.05
2016,10,20,9,45,886.5,72.5,1.2,20.0,553.5,553.14,427.96
2016,10,20,10,0,902.0,73.0,1.2,21.0,586.0,604.42,465.67
2016,10,20,10,15,910.5,74.0,1.2,21.5,611.5,650.73,499.35
2016,10,20,10,30,919.0,75.0,1.2,22.0,637.0,695.07,530.63
2016,10,20,10,45,924.0,75.5,1.25,22.5,655.0,734.22,556.5
2016,10,20,11,0,929.0,76.0,1.3,23.0,673.0,770.71,579.98
2016,10,20,11,15,931.5,76.5,1.3,23.0,683.0,802.44,600.66
2016,10,20,11,30,934.0,77.0,1.3,23.0,693.0,831.02,619.2
2016,10,20,11,45,934.0,77.5,1.3,23.5,695.0,854.29,632.98
2016,10,20,12,0,934.0,78.0,1.3,24.0,697.0,874.06,644.5
2016,10,20,12,15,932.5,77.5,1.3,24.0,691.5,887.83,653.42
2016,10,20,12,30,931.0,77.0,1.3,24.0,686.0,897.91,660.13
2016,10,20,12,45,657.5,167.0,1.35,24.5,593.0,781.6,582.68
2016,10,20,13,0,384.0,257.0,1.4,25.0,500.0,628.86,473.25
2016,10,20,13,15,385.5,247.0,1.4,25.0,484.0,621.17,470.04
2016,10,20,13,30,387.0,237.0,1.4,25.0,468.0,611.74,464.33
2016,10,20,13,45,635.5,155.0,1.45,25.0,513.0,750.41,567.27
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,847.07,632.96
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.5,820.02,614.96
2016,10,20,14,30,855.0,70.0,1.5,25.0,489.0,790.18,596.31
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.5,758.87,576.48
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,718.61,550.09
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.0,669.35,517.81
2016,10,20,15,30,757.0,59.0,1.5,24.0,318.0,619.23,483.9
2016,10,20,15,45,715.0,55.0,1.55,23.5,270.5,558.79,440.77
2016,10,20,16,0,673.0,51.0,1.6,23.0,223.0,499.27,395.19
2016,10,20,16,15,607.0,45.0,1.6,22.0,175.5,424.9,336.32
2016,10,20,16,30,541.0,39.0,1.6,21.0,128.0,354.5,277.62
2016,10,20,16,45,425.0,30.0,1.65,20.5,85.0,267.27,200.79
2016,10,20,17,0,309.0,21.0,1.7,20.0,42.0,178.16,69.06
2016,10,20,17,15,154.5,10.5,1.7,19.5,21.0,69.05,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.5,1.2,14.5,35.0,11.18,0.0
2016,10,21,7,0,391.0,29.0,1.2,15.0,70.0,22.81,13.2
2016,10,21,7,15,482.0,37.0,1.15,15.5,114.5,28.03,18.78
2016,10,21,7,30,573.0,45.0,1.1,16.0,159.0,53.15,27.0
2016,10,21,7,45,629.0,50.0,1.05,16.5,206.0,102.24,54.75
2016,10,21,8,0,685.0,55.0,1.0,17.0,253.0,155.05,94.11
2016,10,21,8,15,721.5,59.0,0.9,17.5,298.5,208.86,139.48
2016,10,21,8,30,758.0,63.0,0.8,18.0,344.0,266.11,189.05
2016,10,21,8,45,783.5,65.5,0.7,18.5,386.5,321.41,237.01
2016,10,21,9,0,809.0,68.0,0.6,19.0,429.0,378.23,284.76
2016,10,21,9,15,827.0,70.0,0.55,19.5,466.5,432.51,329.13
2016,10,21,9,30,845.0,72.0,0.5,20.0,504.0,486.66,371.61
2016,10,21,9,45,856.0,74.5,0.5,20.5,535.5,537.1,410.13
2016,10,21,10,0,867.0,77.0,0.5,21.0,567.0,586.39,446.43
2016,10,21,10,15,876.0,78.5,0.5,21.5,592.0,631.99,478.91
2016,10,21,10,30,885.0,80.0,0.5,22.0,617.0,675.78,509.13
2016,10,21,10,45,889.5,81.0,0.55,22.5,634.5,713.84,534.34
2016,10,21,11,0,894.0,82.0,0.6,23.0,652.0,749.33,556.9
2016,10,21,11,15,897.0,82.5,0.7,23.0,662.0,780.38,578.26
2016,10,21,11,30,900.0,83.0,0.8,23.0,672.0,808.43,597.7
2016,10,21,11,45,900.0,83.5,0.9,23.5,674.5,830.92,612.39
2016,10,21,12,0,900.0,84.0,1.0,24.0,677.0,850.04,624.96
2016,10,21,12,15,898.5,84.0,1.1,24.0,671.0,863.89,635.4
2016,10,21,12,30,897.0,84.0,1.2,24.0,665.0,874.19,643.7
2016,10,21,12,45,889.0,84.5,1.35,24.0,651.0,875.86,647.17
2016,10,21,13,0,881.0,85.0,1.5,24.0,637.0,873.93,648.37
2016,10,21,13,15,873.5,84.0,1.65,24.0,616.0,867.11,646.35
2016,10,21,13,30,866.0,83.0,1.8,24.0,595.0,856.83,642.03
2016,10,21,13,45,727.5,117.5,1.95,24.0,533.5,784.33,595.07
2016,10,21,14,0,589.0,152.0,2.1,24.0,472.0,699.11,538.05
2016,10,21,14,15,640.0,127.0,2.2,23.5,454.5,704.82,545.72
2016,10,21,14,30,691.0,102.0,2.3,23.0,437.0,704.72,548.45
2016,10,21,14,45,728.5,87.0,2.4,23.0,414.0,700.3,547.09
2016,10,21,15,0,766.0,72.0,2.5,23.0,391.0,687.68,539.73
2016,10,21,15,15,735.5,68.5,2.5,22.5,347.0,638.25,505.59
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,588.16,470.16
2016,10,21,15,45,659.5,60.5,2.55,21.5,256.5,530.69,426.69
2016,10,21,16,0,614.0,56.0,2.6,21.0,210.0,471.15,379.42
2016,10,21,16,15,544.5,49.0,2.6,20.0,164.0,396.64,318.73
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,326.89,259.15
2016,10,21,16,45,356.0,32.0,2.6,18.5,77.5,235.49,177.45
2016,10,21,17,0,237.0,22.0,2.6,18.0,37.0,145.81,37.51
2016,10,21,17,15,118.5,11.0,2.65,17.5,18.5,55.48,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,147.0,16.5,1.7,12.5,31.5,13.1,0.0
2016,10,22,7,0,294.0,33.0,1.7,13.0,63.0,26.74,16.35
2016,10,22,7,15,374.5,45.0,1.7,13.0,104.5,35.41,25.4
2016,10,22,7,30,455.0,57.0,1.7,13.0,146.0,59.59,35.64
2016,10,22,7,45,514.0,64.0,1.7,13.5,190.0,101.2,59.41
2016,10,22,8,0,573.0,71.0,1.7,14.0,234.0,149.72,95.84
2016,10,22,8,15,623.0,72.0,1.65,14.5,277.0,197.36,135.85
2016,10,22,8,30,673.0,73.0,1.6,15.0,320.0,250.02,181.76
2016,10,22,8,45,624.5,96.0,1.55,15.5,347.0,296.57,225.14
2016,10,22,9,0,576.0,119.0,1.5,16.0,374.0,337.06,261.76
2016,10,22,9,15,620.0,117.5,1.4,16.0,413.5,387.85,304.37
2016,10,22,9,30,664.0,116.0,1.3,16.0,453.0,441.75,348.34
2016,10,22,9,45,645.0,131.5,1.2,16.5,475.5,481.92,379.72
2016,10,22,10,0,626.0,147.0,1.1,17.0,498.0,518.87,407.32
2016,10,22,10,15,610.5,160.5,1.1,17.0,515.5,552.76,433.06
2016,10,22,10,30,595.0,174.0,1.1,17.0,533.0,583.69,455.95
2016,10,22,10,45,739.5,135.0,1.1,17.5,594.0,669.48,519.51
2016,10,22,11,0,884.0,96.0,1.1,18.0,655.0,754.92,579.0
2016,10,22,11,15,754.0,140.5,1.15,18.0,623.0,739.06,567.12
2016,10,22,11,30,624.0,185.0,1.2,18.0,591.0,706.63,543.1
2016,10,22,11,45,610.5,190.5,1.25,18.5,588.5,718.79,551.51
2016,10,22,12,0,597.0,196.0,1.3,19.0,586.0,727.97,557.27
2016,10,22,12,15,744.0,146.5,1.35,19.0,628.0,811.14,617.02
2016,10,22,12,30,891.0,97.0,1.4,19.0,670.0,881.44,664.63
2016,10,22,12,45,767.0,131.5,1.45,19.0,618.0,832.64,631.81
2016,10,22,13,0,643.0,166.0,1.5,19.0,566.0,768.64,589.36
2016,10,22,13,15,584.5,178.5,1.55,18.5,533.0,727.7,562.98
2016,10,22,13,30,526.0,191.0,1.6,18.0,500.0,690.99,538.15
2016,10,22,13,45,539.0,177.0,1.7,18.0,480.0,683.5,535.26
2016,10,22,14,0,552.0,163.0,1.8,18.0,460.0,673.24,530.02
2016,10,22,14,15,471.5,170.5,1.85,18.0,412.5,608.16,482.05
2016,10,22,14,30,391.0,178.0,1.9,18.0,365.0,543.91,434.03
2016,10,22,14,45,353.0,167.5,1.95,18.0,325.5,480.98,387.42
2016,10,22,15,0,315.0,157.0,2.0,18.0,286.0,432.24,350.33
2016,10,22,15,15,296.5,143.0,2.05,17.5,254.0,394.39,321.89
2016,10,22,15,30,278.0,129.0,2.1,17.0,222.0,356.78,292.73
2016,10,22,15,45,262.5,110.5,2.15,17.0,187.5,315.63,259.42
2016,10,22,16,0,247.0,92.0,2.2,17.0,153.0,274.76,225.29
2016,10,22,16,15,216.0,74.0,2.15,16.5,119.0,226.22,183.9
2016,10,22,16,30,185.0,56.0,2.1,16.0,85.0,179.76,143.06
2016,10,22,16,45,126.5,38.5,2.1,15.5,55.0,123.32,91.39
2016,10,22,17,0,68.0,21.0,2.1,15.0,25.0,63.18,2.23
2016,10,22,17,15,34.0,10.5,2.15,14.5,12.5,22.84,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.35,11.5,32.5,11.83,0.0
2016,10,23,7,0,360.0,30.0,1.3,12.0,65.0,24.07,13.98
2016,10,23,7,15,457.5,38.5,1.3,12.5,109.5,29.67,20.39
2016,10,23,7,30,555.0,47.0,1.3,13.0,154.0,52.82,28.3
2016,10,23,7,45,613.5,53.0,1.3,13.5,201.0,99.41,53.96
2016,10,23,8,0,672.0,59.0,1.3,14.0,248.0,154.81,95.59
2016,10,23,8,15,710.5,63.0,1.3,14.5,294.0,208.06,140.89
2016,10,23,8,30,749.0,67.0,1.3,15.0,340.0,265.0,190.99
2016,10,23,8,45,774.5,70.5,1.3,15.5,382.0,320.62,240.38
2016,10,23,9,0,800.0,74.0,1.3,16.0,424.0,377.79,289.97
2016,10,23,9,15,819.0,76.5,1.3,16.0,462.0,432.42,336.83
2016,10,23,9,30,838.0,79.0,1.3,16.0,500.0,487.27,382.45
2016,10,23,9,45,856.5,79.0,1.35,16.5,532.5,539.19,424.01
2016,10,23,10,0,875.0,79.0,1.4,17.0,565.0,589.21,462.91
2016,10,23,10,15,884.0,80.0,1.45,17.5,590.5,634.49,497.15
2016,10,23,10,30,893.0,81.0,1.5,18.0,616.0,677.91,529.14
2016,10,23,10,45,900.0,81.5,1.55,18.5,634.0,717.33,556.69
2016,10,23,11,0,907.0,82.0,1.6,19.0,652.0,754.31,581.24
2016,10,23,11,15,910.5,82.5,1.65,19.0,662.0,786.0,603.05
2016,10,23,11,30,914.0,83.0,1.7,19.0,672.0,814.67,622.81
2016,10,23,11,45,914.5,83.0,1.75,19.0,674.5,837.22,638.39
2016,10,23,12,0,915.0,83.0,1.8,19.0,677.0,856.37,651.79
2016,10,23,12,15,913.0,82.5,1.85,19.0,671.0,869.35,661.13
2016,10,23,12,30,911.0,82.0,1.9,19.0,665.0,878.72,668.21
2016,10,23,12,45,900.0,84.0,2.0,19.5,650.0,879.63,668.94
2016,10,23,13,0,889.0,86.0,2.1,20.0,635.0,876.89,667.38
2016,10,23,13,15,881.0,85.0,2.15,20.0,613.5,869.65,663.66
2016,10,23,13,30,873.0,84.0,2.2,20.0,592.0,858.92,657.69
2016,10,23,13,45,759.5,108.0,2.25,20.0,534.5,791.66,612.26
2016,10,23,14,0,646.0,132.0,2.3,20.0,477.0,721.01,563.89
2016,10,23,14,15,698.5,108.0,2.3,19.5,459.0,726.71,570.83
2016,10,23,14,30,751.0,84.0,2.3,19.0,441.0,722.96,570.37
2016,10,23,14,45,641.5,100.0,2.35,19.0,386.5,644.18,513.98
2016,10,23,15,0,532.0,116.0,2.4,19.0,332.0,558.04,449.81
2016,10,23,15,15,504.5,107.5,2.35,18.5,293.5,512.77,416.37
2016,10,23,15,30,477.0,99.0,2.3,18.0,255.0,467.59,381.69
2016,10,23,15,45,440.5,87.5,2.3,18.0,214.5,413.2,338.02
2016,10,23,16,0,404.0,76.0,2.3,18.0,174.0,360.36,294.15
2016,10,23,16,15,356.5,62.5,2.15,17.0,134.5,300.66,243.99
2016,10,23,16,30,309.0,49.0,2.0,16.0,95.0,244.5,194.79
2016,10,23,16,45,214.5,34.5,1.9,15.5,60.5,169.0,124.89
2016,10,23,17,0,120.0,20.0,1.8,15.0,26.0,89.81,0.0
2016,10,23,17,15,60.0,10.0,1.8,14.5,13.0,32.03,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.0,3.45,13.5,8.0,7.41,0.0
2016,10,24,7,0,0.0,16.0,3.6,14.0,16.0,14.83,6.14
2016,10,24,7,15,0.0,27.5,3.65,14.5,27.5,25.53,16.52
2016,10,24,7,30,0.0,39.0,3.7,15.0,39.0,36.23,24.95
2016,10,24,7,45,0.0,51.0,3.8,15.5,51.0,47.36,34.59
2016,10,24,8,0,0.0,63.0,3.9,16.0,63.0,58.38,43.99
2016,10,24,8,15,0.0,75.5,4.0,16.0,75.5,69.92,53.78
2016,10,24,8,30,0.0,88.0,4.1,16.0,88.0,81.55,63.51
2016,10,24,8,45,42.5,135.5,4.25,16.0,153.5,139.41,110.79
2016,10,24,9,0,85.0,183.0,4.4,16.0,219.0,202.7,162.45
2016,10,24,9,15,124.0,201.5,4.4,16.0,260.0,245.47,197.3
2016,10,24,9,30,163.0,220.0,4.4,16.0,301.0,290.48,233.99
2016,10,24,9,45,96.0,217.5,4.4,16.5,266.5,258.94,208.15
2016,10,24,10,0,29.0,215.0,4.4,17.0,232.0,223.93,178.83
2016,10,24,10,15,30.5,226.0,4.45,17.0,244.0,238.3,190.31
2016,10,24,10,30,32.0,237.0,4.5,17.0,256.0,252.9,201.84
2016,10,24,10,45,65.5,261.5,4.55,17.5,302.0,303.77,242.51
2016,10,24,11,0,99.0,286.0,4.6,18.0,348.0,357.51,284.88
2016,10,24,11,15,72.5,278.0,4.6,18.0,324.0,333.73,265.42
2016,10,24,11,30,46.0,270.0,4.6,18.0,300.0,308.04,244.5
2016,10,24,11,45,51.0,275.0,4.65,18.0,308.0,320.16,254.29
2016,10,24,12,0,56.0,280.0,4.7,18.0,316.0,332.5,264.19
2016,10,24,12,15,82.5,287.0,4.75,18.0,339.5,365.33,290.9
2016,10,24,12,30,109.0,294.0,4.8,18.0,363.0,398.94,318.08
2016,10,24,12,45,55.5,236.5,4.85,18.5,271.5,290.88,231.62
2016,10,24,13,0,2.0,179.0,4.9,19.0,180.0,174.14,136.65
2016,10,24,13,15,3.5,181.0,4.95,19.0,183.0,178.12,140.24
2016,10,24,13,30,5.0,183.0,5.0,19.0,186.0,182.26,143.84
2016,10,24,13,45,2.5,106.0,5.05,19.0,107.5,101.76,78.57
2016,10,24,14,0,0.0,29.0,5.1,19.0,29.0,26.94,16.82
2016,10,24,14,15,9.0,101.5,4.95,18.5,106.0,102.97,80.43
2016,10,24,14,30,18.0,174.0,4.8,18.0,183.0,188.23,150.97
2016,10,24,14,45,9.0,115.0,4.7,18.0,119.5,117.67,92.95
2016,10,24,15,0,0.0,56.0,4.6,18.0,56.0,52.06,38.21
2016,10,24,15,15,0.0,49.0,4.45,17.5,49.0,45.53,32.89
2016,10,24,15,30,0.0,42.0,4.3,17.0,42.0,39.0,27.48
2016,10,24,15,45,0.0,35.0,4.15,17.0,35.0,32.48,21.95
2016,10,24,16,0,0.0,28.0,4.0,17.0,28.0,25.97,16.35
2016,10,24,16,15,0.0,21.5,3.9,16.5,21.5,19.93,11.13
2016,10,24,16,30,0.0,15.0,3.8,16.0,15.0,13.89,5.86
2016,10,24,16,45,0.0,9.0,3.7,16.0,9.0,8.33,0.75
2016,10,24,17,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.5,1.5,1.43,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,9.05,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,17.63,8.02
2016,10,25,7,15,0.0,33.0,3.6,15.0,33.0,30.6,20.8
2016,10,25,7,30,0.0,47.0,3.6,15.0,47.0,43.2,30.77
2016,10,25,7,45,0.0,63.0,3.65,15.5,63.0,57.72,43.31
2016,10,25,8,0,0.0,79.0,3.7,16.0,79.0,72.43,55.83
2016,10,25,8,15,0.0,94.0,3.65,16.0,94.0,86.42,67.66
2016,10,25,8,30,0.0,109.0,3.6,16.0,109.0,100.53,79.42
2016,10,25,8,45,25.0,141.0,3.55,16.5,152.0,138.8,110.36
2016,10,25,9,0,50.0,173.0,3.5,17.0,195.0,180.33,143.83
2016,10,25,9,15,30.5,173.5,3.55,17.0,187.5,176.59,140.9
2016,10,25,9,30,11.0,174.0,3.6,17.0,180.0,168.08,133.82
2016,10,25,9,45,5.5,166.0,3.7,17.5,169.0,158.58,125.62
2016,10,25,10,0,0.0,158.0,3.8,18.0,158.0,148.38,116.82
2016,10,25,10,15,0.0,143.0,3.85,18.0,143.0,134.23,105.15
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,119.99,93.43
2016,10,25,10,45,0.0,80.5,3.95,18.5,80.5,75.0,56.4
2016,10,25,11,0,0.0,33.0,4.0,19.0,33.0,30.69,19.79
2016,10,25,11,15,0.0,61.0,4.0,19.0,61.0,56.8,41.31
2016,10,25,11,30,0.0,89.0,4.0,19.0,89.0,82.97,62.71
2016,10,25,11,45,0.0,128.0,4.05,19.0,128.0,120.4,93.11
2016,10,25,12,0,0.0,167.0,4.1,19.0,167.0,158.88,124.1
2016,10,25,12,15,1.0,173.0,4.0,19.0,173.5,166.0,129.82
2016,10,25,12,30,2.0,179.0,3.9,19.0,180.0,173.27,135.73
2016,10,25,12,45,1.0,133.0,3.85,19.5,133.5,126.63,98.03
2016,10,25,13,0,0.0,87.0,3.8,20.0,87.0,81.08,61.0
2016,10,25,13,15,20.0,160.5,3.75,20.0,172.0,179.33,141.36
2016,10,25,13,30,40.0,234.0,3.7,20.0,257.0,280.7,222.37
2016,10,25,13,45,36.0,220.0,3.65,20.0,240.0,262.93,208.33
2016,10,25,14,0,32.0,206.0,3.6,20.0,223.0,245.07,194.48
2016,10,25,14,15,16.0,114.5,3.5,20.0,123.0,121.93,95.45
2016,10,25,14,30,0.0,23.0,3.4,20.0,23.0,21.35,12.18
2016,10,25,14,45,0.0,20.0,3.35,20.0,20.0,18.56,9.9
2016,10,25,15,0,0.0,17.0,3.3,20.0,17.0,15.77,7.59
2016,10,25,15,15,0.0,15.0,3.15,19.5,15.0,13.91,6.07
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,12.05,4.53
2016,10,25,15,45,0.0,10.5,2.9,19.0,10.5,9.72,2.56
2016,10,25,16,0,0.0,8.0,2.8,19.0,8.0,7.41,0.58
2016,10,25,16,15,0.0,6.0,2.6,18.5,6.0,5.55,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.31,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.92,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.48,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.0,13.0,1.7,13.5,28.0,12.39,0.0
2016,10,26,7,0,348.0,26.0,1.7,14.0,56.0,20.76,10.1
2016,10,26,7,15,448.5,34.5,1.7,14.5,99.0,26.54,17.31
2016,10,26,7,30,549.0,43.0,1.7,15.0,142.0,46.69,24.41
2016,10,26,7,45,610.0,48.0,1.75,15.5,188.0,94.01,49.64
2016,10,26,8,0,671.0,53.0,1.8,16.0,234.0,145.66,87.32
2016,10,26,8,15,709.5,57.0,1.85,16.5,279.0,198.43,131.88
2016,10,26,8,30,748.0,61.0,1.9,17.0,324.0,254.86,181.5
2016,10,26,8,45,775.5,63.5,2.0,17.5,366.0,309.65,230.45
2016,10,26,9,0,803.0,66.0,2.1,18.0,408.0,366.18,280.04
2016,10,26,9,15,821.5,68.0,2.15,18.5,445.0,419.81,326.17
2016,10,26,9,30,840.0,70.0,2.2,19.0,482.0,473.28,370.76
2016,10,26,9,45,855.5,70.5,2.3,19.5,513.5,523.28,411.52
2016,10,26,10,0,871.0,71.0,2.4,20.0,545.0,572.5,450.49
2016,10,26,10,15,880.5,72.5,2.45,20.0,570.0,618.09,486.38
2016,10,26,10,30,890.0,74.0,2.5,20.0,595.0,661.89,520.15
2016,10,26,10,45,893.5,75.5,2.6,20.5,612.0,699.57,547.35
2016,10,26,11,0,897.0,77.0,2.7,21.0,629.0,734.61,571.27
2016,10,26,11,15,901.0,77.5,2.75,21.0,639.5,766.12,593.38
2016,10,26,11,30,905.0,78.0,2.8,21.0,650.0,794.69,613.41
2016,10,26,11,45,903.5,79.5,2.9,21.5,652.0,816.93,628.12
2016,10,26,12,0,902.0,81.0,3.0,22.0,654.0,835.77,640.54
2016,10,26,12,15,901.5,80.5,3.0,22.0,649.0,849.67,650.23
2016,10,26,12,30,901.0,80.0,3.0,22.0,644.0,860.06,657.65
2016,10,26,12,45,894.5,81.0,3.05,22.0,630.5,863.56,660.77
2016,10,26,13,0,888.0,82.0,3.1,22.0,617.0,863.48,661.61
2016,10,26,13,15,881.0,81.0,3.05,21.5,596.5,857.06,658.83
2016,10,26,13,30,874.0,80.0,3.0,21.0,576.0,847.17,653.79
2016,10,26,13,45,862.5,79.0,2.95,21.0,548.0,830.12,642.58
2016,10,26,14,0,851.0,78.0,2.9,21.0,520.0,816.94,634.23
2016,10,26,14,15,834.5,76.0,2.8,20.5,486.0,788.4,615.82
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,757.2,595.44
2016,10,26,14,45,796.0,71.0,2.65,20.0,412.0,718.12,568.23
2016,10,26,15,0,774.0,68.0,2.6,20.0,372.0,677.19,539.27
2016,10,26,15,15,741.0,64.5,2.45,19.5,328.5,626.27,502.72
2016,10,26,15,30,708.0,61.0,2.3,19.0,285.0,574.85,464.74
2016,10,26,15,45,660.0,56.5,2.2,19.0,238.5,512.49,414.92
2016,10,26,16,0,612.0,52.0,2.1,19.0,192.0,456.32,367.99
2016,10,26,16,15,534.5,45.0,1.8,18.0,146.5,378.68,303.17
2016,10,26,16,30,457.0,38.0,1.5,17.0,101.0,306.54,240.03
2016,10,26,16,45,228.5,31.0,1.25,16.5,62.5,170.53,117.2
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.15,14.5,1.5,1.43,0.0
2016,10,27,7,0,0.0,3.0,2.3,15.0,3.0,2.77,0.0
2016,10,27,7,15,0.0,5.0,2.4,15.0,5.0,4.62,0.0
2016,10,27,7,30,0.0,7.0,2.5,15.0,7.0,6.48,0.0
2016,10,27,7,45,0.0,9.5,2.6,15.5,9.5,8.79,1.83
2016,10,27,8,0,0.0,12.0,2.7,16.0,12.0,11.11,3.84
2016,10,27,8,15,0.0,15.0,2.65,16.5,15.0,13.9,6.21
2016,10,27,8,30,0.0,18.0,2.6,17.0,18.0,16.69,8.56
2016,10,27,8,45,0.0,25.0,2.55,17.5,25.0,23.2,14.03
2016,10,27,9,0,0.0,32.0,2.5,18.0,32.0,29.71,19.44
2016,10,27,9,15,0.0,52.5,2.45,18.0,52.5,48.81,35.4
2016,10,27,9,30,0.0,73.0,2.4,18.0,73.0,67.95,51.23
2016,10,27,9,45,0.0,103.5,2.35,18.5,103.5,96.56,74.58
2016,10,27,10,0,0.0,134.0,2.3,19.0,134.0,125.54,97.86
2016,10,27,10,15,0.0,140.5,2.25,19.0,140.5,131.89,102.77
2016,10,27,10,30,0.0,147.0,2.2,19.0,147.0,138.28,107.76
2016,10,27,10,45,0.0,81.0,2.15,19.0,81.0,75.46,56.64
2016,10,27,11,0,0.0,15.0,2.1,19.0,15.0,13.94,5.93
2016,10,27,11,15,0.0,68.5,2.2,18.5,68.5,63.8,47.21
2016,10,27,11,30,0.0,122.0,2.3,18.0,122.0,114.55,88.73
2016,10,27,11,45,0.0,122.5,2.4,18.0,122.5,115.1,89.09
2016,10,27,12,0,0.0,123.0,2.5,18.0,123.0,115.66,89.55
2016,10,27,12,15,1.5,153.5,2.5,18.0,155.0,147.05,115.03
2016,10,27,12,30,3.0,184.0,2.5,18.0,187.0,179.37,141.03
2016,10,27,12,45,1.5,134.5,2.5,18.0,136.0,128.61,100.15
2016,10,27,13,0,0.0,85.0,2.5,18.0,85.0,79.2,59.96
2016,10,27,13,15,0.0,109.5,2.4,17.5,109.5,102.9,79.66
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,127.62,100.14
2016,10,27,13,45,17.5,169.5,2.2,17.0,178.5,179.8,143.35
2016,10,27,14,0,35.0,205.0,2.1,17.0,223.0,246.96,197.91
2016,10,27,14,15,17.5,172.5,2.0,17.0,181.5,185.21,147.88
2016,10,27,14,30,0.0,140.0,1.9,17.0,140.0,136.87,108.3
2016,10,27,14,45,0.0,118.5,1.8,17.5,118.5,114.85,90.34
2016,10,27,15,0,0.0,97.0,1.7,18.0,97.0,92.88,72.23
2016,10,27,15,15,0.0,85.0,1.6,18.0,85.0,81.08,62.57
2016,10,27,15,30,0.0,73.0,1.5,18.0,73.0,69.29,52.78
2016,10,27,15,45,0.0,60.5,1.4,18.0,60.5,56.94,42.39
2016,10,27,16,0,0.0,48.0,1.3,18.0,48.0,44.62,31.89
2016,10,27,16,15,0.0,36.0,1.2,17.5,36.0,33.44,22.29
2016,10,27,16,30,0.0,24.0,1.1,17.0,24.0,22.27,12.6
2016,10,27,16,45,0.0,14.5,1.0,17.0,14.5,13.44,3.89
2016,10,27,17,0,0.0,5.0,0.9,17.0,5.0,4.77,0.0
2016,10,27,17,15,0.0,2.5,0.95,17.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,51.5,14.0,0.35,15.5,18.0,13.34,0.0
2016,10,28,7,0,103.0,28.0,0.3,16.0,36.0,23.09,10.43
2016,10,28,7,15,159.0,44.5,0.35,16.0,67.0,36.03,25.19
2016,10,28,7,30,215.0,61.0,0.4,16.0,98.0,54.26,36.6
2016,10,28,7,45,247.0,77.5,0.5,16.0,132.5,86.44,57.54
2016,10,28,8,0,279.0,94.0,0.6,16.0,167.0,122.52,85.04
2016,10,28,8,15,301.5,109.0,0.7,16.0,201.5,159.16,115.42
2016,10,28,8,30,324.0,124.0,0.8,16.0,236.0,198.26,148.73
2016,10,28,8,45,162.0,69.0,0.9,16.5,125.0,116.69,88.43
2016,10,28,9,0,0.0,14.0,1.0,17.0,14.0,12.98,5.37
2016,10,28,9,15,130.5,108.0,1.1,17.0,171.0,160.76,127.5
2016,10,28,9,30,261.0,202.0,1.2,17.0,328.0,321.8,255.43
2016,10,28,9,45,200.5,221.5,1.35,17.5,322.0,320.72,254.11
2016,10,28,10,0,140.0,241.0,1.5,18.0,316.0,317.51,251.2
2016,10,28,10,15,70.0,160.5,1.6,18.0,198.0,197.11,156.32
2016,10,28,10,30,0.0,80.0,1.7,18.0,80.0,74.52,56.1
2016,10,28,10,45,20.5,165.5,1.85,18.0,178.0,175.04,138.32
2016,10,28,11,0,41.0,251.0,2.0,18.0,276.0,279.23,220.82
2016,10,28,11,15,20.5,151.0,2.1,18.0,163.5,162.84,128.03
2016,10,28,11,30,0.0,51.0,2.2,18.0,51.0,47.47,33.72
2016,10,28,11,45,0.0,73.5,2.35,18.5,73.5,68.47,51.0
2016,10,28,12,0,0.0,96.0,2.5,19.0,96.0,89.58,68.11
2016,10,28,12,15,0.0,60.5,2.55,19.0,60.5,56.33,40.91
2016,10,28,12,30,0.0,25.0,2.6,19.0,25.0,23.24,13.65
2016,10,28,12,45,5.0,114.0,2.65,19.0,117.0,111.37,86.23
2016,10,28,13,0,10.0,203.0,2.7,19.0,209.0,206.44,162.76
2016,10,28,13,15,5.0,113.5,2.7,19.0,116.5,111.12,85.98
2016,10,28,13,30,0.0,24.0,2.7,19.0,24.0,22.3,12.93
2016,10,28,13,45,46.5,124.0,2.7,19.0,148.0,163.36,130.69
2016,10,28,14,0,93.0,224.0,2.7,19.0,272.0,318.26,255.13
2016,10,28,14,15,219.0,198.5,2.65,18.5,301.0,403.24,325.8
2016,10,28,14,30,345.0,173.0,2.6,18.0,330.0,482.71,391.12
2016,10,28,14,45,341.5,158.5,2.6,18.0,302.0,456.51,371.08
2016,10,28,15,0,338.0,144.0,2.6,18.0,274.0,429.19,350.37
2016,10,28,15,15,509.5,103.0,2.45,17.5,272.0,504.08,412.38
2016,10,28,15,30,681.0,62.0,2.3,17.0,270.0,553.76,452.47
2016,10,28,15,45,635.0,56.5,2.15,17.0,225.5,497.1,405.37
2016,10,28,16,0,589.0,51.0,2.0,17.0,181.0,438.12,355.59
2016,10,28,16,15,509.0,43.5,1.75,16.5,136.5,359.97,289.16
2016,10,28,16,30,429.0,36.0,1.5,16.0,92.0,287.7,224.65
2016,10,28,16,45,214.5,27.5,1.3,15.5,55.5,155.94,99.02
2016,10,28,17,0,0.0,19.0,1.1,15.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
