Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,14.5,2.0,1.91,0.0
2016,10,29,7,0,0.0,4.0,1.8,15.0,4.0,3.7,0.0
2016,10,29,7,15,0.0,8.5,1.9,15.0,8.5,7.87,1.08
2016,10,29,7,30,0.0,13.0,2.0,15.0,13.0,12.04,4.49
2016,10,29,7,45,0.0,18.5,2.15,15.5,18.5,17.14,8.93
2016,10,29,8,0,0.0,24.0,2.3,16.0,24.0,22.25,13.34
2016,10,29,8,15,0.0,29.0,2.4,16.0,29.0,26.9,17.33
2016,10,29,8,30,0.0,34.0,2.5,16.0,34.0,31.56,21.29
2016,10,29,8,45,0.0,24.0,2.6,16.5,24.0,22.27,13.31
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,12.98,5.37
2016,10,29,9,15,0.0,70.0,2.8,17.0,70.0,65.13,49.27
2016,10,29,9,30,0.0,126.0,2.9,17.0,126.0,117.69,92.72
2016,10,29,9,45,220.5,159.0,3.05,17.5,276.5,273.27,219.94
2016,10,29,10,0,441.0,192.0,3.2,18.0,427.0,447.36,357.85
2016,10,29,10,15,354.5,221.5,3.25,18.0,416.0,440.91,352.11
2016,10,29,10,30,268.0,251.0,3.3,18.0,405.0,432.61,344.86
2016,10,29,10,45,155.5,250.5,3.35,18.5,340.5,361.08,287.34
2016,10,29,11,0,43.0,250.0,3.4,19.0,276.0,279.72,220.92
2016,10,29,11,15,21.5,190.0,3.35,19.0,203.0,197.09,155.26
2016,10,29,11,30,0.0,130.0,3.3,19.0,130.0,122.34,94.65
2016,10,29,11,45,61.5,209.5,3.3,19.5,247.5,258.46,205.18
2016,10,29,12,0,123.0,289.0,3.3,20.0,365.0,408.66,322.15
2016,10,29,12,15,508.0,184.5,3.25,20.0,496.0,638.17,504.77
2016,10,29,12,30,893.0,80.0,3.2,20.0,627.0,845.53,656.06
2016,10,29,12,45,889.5,79.0,3.15,20.0,613.5,849.14,657.09
2016,10,29,13,0,886.0,78.0,3.1,20.0,600.0,849.18,657.39
2016,10,29,13,15,878.0,77.0,3.0,20.0,579.0,841.9,652.37
2016,10,29,13,30,870.0,76.0,2.9,20.0,558.0,831.18,645.11
2016,10,29,13,45,860.0,74.5,2.85,20.0,530.5,814.86,634.32
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,795.39,621.39
2016,10,29,14,15,833.0,71.0,2.7,19.5,469.0,773.5,607.59
2016,10,29,14,30,816.0,69.0,2.6,19.0,435.0,742.13,586.8
2016,10,29,14,45,791.5,66.5,2.55,19.0,395.5,702.06,558.6
2016,10,29,15,0,767.0,64.0,2.5,19.0,356.0,660.32,528.73
2016,10,29,15,15,733.5,60.5,2.35,18.5,312.5,609.65,491.93
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,558.58,453.48
2016,10,29,15,45,647.0,53.0,2.1,18.0,223.0,494.52,401.72
2016,10,29,16,0,594.0,49.0,2.0,18.0,177.0,437.0,353.1
2016,10,29,16,15,512.5,42.0,1.85,17.5,133.0,358.76,286.86
2016,10,29,16,30,431.0,35.0,1.7,17.0,89.0,286.51,222.2
2016,10,29,16,45,285.5,24.0,1.55,16.5,53.0,183.46,109.87
2016,10,29,17,0,140.0,13.0,1.4,16.0,17.0,69.59,0.0
2016,10,29,17,15,70.0,6.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,15.0,1.0,0.92,0.0
2016,10,30,7,30,0.0,2.0,4.3,15.0,2.0,1.85,0.0
2016,10,30,7,45,0.0,3.0,4.35,15.5,3.0,2.77,0.0
2016,10,30,8,0,0.0,4.0,4.4,16.0,4.0,3.7,0.0
2016,10,30,8,15,0.0,5.0,4.45,16.0,5.0,4.63,0.0
2016,10,30,8,30,0.0,6.0,4.5,16.0,6.0,5.56,0.0
2016,10,30,8,45,0.0,6.5,4.55,16.5,6.5,6.02,0.0
2016,10,30,9,0,0.0,7.0,4.6,17.0,7.0,6.49,0.0
2016,10,30,9,15,0.0,12.0,4.65,17.0,12.0,11.13,3.77
2016,10,30,9,30,0.0,17.0,4.7,17.0,17.0,15.78,7.68
2016,10,30,9,45,0.0,89.5,4.8,17.0,89.5,83.4,64.27
2016,10,30,10,0,0.0,162.0,4.9,17.0,162.0,152.44,121.02
2016,10,30,10,15,3.0,173.0,4.95,17.0,175.0,165.14,131.18
2016,10,30,10,30,6.0,184.0,5.0,17.0,188.0,178.2,141.68
2016,10,30,10,45,293.0,181.5,5.1,17.5,356.5,389.13,316.69
2016,10,30,11,0,580.0,179.0,5.2,18.0,525.0,610.98,492.77
2016,10,30,11,15,415.0,228.5,5.15,18.0,478.5,561.44,450.76
2016,10,30,11,30,250.0,278.0,5.1,18.0,432.0,483.3,387.06
2016,10,30,11,45,190.0,282.5,5.1,18.5,400.0,449.2,358.87
2016,10,30,12,0,130.0,287.0,5.1,19.0,368.0,412.05,327.92
2016,10,30,12,15,473.0,198.0,5.05,19.0,486.5,623.02,499.7
2016,10,30,12,30,816.0,109.0,5.0,19.0,605.0,818.76,648.78
2016,10,30,12,45,811.0,108.5,4.95,19.0,592.0,821.64,649.94
2016,10,30,13,0,806.0,108.0,4.9,19.0,579.0,821.17,649.9
2016,10,30,13,15,477.0,178.5,4.85,18.5,455.0,623.93,501.46
2016,10,30,13,30,148.0,249.0,4.8,18.0,331.0,403.65,324.5
2016,10,30,13,45,104.0,230.0,4.75,18.0,286.5,333.0,268.73
2016,10,30,14,0,60.0,211.0,4.7,18.0,242.0,275.68,222.18
2016,10,30,14,15,390.5,152.5,4.55,18.0,328.5,511.68,418.87
2016,10,30,14,30,721.0,94.0,4.4,18.0,415.0,700.14,567.31
2016,10,30,14,45,694.0,90.5,4.3,18.0,376.0,659.41,535.9
2016,10,30,15,0,667.0,87.0,4.2,18.0,337.0,617.41,504.45
2016,10,30,15,15,627.5,82.0,4.0,17.5,294.5,563.89,463.36
2016,10,30,15,30,588.0,77.0,3.8,17.0,252.0,510.62,420.93
2016,10,30,15,45,537.0,69.0,3.65,17.0,208.5,447.29,368.44
2016,10,30,16,0,486.0,61.0,3.5,17.0,165.0,386.04,316.01
2016,10,30,16,15,395.5,51.5,3.4,16.5,122.5,304.13,245.77
2016,10,30,16,30,305.0,42.0,3.3,16.0,80.0,230.03,179.19
2016,10,30,16,45,152.5,28.0,3.2,15.5,47.0,125.83,68.67
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,3.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,13.0,1.7,12.5,20.0,12.39,0.0
2016,10,31,7,0,199.0,26.0,1.7,13.0,40.0,20.58,5.43
2016,10,31,7,15,315.5,37.5,1.8,13.5,79.5,30.19,20.04
2016,10,31,7,30,432.0,49.0,1.9,14.0,119.0,46.0,28.13
2016,10,31,7,45,511.5,55.0,2.0,14.5,164.0,85.56,47.46
2016,10,31,8,0,591.0,61.0,2.1,15.0,209.0,134.37,81.69
2016,10,31,8,15,636.5,66.0,2.15,15.0,253.5,184.53,123.49
2016,10,31,8,30,682.0,71.0,2.2,15.0,298.0,239.22,171.51
2016,10,31,8,45,532.0,107.5,2.3,15.5,298.5,266.69,202.75
2016,10,31,9,0,382.0,144.0,2.4,16.0,299.0,278.77,218.62
2016,10,31,9,15,200.5,159.0,2.45,16.0,241.0,238.24,190.06
2016,10,31,9,30,19.0,174.0,2.5,16.0,183.0,171.96,137.38
2016,10,31,9,45,41.0,198.0,2.55,16.0,219.0,211.24,169.42
2016,10,31,10,0,63.0,222.0,2.6,16.0,255.0,250.37,200.93
2016,10,31,10,15,60.5,231.5,2.6,16.0,264.5,262.48,210.37
2016,10,31,10,30,58.0,241.0,2.6,16.0,274.0,274.36,219.63
2016,10,31,10,45,223.0,239.5,2.65,16.5,371.0,394.55,316.98
2016,10,31,11,0,388.0,238.0,2.7,17.0,468.0,527.19,420.61
2016,10,31,11,15,292.5,260.0,2.75,17.0,435.0,494.9,393.73
2016,10,31,11,30,197.0,282.0,2.8,17.0,402.0,446.89,355.33
2016,10,31,11,45,322.0,257.5,2.85,17.0,454.5,535.51,426.37
2016,10,31,12,0,447.0,233.0,2.9,17.0,507.0,628.77,498.89
2016,10,31,12,15,347.5,252.5,2.95,17.0,464.5,567.42,450.86
2016,10,31,12,30,248.0,272.0,3.0,17.0,422.0,501.56,399.44
2016,10,31,12,45,339.0,246.5,3.1,17.5,446.0,565.42,450.42
2016,10,31,13,0,430.0,221.0,3.2,18.0,470.0,628.98,499.74
2016,10,31,13,15,215.0,121.0,3.25,18.0,245.5,320.84,261.22
2016,10,31,13,30,0.0,21.0,3.3,18.0,21.0,19.51,10.63
2016,10,31,13,45,14.0,107.0,3.35,18.0,114.5,112.46,88.43
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,227.95,182.76
2016,10,31,14,15,14.0,159.0,3.45,17.5,166.5,168.22,134.34
2016,10,31,14,30,0.0,125.0,3.5,17.0,125.0,121.29,95.86
2016,10,31,14,45,7.5,130.5,3.55,17.0,133.0,134.47,107.31
2016,10,31,15,0,15.0,136.0,3.6,17.0,141.0,148.47,119.3
2016,10,31,15,15,10.0,120.0,3.55,16.5,123.5,128.71,103.07
2016,10,31,15,30,5.0,104.0,3.5,16.0,106.0,109.27,86.89
2016,10,31,15,45,2.5,86.0,3.5,16.0,87.0,89.24,69.88
2016,10,31,16,0,0.0,68.0,3.5,16.0,68.0,69.22,52.66
2016,10,31,16,15,0.0,50.0,3.5,15.5,50.0,50.45,36.46
2016,10,31,16,30,0.0,32.0,3.5,15.0,32.0,31.07,19.52
2016,10,31,16,45,0.0,18.5,3.5,15.0,18.5,17.18,3.55
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.77,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.5,1.95,12.5,19.0,11.91,0.0
2016,11,1,7,0,206.0,25.0,1.9,13.0,38.0,20.84,3.72
2016,11,1,7,15,326.0,35.5,1.95,13.0,77.5,28.48,18.48
2016,11,1,7,30,446.0,46.0,2.0,13.0,117.0,42.69,25.85
2016,11,1,7,45,521.0,52.5,2.05,13.5,162.0,83.06,45.4
2016,11,1,8,0,596.0,59.0,2.1,14.0,207.0,132.08,79.86
2016,11,1,8,15,642.5,64.0,2.15,14.0,251.5,182.55,121.94
2016,11,1,8,30,689.0,69.0,2.2,14.0,296.0,237.66,170.45
2016,11,1,8,45,722.5,72.5,2.25,14.5,337.5,292.91,219.86
2016,11,1,9,0,756.0,76.0,2.3,15.0,379.0,349.13,269.54
2016,11,1,9,15,778.0,78.5,2.25,15.0,416.0,401.78,315.94
2016,11,1,9,30,800.0,81.0,2.2,15.0,453.0,455.05,361.57
2016,11,1,9,45,818.0,82.5,2.15,15.5,485.0,505.55,403.03
2016,11,1,10,0,836.0,84.0,2.1,16.0,517.0,555.65,442.8
2016,11,1,10,15,847.0,85.0,1.95,16.0,541.5,600.35,477.65
2016,11,1,10,30,858.0,86.0,1.8,16.0,566.0,643.48,510.19
2016,11,1,10,45,865.0,87.0,1.7,16.5,584.0,682.12,537.76
2016,11,1,11,0,872.0,88.0,1.6,17.0,602.0,714.68,559.38
2016,11,1,11,15,875.5,88.5,1.5,17.0,611.5,744.88,579.28
2016,11,1,11,30,879.0,89.0,1.4,17.0,621.0,772.23,596.92
2016,11,1,11,45,878.5,90.0,1.35,17.5,623.0,794.02,609.97
2016,11,1,12,0,878.0,91.0,1.3,18.0,625.0,812.56,620.76
2016,11,1,12,15,605.5,172.5,1.25,18.0,539.0,705.24,544.23
2016,11,1,12,30,333.0,254.0,1.2,18.0,453.0,563.05,437.26
2016,11,1,12,45,598.5,171.0,1.2,18.0,519.5,713.58,553.29
2016,11,1,13,0,864.0,88.0,1.2,18.0,586.0,841.65,641.84
2016,11,1,13,15,855.0,87.0,1.15,18.0,565.0,833.86,634.95
2016,11,1,13,30,846.0,86.0,1.1,18.0,544.0,822.67,627.57
2016,11,1,13,45,832.5,84.5,1.1,18.0,515.5,803.89,615.82
2016,11,1,14,0,819.0,83.0,1.1,18.0,487.0,782.06,602.05
2016,11,1,14,15,800.5,81.0,1.1,18.0,453.0,752.79,583.04
2016,11,1,14,30,782.0,79.0,1.1,18.0,419.0,721.06,562.14
2016,11,1,14,45,753.0,76.5,1.1,18.0,379.5,678.6,533.23
2016,11,1,15,0,724.0,74.0,1.1,18.0,340.0,634.73,502.74
2016,11,1,15,15,686.0,69.5,1.15,17.5,296.5,585.66,468.79
2016,11,1,15,30,648.0,65.0,1.2,17.0,253.0,532.58,429.17
2016,11,1,15,45,591.0,59.5,1.25,17.0,208.0,466.9,377.16
2016,11,1,16,0,534.0,54.0,1.3,17.0,163.0,403.64,324.89
2016,11,1,16,15,442.5,45.5,1.45,16.0,120.0,321.18,256.51
2016,11,1,16,30,351.0,37.0,1.6,15.0,77.0,245.44,188.63
2016,11,1,16,45,206.0,23.5,1.75,14.5,44.0,140.96,58.33
2016,11,1,17,0,61.0,10.0,1.9,14.0,11.0,34.06,0.0
2016,11,1,17,15,30.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.5,18.5,10.48,0.0
2016,11,2,7,0,234.0,22.0,1.8,11.0,37.0,18.03,0.47
2016,11,2,7,15,353.0,32.5,1.85,11.5,76.5,25.82,16.2
2016,11,2,7,30,472.0,43.0,1.9,12.0,116.0,39.48,23.6
2016,11,2,7,45,542.0,50.0,2.0,12.5,161.0,81.33,43.57
2016,11,2,8,0,612.0,57.0,2.1,13.0,206.0,131.18,78.71
2016,11,2,8,15,657.5,62.0,2.1,13.5,250.5,182.22,121.13
2016,11,2,8,30,703.0,67.0,2.1,14.0,295.0,237.75,169.78
2016,11,2,8,45,735.0,70.5,2.15,14.5,337.0,293.14,219.41
2016,11,2,9,0,767.0,74.0,2.2,15.0,379.0,349.34,269.18
2016,11,2,9,15,788.5,76.5,2.15,15.5,415.5,402.23,315.22
2016,11,2,9,30,810.0,79.0,2.1,16.0,452.0,455.65,360.25
2016,11,2,9,45,836.0,77.5,2.1,16.5,485.5,507.4,402.72
2016,11,2,10,0,862.0,76.0,2.1,17.0,519.0,557.83,442.95
2016,11,2,10,15,872.0,77.5,1.95,17.0,543.5,602.84,477.98
2016,11,2,10,30,882.0,79.0,1.8,17.0,568.0,646.14,510.59
2016,11,2,10,45,888.5,79.5,1.7,17.5,585.5,684.09,537.63
2016,11,2,11,0,895.0,80.0,1.6,18.0,603.0,719.61,560.96
2016,11,2,11,15,898.0,80.5,1.5,18.0,613.0,749.99,580.84
2016,11,2,11,30,901.0,81.0,1.4,18.0,623.0,777.41,598.43
2016,11,2,11,45,901.5,81.5,1.3,18.5,624.5,799.81,611.21
2016,11,2,12,0,902.0,82.0,1.2,19.0,626.0,818.9,621.61
2016,11,2,12,15,900.0,81.5,1.1,19.0,620.5,831.43,628.66
2016,11,2,12,30,898.0,81.0,1.0,19.0,615.0,840.45,633.4
2016,11,2,12,45,895.0,79.5,0.95,19.5,601.5,843.92,634.08
2016,11,2,13,0,892.0,78.0,0.9,20.0,588.0,843.83,632.57
2016,11,2,13,15,883.5,77.0,0.85,20.0,567.0,836.23,627.4
2016,11,2,13,30,875.0,76.0,0.8,20.0,546.0,825.2,620.16
2016,11,2,13,45,862.5,75.0,0.75,20.0,518.0,807.57,608.62
2016,11,2,14,0,850.0,74.0,0.7,20.0,490.0,793.69,599.74
2016,11,2,14,15,833.0,71.5,0.7,20.0,456.0,764.56,581.25
2016,11,2,14,30,816.0,69.0,0.7,20.0,422.0,732.84,560.95
2016,11,2,14,45,790.5,67.0,0.75,20.0,382.0,693.03,535.33
2016,11,2,15,0,765.0,65.0,0.8,20.0,342.0,651.59,507.89
2016,11,2,15,15,729.5,61.0,0.85,19.5,299.0,599.45,472.63
2016,11,2,15,30,694.0,57.0,0.9,19.0,256.0,547.02,434.91
2016,11,2,15,45,638.5,52.0,0.95,18.5,210.5,481.08,384.33
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,422.24,336.56
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.0,342.21,270.56
2016,11,2,16,30,410.0,32.0,1.2,16.0,77.0,268.75,203.67
2016,11,2,16,45,205.0,16.0,1.3,15.5,38.5,130.1,40.71
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.5,1.95,10.5,17.5,10.01,0.0
2016,11,3,7,0,242.0,21.0,2.0,11.0,35.0,17.22,0.0
2016,11,3,7,15,363.0,31.0,2.05,11.5,74.5,24.6,14.99
2016,11,3,7,30,484.0,41.0,2.1,12.0,114.0,36.95,21.97
2016,11,3,7,45,555.5,48.0,2.15,12.5,159.5,79.44,41.72
2016,11,3,8,0,627.0,55.0,2.2,13.0,205.0,130.07,77.12
2016,11,3,8,15,672.5,59.5,2.15,13.5,249.5,181.33,119.63
2016,11,3,8,30,718.0,64.0,2.1,14.0,294.0,238.48,169.65
2016,11,3,8,45,750.0,67.0,2.1,14.5,336.0,292.55,218.28
2016,11,3,9,0,782.0,70.0,2.1,15.0,378.0,348.88,268.21
2016,11,3,9,15,605.5,114.5,2.05,15.5,367.0,363.54,286.07
2016,11,3,9,30,429.0,159.0,2.0,16.0,356.0,357.24,284.36
2016,11,3,9,45,647.0,117.5,2.0,17.0,436.0,451.62,359.1
2016,11,3,10,0,865.0,76.0,2.0,18.0,516.0,557.26,440.77
2016,11,3,10,15,760.0,106.0,1.9,18.0,506.5,567.56,448.58
2016,11,3,10,30,655.0,136.0,1.8,18.0,497.0,565.52,446.78
2016,11,3,10,45,607.5,157.0,1.7,18.5,500.5,582.15,457.88
2016,11,3,11,0,560.0,178.0,1.6,19.0,504.0,589.95,461.86
2016,11,3,11,15,732.0,129.5,1.5,19.5,562.0,687.22,533.91
2016,11,3,11,30,904.0,81.0,1.4,20.0,620.0,777.13,594.61
2016,11,3,11,45,903.5,81.5,1.35,20.5,621.5,798.79,606.68
2016,11,3,12,0,903.0,82.0,1.3,21.0,623.0,817.11,617.16
2016,11,3,12,15,900.5,82.0,1.25,21.0,617.0,829.82,625.06
2016,11,3,12,30,898.0,82.0,1.2,21.0,611.0,839.03,630.74
2016,11,3,12,45,891.5,81.5,1.15,21.0,597.5,840.81,631.57
2016,11,3,13,0,885.0,81.0,1.1,21.0,584.0,839.03,630.23
2016,11,3,13,15,877.0,80.0,1.05,21.0,562.5,831.92,625.47
2016,11,3,13,30,869.0,79.0,1.0,21.0,541.0,821.4,618.61
2016,11,3,13,45,854.5,78.0,1.0,21.5,513.0,809.13,610.26
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,786.95,595.28
2016,11,3,14,15,822.0,74.5,0.95,21.5,450.5,757.28,576.81
2016,11,3,14,30,804.0,72.0,0.9,21.0,416.0,725.08,556.42
2016,11,3,14,45,643.5,89.5,0.85,21.0,348.0,612.81,477.71
2016,11,3,15,0,483.0,107.0,0.8,21.0,280.0,496.33,391.82
2016,11,3,15,15,451.5,98.5,0.75,20.5,244.5,450.96,358.8
2016,11,3,15,30,420.0,90.0,0.7,20.0,209.0,406.16,324.4
2016,11,3,15,45,382.0,77.5,0.7,20.0,171.0,353.16,282.1
2016,11,3,16,0,344.0,65.0,0.7,20.0,133.0,302.02,239.77
2016,11,3,16,15,289.5,50.5,0.75,19.5,97.0,241.68,189.1
2016,11,3,16,30,235.0,36.0,0.8,19.0,61.0,185.76,137.54
2016,11,3,16,45,117.5,18.0,0.85,18.5,30.5,89.79,15.35
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.0,12.0,16.0,10.01,0.0
2016,11,4,7,0,201.0,21.0,2.0,12.0,32.0,17.39,0.0
2016,11,4,7,15,325.0,32.0,2.05,12.5,70.5,25.72,15.62
2016,11,4,7,30,449.0,43.0,2.1,13.0,109.0,37.66,27.33
2016,11,4,7,45,523.5,50.5,2.2,13.5,153.5,78.53,42.18
2016,11,4,8,0,598.0,58.0,2.3,14.0,198.0,127.96,76.33
2016,11,4,8,15,645.5,63.0,2.15,14.5,242.5,178.28,117.62
2016,11,4,8,30,693.0,68.0,2.0,15.0,287.0,233.32,165.38
2016,11,4,8,45,724.0,72.0,1.95,15.5,328.5,288.1,214.17
2016,11,4,9,0,755.0,76.0,1.9,16.0,370.0,343.62,262.97
2016,11,4,9,15,777.5,79.0,1.75,16.5,407.0,396.61,308.54
2016,11,4,9,30,800.0,82.0,1.6,17.0,444.0,450.27,353.0
2016,11,4,9,45,816.5,84.0,1.45,17.5,475.5,500.27,393.0
2016,11,4,10,0,833.0,86.0,1.3,18.0,507.0,549.74,430.93
2016,11,4,10,15,844.0,87.5,1.15,18.5,531.5,594.65,463.89
2016,11,4,10,30,855.0,89.0,1.0,19.0,556.0,638.01,494.31
2016,11,4,10,45,862.5,89.5,0.9,19.5,573.5,676.19,520.31
2016,11,4,11,0,870.0,90.0,0.8,20.0,591.0,712.1,543.54
2016,11,4,11,15,874.0,90.5,0.7,20.0,601.0,743.01,562.58
2016,11,4,11,30,878.0,91.0,0.6,20.0,611.0,771.07,579.42
2016,11,4,11,45,879.5,91.0,0.5,20.5,613.0,793.66,591.24
2016,11,4,12,0,881.0,91.0,0.4,21.0,615.0,807.41,597.11
2016,11,4,12,15,878.5,90.5,0.3,21.0,609.0,825.29,606.96
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,834.06,610.92
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,837.55,611.49
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,837.51,610.1
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,830.21,606.78
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,819.5,601.56
2016,11,4,13,45,841.5,82.0,0.25,22.0,507.0,801.02,591.4
2016,11,4,14,0,829.0,80.0,0.3,22.0,479.0,779.44,579.3
2016,11,4,14,15,811.0,77.5,0.3,22.0,445.0,750.03,561.05
2016,11,4,14,30,793.0,75.0,0.3,22.0,411.0,718.11,540.98
2016,11,4,14,45,768.0,72.0,0.35,22.0,372.0,678.14,515.73
2016,11,4,15,0,743.0,69.0,0.4,22.0,333.0,636.54,488.72
2016,11,4,15,15,705.5,64.5,0.45,21.5,289.5,583.27,453.26
2016,11,4,15,30,668.0,60.0,0.5,21.0,246.0,534.38,418.16
2016,11,4,15,45,612.0,54.5,0.55,20.5,201.5,469.24,368.96
2016,11,4,16,0,556.0,49.0,0.6,20.0,157.0,406.49,319.11
2016,11,4,16,15,464.0,40.5,0.7,19.5,113.5,323.85,251.56
2016,11,4,16,30,372.0,32.0,0.8,19.0,70.0,248.3,182.12
2016,11,4,16,45,186.0,16.0,0.9,18.5,35.0,119.22,4.45
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,0.65,12.5,14.5,9.05,0.0
2016,11,5,7,0,205.0,19.0,0.7,13.0,29.0,15.57,0.0
2016,11,5,7,15,325.5,30.0,0.7,13.5,67.0,23.99,13.91
2016,11,5,7,30,446.0,41.0,0.7,14.0,105.0,34.97,24.87
2016,11,5,7,45,514.0,49.0,0.75,14.5,148.5,75.52,40.08
2016,11,5,8,0,582.0,57.0,0.8,15.0,192.0,123.84,73.13
2016,11,5,8,15,628.5,62.0,0.8,15.0,235.5,172.9,113.01
2016,11,5,8,30,675.0,67.0,0.8,15.0,279.0,226.57,159.32
2016,11,5,8,45,705.5,71.5,0.85,15.5,319.0,279.35,205.91
2016,11,5,9,0,736.0,76.0,0.9,16.0,359.0,335.26,254.45
2016,11,5,9,15,665.5,97.0,0.85,16.5,372.0,367.46,284.26
2016,11,5,9,30,595.0,118.0,0.8,17.0,385.0,392.26,306.39
2016,11,5,9,45,707.0,100.5,0.8,17.5,439.0,460.89,360.38
2016,11,5,10,0,819.0,83.0,0.8,18.0,493.0,536.87,418.38
2016,11,5,10,15,702.5,119.0,0.8,18.0,483.0,543.77,423.76
2016,11,5,10,30,586.0,155.0,0.8,18.0,473.0,538.45,419.79
2016,11,5,10,45,542.5,176.0,0.85,18.5,478.0,552.06,429.53
2016,11,5,11,0,499.0,197.0,0.9,19.0,483.0,564.79,437.92
2016,11,5,11,15,435.5,218.5,1.0,19.0,470.5,559.4,433.86
2016,11,5,11,30,372.0,240.0,1.1,19.0,458.0,540.01,419.65
2016,11,5,11,45,617.5,163.0,1.2,19.5,527.0,671.77,519.94
2016,11,5,12,0,863.0,86.0,1.3,20.0,596.0,785.01,599.36
2016,11,5,12,15,860.0,85.5,1.35,20.0,590.0,796.18,606.45
2016,11,5,12,30,857.0,85.0,1.4,20.0,584.0,803.99,612.54
2016,11,5,12,45,847.0,86.0,1.45,20.0,569.0,810.87,618.17
2016,11,5,13,0,837.0,87.0,1.5,20.0,554.0,808.15,617.35
2016,11,5,13,15,717.5,115.5,1.55,20.0,506.0,748.06,576.76
2016,11,5,13,30,598.0,144.0,1.6,20.0,458.0,681.02,530.75
2016,11,5,13,45,507.0,158.5,1.65,20.0,414.5,615.04,483.11
2016,11,5,14,0,416.0,173.0,1.7,20.0,371.0,554.69,438.27
2016,11,5,14,15,480.5,146.0,1.7,19.5,359.5,568.61,452.26
2016,11,5,14,30,545.0,119.0,1.7,19.0,348.0,577.33,461.68
2016,11,5,14,45,456.0,120.5,1.75,19.0,299.5,502.13,404.21
2016,11,5,15,0,367.0,122.0,1.8,19.0,251.0,429.69,347.91
2016,11,5,15,15,344.0,109.0,1.75,18.5,218.0,388.51,316.27
2016,11,5,15,30,321.0,96.0,1.7,18.0,185.0,347.57,283.63
2016,11,5,15,45,291.5,81.0,1.7,18.0,150.5,300.69,244.68
2016,11,5,16,0,262.0,66.0,1.7,18.0,116.0,255.17,205.63
2016,11,5,16,15,212.5,50.0,1.6,17.5,83.5,199.42,157.28
2016,11,5,16,30,163.0,34.0,1.5,17.0,51.0,147.64,107.64
2016,11,5,16,45,81.5,17.0,1.45,16.5,25.5,70.85,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,15.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,15.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,25.5,0.9,15.0,25.5,23.53,13.12
2016,11,6,7,30,0.0,40.0,1.0,15.0,40.0,36.42,25.92
2016,11,6,7,45,0.0,57.5,1.1,15.5,57.5,52.24,38.31
2016,11,6,8,0,0.0,75.0,1.2,16.0,75.0,68.38,52.15
2016,11,6,8,15,2.0,92.0,1.2,16.0,92.5,84.66,65.95
2016,11,6,8,30,4.0,109.0,1.2,16.0,110.0,101.35,79.89
2016,11,6,8,45,8.5,123.5,1.3,16.5,126.5,116.85,92.45
2016,11,6,9,0,13.0,138.0,1.4,17.0,143.0,132.91,105.36
2016,11,6,9,15,40.5,162.0,1.4,17.0,179.5,169.78,135.1
2016,11,6,9,30,68.0,186.0,1.4,17.0,216.0,208.47,166.2
2016,11,6,9,45,106.5,203.0,1.4,17.0,254.5,248.7,198.42
2016,11,6,10,0,145.0,220.0,1.4,17.0,293.0,297.55,237.26
2016,11,6,10,15,113.0,228.0,1.35,17.0,286.5,295.36,235.01
2016,11,6,10,30,81.0,236.0,1.3,17.0,280.0,283.75,225.39
2016,11,6,10,45,132.5,247.5,1.3,17.5,321.5,341.21,270.51
2016,11,6,11,0,184.0,259.0,1.3,18.0,363.0,395.47,312.14
2016,11,6,11,15,135.5,260.5,1.35,18.0,338.0,370.03,291.63
2016,11,6,11,30,87.0,262.0,1.4,18.0,313.0,331.87,261.59
2016,11,6,11,45,206.5,256.0,1.45,18.5,377.0,430.6,339.73
2016,11,6,12,0,326.0,250.0,1.5,19.0,441.0,534.95,418.99
2016,11,6,12,15,321.5,248.0,1.5,19.0,435.0,536.79,419.76
2016,11,6,12,30,317.0,246.0,1.5,19.0,429.0,537.22,420.36
2016,11,6,12,45,434.5,209.0,1.5,19.0,453.5,608.48,475.75
2016,11,6,13,0,552.0,172.0,1.5,19.0,478.0,667.21,520.92
2016,11,6,13,15,524.0,173.0,1.45,19.0,455.5,647.16,505.67
2016,11,6,13,30,496.0,174.0,1.4,19.0,433.0,625.1,489.67
2016,11,6,13,45,548.0,149.5,1.4,19.5,421.5,636.26,499.16
2016,11,6,14,0,600.0,125.0,1.4,20.0,410.0,649.79,509.79
2016,11,6,14,15,532.5,129.5,1.35,19.5,369.0,588.15,465.06
2016,11,6,14,30,465.0,134.0,1.3,19.0,328.0,533.37,424.89
2016,11,6,14,45,450.5,123.0,1.3,19.0,296.0,500.06,400.69
2016,11,6,15,0,436.0,112.0,1.3,19.0,264.0,465.75,374.93
2016,11,6,15,15,413.5,100.0,1.15,18.5,229.0,423.98,342.64
2016,11,6,15,30,391.0,88.0,1.0,18.0,194.0,382.22,309.41
2016,11,6,15,45,357.5,74.5,0.9,17.5,157.5,332.14,268.59
2016,11,6,16,0,324.0,61.0,0.8,17.0,121.0,283.58,227.57
2016,11,6,16,15,263.0,47.0,0.75,16.5,86.5,221.79,174.45
2016,11,6,16,30,202.0,33.0,0.7,16.0,52.0,165.22,119.23
2016,11,6,16,45,101.0,16.5,0.7,16.0,26.0,78.0,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,7.15,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,13.85,0.0
2016,11,7,7,15,43.5,32.0,1.5,14.0,38.0,27.3,15.74
2016,11,7,7,30,87.0,49.0,1.5,14.0,61.0,41.23,30.09
2016,11,7,7,45,106.5,67.5,1.55,14.5,87.5,65.26,45.71
2016,11,7,8,0,126.0,86.0,1.6,15.0,114.0,91.95,66.56
2016,11,7,8,15,138.5,104.0,1.55,15.5,141.0,119.46,89.32
2016,11,7,8,30,151.0,122.0,1.5,16.0,168.0,148.54,113.76
2016,11,7,8,45,157.5,139.5,1.45,16.5,193.5,176.89,137.76
2016,11,7,9,0,164.0,157.0,1.4,17.0,219.0,205.97,162.04
2016,11,7,9,15,164.0,173.0,1.35,17.5,240.5,231.74,183.28
2016,11,7,9,30,164.0,189.0,1.3,18.0,262.0,257.42,203.95
2016,11,7,9,45,303.0,181.5,1.3,19.0,327.5,332.25,262.49
2016,11,7,10,0,442.0,174.0,1.3,20.0,393.0,420.71,330.35
2016,11,7,10,15,476.5,175.5,1.25,20.0,421.5,463.82,363.36
2016,11,7,10,30,511.0,177.0,1.2,20.0,450.0,508.3,397.08
2016,11,7,10,45,486.5,190.5,1.15,20.5,457.0,527.72,410.24
2016,11,7,11,0,462.0,204.0,1.1,21.0,464.0,544.06,420.89
2016,11,7,11,15,454.0,210.5,1.05,21.0,469.5,561.96,433.54
2016,11,7,11,30,446.0,217.0,1.0,21.0,475.0,577.87,444.53
2016,11,7,11,45,391.5,231.0,1.0,21.5,458.0,554.24,426.02
2016,11,7,12,0,337.0,245.0,1.0,22.0,441.0,537.22,412.26
2016,11,7,12,15,348.5,240.0,1.0,22.0,441.0,548.53,421.18
2016,11,7,12,30,360.0,235.0,1.0,22.0,441.0,558.69,429.03
2016,11,7,12,45,376.5,225.0,1.05,22.0,436.5,565.85,435.39
2016,11,7,13,0,393.0,215.0,1.1,22.0,432.0,571.52,440.75
2016,11,7,13,15,384.0,208.0,1.05,22.0,413.5,558.18,431.24
2016,11,7,13,30,375.0,201.0,1.0,22.0,395.0,543.29,420.78
2016,11,7,13,45,305.5,200.0,1.0,22.0,352.5,485.51,378.0
2016,11,7,14,0,236.0,199.0,1.0,22.0,310.0,428.17,335.03
2016,11,7,14,15,199.0,187.0,0.95,22.0,276.0,371.02,292.29
2016,11,7,14,30,162.0,175.0,0.9,22.0,242.0,327.43,258.92
2016,11,7,14,45,156.0,158.5,0.9,22.0,218.0,301.86,239.81
2016,11,7,15,0,150.0,142.0,0.9,22.0,194.0,276.02,220.0
2016,11,7,15,15,141.0,124.0,0.8,21.5,168.0,245.91,196.53
2016,11,7,15,30,132.0,106.0,0.7,21.0,142.0,215.84,172.52
2016,11,7,15,45,117.5,87.5,0.6,21.0,115.0,181.79,144.29
2016,11,7,16,0,103.0,69.0,0.5,21.0,88.0,148.27,115.91
2016,11,7,16,15,75.5,50.5,0.5,20.5,62.5,108.36,81.95
2016,11,7,16,30,48.0,32.0,0.5,20.0,37.0,69.56,46.07
2016,11,7,16,45,24.0,16.0,0.55,19.5,18.5,31.45,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.5,11.0,10.48,0.0
2016,11,8,7,0,0.0,22.0,1.3,14.0,22.0,20.97,0.0
2016,11,8,7,15,200.5,30.5,1.3,14.5,57.0,23.93,12.6
