Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,30,401.0,39.0,1.3,15.0,92.0,30.7,20.83
2016,11,8,7,45,477.5,46.5,1.35,15.5,134.0,68.0,35.68
2016,11,8,8,0,554.0,54.0,1.4,16.0,176.0,114.15,66.18
2016,11,8,8,15,603.0,59.0,1.3,16.5,218.0,161.55,103.98
2016,11,8,8,30,652.0,64.0,1.2,17.0,260.0,213.87,148.48
2016,11,8,8,45,686.0,67.5,1.15,17.5,300.0,265.0,193.37
2016,11,8,9,0,720.0,71.0,1.1,18.0,340.0,319.59,240.58
2016,11,8,9,15,743.5,74.0,1.05,18.5,375.5,370.69,284.14
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,422.62,326.94
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.5,472.63,366.85
2016,11,8,10,0,821.0,75.0,0.9,20.0,476.0,523.02,405.66
2016,11,8,10,15,831.5,76.0,0.85,20.0,500.0,566.15,438.61
2016,11,8,10,30,842.0,77.0,0.8,20.0,524.0,605.17,467.73
2016,11,8,10,45,848.5,78.5,0.8,20.5,540.5,642.43,494.3
2016,11,8,11,0,855.0,80.0,0.8,21.0,557.0,677.44,518.45
2016,11,8,11,15,859.0,80.5,0.75,21.5,567.0,707.14,536.63
2016,11,8,11,30,863.0,81.0,0.7,22.0,577.0,734.1,552.73
2016,11,8,11,45,862.5,81.5,0.7,22.5,579.0,754.77,565.17
2016,11,8,12,0,862.0,82.0,0.7,23.0,581.0,772.27,575.56
2016,11,8,12,15,860.5,81.5,0.7,23.0,575.5,784.6,583.69
2016,11,8,12,30,859.0,81.0,0.7,23.0,570.0,793.61,589.79
2016,11,8,12,45,854.0,80.5,0.7,23.0,557.0,796.43,591.95
2016,11,8,13,0,849.0,80.0,0.7,23.0,544.0,795.9,592.1
2016,11,8,13,15,841.0,78.5,0.7,23.0,524.0,795.0,592.18
2016,11,8,13,30,833.0,77.0,0.7,23.0,504.0,784.31,585.86
2016,11,8,13,45,820.0,76.0,0.75,23.0,477.5,767.04,576.05
2016,11,8,14,0,807.0,75.0,0.8,23.0,451.0,746.81,564.24
2016,11,8,14,15,789.0,72.5,0.7,23.0,418.0,718.07,544.43
2016,11,8,14,30,771.0,70.0,0.6,23.0,385.0,686.94,522.91
2016,11,8,14,45,745.0,67.0,0.55,23.0,347.0,647.19,495.79
2016,11,8,15,0,719.0,64.0,0.5,23.0,309.0,605.98,467.16
2016,11,8,15,15,681.0,60.0,0.45,22.5,267.5,554.31,430.83
2016,11,8,15,30,643.0,56.0,0.4,22.0,226.0,506.91,395.22
2016,11,8,15,45,583.5,50.5,0.35,22.0,183.0,441.35,343.86
2016,11,8,16,0,524.0,45.0,0.3,22.0,140.0,378.58,292.73
2016,11,8,16,15,430.0,36.5,0.6,21.0,99.0,297.42,227.75
2016,11,8,16,30,336.0,28.0,0.9,20.0,58.0,223.89,154.47
2016,11,8,16,45,168.0,14.0,1.2,19.5,29.0,104.37,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,7.0,1.45,13.0,9.5,6.67,0.0
2016,11,9,7,0,112.0,14.0,1.4,13.0,19.0,13.34,0.0
2016,11,9,7,15,228.0,28.0,1.45,13.5,52.5,22.75,11.2
2016,11,9,7,30,344.0,42.0,1.5,14.0,86.0,33.75,23.46
2016,11,9,7,45,422.0,51.5,1.55,14.5,127.5,68.55,38.35
2016,11,9,8,0,500.0,61.0,1.6,15.0,169.0,113.32,68.13
2016,11,9,8,15,551.0,67.5,1.5,15.5,211.0,159.3,104.65
2016,11,9,8,30,602.0,74.0,1.4,16.0,253.0,210.55,148.06
2016,11,9,8,45,599.5,82.0,1.35,16.5,282.0,252.98,186.86
2016,11,9,9,0,597.0,90.0,1.3,17.0,311.0,294.31,224.1
2016,11,9,9,15,600.5,100.5,1.3,17.5,341.5,339.22,262.98
2016,11,9,9,30,604.0,111.0,1.3,18.0,372.0,383.4,300.02
2016,11,9,9,45,701.0,98.0,1.35,18.5,422.0,448.24,351.83
2016,11,9,10,0,798.0,85.0,1.4,19.0,472.0,519.25,407.28
2016,11,9,10,15,809.5,86.5,1.4,19.5,496.0,562.61,440.42
2016,11,9,10,30,821.0,88.0,1.4,20.0,520.0,604.59,471.76
2016,11,9,10,45,829.0,89.0,1.4,20.5,537.5,642.14,499.04
2016,11,9,11,0,837.0,90.0,1.4,21.0,555.0,677.58,524.17
2016,11,9,11,15,841.0,91.0,1.4,21.0,564.5,707.9,545.44
2016,11,9,11,30,845.0,92.0,1.4,21.0,574.0,735.53,564.25
2016,11,9,11,45,845.5,92.0,1.4,21.5,576.0,756.53,577.35
2016,11,9,12,0,846.0,92.0,1.4,22.0,578.0,774.43,588.36
2016,11,9,12,15,843.5,91.5,1.35,22.0,572.0,786.19,595.83
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,794.63,601.16
2016,11,9,12,45,844.5,87.0,1.3,22.5,554.5,800.43,604.27
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,802.85,605.24
2016,11,9,13,15,838.5,82.0,1.25,23.0,522.5,794.93,599.92
2016,11,9,13,30,829.0,81.0,1.2,23.0,502.0,783.73,592.58
2016,11,9,13,45,814.0,79.5,1.15,23.0,474.5,764.35,579.75
2016,11,9,14,0,799.0,78.0,1.1,23.0,447.0,742.07,565.02
2016,11,9,14,15,780.0,75.5,1.05,23.0,414.0,712.76,545.36
2016,11,9,14,30,761.0,73.0,1.0,23.0,381.0,681.13,523.94
2016,11,9,14,45,732.5,70.0,0.95,23.0,343.0,639.86,495.37
2016,11,9,15,0,704.0,67.0,0.9,23.0,305.0,597.26,465.32
2016,11,9,15,15,665.0,62.5,0.85,22.5,263.5,549.08,430.58
2016,11,9,15,30,626.0,58.0,0.8,22.0,222.0,497.26,391.26
2016,11,9,15,45,567.0,52.0,0.75,22.0,179.0,432.12,339.52
2016,11,9,16,0,508.0,46.0,0.7,22.0,136.0,369.72,287.99
2016,11,9,16,15,412.0,37.0,0.75,21.5,95.5,287.78,219.96
2016,11,9,16,30,316.0,28.0,0.8,21.0,55.0,213.68,143.5
2016,11,9,16,45,158.0,14.0,0.85,20.5,27.5,81.75,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,1.0,2.0,13.5,1.0,0.0,0.0
2016,11,10,7,0,0.0,2.0,2.1,14.0,2.0,1.91,0.0
2016,11,10,7,15,0.0,5.5,2.15,14.5,5.5,5.09,0.0
2016,11,10,7,30,0.0,9.0,2.2,15.0,9.0,8.33,1.49
2016,11,10,7,45,0.0,13.5,2.25,15.5,13.5,12.5,4.86
2016,11,10,8,0,0.0,18.0,2.3,16.0,18.0,16.68,8.5
2016,11,10,8,15,0.0,23.0,2.15,16.0,23.0,21.32,12.54
2016,11,10,8,30,0.0,28.0,2.0,16.0,28.0,25.97,16.55
2016,11,10,8,45,0.0,32.5,1.9,16.5,32.5,30.16,20.07
2016,11,10,9,0,0.0,37.0,1.8,17.0,37.0,34.35,23.55
2016,11,10,9,15,41.5,109.0,1.65,17.5,127.0,119.27,93.9
2016,11,10,9,30,83.0,181.0,1.5,18.0,217.0,209.87,166.98
2016,11,10,9,45,221.0,184.0,1.4,18.5,288.0,293.15,232.72
2016,11,10,10,0,359.0,187.0,1.3,19.0,359.0,381.18,301.22
2016,11,10,10,15,326.5,203.5,1.25,19.0,366.5,397.08,313.21
2016,11,10,10,30,294.0,220.0,1.2,19.0,374.0,409.78,322.69
2016,11,10,10,45,309.0,225.5,1.15,19.5,391.5,438.47,343.96
2016,11,10,11,0,324.0,231.0,1.1,20.0,409.0,467.29,364.82
2016,11,10,11,15,169.0,217.5,1.0,20.5,310.5,346.43,270.98
2016,11,10,11,30,14.0,204.0,0.9,21.0,212.0,207.21,160.46
2016,11,10,11,45,14.0,204.5,0.8,21.5,212.5,208.55,161.66
2016,11,10,12,0,14.0,205.0,0.7,22.0,213.0,209.91,162.27
2016,11,10,12,15,69.0,230.5,0.6,22.0,269.5,292.31,226.88
2016,11,10,12,30,124.0,256.0,0.5,22.0,326.0,379.83,292.75
2016,11,10,12,45,471.5,171.5,0.4,22.5,427.0,591.62,451.85
2016,11,10,13,0,819.0,87.0,0.3,23.0,528.0,781.81,579.45
2016,11,10,13,15,809.5,85.5,0.25,23.0,508.0,773.38,570.82
2016,11,10,13,30,800.0,84.0,0.2,23.0,488.0,761.76,563.24
2016,11,10,13,45,785.5,82.0,0.15,23.0,461.0,742.49,550.76
2016,11,10,14,0,771.0,80.0,0.1,23.0,434.0,720.4,536.58
2016,11,10,14,15,569.5,113.0,0.1,23.0,363.5,597.6,453.25
2016,11,10,14,30,368.0,146.0,0.1,23.0,293.0,470.45,361.45
2016,11,10,14,45,353.5,133.0,0.15,23.0,263.5,437.45,339.47
2016,11,10,15,0,339.0,120.0,0.2,23.0,234.0,403.73,315.26
2016,11,10,15,15,320.0,105.5,0.2,22.5,201.5,364.69,286.48
2016,11,10,15,30,301.0,91.0,0.2,22.0,169.0,325.66,256.7
2016,11,10,15,45,271.5,75.5,0.2,22.0,136.0,279.32,219.56
2016,11,10,16,0,242.0,60.0,0.2,22.0,103.0,234.36,182.28
2016,11,10,16,15,189.5,44.5,0.2,21.5,72.0,179.2,135.71
2016,11,10,16,30,137.0,29.0,0.2,21.0,41.0,127.18,81.71
2016,11,10,16,45,68.5,14.5,0.2,20.5,20.5,43.36,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,14.3,0.0
2016,11,11,7,15,171.5,26.5,1.3,14.5,47.5,20.83,8.26
2016,11,11,7,30,343.0,38.0,1.3,15.0,80.0,30.32,20.24
2016,11,11,7,45,423.5,47.0,1.35,15.5,120.5,62.68,33.81
2016,11,11,8,0,504.0,56.0,1.4,16.0,161.0,106.92,62.45
2016,11,11,8,15,556.0,62.0,1.25,16.5,202.5,152.48,98.13
2016,11,11,8,30,608.0,68.0,1.1,17.0,244.0,203.37,140.88
2016,11,11,8,45,645.0,72.0,1.0,17.5,283.5,253.12,184.15
2016,11,11,9,0,682.0,76.0,0.9,18.0,323.0,305.84,229.44
2016,11,11,9,15,493.0,121.5,0.85,18.5,309.5,313.09,241.37
2016,11,11,9,30,304.0,167.0,0.8,19.0,296.0,298.86,233.56
2016,11,11,9,45,284.0,183.5,0.8,19.5,311.5,322.4,252.68
2016,11,11,10,0,264.0,200.0,0.8,20.0,327.0,343.75,269.15
2016,11,11,10,15,232.0,215.0,0.8,20.0,330.5,348.65,273.08
2016,11,11,10,30,200.0,230.0,0.8,20.0,334.0,355.9,278.45
2016,11,11,10,45,168.5,239.5,0.85,20.5,329.0,355.0,277.06
2016,11,11,11,0,137.0,249.0,0.9,21.0,324.0,351.61,273.62
2016,11,11,11,15,178.0,251.5,0.95,21.0,351.0,389.37,303.11
2016,11,11,11,30,219.0,254.0,1.0,21.0,378.0,428.86,333.43
2016,11,11,11,45,288.0,243.5,1.1,21.0,406.5,486.54,377.79
2016,11,11,12,0,357.0,233.0,1.2,21.0,435.0,536.06,415.82
2016,11,11,12,15,226.5,241.5,1.2,21.0,369.5,439.73,342.36
2016,11,11,12,30,96.0,250.0,1.2,21.0,304.0,338.91,264.23
2016,11,11,12,45,92.5,244.5,1.3,21.0,295.5,332.58,260.42
2016,11,11,13,0,89.0,239.0,1.4,21.0,287.0,325.96,255.82
2016,11,11,13,15,150.5,231.0,1.4,21.0,308.0,380.96,299.86
2016,11,11,13,30,212.0,223.0,1.4,21.0,329.0,422.97,333.36
2016,11,11,13,45,214.5,208.5,1.45,21.0,311.0,408.48,323.04
2016,11,11,14,0,217.0,194.0,1.5,21.0,293.0,393.04,312.26
2016,11,11,14,15,145.5,179.5,1.45,20.5,243.5,319.82,255.18
2016,11,11,14,30,74.0,165.0,1.4,20.0,194.0,236.76,189.2
2016,11,11,14,45,69.0,149.5,1.4,20.0,174.5,215.56,172.77
2016,11,11,15,0,64.0,134.0,1.4,20.0,155.0,194.45,155.91
2016,11,11,15,15,57.5,116.0,1.3,19.5,133.0,169.03,135.44
2016,11,11,15,30,51.0,98.0,1.2,19.0,111.0,143.76,114.66
2016,11,11,15,45,41.0,80.0,1.1,18.5,89.0,116.54,91.78
2016,11,11,16,0,31.0,62.0,1.0,18.0,67.0,89.68,68.81
2016,11,11,16,15,15.5,44.0,0.95,17.5,46.5,60.09,43.18
2016,11,11,16,30,0.0,26.0,0.9,17.0,26.0,26.62,12.65
2016,11,11,16,45,0.0,13.0,0.9,17.0,13.0,12.39,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.5,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,15.0,15.0,11.44,0.0
2016,11,12,7,15,249.0,23.0,0.9,15.0,47.5,18.45,5.74
2016,11,12,7,30,385.0,34.0,0.9,15.0,80.0,26.76,17.12
2016,11,12,7,45,468.0,41.5,0.9,15.5,121.0,58.94,29.69
2016,11,12,8,0,551.0,49.0,0.9,16.0,162.0,104.38,58.36
2016,11,12,8,15,602.0,54.0,0.85,16.5,204.0,151.26,94.92
2016,11,12,8,30,653.0,59.0,0.8,17.0,246.0,203.25,138.69
2016,11,12,8,45,689.0,62.0,0.8,17.5,285.5,254.97,183.83
2016,11,12,9,0,725.0,65.0,0.8,18.0,325.0,308.16,229.93
2016,11,12,9,15,749.0,68.0,0.8,18.0,360.5,359.21,274.16
2016,11,12,9,30,773.0,71.0,0.8,18.0,396.0,411.15,317.93
2016,11,12,9,45,794.5,71.5,0.8,18.5,427.0,459.83,357.39
2016,11,12,10,0,816.0,72.0,0.8,19.0,458.0,508.46,395.53
2016,11,12,10,15,827.5,73.0,0.8,19.0,481.5,551.66,429.26
2016,11,12,10,30,839.0,74.0,0.8,19.0,505.0,590.91,459.32
2016,11,12,10,45,846.5,75.0,0.85,19.5,522.5,627.94,486.63
2016,11,12,11,0,854.0,76.0,0.9,20.0,540.0,662.82,511.79
2016,11,12,11,15,665.5,137.5,0.95,20.0,503.0,630.92,486.84
2016,11,12,11,30,477.0,199.0,1.0,20.0,466.0,575.3,444.83
2016,11,12,11,45,511.5,188.5,1.1,20.5,476.0,603.39,466.65
2016,11,12,12,0,546.0,178.0,1.2,21.0,486.0,630.6,486.89
2016,11,12,12,15,702.0,127.5,1.25,21.0,519.0,712.7,548.08
2016,11,12,12,30,858.0,77.0,1.3,21.0,552.0,778.56,593.76
2016,11,12,12,45,847.0,78.0,1.4,21.0,538.0,778.46,594.44
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,781.4,598.08
2016,11,12,13,15,827.5,78.0,1.55,21.0,504.0,774.43,594.38
2016,11,12,13,30,819.0,77.0,1.6,21.0,484.0,764.24,588.6
2016,11,12,13,45,806.0,75.5,1.65,21.0,457.5,746.74,577.75
2016,11,12,14,0,793.0,74.0,1.7,21.0,431.0,726.35,564.85
2016,11,12,14,15,774.0,71.5,1.7,20.5,399.0,697.42,546.35
2016,11,12,14,30,755.0,69.0,1.7,20.0,367.0,666.2,525.91
2016,11,12,14,45,728.5,66.0,1.75,20.0,330.0,626.9,498.41
2016,11,12,15,0,702.0,63.0,1.8,20.0,293.0,586.21,469.19
2016,11,12,15,15,662.0,58.5,1.85,19.5,252.0,533.66,430.17
2016,11,12,15,30,622.0,54.0,1.9,19.0,211.0,485.67,392.38
2016,11,12,15,45,560.0,48.5,1.95,19.0,169.0,420.14,338.44
2016,11,12,16,0,498.0,43.0,2.0,19.0,127.0,357.62,284.85
2016,11,12,16,15,396.0,34.0,2.0,18.5,88.0,273.84,212.17
2016,11,12,16,30,294.0,25.0,2.0,18.0,49.0,195.2,121.66
2016,11,12,16,45,147.0,12.5,2.05,17.5,24.5,74.85,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,50.0,5.5,1.05,13.5,6.5,0.0,0.0
2016,11,13,7,0,100.0,11.0,1.0,14.0,13.0,10.48,0.0
2016,11,13,7,15,234.5,23.0,0.95,14.0,45.5,18.61,4.71
2016,11,13,7,30,369.0,35.0,0.9,14.0,78.0,27.89,18.03
2016,11,13,7,45,449.5,43.5,0.85,14.5,118.5,58.9,30.66
2016,11,13,8,0,530.0,52.0,0.8,15.0,159.0,103.73,59.0
2016,11,13,8,15,582.5,57.5,0.7,15.0,201.0,150.02,95.11
2016,11,13,8,30,635.0,63.0,0.6,15.0,243.0,201.63,138.66
2016,11,13,8,45,355.0,103.5,0.55,15.5,207.0,198.83,149.14
2016,11,13,9,0,75.0,144.0,0.5,16.0,171.0,160.39,126.33
2016,11,13,9,15,95.5,161.0,0.45,16.5,199.0,189.47,149.86
2016,11,13,9,30,116.0,178.0,0.4,17.0,227.0,224.22,177.3
2016,11,13,9,45,99.0,189.5,0.35,17.5,233.5,230.65,182.06
2016,11,13,10,0,82.0,201.0,0.3,18.0,240.0,238.96,188.1
2016,11,13,10,15,222.5,201.0,0.35,18.0,313.0,327.91,258.41
2016,11,13,10,30,363.0,201.0,0.4,18.0,386.0,429.23,336.05
2016,11,13,10,45,598.5,144.0,0.5,18.5,461.0,546.49,424.83
2016,11,13,11,0,834.0,87.0,0.6,19.0,536.0,662.95,510.73
2016,11,13,11,15,838.5,87.5,0.6,19.0,546.0,692.84,530.72
2016,11,13,11,30,843.0,88.0,0.6,19.0,556.0,720.09,548.93
2016,11,13,11,45,845.0,88.0,0.65,19.5,559.0,742.11,563.25
2016,11,13,12,0,847.0,88.0,0.7,20.0,562.0,761.12,575.59
2016,11,13,12,15,845.0,87.5,0.65,20.0,556.5,773.31,582.95
2016,11,13,12,30,843.0,87.0,0.6,20.0,551.0,782.2,588.23
2016,11,13,12,45,846.5,83.5,0.6,20.5,540.0,788.6,591.68
2016,11,13,13,0,850.0,80.0,0.6,21.0,529.0,791.64,593.04
2016,11,13,13,15,841.0,79.0,0.6,21.0,509.0,784.33,588.75
2016,11,13,13,30,832.0,78.0,0.6,21.0,489.0,773.74,582.5
2016,11,13,13,45,819.5,76.0,0.6,21.0,462.0,756.0,571.49
2016,11,13,14,0,807.0,74.0,0.6,21.0,435.0,735.31,558.53
2016,11,13,14,15,787.5,71.5,0.6,21.0,402.5,705.87,539.45
2016,11,13,14,30,768.0,69.0,0.6,21.0,370.0,674.11,518.57
2016,11,13,14,45,740.5,66.0,0.6,21.0,332.0,633.91,491.29
2016,11,13,15,0,713.0,63.0,0.6,21.0,294.0,592.32,462.37
2016,11,13,15,15,672.5,58.5,0.65,20.5,253.0,539.23,424.73
2016,11,13,15,30,632.0,54.0,0.7,20.0,212.0,490.81,388.18
2016,11,13,15,45,570.0,48.5,0.75,19.5,169.5,425.1,336.54
2016,11,13,16,0,508.0,43.0,0.8,19.0,127.0,362.33,284.74
2016,11,13,16,15,406.5,34.0,0.9,18.5,87.5,278.65,213.39
2016,11,13,16,30,305.0,25.0,1.0,18.0,48.0,198.9,118.23
2016,11,13,16,45,152.5,12.5,1.1,17.5,24.0,76.98,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,54.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,11,14,7,0,108.0,10.0,1.5,13.0,12.0,9.53,0.0
2016,11,14,7,15,250.5,21.5,1.45,13.0,44.5,17.33,2.63
2016,11,14,7,30,393.0,33.0,1.4,13.0,77.0,26.2,16.53
2016,11,14,7,45,476.0,41.0,1.35,13.5,118.5,56.84,28.67
2016,11,14,8,0,559.0,49.0,1.3,14.0,160.0,102.76,57.32
2016,11,14,8,15,611.5,54.0,1.2,14.5,202.0,150.02,94.11
2016,11,14,8,30,664.0,59.0,1.1,15.0,244.0,202.55,138.56
2016,11,14,8,45,332.0,78.0,1.0,15.5,170.5,167.45,124.67
2016,11,14,9,0,0.0,97.0,0.9,16.0,97.0,90.33,70.59
2016,11,14,9,15,0.0,113.5,0.8,16.5,113.5,106.03,83.53
2016,11,14,9,30,0.0,130.0,0.7,17.0,130.0,121.92,96.21
2016,11,14,9,45,0.0,132.5,0.6,17.5,132.5,124.51,97.87
2016,11,14,10,0,0.0,135.0,0.5,18.0,135.0,127.07,99.52
2016,11,14,10,15,1.0,149.5,0.45,18.0,150.0,141.88,111.27
2016,11,14,10,30,2.0,164.0,0.4,18.0,165.0,156.96,123.1
2016,11,14,10,45,15.5,187.5,0.35,18.5,196.0,189.26,148.44
2016,11,14,11,0,29.0,211.0,0.3,19.0,227.0,230.41,180.14
2016,11,14,11,15,29.0,215.0,0.35,19.0,231.0,236.61,184.71
2016,11,14,11,30,29.0,219.0,0.4,19.0,235.0,242.85,189.58
2016,11,14,11,45,147.0,232.5,0.45,19.5,314.5,357.32,279.52
2016,11,14,12,0,265.0,246.0,0.5,20.0,394.0,478.14,369.83
2016,11,14,12,15,268.0,242.0,0.55,20.0,390.0,482.72,372.69
2016,11,14,12,30,271.0,238.0,0.6,20.0,386.0,486.28,376.07
2016,11,14,12,45,268.5,233.5,0.65,20.5,377.5,483.84,374.31
2016,11,14,13,0,266.0,229.0,0.7,21.0,369.0,480.29,371.8
2016,11,14,13,15,543.0,155.5,0.75,21.0,427.0,631.22,487.64
2016,11,14,13,30,820.0,82.0,0.8,21.0,485.0,766.97,583.17
2016,11,14,13,45,806.0,80.5,0.9,21.0,458.0,748.84,571.2
2016,11,14,14,0,792.0,79.0,1.0,21.0,431.0,727.82,559.05
2016,11,14,14,15,772.0,76.5,1.1,20.5,398.5,698.33,541.68
2016,11,14,14,30,752.0,74.0,1.2,20.0,366.0,666.55,522.19
2016,11,14,14,45,723.0,70.5,1.35,20.0,328.0,625.09,494.38
2016,11,14,15,0,694.0,67.0,1.5,20.0,290.0,586.65,467.78
2016,11,14,15,15,652.0,62.5,1.55,19.5,249.0,533.59,428.06
2016,11,14,15,30,610.0,58.0,1.6,19.0,208.0,480.95,386.98
2016,11,14,15,45,545.5,51.5,1.65,18.5,165.5,413.33,332.26
2016,11,14,16,0,481.0,45.0,1.7,18.0,123.0,348.84,277.69
2016,11,14,16,15,377.5,35.0,1.8,17.5,84.0,264.24,203.93
2016,11,14,16,30,274.0,25.0,1.9,17.0,45.0,182.87,104.0
2016,11,14,16,45,137.0,12.5,2.0,16.5,22.5,70.18,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,212.5,14.5,1.9,13.5,37.5,11.0,0.0
2016,11,15,7,30,425.0,29.0,2.0,14.0,75.0,22.66,13.32
2016,11,15,7,45,503.0,35.5,2.1,14.5,115.0,53.78,25.66
2016,11,15,8,0,581.0,42.0,2.2,15.0,155.0,98.78,52.99
2016,11,15,8,15,630.5,46.5,2.25,15.5,196.0,145.83,89.55
2016,11,15,8,30,680.0,51.0,2.3,16.0,237.0,197.78,133.9
2016,11,15,8,45,711.0,54.0,2.35,16.5,275.5,247.82,178.89
2016,11,15,9,0,742.0,57.0,2.4,17.0,314.0,300.06,225.72
2016,11,15,9,15,384.5,107.0,2.45,17.0,241.5,253.49,198.78
2016,11,15,9,30,27.0,157.0,2.5,17.0,169.0,162.06,129.16
2016,11,15,9,45,87.5,179.5,2.6,17.5,219.5,214.95,172.14
2016,11,15,10,0,148.0,202.0,2.7,18.0,270.0,278.66,223.26
2016,11,15,10,15,101.5,206.5,2.75,18.0,254.5,259.78,207.92
2016,11,15,10,30,55.0,211.0,2.8,18.0,239.0,241.87,193.09
2016,11,15,10,45,27.5,169.0,2.85,18.0,183.0,183.66,145.99
2016,11,15,11,0,0.0,127.0,2.9,18.0,127.0,119.7,93.46
2016,11,15,11,15,0.0,112.5,3.0,18.0,112.5,105.62,81.97
2016,11,15,11,30,0.0,98.0,3.1,18.0,98.0,91.59,70.43
2016,11,15,11,45,0.0,98.0,3.25,18.0,98.0,91.61,70.44
2016,11,15,12,0,0.0,98.0,3.4,18.0,98.0,91.63,70.46
2016,11,15,12,15,0.0,92.0,3.5,18.0,92.0,85.83,65.7
2016,11,15,12,30,0.0,86.0,3.6,18.0,86.0,80.11,61.03
2016,11,15,12,45,0.0,84.5,3.7,18.0,84.5,78.71,59.92
2016,11,15,13,0,0.0,83.0,3.8,18.0,83.0,77.3,58.82
2016,11,15,13,15,95.5,148.5,3.8,17.5,195.5,238.79,194.54
2016,11,15,13,30,191.0,214.0,3.8,17.0,308.0,394.34,321.11
2016,11,15,13,45,260.5,193.0,3.85,17.0,313.0,437.17,356.65
2016,11,15,14,0,330.0,172.0,3.9,17.0,318.0,464.7,380.56
2016,11,15,14,15,324.0,160.5,3.85,17.0,294.5,443.44,364.11
2016,11,15,14,30,318.0,149.0,3.8,17.0,271.0,421.14,346.82
2016,11,15,14,45,313.0,134.0,3.75,17.0,244.0,394.12,325.55
2016,11,15,15,0,308.0,119.0,3.7,17.0,217.0,366.13,303.06
2016,11,15,15,15,292.5,104.0,3.55,16.5,186.5,330.37,273.93
2016,11,15,15,30,277.0,89.0,3.4,16.0,156.0,294.58,243.92
2016,11,15,15,45,246.5,73.5,3.25,15.5,124.0,249.4,205.06
2016,11,15,16,0,216.0,58.0,3.1,15.0,92.0,205.79,166.45
2016,11,15,16,15,161.5,42.0,2.95,14.5,63.0,150.91,116.76
2016,11,15,16,30,107.0,26.0,2.8,14.0,34.0,95.18,49.54
2016,11,15,16,45,53.5,13.0,2.7,14.0,17.0,35.08,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,205.0,16.0,2.8,10.5,37.5,12.41,0.0
2016,11,16,7,30,410.0,32.0,2.9,11.0,75.0,25.63,15.84
2016,11,16,7,45,501.0,39.5,3.05,12.0,117.5,54.41,26.95
2016,11,16,8,0,592.0,47.0,3.2,13.0,160.0,101.63,55.47
2016,11,16,8,15,645.5,51.5,3.35,13.0,203.0,151.57,94.57
2016,11,16,8,30,699.0,56.0,3.5,13.0,246.0,205.1,140.82
2016,11,16,8,45,735.0,59.5,3.7,13.5,286.5,257.96,188.78
2016,11,16,9,0,771.0,63.0,3.9,14.0,327.0,313.53,239.24
2016,11,16,9,15,794.5,65.5,3.95,14.0,363.5,365.81,287.11
2016,11,16,9,30,818.0,68.0,4.0,14.0,400.0,418.82,334.63
2016,11,16,9,45,834.0,70.0,4.05,14.5,430.5,468.22,377.55
2016,11,16,10,0,850.0,72.0,4.1,15.0,461.0,517.05,418.76
2016,11,16,10,15,861.0,73.5,4.1,15.0,485.5,561.72,456.34
2016,11,16,10,30,872.0,75.0,4.1,15.0,510.0,602.33,489.97
2016,11,16,10,45,874.5,77.0,4.1,15.0,526.0,638.4,519.29
2016,11,16,11,0,877.0,79.0,4.1,15.0,542.0,671.93,546.1
2016,11,16,11,15,881.0,80.0,4.1,15.0,552.0,702.69,569.8
2016,11,16,11,30,885.0,81.0,4.1,15.0,562.0,730.69,590.48
2016,11,16,11,45,878.5,83.0,4.1,15.0,562.5,749.19,604.05
2016,11,16,12,0,872.0,85.0,4.1,15.0,563.0,769.62,619.19
2016,11,16,12,15,869.5,85.0,4.05,15.0,557.5,782.44,628.53
2016,11,16,12,30,867.0,85.0,4.0,15.0,552.0,791.88,635.52
2016,11,16,12,45,862.5,84.0,4.0,15.0,539.5,795.17,638.31
2016,11,16,13,0,858.0,83.0,4.0,15.0,527.0,795.03,638.75
2016,11,16,13,15,848.5,81.5,3.95,15.0,506.5,786.93,633.22
2016,11,16,13,30,839.0,80.0,3.9,15.0,486.0,775.53,625.38
2016,11,16,13,45,820.5,79.5,3.9,15.0,458.0,755.11,611.09
2016,11,16,14,0,802.0,79.0,3.9,15.0,430.0,731.83,594.64
2016,11,16,14,15,781.5,76.5,3.85,15.0,397.5,702.01,572.92
2016,11,16,14,30,761.0,74.0,3.8,15.0,365.0,669.88,549.21
2016,11,16,14,45,725.5,71.5,3.8,15.0,326.0,624.96,515.34
2016,11,16,15,0,690.0,69.0,3.8,15.0,287.0,583.76,483.41
2016,11,16,15,15,646.5,64.0,3.7,14.5,246.0,529.46,439.84
2016,11,16,15,30,603.0,59.0,3.6,14.0,205.0,475.65,395.14
2016,11,16,15,45,527.5,53.0,3.5,13.5,162.0,402.66,333.12
2016,11,16,16,0,452.0,47.0,3.4,13.0,119.0,333.41,272.16
2016,11,16,16,15,344.0,36.0,3.3,12.5,80.5,246.96,193.82
2016,11,16,16,30,236.0,25.0,3.2,12.0,42.0,162.43,82.53
2016,11,16,16,45,118.0,12.5,3.1,12.0,21.0,61.82,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,1.35,8.0,35.5,11.61,0.0
2016,11,17,7,30,411.0,30.0,1.3,8.0,71.0,23.9,14.43
2016,11,17,7,45,501.0,37.0,1.3,8.5,113.0,50.98,24.93
2016,11,17,8,0,591.0,44.0,1.3,9.0,155.0,99.06,54.3
2016,11,17,8,15,644.5,48.5,1.3,9.5,197.5,146.96,91.58
2016,11,17,8,30,698.0,53.0,1.3,10.0,240.0,200.23,137.38
2016,11,17,8,45,736.0,56.0,1.35,10.5,280.5,252.89,184.96
2016,11,17,9,0,774.0,59.0,1.4,11.0,321.0,308.46,235.05
2016,11,17,9,15,798.0,61.5,1.3,11.5,357.5,360.92,281.8
2016,11,17,9,30,822.0,64.0,1.2,12.0,394.0,414.15,327.67
2016,11,17,9,45,841.0,65.0,1.2,12.5,425.5,463.93,369.72
2016,11,17,10,0,860.0,66.0,1.2,13.0,457.0,511.91,409.03
2016,11,17,10,15,871.5,67.5,1.15,13.5,481.5,556.64,444.25
2016,11,17,10,30,883.0,69.0,1.1,14.0,506.0,599.85,477.1
2016,11,17,10,45,892.0,69.0,1.05,14.5,523.5,638.06,505.23
2016,11,17,11,0,901.0,69.0,1.0,15.0,541.0,674.08,530.94
2016,11,17,11,15,905.0,69.5,0.95,15.0,551.0,704.85,552.2
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,732.78,570.73
2016,11,17,11,45,910.5,70.0,0.85,15.5,563.5,755.31,584.28
2016,11,17,12,0,912.0,70.0,0.8,16.0,566.0,774.62,595.56
2016,11,17,12,15,910.0,69.5,0.8,16.0,561.0,787.36,604.2
2016,11,17,12,30,908.0,69.0,0.8,16.0,556.0,796.63,610.66
2016,11,17,12,45,902.5,68.5,0.85,16.0,543.0,799.67,613.8
2016,11,17,13,0,897.0,68.0,0.9,16.0,530.0,799.2,614.74
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.5,792.28,610.64
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,781.99,604.38
2016,11,17,13,45,866.5,65.0,0.9,16.0,462.0,764.56,593.22
2016,11,17,14,0,853.0,64.0,0.9,16.0,435.0,744.13,580.02
2016,11,17,14,15,834.0,62.0,0.85,16.0,402.0,721.85,564.77
2016,11,17,14,30,815.0,60.0,0.8,16.0,369.0,690.65,542.98
2016,11,17,14,45,788.5,57.0,0.8,16.0,331.0,650.62,515.13
2016,11,17,15,0,762.0,54.0,0.8,16.0,293.0,609.07,485.47
2016,11,17,15,15,721.5,50.5,0.75,15.5,251.5,556.5,446.44
2016,11,17,15,30,681.0,47.0,0.7,15.0,210.0,503.98,405.06
2016,11,17,15,45,619.5,42.0,0.65,15.0,167.0,437.76,350.55
2016,11,17,16,0,558.0,37.0,0.6,15.0,124.0,374.02,295.78
2016,11,17,16,15,452.0,29.0,0.6,14.5,84.0,287.7,219.56
2016,11,17,16,30,346.0,21.0,0.6,14.0,44.0,203.2,93.79
2016,11,17,16,45,173.0,10.5,0.6,13.5,22.0,82.97,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,187.5,15.0,2.4,7.5,33.0,11.69,0.0
2016,11,18,7,30,375.0,30.0,2.4,8.0,66.0,24.05,14.28
2016,11,18,7,45,467.0,38.0,2.45,9.0,107.5,49.48,24.9
2016,11,18,8,0,559.0,46.0,2.5,10.0,149.0,94.8,51.98
2016,11,18,8,15,615.5,52.0,2.35,10.5,192.0,142.94,89.2
2016,11,18,8,30,672.0,58.0,2.2,11.0,235.0,196.79,135.18
2016,11,18,8,45,711.0,62.0,2.1,11.5,276.0,250.47,183.4
2016,11,18,9,0,750.0,66.0,2.0,12.0,317.0,306.0,233.25
2016,11,18,9,15,775.0,69.0,2.05,12.5,353.5,358.13,280.1
