Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,30,800.0,72.0,2.1,13.0,390.0,411.19,326.57
2016,11,18,9,45,822.5,72.5,2.15,14.0,422.0,461.11,368.66
2016,11,18,10,0,845.0,73.0,2.2,15.0,454.0,511.02,409.35
2016,11,18,10,15,855.5,74.5,2.35,15.5,478.0,555.13,445.48
2016,11,18,10,30,866.0,76.0,2.5,16.0,502.0,597.68,479.52
2016,11,18,10,45,872.0,77.5,2.65,16.5,519.0,635.66,509.32
2016,11,18,11,0,878.0,79.0,2.8,17.0,536.0,667.82,534.28
2016,11,18,11,15,880.5,79.5,2.85,17.0,545.0,697.02,556.78
2016,11,18,11,30,883.0,80.0,2.9,17.0,554.0,723.37,576.01
2016,11,18,11,45,881.5,80.0,3.0,17.5,555.5,743.26,589.68
2016,11,18,12,0,880.0,80.0,3.1,18.0,557.0,759.92,601.08
2016,11,18,12,15,877.0,80.0,3.2,18.0,551.5,772.16,610.5
2016,11,18,12,30,874.0,80.0,3.3,18.0,546.0,781.04,617.65
2016,11,18,12,45,869.5,78.5,3.4,18.0,533.0,783.6,620.34
2016,11,18,13,0,865.0,77.0,3.5,18.0,520.0,789.02,625.31
2016,11,18,13,15,856.0,76.0,3.55,18.0,500.0,782.03,621.07
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,771.73,614.58
2016,11,18,13,45,834.0,73.5,3.7,18.0,453.5,754.5,603.24
2016,11,18,14,0,821.0,72.0,3.8,18.0,427.0,734.29,589.66
2016,11,18,14,15,802.0,69.5,3.75,17.5,394.5,705.54,570.05
2016,11,18,14,30,783.0,67.0,3.7,17.0,362.0,674.39,548.34
2016,11,18,14,45,755.5,64.0,3.65,17.0,324.5,634.45,518.42
2016,11,18,15,0,728.0,61.0,3.6,17.0,287.0,593.06,486.74
2016,11,18,15,15,686.5,56.5,3.4,16.5,246.0,539.6,444.18
2016,11,18,15,30,645.0,52.0,3.2,16.0,205.0,486.25,399.97
2016,11,18,15,45,580.0,46.0,3.05,15.5,162.0,423.2,346.17
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,358.67,289.22
2016,11,18,16,15,403.5,31.0,2.8,14.5,80.0,270.88,209.11
2016,11,18,16,30,292.0,22.0,2.7,14.0,41.0,183.57,76.98
2016,11,18,16,45,146.0,11.0,2.65,13.5,20.5,71.91,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,3.0,4.9,13.5,3.0,2.77,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,5.09,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,6.48,0.0
2016,11,19,8,45,0.0,8.5,4.9,14.0,8.5,7.87,1.12
2016,11,19,9,0,0.0,10.0,4.9,14.0,10.0,9.27,2.32
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,19.01,10.69
2016,11,19,9,30,0.0,31.0,4.9,14.0,31.0,28.77,19.02
2016,11,19,9,45,0.0,30.0,4.9,14.5,30.0,27.85,18.15
2016,11,19,10,0,0.0,29.0,4.9,15.0,29.0,26.92,17.28
2016,11,19,10,15,0.0,24.0,4.9,15.0,24.0,22.28,13.31
2016,11,19,10,30,0.0,19.0,4.9,15.0,19.0,17.64,9.34
2016,11,19,10,45,0.0,23.5,4.9,15.5,23.5,21.82,12.84
2016,11,19,11,0,0.0,28.0,4.9,16.0,28.0,26.01,16.32
2016,11,19,11,15,0.0,87.0,4.85,16.0,87.0,81.04,62.43
2016,11,19,11,30,0.0,146.0,4.8,16.0,146.0,138.89,110.27
2016,11,19,11,45,0.0,145.5,4.8,16.0,145.5,138.58,109.92
2016,11,19,12,0,0.0,145.0,4.8,16.0,145.0,138.3,109.69
2016,11,19,12,15,0.0,106.0,4.75,16.0,106.0,99.55,77.69
2016,11,19,12,30,0.0,67.0,4.7,16.0,67.0,62.36,46.78
2016,11,19,12,45,0.0,114.0,4.7,16.5,114.5,107.73,84.46
2016,11,19,13,0,0.0,161.0,4.7,17.0,162.0,156.58,124.52
2016,11,19,13,15,0.0,119.5,4.6,17.0,120.0,113.82,89.42
2016,11,19,13,30,0.0,78.0,4.5,17.0,78.0,72.61,55.35
2016,11,19,13,45,0.0,91.5,4.45,17.0,91.5,85.94,66.57
2016,11,19,14,0,0.0,105.0,4.4,17.0,105.0,100.21,78.57
2016,11,19,14,15,0.0,58.5,4.25,16.5,58.5,54.39,40.42
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.12,3.83
2016,11,19,14,45,0.0,11.0,4.0,16.0,11.0,10.19,3.05
2016,11,19,15,0,0.0,10.0,3.9,16.0,10.0,9.26,2.26
2016,11,19,15,15,0.0,8.5,3.7,15.5,8.5,7.87,1.08
2016,11,19,15,30,0.0,7.0,3.5,15.0,7.0,6.48,0.0
2016,11,19,15,45,0.0,5.5,3.35,15.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,3.2,15.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,3.15,14.5,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,13.0,6.5,6.02,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,12.04,3.84
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,20.4,11.32
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,28.77,18.71
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,37.62,26.48
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,46.47,34.18
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,54.87,41.33
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,63.26,48.36
2016,11,20,9,15,0.0,76.0,1.7,15.0,76.0,70.77,54.65
2016,11,20,9,30,0.0,84.0,1.7,15.0,84.0,78.31,60.91
2016,11,20,9,45,0.0,45.5,1.7,15.0,45.5,42.28,30.39
2016,11,20,10,0,0.0,7.0,1.7,15.0,7.0,6.49,0.0
2016,11,20,10,15,0.0,7.5,1.7,15.0,7.5,6.96,0.28
2016,11,20,10,30,0.0,8.0,1.7,15.0,8.0,7.42,0.67
2016,11,20,10,45,0.0,58.5,1.7,15.0,58.5,54.42,40.48
2016,11,20,11,0,0.0,109.0,1.7,15.0,109.0,102.27,80.35
2016,11,20,11,15,0.0,130.5,1.6,15.0,130.5,123.39,97.63
2016,11,20,11,30,0.0,152.0,1.5,15.0,152.0,144.97,115.21
2016,11,20,11,45,2.5,164.5,1.45,15.0,165.5,159.71,127.2
2016,11,20,12,0,5.0,177.0,1.4,15.0,179.0,174.86,139.52
2016,11,20,12,15,2.5,141.5,1.25,15.0,142.5,136.96,108.53
2016,11,20,12,30,0.0,106.0,1.1,15.0,106.0,99.66,77.88
2016,11,20,12,45,70.0,166.5,1.0,15.0,202.0,225.02,182.49
2016,11,20,13,0,140.0,227.0,0.9,15.0,298.0,364.2,292.81
2016,11,20,13,15,83.5,205.0,0.85,15.0,247.0,283.96,228.1
2016,11,20,13,30,27.0,183.0,0.8,15.0,196.0,204.1,163.57
2016,11,20,13,45,13.5,159.5,0.8,15.0,166.0,168.72,135.16
2016,11,20,14,0,0.0,136.0,0.8,15.0,136.0,133.62,106.34
2016,11,20,14,15,0.0,70.5,0.8,15.0,70.5,65.6,50.05
2016,11,20,14,30,0.0,5.0,0.8,15.0,5.0,4.63,0.0
2016,11,20,14,45,0.0,4.5,0.8,15.0,4.5,4.17,0.0
2016,11,20,15,0,0.0,4.0,0.8,15.0,4.0,3.7,0.0
2016,11,20,15,15,0.0,3.0,0.75,15.0,3.0,2.78,0.0
2016,11,20,15,30,0.0,2.0,0.7,15.0,2.0,1.85,0.0
2016,11,20,15,45,0.0,1.5,0.65,15.0,1.5,1.39,0.0
2016,11,20,16,0,0.0,1.0,0.6,15.0,1.0,0.92,0.0
2016,11,20,16,15,0.0,0.5,0.6,14.5,0.5,0.46,0.0
2016,11,20,16,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,13.5,2.25,10.5,29.0,10.61,0.0
2016,11,21,7,30,354.0,27.0,2.3,11.0,58.0,21.67,11.12
2016,11,21,7,45,452.5,34.5,2.4,11.5,98.0,42.54,20.57
2016,11,21,8,0,551.0,42.0,2.5,12.0,138.0,86.36,45.26
2016,11,21,8,15,608.5,47.5,2.55,12.0,179.5,134.53,81.7
2016,11,21,8,30,666.0,53.0,2.6,12.0,221.0,186.9,126.11
2016,11,21,8,45,706.0,56.0,2.65,12.5,261.0,237.82,171.94
2016,11,21,9,0,746.0,59.0,2.7,13.0,301.0,291.91,220.86
2016,11,21,9,15,771.5,61.5,2.7,13.5,337.0,343.11,267.24
2016,11,21,9,30,797.0,64.0,2.7,14.0,373.0,395.31,313.36
2016,11,21,9,45,801.0,69.5,2.7,14.5,401.0,441.64,353.67
2016,11,21,10,0,805.0,75.0,2.7,15.0,429.0,486.48,391.47
2016,11,21,10,15,818.0,76.5,2.7,15.0,453.5,530.2,428.06
2016,11,21,10,30,831.0,78.0,2.7,15.0,478.0,572.68,462.8
2016,11,21,10,45,840.0,79.0,2.7,15.5,495.5,610.68,492.43
2016,11,21,11,0,849.0,80.0,2.7,16.0,513.0,646.67,519.85
2016,11,21,11,15,854.0,80.5,2.65,16.0,523.5,677.21,543.37
2016,11,21,11,30,859.0,81.0,2.6,16.0,534.0,705.12,563.69
2016,11,21,11,45,862.0,81.0,2.55,16.0,537.0,728.24,580.08
2016,11,21,12,0,865.0,81.0,2.5,16.0,540.0,748.37,594.31
2016,11,21,12,15,863.0,80.5,2.5,16.0,535.0,761.03,603.47
2016,11,21,12,30,861.0,80.0,2.5,16.0,530.0,770.37,610.41
2016,11,21,12,45,861.5,77.5,2.5,16.0,519.0,775.91,614.74
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,771.92,612.31
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,771.32,612.56
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,761.26,605.99
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,742.79,593.38
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,721.4,578.63
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,692.94,558.51
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,662.16,536.39
2016,11,21,14,45,743.0,63.0,2.5,16.0,313.5,620.32,505.41
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,577.24,472.74
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,523.94,430.52
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,475.79,390.57
2016,11,21,15,45,554.5,46.0,2.35,14.5,153.0,406.06,331.77
2016,11,21,16,0,484.0,40.0,2.3,14.0,111.0,339.9,273.6
2016,11,21,16,15,367.0,31.0,2.3,13.5,73.5,251.21,191.71
2016,11,21,16,30,250.0,22.0,2.3,13.0,36.0,161.23,41.75
2016,11,21,16,45,125.0,11.0,2.35,12.5,18.0,62.75,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,43.0,15.0,0.75,10.0,18.5,14.3,0.0
2016,11,22,7,30,86.0,30.0,0.7,10.0,37.0,24.66,12.99
2016,11,22,7,45,124.0,46.5,0.7,10.5,64.0,42.78,27.67
2016,11,22,8,0,162.0,63.0,0.7,11.0,91.0,69.95,47.3
2016,11,22,8,15,183.0,80.0,0.75,11.5,119.5,99.65,71.16
2016,11,22,8,30,204.0,97.0,0.8,12.0,148.0,131.81,98.21
2016,11,22,8,45,216.0,113.0,0.85,12.5,175.5,163.11,125.32
2016,11,22,9,0,228.0,129.0,0.9,13.0,203.0,195.63,153.36
2016,11,22,9,15,242.0,141.5,1.0,13.0,227.5,226.56,180.15
2016,11,22,9,30,256.0,154.0,1.1,13.0,252.0,258.58,207.55
2016,11,22,9,45,382.5,145.0,1.2,13.5,305.0,325.32,261.6
2016,11,22,10,0,509.0,136.0,1.3,14.0,358.0,398.35,320.31
2016,11,22,10,15,488.0,149.5,1.35,14.0,372.0,424.73,342.09
2016,11,22,10,30,467.0,163.0,1.4,14.0,386.0,448.28,361.34
2016,11,22,10,45,468.0,170.0,1.45,14.5,400.5,475.74,382.69
2016,11,22,11,0,469.0,177.0,1.5,15.0,415.0,501.9,402.59
2016,11,22,11,15,473.0,180.0,1.5,15.0,424.0,524.44,420.09
2016,11,22,11,30,477.0,183.0,1.5,15.0,433.0,545.59,436.36
2016,11,22,11,45,449.5,191.0,1.55,15.0,427.5,547.93,438.12
2016,11,22,12,0,422.0,199.0,1.6,15.0,422.0,547.53,437.88
2016,11,22,12,15,448.0,190.5,1.6,15.0,425.5,567.08,453.57
2016,11,22,12,30,474.0,182.0,1.6,15.0,429.0,585.33,468.09
2016,11,22,12,45,490.5,173.0,1.6,15.0,423.0,594.07,475.41
2016,11,22,13,0,507.0,164.0,1.6,15.0,417.0,600.84,481.36
2016,11,22,13,15,375.5,181.0,1.6,15.0,364.5,507.25,409.04
2016,11,22,13,30,244.0,198.0,1.6,15.0,312.0,426.91,345.39
2016,11,22,13,45,350.5,169.0,1.65,15.0,322.5,474.12,385.86
2016,11,22,14,0,457.0,140.0,1.7,15.0,333.0,531.37,432.32
2016,11,22,14,15,518.5,117.0,1.7,14.5,319.5,544.15,444.31
2016,11,22,14,30,580.0,94.0,1.7,14.0,306.0,558.33,457.31
2016,11,22,14,45,542.5,91.0,1.7,14.0,273.5,516.2,424.19
2016,11,22,15,0,505.0,88.0,1.7,14.0,241.0,473.53,390.27
2016,11,22,15,15,468.0,79.5,1.65,13.5,205.0,422.06,349.09
2016,11,22,15,30,431.0,71.0,1.6,13.0,169.0,375.36,310.25
2016,11,22,15,45,384.5,59.0,1.6,13.0,132.5,319.73,262.37
2016,11,22,16,0,338.0,47.0,1.6,13.0,96.0,266.6,214.86
2016,11,22,16,15,248.0,34.5,1.65,12.5,63.5,194.18,147.35
2016,11,22,16,30,158.0,22.0,1.7,12.0,31.0,117.88,22.3
2016,11,22,16,45,79.0,11.0,1.8,12.0,15.5,43.46,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,96.0,16.5,2.0,10.5,24.0,15.73,0.0
2016,11,23,7,30,192.0,33.0,1.9,11.0,48.0,26.13,13.26
2016,11,23,7,45,292.5,45.0,1.85,11.5,85.5,44.62,26.1
2016,11,23,8,0,393.0,57.0,1.8,12.0,123.0,83.24,49.19
2016,11,23,8,15,461.5,65.0,1.85,12.0,163.5,126.38,81.16
2016,11,23,8,30,530.0,73.0,1.9,12.0,204.0,175.23,121.3
2016,11,23,8,45,574.0,79.0,2.0,12.5,242.5,223.0,163.23
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,274.68,208.93
2016,11,23,9,15,649.5,89.0,2.15,13.0,316.5,323.51,252.76
2016,11,23,9,30,681.0,93.0,2.2,13.0,352.0,374.22,297.48
2016,11,23,9,45,491.5,132.5,2.25,13.5,327.5,360.56,290.54
2016,11,23,10,0,302.0,172.0,2.3,14.0,303.0,326.42,264.76
2016,11,23,10,15,355.0,173.0,2.3,14.0,335.5,370.41,301.37
2016,11,23,10,30,408.0,174.0,2.3,14.0,368.0,424.63,345.29
2016,11,23,10,45,606.5,135.5,2.3,14.0,435.0,526.21,427.23
2016,11,23,11,0,805.0,97.0,2.3,14.0,502.0,632.68,511.15
2016,11,23,11,15,810.0,98.0,2.3,14.0,512.5,662.69,534.0
2016,11,23,11,30,815.0,99.0,2.3,14.0,523.0,690.24,555.23
2016,11,23,11,45,819.5,98.0,2.3,14.5,526.0,712.61,570.66
2016,11,23,12,0,824.0,97.0,2.3,15.0,529.0,732.16,583.76
2016,11,23,12,15,578.0,154.5,2.35,15.0,456.5,623.76,501.32
2016,11,23,12,30,332.0,212.0,2.4,15.0,384.0,498.06,402.17
2016,11,23,12,45,568.5,153.5,2.5,15.0,439.5,630.98,510.11
2016,11,23,13,0,805.0,95.0,2.6,15.0,495.0,753.62,603.3
2016,11,23,13,15,795.0,93.5,2.65,15.0,475.5,745.71,597.36
2016,11,23,13,30,785.0,92.0,2.7,15.0,456.0,734.69,590.29
2016,11,23,13,45,772.0,89.0,2.8,15.0,430.0,716.63,578.28
2016,11,23,14,0,759.0,86.0,2.9,15.0,404.0,700.01,567.31
2016,11,23,14,15,736.5,83.0,2.85,14.5,372.0,669.72,546.14
2016,11,23,14,30,714.0,80.0,2.8,14.0,340.0,637.39,523.12
2016,11,23,14,45,683.5,76.0,2.8,14.0,303.5,596.44,492.04
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,554.42,458.57
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,498.87,413.45
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,444.03,367.46
2016,11,23,15,45,486.5,53.0,2.25,13.0,146.0,373.62,306.83
2016,11,23,16,0,415.0,45.0,2.1,13.0,105.0,306.79,247.32
2016,11,23,16,15,295.0,34.0,2.05,12.5,68.5,217.21,164.48
2016,11,23,16,30,175.0,23.0,2.0,12.0,32.0,126.91,16.59
2016,11,23,16,45,87.5,11.5,2.0,11.5,16.0,47.43,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.5,1.35,7.0,24.0,14.77,0.0
2016,11,24,7,30,220.0,31.0,1.4,7.0,48.0,24.56,11.57
2016,11,24,7,45,329.5,42.0,1.5,7.5,86.5,43.7,25.47
2016,11,24,8,0,439.0,53.0,1.6,8.0,125.0,83.83,48.82
2016,11,24,8,15,506.0,61.0,1.55,8.0,166.5,127.52,81.29
2016,11,24,8,30,573.0,69.0,1.5,8.0,208.0,178.33,123.63
2016,11,24,8,45,624.5,73.0,1.5,8.5,249.0,228.15,167.66
2016,11,24,9,0,676.0,77.0,1.5,9.0,290.0,282.53,216.09
2016,11,24,9,15,706.5,80.5,1.45,9.5,326.0,333.23,261.54
2016,11,24,9,30,737.0,84.0,1.4,10.0,362.0,385.57,307.26
2016,11,24,9,45,762.0,86.0,1.4,10.5,394.0,435.23,349.78
2016,11,24,10,0,787.0,88.0,1.4,11.0,426.0,484.83,391.0
2016,11,24,10,15,801.0,90.0,1.3,11.5,450.5,528.95,426.23
2016,11,24,10,30,815.0,92.0,1.2,12.0,475.0,571.97,459.35
2016,11,24,10,45,826.0,92.5,1.1,12.5,493.5,610.24,487.76
2016,11,24,11,0,837.0,93.0,1.0,13.0,512.0,646.68,513.85
2016,11,24,11,15,842.0,94.0,0.85,13.0,522.5,677.61,535.4
2016,11,24,11,30,847.0,95.0,0.7,13.0,533.0,705.98,554.35
2016,11,24,11,45,850.0,94.5,0.6,13.5,536.0,728.52,567.36
2016,11,24,12,0,853.0,94.0,0.5,14.0,539.0,748.11,578.07
2016,11,24,12,15,850.5,93.5,0.4,14.0,534.5,760.5,584.79
2016,11,24,12,30,848.0,93.0,0.3,14.0,530.0,769.6,589.39
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.5,772.51,589.68
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,772.07,587.94
2016,11,24,13,15,735.5,102.5,0.2,15.0,456.0,712.49,547.54
2016,11,24,13,30,634.0,114.0,0.2,15.0,407.0,646.7,502.86
2016,11,24,13,45,710.0,99.0,0.25,15.0,409.5,684.03,531.64
2016,11,24,14,0,786.0,84.0,0.3,15.0,412.0,712.44,552.57
2016,11,24,14,15,602.0,102.0,0.35,14.5,342.0,591.77,467.73
2016,11,24,14,30,418.0,120.0,0.4,14.0,272.0,465.88,374.64
2016,11,24,14,45,386.5,114.0,0.45,14.0,242.5,429.06,347.92
2016,11,24,15,0,355.0,108.0,0.5,14.0,213.0,392.37,319.44
2016,11,24,15,15,469.5,84.0,0.55,13.5,201.5,427.86,348.78
2016,11,24,15,30,584.0,60.0,0.6,13.0,190.0,458.17,371.42
2016,11,24,15,45,512.0,52.5,0.7,13.0,148.5,387.3,312.52
2016,11,24,16,0,440.0,45.0,0.8,13.0,107.0,319.87,254.57
2016,11,24,16,15,319.0,33.5,0.9,12.5,70.0,228.5,171.07
2016,11,24,16,30,198.0,22.0,1.0,12.0,33.0,135.01,9.45
2016,11,24,16,45,99.0,11.0,1.15,12.0,16.5,51.69,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,8.5,11.0,10.48,0.0
2016,11,25,7,30,0.0,22.0,2.0,9.0,22.0,20.24,7.59
2016,11,25,7,45,10.5,39.5,2.0,9.5,41.5,35.84,23.86
2016,11,25,8,0,21.0,57.0,2.0,10.0,61.0,53.09,38.7
2016,11,25,8,15,31.0,74.5,2.0,10.0,81.5,72.34,55.13
2016,11,25,8,30,41.0,92.0,2.0,10.0,102.0,93.01,72.85
2016,11,25,8,45,48.0,108.5,2.0,10.5,122.5,113.35,90.29
2016,11,25,9,0,55.0,125.0,2.0,11.0,143.0,134.61,108.38
2016,11,25,9,15,61.5,139.0,2.0,11.5,161.0,154.14,124.86
2016,11,25,9,30,68.0,153.0,2.0,12.0,179.0,174.37,141.75
2016,11,25,9,45,62.0,164.5,2.0,12.5,189.5,187.25,152.38
2016,11,25,10,0,56.0,176.0,2.0,13.0,200.0,199.6,162.34
2016,11,25,10,15,123.5,190.0,2.0,13.0,247.0,258.44,210.94
2016,11,25,10,30,191.0,204.0,2.0,13.0,294.0,317.83,259.53
2016,11,25,10,45,102.5,193.0,2.05,13.5,241.5,261.34,212.65
2016,11,25,11,0,14.0,182.0,2.1,14.0,189.0,184.1,148.16
2016,11,25,11,15,35.5,200.5,2.1,14.0,218.5,226.1,182.96
2016,11,25,11,30,57.0,219.0,2.1,14.0,248.0,263.34,213.33
2016,11,25,11,45,45.5,214.0,2.15,14.5,237.5,252.1,203.57
2016,11,25,12,0,34.0,209.0,2.2,15.0,227.0,240.22,193.45
2016,11,25,12,15,108.5,219.5,2.15,15.0,275.0,320.64,259.84
2016,11,25,12,30,183.0,230.0,2.1,15.0,323.0,393.1,318.45
2016,11,25,12,45,232.5,218.5,2.1,15.0,334.5,421.42,341.83
2016,11,25,13,0,282.0,207.0,2.1,15.0,346.0,461.44,374.2
2016,11,25,13,15,266.0,200.5,2.1,15.0,327.5,444.04,360.63
2016,11,25,13,30,250.0,194.0,2.1,15.0,309.0,425.64,346.55
2016,11,25,13,45,178.5,186.0,2.1,15.0,265.5,349.95,286.04
2016,11,25,14,0,107.0,178.0,2.1,15.0,222.0,287.33,234.83
2016,11,25,14,15,265.0,148.5,2.1,14.5,246.5,380.16,314.33
2016,11,25,14,30,423.0,119.0,2.1,14.0,271.0,467.67,387.01
2016,11,25,14,45,395.5,112.0,2.1,14.0,242.0,432.4,358.16
2016,11,25,15,0,368.0,105.0,2.1,14.0,213.0,397.03,329.34
2016,11,25,15,15,339.5,92.0,2.0,13.5,180.5,353.79,293.91
2016,11,25,15,30,311.0,79.0,1.9,13.0,148.0,311.12,257.88
2016,11,25,15,45,276.0,64.0,1.85,13.0,115.5,263.01,215.88
2016,11,25,16,0,241.0,49.0,1.8,13.0,83.0,216.62,174.03
2016,11,25,16,15,164.5,34.5,1.8,12.5,54.0,152.55,113.45
2016,11,25,16,30,88.0,20.0,1.8,12.0,25.0,81.49,0.0
2016,11,25,16,45,44.0,10.0,1.85,12.0,12.5,27.83,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,8.1,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,15.78,3.79
2016,11,26,7,45,0.0,32.0,2.85,11.0,32.0,29.39,18.44
2016,11,26,8,0,0.0,47.0,2.8,11.0,47.0,43.1,30.86
2016,11,26,8,15,0.0,64.0,2.75,11.0,64.0,58.82,44.76
2016,11,26,8,30,0.0,81.0,2.7,11.0,81.0,74.8,58.77
2016,11,26,8,45,3.0,96.0,2.65,11.0,97.0,89.86,71.73
2016,11,26,9,0,6.0,111.0,2.6,11.0,113.0,105.37,84.96
2016,11,26,9,15,11.0,124.0,2.7,11.0,128.0,120.09,97.39
2016,11,26,9,30,16.0,137.0,2.8,11.0,143.0,135.39,110.26
2016,11,26,9,45,8.0,134.5,2.95,11.0,137.5,130.42,106.04
2016,11,26,10,0,0.0,132.0,3.1,11.0,132.0,124.62,101.01
2016,11,26,10,15,9.0,153.0,3.3,11.0,157.5,150.13,122.45
2016,11,26,10,30,18.0,174.0,3.5,11.0,183.0,176.75,144.7
2016,11,26,10,45,124.0,195.0,3.7,11.5,256.5,276.2,228.27
2016,11,26,11,0,230.0,216.0,3.9,12.0,330.0,371.65,307.01
2016,11,26,11,15,128.0,207.5,4.0,12.0,271.5,303.39,249.98
2016,11,26,11,30,26.0,199.0,4.1,12.0,213.0,211.58,172.72
2016,11,26,11,45,13.0,177.5,4.2,12.0,184.5,180.97,147.28
2016,11,26,12,0,0.0,156.0,4.3,12.0,156.0,149.9,121.11
2016,11,26,12,15,0.0,83.0,4.3,12.0,83.0,77.3,60.22
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,9.28,2.31
2016,11,26,12,45,3.5,90.0,4.3,12.0,92.0,86.73,68.51
2016,11,26,13,0,7.0,170.0,4.3,12.0,174.0,172.33,140.46
2016,11,26,13,15,304.5,146.0,4.15,12.0,285.5,407.8,342.68
2016,11,26,13,30,602.0,122.0,4.0,12.0,397.0,628.73,522.65
2016,11,26,13,45,556.0,130.0,3.9,12.5,373.0,594.83,493.49
2016,11,26,14,0,510.0,138.0,3.8,13.0,349.0,565.71,469.19
2016,11,26,14,15,513.5,120.5,3.7,12.5,318.5,541.51,451.75
2016,11,26,14,30,517.0,103.0,3.6,12.0,288.0,514.75,431.85
2016,11,26,14,45,456.0,104.5,3.55,12.0,255.0,464.77,390.64
2016,11,26,15,0,395.0,106.0,3.5,12.0,222.0,416.01,349.72
2016,11,26,15,15,355.5,94.5,3.5,12.0,187.0,366.92,308.32
2016,11,26,15,30,316.0,83.0,3.5,12.0,152.0,319.07,266.89
2016,11,26,15,45,250.0,69.5,3.5,12.0,117.0,245.21,202.91
2016,11,26,16,0,184.0,56.0,3.5,12.0,82.0,186.6,150.45
2016,11,26,16,15,92.0,39.5,3.6,11.5,52.5,115.08,84.5
2016,11,26,16,30,0.0,23.0,3.7,11.0,23.0,25.69,0.0
2016,11,26,16,45,0.0,11.5,3.8,11.0,11.5,10.96,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,13.5,3.1,10.0,20.5,12.87,0.0
2016,11,27,7,30,201.0,27.0,3.1,10.0,41.0,21.42,5.88
2016,11,27,7,45,328.0,37.0,3.15,10.5,78.5,36.48,20.3
2016,11,27,8,0,455.0,47.0,3.2,11.0,116.0,76.06,41.66
2016,11,27,8,15,524.0,53.5,3.3,11.0,157.0,118.91,72.32
2016,11,27,8,30,593.0,60.0,3.4,11.0,198.0,169.0,113.49
2016,11,27,8,45,644.5,63.0,3.55,11.5,238.5,218.34,157.13
2016,11,27,9,0,696.0,66.0,3.7,12.0,279.0,272.16,205.52
2016,11,27,9,15,725.5,69.5,3.65,12.0,314.5,323.5,252.7
2016,11,27,9,30,755.0,73.0,3.6,12.0,350.0,375.7,299.91
2016,11,27,9,45,597.5,108.0,3.6,12.5,339.0,379.86,307.92
2016,11,27,10,0,440.0,143.0,3.6,13.0,328.0,365.66,298.77
2016,11,27,10,15,637.0,110.5,3.5,13.0,395.5,459.43,376.44
2016,11,27,10,30,834.0,78.0,3.4,13.0,463.0,561.34,459.32
2016,11,27,10,45,844.0,78.5,3.3,13.5,481.0,599.44,489.23
2016,11,27,11,0,854.0,79.0,3.2,14.0,499.0,635.63,517.18
2016,11,27,11,15,858.5,79.5,3.1,14.0,509.5,666.06,541.03
2016,11,27,11,30,863.0,80.0,3.0,14.0,520.0,693.86,562.22
2016,11,27,11,45,863.5,80.5,2.9,14.5,522.5,716.07,576.97
2016,11,27,12,0,864.0,81.0,2.8,15.0,525.0,735.21,589.39
2016,11,27,12,15,861.0,81.0,2.7,15.0,520.0,748.03,598.23
2016,11,27,12,30,858.0,81.0,2.6,15.0,515.0,757.56,604.76
2016,11,27,12,45,689.5,118.5,2.55,15.0,462.0,684.49,550.64
2016,11,27,13,0,521.0,156.0,2.5,15.0,409.0,597.17,483.11
2016,11,27,13,15,436.5,166.0,2.4,15.0,372.5,546.05,443.28
2016,11,27,13,30,352.0,176.0,2.3,15.0,336.0,481.17,392.27
2016,11,27,13,45,399.5,157.0,2.25,15.0,328.5,506.97,413.95
2016,11,27,14,0,447.0,138.0,2.2,15.0,321.0,517.72,423.55
2016,11,27,14,15,434.5,128.0,2.15,14.5,294.5,491.84,404.33
2016,11,27,14,30,422.0,118.0,2.1,14.0,268.0,464.62,383.88
2016,11,27,14,45,389.0,111.0,2.1,14.0,238.0,425.71,352.76
2016,11,27,15,0,356.0,104.0,2.1,14.0,208.0,386.98,321.12
2016,11,27,15,15,328.0,91.0,2.05,13.5,176.0,344.54,286.35
2016,11,27,15,30,300.0,78.0,2.0,13.0,144.0,302.67,250.94
2016,11,27,15,45,257.5,64.0,1.95,12.5,111.5,252.09,207.15
2016,11,27,16,0,215.0,50.0,1.9,12.0,79.0,203.97,164.05
2016,11,27,16,15,107.5,36.5,1.95,11.5,51.0,117.31,85.75
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,25.85,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,10.96,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,81.5,13.5,3.9,11.0,19.0,12.87,0.0
2016,11,28,7,30,163.0,27.0,4.0,11.0,38.0,21.46,4.22
2016,11,28,7,45,275.5,39.0,4.15,11.5,73.5,35.41,20.23
2016,11,28,8,0,388.0,51.0,4.3,12.0,109.0,74.07,42.46
2016,11,28,8,15,460.5,58.5,4.3,12.0,149.0,114.33,71.01
2016,11,28,8,30,533.0,66.0,4.3,12.0,189.0,162.36,109.96
2016,11,28,8,45,584.0,71.0,4.35,12.0,228.5,210.26,152.2
2016,11,28,9,0,635.0,76.0,4.4,12.0,268.0,262.75,199.46
2016,11,28,9,15,667.5,80.0,4.35,12.0,303.5,312.18,244.78
2016,11,28,9,30,700.0,84.0,4.3,12.0,339.0,363.57,291.19
2016,11,28,9,45,631.0,100.5,4.3,12.5,345.0,385.32,312.87
2016,11,28,10,0,562.0,117.0,4.3,13.0,351.0,399.39,326.79
2016,11,28,10,15,574.0,122.0,4.2,13.0,373.5,436.78,358.89
2016,11,28,10,30,586.0,127.0,4.1,13.0,396.0,473.6,389.76
2016,11,28,10,45,632.5,119.0,4.05,13.5,419.5,516.68,424.82
2016,11,28,11,0,679.0,111.0,4.0,14.0,443.0,560.52,459.89
2016,11,28,11,15,657.5,120.5,3.9,14.0,447.5,579.2,474.63
2016,11,28,11,30,636.0,130.0,3.8,14.0,452.0,594.48,486.51
2016,11,28,11,45,680.5,128.5,3.7,14.0,475.0,641.26,523.31
2016,11,28,12,0,725.0,127.0,3.6,14.0,498.0,687.38,558.94
2016,11,28,12,15,722.5,126.5,3.5,14.0,493.5,698.56,567.34
2016,11,28,12,30,720.0,126.0,3.4,14.0,489.0,706.9,573.71
