Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,45,706.5,127.0,3.3,14.5,476.0,705.64,571.57
2016,11,28,13,0,693.0,128.0,3.2,15.0,463.0,701.4,567.35
2016,11,28,13,15,642.5,125.5,3.15,15.0,427.0,661.96,537.64
2016,11,28,13,30,592.0,123.0,3.1,15.0,391.0,619.99,505.83
2016,11,28,13,45,623.0,116.5,3.05,15.0,384.5,633.39,517.21
2016,11,28,14,0,654.0,110.0,3.0,15.0,378.0,643.69,525.74
2016,11,28,14,15,627.5,106.0,2.9,14.5,347.0,611.19,501.49
2016,11,28,14,30,601.0,102.0,2.8,14.0,316.0,576.97,475.68
2016,11,28,14,45,581.0,93.5,2.75,14.0,282.0,540.95,447.37
2016,11,28,15,0,561.0,85.0,2.7,14.0,248.0,503.61,417.24
2016,11,28,15,15,508.5,78.0,2.5,13.5,209.0,445.91,369.99
2016,11,28,15,30,456.0,71.0,2.3,13.0,170.0,388.46,321.66
2016,11,28,15,45,400.0,59.5,2.15,13.0,132.5,327.9,268.95
2016,11,28,16,0,344.0,48.0,2.0,13.0,95.0,270.56,217.17
2016,11,28,16,15,172.0,38.0,2.05,12.5,61.5,162.11,119.04
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,35.59,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,2.4,7.5,21.5,9.53,0.0
2016,11,29,7,30,380.0,20.0,2.4,8.0,43.0,17.59,0.91
2016,11,29,7,45,486.5,27.0,2.4,8.5,82.0,29.04,13.92
2016,11,29,8,0,593.0,34.0,2.4,9.0,121.0,72.43,34.43
2016,11,29,8,15,653.0,38.5,2.45,9.5,162.5,119.21,67.21
2016,11,29,8,30,713.0,43.0,2.5,10.0,204.0,172.03,110.87
2016,11,29,8,45,750.0,46.0,2.6,10.5,244.0,223.64,157.52
2016,11,29,9,0,787.0,49.0,2.7,11.0,284.0,278.05,207.5
2016,11,29,9,15,812.5,51.0,2.65,11.0,320.0,329.93,255.81
2016,11,29,9,30,838.0,53.0,2.6,11.0,356.0,382.41,303.77
2016,11,29,9,45,854.0,55.0,2.55,11.5,386.5,431.39,347.23
2016,11,29,10,0,870.0,57.0,2.5,12.0,417.0,479.8,388.83
2016,11,29,10,15,881.5,58.0,2.35,12.0,441.5,523.94,426.22
2016,11,29,10,30,893.0,59.0,2.2,12.0,466.0,566.59,461.26
2016,11,29,10,45,899.0,60.5,2.1,12.5,484.0,604.84,491.14
2016,11,29,11,0,905.0,62.0,2.0,13.0,502.0,640.78,518.33
2016,11,29,11,15,909.0,62.5,1.9,13.0,512.5,671.78,542.02
2016,11,29,11,30,913.0,63.0,1.8,13.0,523.0,700.01,562.07
2016,11,29,11,45,912.0,64.0,1.7,13.5,526.0,722.39,576.22
2016,11,29,12,0,911.0,65.0,1.6,14.0,529.0,741.54,587.92
2016,11,29,12,15,909.0,65.0,1.55,14.0,524.5,755.46,597.36
2016,11,29,12,30,907.0,65.0,1.5,14.0,520.0,766.01,604.5
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.5,765.82,603.48
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,762.13,600.21
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,756.3,596.66
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,753.45,595.38
2016,11,29,13,45,843.0,67.5,1.5,15.0,429.5,736.47,583.93
2016,11,29,14,0,829.0,66.0,1.5,15.0,404.0,716.53,570.42
2016,11,29,14,15,809.5,64.0,1.45,14.5,372.0,689.14,551.92
2016,11,29,14,30,790.0,62.0,1.4,14.0,340.0,659.35,531.36
2016,11,29,14,45,761.5,59.0,1.35,14.0,304.0,619.94,502.15
2016,11,29,15,0,733.0,56.0,1.3,14.0,268.0,579.09,470.99
2016,11,29,15,15,689.5,52.0,1.25,13.5,227.5,526.31,429.45
2016,11,29,15,30,646.0,48.0,1.2,13.0,187.0,473.67,386.35
2016,11,29,15,45,577.0,42.0,1.2,12.5,146.0,404.71,328.69
2016,11,29,16,0,508.0,36.0,1.2,12.0,105.0,344.96,275.37
2016,11,29,16,15,386.0,27.0,1.15,11.5,68.0,254.34,187.34
2016,11,29,16,30,264.0,18.0,1.1,11.0,31.0,159.46,0.0
2016,11,29,16,45,132.0,9.0,1.1,11.0,15.5,63.32,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.5,1.15,10.0,17.0,10.96,0.0
2016,11,30,7,30,200.0,23.0,1.1,10.0,34.0,19.14,0.0
2016,11,30,7,45,308.5,33.5,1.05,10.0,69.0,30.56,16.86
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,67.36,36.55
2016,11,30,8,15,487.0,51.0,1.1,10.5,143.5,108.09,64.82
2016,11,30,8,30,557.0,58.0,1.2,11.0,183.0,156.22,103.37
2016,11,30,8,45,606.0,62.5,1.35,11.5,222.0,204.07,145.06
2016,11,30,9,0,655.0,67.0,1.5,12.0,261.0,256.24,191.34
2016,11,30,9,15,686.5,70.5,1.6,12.0,296.5,305.51,236.08
2016,11,30,9,30,718.0,74.0,1.7,12.0,332.0,356.61,281.75
2016,11,30,9,45,496.0,120.0,1.8,12.0,305.5,341.02,274.98
2016,11,30,10,0,274.0,166.0,1.9,12.0,279.0,301.9,246.17
2016,11,30,10,15,228.5,181.5,1.9,12.0,279.5,308.17,252.16
2016,11,30,10,30,183.0,197.0,1.9,12.0,280.0,304.04,248.99
2016,11,30,10,45,149.0,205.5,1.95,12.5,275.0,301.35,246.33
2016,11,30,11,0,115.0,214.0,2.0,13.0,270.0,296.05,241.29
2016,11,30,11,15,57.5,139.5,2.05,13.0,167.5,175.34,142.69
2016,11,30,11,30,0.0,65.0,2.1,13.0,65.0,60.48,45.79
2016,11,30,11,45,4.0,121.0,2.2,13.0,123.0,117.26,93.69
2016,11,30,12,0,8.0,177.0,2.3,13.0,181.0,177.74,143.77
2016,11,30,12,15,5.5,171.5,2.4,13.0,174.0,170.76,137.86
2016,11,30,12,30,3.0,166.0,2.5,13.0,167.0,163.72,132.07
2016,11,30,12,45,4.0,165.5,2.6,13.0,167.5,164.64,132.99
2016,11,30,13,0,5.0,165.0,2.7,13.0,168.0,165.7,134.03
2016,11,30,13,15,2.5,155.0,2.65,13.0,156.5,153.89,124.29
2016,11,30,13,30,0.0,145.0,2.6,13.0,145.0,142.09,114.56
2016,11,30,13,45,0.0,136.5,2.6,13.0,136.5,133.89,107.89
2016,11,30,14,0,0.0,128.0,2.6,13.0,128.0,125.74,101.24
2016,11,30,14,15,153.5,130.0,2.5,13.0,184.0,261.66,218.95
2016,11,30,14,30,307.0,132.0,2.4,13.0,240.0,385.88,322.53
2016,11,30,14,45,473.5,101.0,2.35,13.0,247.0,470.57,392.16
2016,11,30,15,0,640.0,70.0,2.3,13.0,254.0,538.0,446.07
2016,11,30,15,15,591.5,64.5,2.15,12.5,215.0,483.05,400.53
2016,11,30,15,30,543.0,59.0,2.0,12.0,176.0,428.86,354.9
2016,11,30,15,45,459.0,52.0,1.95,12.0,136.0,353.77,290.43
2016,11,30,16,0,375.0,45.0,1.9,12.0,96.0,282.8,227.38
2016,11,30,16,15,256.0,33.0,1.9,11.5,61.5,196.24,144.36
2016,11,30,16,30,137.0,21.0,1.9,11.0,27.0,104.58,0.0
2016,11,30,16,45,68.5,10.5,1.9,11.0,13.5,38.41,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.5,9.05,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,37.0,16.78,0.0
2016,12,1,7,45,435.0,27.0,2.1,8.5,75.5,26.39,16.38
2016,12,1,8,0,554.0,35.0,2.1,9.0,114.0,68.06,32.79
2016,12,1,8,15,619.0,40.5,2.3,9.5,155.5,113.88,64.23
2016,12,1,8,30,684.0,46.0,2.5,10.0,197.0,166.39,106.99
2016,12,1,8,45,727.0,49.0,2.75,10.5,237.5,217.65,152.84
2016,12,1,9,0,770.0,52.0,3.0,11.0,278.0,272.39,202.85
2016,12,1,9,15,797.5,54.5,3.1,11.0,314.5,324.59,251.53
2016,12,1,9,30,825.0,57.0,3.2,11.0,351.0,377.98,300.54
2016,12,1,9,45,837.5,60.5,3.3,11.5,381.5,426.91,344.49
2016,12,1,10,0,850.0,64.0,3.4,12.0,412.0,475.06,386.53
2016,12,1,10,15,863.5,65.5,3.45,12.0,437.0,518.66,424.53
2016,12,1,10,30,877.0,67.0,3.5,12.0,462.0,562.38,461.68
2016,12,1,10,45,885.5,68.0,3.55,12.5,480.5,601.1,493.21
2016,12,1,11,0,894.0,69.0,3.6,13.0,499.0,637.73,522.37
2016,12,1,11,15,899.0,69.5,3.55,13.0,510.0,669.22,547.63
2016,12,1,11,30,904.0,70.0,3.5,13.0,521.0,698.03,569.93
2016,12,1,11,45,905.5,70.0,3.5,13.5,524.5,720.99,585.89
2016,12,1,12,0,907.0,70.0,3.5,14.0,528.0,740.83,599.51
2016,12,1,12,15,905.0,70.0,3.45,14.0,523.5,754.9,609.77
2016,12,1,12,30,903.0,70.0,3.4,14.0,519.0,765.62,617.64
2016,12,1,12,45,897.5,69.5,3.35,14.5,507.5,769.7,619.56
2016,12,1,13,0,892.0,69.0,3.3,15.0,496.0,770.35,619.1
2016,12,1,13,15,882.5,68.0,3.25,15.0,476.5,763.95,614.69
2016,12,1,13,30,873.0,67.0,3.2,15.0,457.0,754.25,607.98
2016,12,1,13,45,857.0,66.0,3.2,15.0,431.0,742.7,600.2
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,721.97,585.53
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,693.92,565.85
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,663.46,544.03
2016,12,1,14,45,769.5,58.0,2.9,14.0,304.0,622.7,512.79
2016,12,1,15,0,739.0,55.0,2.8,14.0,267.0,580.56,479.6
2016,12,1,15,15,695.0,51.0,2.65,13.5,227.0,527.56,436.49
2016,12,1,15,30,651.0,47.0,2.5,13.0,187.0,474.71,391.91
2016,12,1,15,45,580.0,41.5,2.45,12.5,145.5,405.24,332.4
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,345.13,277.56
2016,12,1,16,15,386.0,27.0,2.45,11.5,67.0,254.2,187.28
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,158.53,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,63.1,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,3.15,7.5,18.0,8.58,0.0
2016,12,2,7,30,333.0,18.0,3.2,8.0,36.0,15.85,0.0
2016,12,2,7,45,445.0,26.0,3.25,8.5,73.5,24.41,14.49
2016,12,2,8,0,557.0,34.0,3.3,9.0,111.0,65.92,31.23
2016,12,2,8,15,622.0,39.0,3.4,9.5,152.5,111.24,61.94
2016,12,2,8,30,687.0,44.0,3.5,10.0,194.0,163.23,104.16
2016,12,2,8,45,726.5,48.0,3.65,10.5,234.0,214.73,150.38
2016,12,2,9,0,766.0,52.0,3.8,11.0,274.0,269.36,200.51
2016,12,2,9,15,793.5,54.5,3.9,11.5,310.0,321.29,248.71
2016,12,2,9,30,821.0,57.0,4.0,12.0,346.0,374.42,297.12
2016,12,2,9,45,834.5,60.0,4.1,12.5,376.5,423.04,340.97
2016,12,2,10,0,848.0,63.0,4.2,13.0,407.0,470.96,383.05
2016,12,2,10,15,861.0,64.5,4.1,13.0,432.0,514.22,420.6
2016,12,2,10,30,874.0,66.0,4.0,13.0,457.0,557.56,457.27
2016,12,2,10,45,882.0,67.0,3.95,13.5,475.0,595.88,488.35
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,632.1,516.99
2016,12,2,11,15,894.5,68.5,3.85,14.0,504.0,663.18,541.99
2016,12,2,11,30,899.0,69.0,3.8,14.0,515.0,691.57,564.13
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.5,714.8,580.16
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,734.97,593.86
2016,12,2,12,15,901.0,68.5,3.7,15.0,518.0,748.44,603.89
2016,12,2,12,30,899.0,68.0,3.7,15.0,514.0,758.57,611.58
2016,12,2,12,45,891.5,68.5,3.7,15.0,502.0,762.4,614.71
2016,12,2,13,0,884.0,69.0,3.7,15.0,490.0,762.82,615.47
2016,12,2,13,15,874.5,67.5,3.65,15.0,471.0,755.89,610.66
2016,12,2,13,30,865.0,66.0,3.6,15.0,452.0,745.68,603.53
2016,12,2,13,45,848.0,65.5,3.6,15.0,425.5,734.16,595.7
2016,12,2,14,0,831.0,65.0,3.6,15.0,399.0,713.52,580.96
2016,12,2,14,15,810.0,63.0,3.45,15.0,367.5,685.36,559.83
2016,12,2,14,30,789.0,61.0,3.3,15.0,336.0,654.84,536.68
2016,12,2,14,45,758.0,58.0,3.15,15.0,299.5,614.08,505.22
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,572.0,471.79
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,519.13,428.64
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,466.46,384.13
2016,12,2,15,45,567.0,41.5,2.45,13.5,142.5,397.53,324.98
2016,12,2,16,0,496.0,36.0,2.3,13.0,102.0,338.02,270.69
2016,12,2,16,15,372.5,27.0,2.3,12.0,66.0,247.46,181.36
2016,12,2,16,30,249.0,18.0,2.3,11.0,30.0,151.99,0.0
2016,12,2,16,45,124.5,9.0,2.35,10.5,15.0,60.21,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,1.35,8.5,15.5,8.58,0.0
2016,12,3,7,30,258.0,18.0,1.3,9.0,31.0,14.61,0.0
2016,12,3,7,45,375.5,27.0,1.3,9.5,67.0,22.28,12.48
2016,12,3,8,0,493.0,36.0,1.3,10.0,103.0,61.17,29.59
2016,12,3,8,15,560.5,41.5,1.35,10.0,142.5,105.12,59.3
2016,12,3,8,30,628.0,47.0,1.4,10.0,182.0,154.5,98.86
2016,12,3,8,45,675.5,50.0,1.45,10.5,221.5,203.55,141.94
2016,12,3,9,0,723.0,53.0,1.5,11.0,261.0,256.64,189.59
2016,12,3,9,15,751.5,56.0,1.55,11.5,296.5,307.19,235.66
2016,12,3,9,30,780.0,59.0,1.6,12.0,332.0,359.15,282.04
2016,12,3,9,45,708.5,77.0,1.65,12.5,342.0,385.83,308.04
2016,12,3,10,0,637.0,95.0,1.7,13.0,352.0,404.86,326.3
2016,12,3,10,15,739.5,81.0,1.65,13.0,397.0,470.13,380.06
2016,12,3,10,30,842.0,67.0,1.6,13.0,442.0,541.44,437.24
2016,12,3,10,45,852.0,68.0,1.6,13.5,460.0,577.53,465.54
2016,12,3,11,0,862.0,69.0,1.6,14.0,478.0,614.03,493.57
2016,12,3,11,15,867.0,69.5,1.6,14.0,489.0,644.64,517.49
2016,12,3,11,30,872.0,70.0,1.6,14.0,500.0,672.7,538.97
2016,12,3,11,45,873.0,70.0,1.65,14.5,504.0,694.68,554.08
2016,12,3,12,0,874.0,70.0,1.7,15.0,508.0,713.66,567.04
2016,12,3,12,15,873.0,70.0,1.75,15.0,504.0,728.09,577.82
2016,12,3,12,30,872.0,70.0,1.8,15.0,500.0,739.32,586.44
2016,12,3,12,45,867.5,69.0,1.85,15.5,489.0,743.45,588.97
2016,12,3,13,0,863.0,68.0,1.9,16.0,478.0,744.28,589.29
2016,12,3,13,15,854.5,67.0,1.85,16.0,460.0,738.8,585.47
2016,12,3,13,30,846.0,66.0,1.8,16.0,442.0,730.12,579.47
2016,12,3,13,45,830.5,65.5,1.8,16.0,417.0,719.95,572.86
2016,12,3,14,0,815.0,65.0,1.8,16.0,392.0,700.72,559.62
2016,12,3,14,15,795.0,62.5,1.7,16.0,361.0,672.98,539.3
2016,12,3,14,30,775.0,60.0,1.6,16.0,330.0,642.92,517.07
2016,12,3,14,45,741.5,58.0,1.55,16.0,294.0,602.1,486.7
2016,12,3,15,0,708.0,56.0,1.5,16.0,258.0,560.08,454.31
2016,12,3,15,15,663.5,52.0,1.45,15.5,219.0,507.81,413.06
2016,12,3,15,30,619.0,48.0,1.4,15.0,180.0,455.75,370.36
2016,12,3,15,45,541.0,42.5,1.35,14.5,139.5,389.0,314.09
2016,12,3,16,0,463.0,37.0,1.3,14.0,99.0,321.44,254.8
2016,12,3,16,15,341.5,27.5,1.35,13.5,63.5,232.61,168.33
2016,12,3,16,30,220.0,18.0,1.4,13.0,28.0,138.65,0.0
2016,12,3,16,45,110.0,9.0,1.5,12.5,14.0,54.2,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,0.85,9.0,14.0,8.58,0.0
2016,12,4,7,30,210.0,18.0,0.9,9.0,28.0,14.71,0.0
2016,12,4,7,45,332.0,28.0,0.95,9.5,63.0,22.39,12.32
2016,12,4,8,0,454.0,38.0,1.0,10.0,98.0,59.66,29.9
2016,12,4,8,15,525.5,44.5,1.05,10.0,138.0,101.39,57.7
2016,12,4,8,30,597.0,51.0,1.1,10.0,178.0,150.6,96.71
2016,12,4,8,45,643.0,55.5,1.15,10.5,217.0,199.31,139.2
2016,12,4,9,0,689.0,60.0,1.2,11.0,256.0,252.64,186.69
2016,12,4,9,15,719.5,63.0,1.2,11.5,291.5,302.17,231.4
2016,12,4,9,30,750.0,66.0,1.2,12.0,327.0,353.37,276.64
2016,12,4,9,45,746.5,74.5,1.25,12.5,353.5,397.35,315.48
2016,12,4,10,0,743.0,83.0,1.3,13.0,380.0,439.84,351.81
2016,12,4,10,15,654.0,105.0,1.3,13.0,378.5,451.26,363.24
2016,12,4,10,30,565.0,127.0,1.3,13.0,377.0,453.48,366.47
2016,12,4,10,45,570.0,131.5,1.3,13.5,392.5,484.17,390.84
2016,12,4,11,0,575.0,136.0,1.3,14.0,408.0,513.48,413.35
2016,12,4,11,15,524.5,153.0,1.35,14.0,405.5,515.15,414.84
2016,12,4,11,30,474.0,170.0,1.4,14.0,403.0,516.25,415.69
2016,12,4,11,45,646.0,128.5,1.45,14.0,449.0,608.48,488.8
2016,12,4,12,0,818.0,87.0,1.5,14.0,495.0,696.79,556.09
2016,12,4,12,15,604.0,137.5,1.65,14.0,437.5,615.32,494.07
2016,12,4,12,30,390.0,188.0,1.8,14.0,380.0,506.69,410.02
2016,12,4,12,45,405.0,180.5,1.95,14.5,376.0,526.68,426.54
2016,12,4,13,0,420.0,173.0,2.1,15.0,372.0,533.91,432.58
2016,12,4,13,15,413.5,166.5,2.2,15.0,356.0,524.25,426.0
2016,12,4,13,30,407.0,160.0,2.3,15.0,340.0,512.84,418.1
2016,12,4,13,45,391.5,152.5,2.4,15.0,318.0,491.87,402.55
2016,12,4,14,0,376.0,145.0,2.5,15.0,296.0,469.51,385.74
2016,12,4,14,15,342.5,142.5,2.45,14.5,271.5,426.71,352.62
2016,12,4,14,30,309.0,140.0,2.4,14.0,247.0,396.92,329.1
2016,12,4,14,45,301.5,125.5,2.35,14.0,220.5,369.7,307.27
2016,12,4,15,0,294.0,111.0,2.3,14.0,194.0,341.69,284.26
2016,12,4,15,15,265.0,97.0,2.25,13.5,163.5,300.06,249.67
2016,12,4,15,30,236.0,83.0,2.2,13.0,133.0,259.35,214.93
2016,12,4,15,45,205.5,66.5,2.15,13.0,103.0,215.23,176.13
2016,12,4,16,0,175.0,50.0,2.1,13.0,73.0,172.46,137.4
2016,12,4,16,15,87.5,35.0,2.15,12.5,46.5,105.69,74.79
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,21.33,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,12.97,4.61
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,20.41,11.54
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,29.24,19.5
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,38.09,27.41
2016,12,5,8,45,0.0,50.0,2.0,9.5,50.0,46.47,34.8
2016,12,5,9,0,0.0,59.0,2.0,10.0,59.0,54.87,42.08
2016,12,5,9,15,0.0,67.5,1.95,10.0,67.5,62.83,48.97
2016,12,5,9,30,0.0,76.0,1.9,10.0,76.0,70.84,55.84
2016,12,5,9,45,0.0,100.5,1.9,10.5,100.5,94.23,75.66
2016,12,5,10,0,0.0,125.0,1.9,11.0,125.0,118.05,95.56
2016,12,5,10,15,22.5,152.0,1.9,11.0,162.0,156.16,127.55
2016,12,5,10,30,45.0,179.0,1.9,11.0,199.0,202.29,165.94
2016,12,5,10,45,46.5,187.0,1.9,11.0,208.5,214.06,175.5
2016,12,5,11,0,48.0,195.0,1.9,11.0,218.0,226.0,185.26
2016,12,5,11,15,24.0,165.5,1.85,11.0,177.0,174.64,142.45
2016,12,5,11,30,0.0,136.0,1.8,11.0,136.0,129.47,104.35
2016,12,5,11,45,36.0,175.5,1.8,11.0,193.0,202.83,166.28
2016,12,5,12,0,72.0,215.0,1.8,11.0,250.0,274.73,225.59
2016,12,5,12,15,104.5,217.0,1.75,11.0,268.0,303.46,249.42
2016,12,5,12,30,137.0,219.0,1.7,11.0,286.0,343.78,282.45
2016,12,5,12,45,140.0,214.0,1.7,11.5,281.5,343.67,282.0
2016,12,5,13,0,143.0,209.0,1.7,12.0,277.0,343.14,281.46
2016,12,5,13,15,150.0,200.5,1.6,11.5,269.5,340.91,280.58
2016,12,5,13,30,157.0,192.0,1.5,11.0,262.0,338.15,279.27
2016,12,5,13,45,160.0,181.0,1.45,11.0,248.5,328.64,272.06
2016,12,5,14,0,163.0,170.0,1.4,11.0,235.0,318.52,264.34
2016,12,5,14,15,149.5,159.5,1.4,11.0,215.5,296.5,246.55
2016,12,5,14,30,136.0,149.0,1.4,11.0,196.0,274.54,228.63
2016,12,5,14,45,132.5,133.0,1.4,11.0,175.0,252.15,210.39
2016,12,5,15,0,129.0,117.0,1.4,11.0,154.0,229.41,191.49
2016,12,5,15,15,116.0,100.5,1.45,10.5,130.0,199.62,166.43
2016,12,5,15,30,103.0,84.0,1.5,10.0,106.0,170.14,141.01
2016,12,5,15,45,87.5,66.5,1.55,10.0,82.0,138.02,112.5
2016,12,5,16,0,72.0,49.0,1.6,10.0,58.0,106.23,83.7
2016,12,5,16,15,36.0,32.5,1.6,10.0,37.0,66.07,45.18
2016,12,5,16,30,0.0,16.0,1.6,10.0,16.0,15.2,0.0
2016,12,5,16,45,0.0,8.0,1.65,10.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.01,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,18.54,0.0
2016,12,6,7,45,136.5,32.0,2.35,7.0,49.5,25.13,13.91
2016,12,6,8,0,273.0,43.0,2.4,8.0,78.0,51.62,29.47
2016,12,6,8,15,314.0,56.0,2.45,8.5,110.0,85.65,53.99
2016,12,6,8,30,355.0,69.0,2.5,9.0,142.0,124.08,85.26
2016,12,6,8,45,381.0,80.0,2.6,9.5,173.5,161.6,118.28
2016,12,6,9,0,407.0,91.0,2.7,10.0,205.0,201.48,154.06
2016,12,6,9,15,429.5,99.5,2.75,10.0,233.5,239.95,189.17
2016,12,6,9,30,452.0,108.0,2.8,10.0,262.0,279.97,225.3
2016,12,6,9,45,515.5,107.0,2.9,10.5,298.5,328.65,267.35
2016,12,6,10,0,579.0,106.0,3.0,11.0,335.0,384.97,315.18
2016,12,6,10,15,616.0,104.0,3.0,11.0,362.0,428.18,352.38
2016,12,6,10,30,653.0,102.0,3.0,11.0,389.0,472.55,389.97
2016,12,6,10,45,760.0,87.0,3.05,11.5,434.0,542.57,447.06
2016,12,6,11,0,867.0,72.0,3.1,12.0,479.0,618.2,507.34
2016,12,6,11,15,872.0,73.0,3.1,12.0,490.5,646.53,530.25
2016,12,6,11,30,877.0,74.0,3.1,12.0,502.0,675.5,553.46
2016,12,6,11,45,873.0,76.0,3.15,12.0,505.0,701.22,573.19
2016,12,6,12,0,869.0,78.0,3.2,12.0,508.0,719.66,587.14
2016,12,6,12,15,867.0,78.0,3.25,12.0,504.0,733.95,598.1
2016,12,6,12,30,865.0,78.0,3.3,12.0,500.0,744.99,606.74
2016,12,6,12,45,861.0,77.0,3.35,12.0,489.0,750.06,611.04
2016,12,6,13,0,857.0,76.0,3.4,12.0,478.0,751.81,613.01
2016,12,6,13,15,847.5,74.5,3.45,12.0,460.0,745.48,609.01
2016,12,6,13,30,838.0,73.0,3.5,12.0,442.0,735.91,602.68
2016,12,6,13,45,823.0,71.5,3.6,12.0,417.0,719.09,591.07
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,699.36,577.18
2016,12,6,14,15,787.0,68.0,3.65,12.0,361.0,671.95,556.63
2016,12,6,14,30,766.0,66.0,3.6,12.0,330.0,642.21,534.01
2016,12,6,14,45,736.5,62.5,3.6,12.0,294.5,602.75,503.45
2016,12,6,15,0,707.0,59.0,3.6,12.0,259.0,561.89,470.41
2016,12,6,15,15,661.0,55.0,3.45,11.5,219.5,508.86,426.48
2016,12,6,15,30,615.0,51.0,3.3,11.0,180.0,461.56,385.46
2016,12,6,15,45,546.5,44.5,3.15,10.5,140.0,394.49,326.81
2016,12,6,16,0,478.0,38.0,3.0,10.0,100.0,330.63,268.3
2016,12,6,16,15,351.5,28.5,2.9,9.5,64.5,238.81,176.05
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,141.91,0.0
2016,12,6,16,45,112.5,9.5,2.7,9.0,14.5,55.82,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,9.05,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,18.11,0.0
2016,12,7,7,45,121.5,30.5,1.9,6.0,45.5,25.06,13.49
2016,12,7,8,0,243.0,42.0,1.9,6.0,72.0,48.54,28.18
2016,12,7,8,15,275.5,56.0,1.95,6.0,103.0,80.8,52.06
2016,12,7,8,30,308.0,70.0,2.0,6.0,134.0,116.61,81.79
2016,12,7,8,45,330.5,82.5,2.05,6.5,163.5,152.24,113.36
2016,12,7,9,0,353.0,95.0,2.1,7.0,193.0,189.98,147.38
2016,12,7,9,15,369.0,106.0,2.05,7.0,220.0,226.13,180.5
2016,12,7,9,30,385.0,117.0,2.0,7.0,247.0,263.35,214.17
2016,12,7,9,45,291.5,141.0,2.0,7.5,245.0,264.92,218.27
2016,12,7,10,0,198.0,165.0,2.0,8.0,243.0,256.94,212.94
2016,12,7,10,15,119.0,170.5,2.0,8.0,218.0,232.98,193.57
2016,12,7,10,30,40.0,176.0,2.0,8.0,193.0,196.35,162.61
2016,12,7,10,45,20.0,139.5,2.05,8.5,148.0,144.15,118.39
2016,12,7,11,0,0.0,103.0,2.1,9.0,103.0,96.68,77.63
2016,12,7,11,15,0.0,92.5,2.2,9.0,92.5,86.46,68.93
2016,12,7,11,30,0.0,82.0,2.3,9.0,82.0,76.36,60.27
2016,12,7,11,45,12.5,136.5,2.45,9.5,142.5,138.79,113.46
2016,12,7,12,0,25.0,191.0,2.6,10.0,203.0,204.97,168.67
2016,12,7,12,15,12.5,132.0,2.7,10.0,138.0,135.09,109.99
2016,12,7,12,30,0.0,73.0,2.8,10.0,73.0,67.95,52.82
2016,12,7,12,45,0.0,77.0,2.95,10.0,77.0,71.68,56.1
2016,12,7,13,0,0.0,81.0,3.1,10.0,81.0,75.42,59.34
2016,12,7,13,15,0.0,106.0,3.15,10.0,106.0,100.54,80.83
2016,12,7,13,30,0.0,131.0,3.2,10.0,131.0,127.27,103.58
2016,12,7,13,45,0.0,91.5,3.25,10.0,91.5,86.33,68.84
2016,12,7,14,0,0.0,52.0,3.3,10.0,52.0,48.33,36.3
2016,12,7,14,15,0.0,48.0,3.3,9.5,48.0,44.6,33.21
2016,12,7,14,30,0.0,44.0,3.3,9.0,44.0,40.87,30.07
2016,12,7,14,45,0.0,39.0,3.35,9.0,39.0,36.21,26.03
2016,12,7,15,0,0.0,34.0,3.4,9.0,34.0,31.55,21.95
2016,12,7,15,15,0.0,29.0,3.3,9.0,29.0,26.9,17.84
2016,12,7,15,30,0.0,24.0,3.2,9.0,24.0,22.25,13.69
2016,12,7,15,45,0.0,18.5,3.15,9.0,18.5,17.14,9.11
2016,12,7,16,0,0.0,13.0,3.1,9.0,13.0,12.04,4.51
2016,12,7,16,15,0.0,8.0,3.05,9.0,8.0,7.4,0.06
2016,12,7,16,30,0.0,3.0,3.0,9.0,3.0,2.77,0.0
2016,12,7,16,45,0.0,1.5,2.95,9.0,1.5,1.43,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,13.0,4.0,3.81,0.0
2016,12,8,7,30,0.0,8.0,3.2,13.0,8.0,7.63,0.0
2016,12,8,7,45,0.0,21.5,3.2,13.0,21.5,19.96,8.79
2016,12,8,8,0,0.0,35.0,3.2,13.0,35.0,32.19,20.84
2016,12,8,8,15,0.0,50.0,3.15,13.0,50.0,46.02,33.16
2016,12,8,8,30,0.0,65.0,3.1,13.0,65.0,60.07,45.51
2016,12,8,8,45,0.0,80.5,3.05,13.5,80.5,74.74,58.18
2016,12,8,9,0,0.0,96.0,3.0,14.0,96.0,89.59,70.8
2016,12,8,9,15,3.5,109.0,2.9,14.0,110.0,103.32,82.35
2016,12,8,9,30,7.0,122.0,2.8,14.0,124.0,117.49,94.2
2016,12,8,9,45,3.5,113.5,2.75,14.0,114.5,108.27,86.43
2016,12,8,10,0,0.0,105.0,2.7,14.0,105.0,98.63,78.26
2016,12,8,10,15,2.5,128.5,2.65,14.0,129.5,122.87,98.49
2016,12,8,10,30,5.0,152.0,2.6,14.0,154.0,147.78,119.07
2016,12,8,10,45,8.5,160.5,2.55,14.5,164.0,158.7,127.75
2016,12,8,11,0,12.0,169.0,2.5,15.0,174.0,169.97,136.7
2016,12,8,11,15,6.0,109.5,2.45,15.0,112.0,106.89,84.44
2016,12,8,11,30,0.0,50.0,2.4,15.0,50.0,46.49,33.76
2016,12,8,11,45,0.0,50.5,2.35,15.0,50.5,46.95,34.18
2016,12,8,12,0,0.0,51.0,2.3,15.0,51.0,47.42,34.56
2016,12,8,12,15,0.0,49.5,2.25,15.0,49.5,46.02,33.39
2016,12,8,12,30,0.0,48.0,2.2,15.0,48.0,44.62,32.22
2016,12,8,12,45,0.0,100.0,2.2,15.0,100.0,94.09,73.77
2016,12,8,13,0,0.0,152.0,2.2,15.0,152.0,148.3,118.69
2016,12,8,13,15,17.5,163.0,2.15,15.0,171.0,174.4,140.74
2016,12,8,13,30,35.0,174.0,2.1,15.0,190.0,212.27,172.31
2016,12,8,13,45,100.5,171.0,2.1,15.0,212.0,271.35,222.29
2016,12,8,14,0,166.0,168.0,2.1,15.0,234.0,317.95,261.54
2016,12,8,14,15,160.5,156.0,2.05,15.0,215.5,299.74,246.82
2016,12,8,14,30,155.0,144.0,2.0,15.0,197.0,281.19,231.92
2016,12,8,14,45,149.0,129.0,1.95,15.0,175.5,257.96,213.01
2016,12,8,15,0,143.0,114.0,1.9,15.0,154.0,234.48,193.54
2016,12,8,15,15,131.5,97.5,1.8,14.5,130.5,205.16,169.06
2016,12,8,15,30,120.0,81.0,1.7,14.0,107.0,175.95,144.09
2016,12,8,15,45,101.5,64.0,1.65,14.0,82.5,142.1,114.4
2016,12,8,16,0,83.0,47.0,1.6,14.0,58.0,108.74,84.59
2016,12,8,16,15,41.5,32.0,1.55,13.5,37.5,67.85,45.94
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,16.62,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,8.1,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
