Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,1.95,3.5,37.0,11.5,0.0
2016,12,19,8,0,444.0,30.0,1.9,4.0,74.0,36.38,16.68
2016,12,19,8,15,527.5,36.5,1.9,4.5,114.0,77.49,40.16
2016,12,19,8,30,611.0,43.0,1.9,5.0,154.0,125.82,75.64
2016,12,19,8,45,663.0,47.5,1.9,5.5,194.0,174.75,117.55
2016,12,19,9,0,715.0,52.0,1.9,6.0,234.0,228.38,165.86
2016,12,19,9,15,748.0,55.0,1.85,6.0,270.5,279.24,213.53
2016,12,19,9,30,781.0,58.0,1.8,6.0,307.0,332.07,262.55
2016,12,19,9,45,796.5,62.0,1.8,6.5,338.5,380.79,307.12
2016,12,19,10,0,812.0,66.0,1.8,7.0,370.0,429.22,350.13
2016,12,19,10,15,828.0,67.5,1.8,7.5,396.5,474.67,389.45
2016,12,19,10,30,844.0,69.0,1.8,8.0,423.0,519.29,426.91
2016,12,19,10,45,853.5,71.0,1.85,8.5,442.5,559.77,460.27
2016,12,19,11,0,863.0,73.0,1.9,9.0,462.0,598.46,491.37
2016,12,19,11,15,869.0,73.5,1.85,9.0,475.0,631.28,517.61
2016,12,19,11,30,875.0,74.0,1.8,9.0,488.0,661.65,541.46
2016,12,19,11,45,876.5,74.5,1.8,9.5,493.0,686.39,559.94
2016,12,19,12,0,878.0,75.0,1.8,10.0,498.0,708.19,575.02
2016,12,19,12,15,772.5,93.5,1.8,10.0,464.5,671.44,547.25
2016,12,19,12,30,667.0,112.0,1.8,10.0,431.0,631.95,517.11
2016,12,19,12,45,651.0,114.0,1.8,10.5,420.5,631.38,516.44
2016,12,19,13,0,635.0,116.0,1.8,11.0,410.0,628.0,513.25
2016,12,19,13,15,594.5,121.5,1.75,11.0,389.0,607.53,497.3
2016,12,19,13,30,554.0,127.0,1.7,11.0,368.0,579.5,475.73
2016,12,19,13,45,687.0,98.0,1.65,11.0,380.5,649.17,530.94
2016,12,19,14,0,820.0,69.0,1.6,11.0,393.0,703.6,571.39
2016,12,19,14,15,799.5,66.5,1.5,10.5,363.0,677.15,551.85
2016,12,19,14,30,779.0,64.0,1.4,10.0,333.0,648.26,531.01
2016,12,19,14,45,748.5,61.5,1.3,10.0,298.0,610.31,501.9
2016,12,19,15,0,718.0,59.0,1.2,10.0,263.0,570.84,470.59
2016,12,19,15,15,674.0,54.5,1.2,9.5,224.5,519.22,429.81
2016,12,19,15,30,630.0,50.0,1.2,9.0,186.0,467.58,387.36
2016,12,19,15,45,558.5,44.5,1.3,9.0,146.0,405.06,333.89
2016,12,19,16,0,487.0,39.0,1.4,9.0,106.0,340.64,276.58
2016,12,19,16,15,370.5,29.5,1.4,8.5,70.0,252.85,193.53
2016,12,19,16,30,254.0,20.0,1.4,8.0,34.0,162.38,30.82
2016,12,19,16,45,127.0,10.0,1.4,8.0,17.0,63.7,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,15.0,2.2,5.5,34.0,11.52,0.0
2016,12,20,8,0,378.0,30.0,2.2,6.0,68.0,33.97,15.97
2016,12,20,8,15,463.0,37.0,2.15,6.5,105.5,70.51,36.58
2016,12,20,8,30,548.0,44.0,2.1,7.0,143.0,116.11,69.64
2016,12,20,8,45,601.0,49.0,2.05,7.5,181.0,162.5,108.85
2016,12,20,9,0,654.0,54.0,2.0,8.0,219.0,214.46,155.06
2016,12,20,9,15,688.5,57.5,1.95,8.5,254.5,263.17,199.88
2016,12,20,9,30,723.0,61.0,1.9,9.0,290.0,314.13,246.24
2016,12,20,9,45,754.0,61.5,1.85,9.5,322.5,362.51,289.69
2016,12,20,10,0,785.0,62.0,1.8,10.0,355.0,412.02,332.94
2016,12,20,10,15,673.5,90.0,1.75,10.5,354.0,424.51,345.72
2016,12,20,10,30,562.0,118.0,1.7,11.0,353.0,425.45,347.81
2016,12,20,10,45,700.0,93.0,1.65,11.5,399.5,498.9,407.25
2016,12,20,11,0,838.0,68.0,1.6,12.0,446.0,577.13,468.72
2016,12,20,11,15,844.5,68.5,1.5,12.0,458.5,606.08,491.1
2016,12,20,11,30,851.0,69.0,1.4,12.0,471.0,635.68,513.66
2016,12,20,11,45,661.5,117.5,1.35,12.5,432.0,591.94,477.41
2016,12,20,12,0,472.0,166.0,1.3,13.0,393.0,525.64,424.14
2016,12,20,12,15,459.0,168.0,1.25,13.0,388.5,529.5,427.64
2016,12,20,12,30,446.0,170.0,1.2,13.0,384.0,531.26,428.84
2016,12,20,12,45,448.0,166.0,1.2,13.0,377.0,535.3,432.45
2016,12,20,13,0,450.0,162.0,1.2,13.0,370.0,537.57,434.7
2016,12,20,13,15,632.0,117.0,1.2,13.0,398.0,630.44,508.32
2016,12,20,13,30,814.0,72.0,1.2,13.0,426.0,710.63,567.51
2016,12,20,13,45,800.5,70.5,1.25,13.0,403.5,696.55,557.43
2016,12,20,14,0,787.0,69.0,1.3,13.0,381.0,679.58,546.26
2016,12,20,14,15,767.5,66.5,1.25,13.0,352.0,654.33,527.9
2016,12,20,14,30,748.0,64.0,1.2,13.0,323.0,626.73,507.63
2016,12,20,14,45,722.0,61.0,1.15,13.0,290.0,591.92,481.57
2016,12,20,15,0,696.0,58.0,1.1,13.0,257.0,555.54,453.25
2016,12,20,15,15,653.5,54.0,1.05,12.5,219.5,506.1,414.22
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,461.56,377.41
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,398.83,324.98
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,338.76,272.33
2016,12,20,16,15,374.5,28.5,1.05,10.5,69.5,254.12,193.48
2016,12,20,16,30,262.0,20.0,1.1,10.0,34.0,166.98,40.91
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.0,65.58,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,14.5,2.25,8.5,32.5,11.12,0.0
2016,12,21,8,0,369.0,29.0,2.3,9.0,65.0,32.05,14.66
2016,12,21,8,15,454.5,36.5,2.35,9.0,102.5,68.47,34.98
2016,12,21,8,30,540.0,44.0,2.4,9.0,140.0,114.02,67.69
2016,12,21,8,45,594.5,49.0,2.5,9.5,178.5,160.18,106.32
2016,12,21,9,0,649.0,54.0,2.6,10.0,217.0,212.11,152.2
2016,12,21,9,15,684.5,57.5,2.65,10.5,253.0,260.83,196.91
2016,12,21,9,30,720.0,61.0,2.7,11.0,289.0,311.93,243.4
2016,12,21,9,45,750.5,62.0,2.8,11.5,321.5,360.51,287.28
2016,12,21,10,0,781.0,63.0,2.9,12.0,354.0,410.22,331.14
2016,12,21,10,15,797.5,65.0,2.75,12.0,380.0,455.16,370.4
2016,12,21,10,30,814.0,67.0,2.6,12.0,406.0,499.43,408.0
2016,12,21,10,45,826.5,67.5,2.5,12.5,426.0,538.88,440.15
2016,12,21,11,0,839.0,68.0,2.4,13.0,446.0,576.8,470.15
2016,12,21,11,15,846.5,69.0,2.35,13.0,459.5,607.08,494.65
2016,12,21,11,30,854.0,70.0,2.3,13.0,473.0,638.05,519.11
2016,12,21,11,45,859.0,70.0,2.3,13.5,479.5,663.77,538.41
2016,12,21,12,0,864.0,70.0,2.3,14.0,486.0,686.79,554.34
2016,12,21,12,15,864.0,70.0,2.3,14.0,484.5,703.43,566.55
2016,12,21,12,30,864.0,70.0,2.3,14.0,483.0,716.98,576.59
2016,12,21,12,45,858.0,70.0,2.3,14.5,474.0,722.99,580.09
2016,12,21,13,0,852.0,70.0,2.3,15.0,465.0,731.47,585.59
2016,12,21,13,15,844.5,69.0,2.25,15.0,449.0,728.82,583.7
2016,12,21,13,30,837.0,68.0,2.2,15.0,433.0,722.95,579.64
2016,12,21,13,45,825.5,66.5,2.2,15.0,410.5,710.33,571.0
2016,12,21,14,0,814.0,65.0,2.2,15.0,388.0,694.73,560.19
2016,12,21,14,15,795.5,63.0,2.1,14.5,359.5,670.6,543.33
2016,12,21,14,30,777.0,61.0,2.0,14.0,331.0,644.01,524.39
2016,12,21,14,45,750.0,58.0,1.95,14.0,297.0,608.07,497.29
2016,12,21,15,0,723.0,55.0,1.9,14.0,263.0,570.53,468.15
2016,12,21,15,15,682.0,51.5,1.75,13.5,225.0,522.1,429.12
2016,12,21,15,30,641.0,48.0,1.6,13.0,187.0,473.45,388.56
2016,12,21,15,45,576.5,42.5,1.5,12.5,148.0,409.07,334.11
2016,12,21,16,0,512.0,37.0,1.4,12.0,109.0,353.01,283.93
2016,12,21,16,15,400.5,28.5,1.4,11.5,72.5,267.81,204.57
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,180.58,54.3
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,71.55,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,15.0,1.4,7.5,34.5,11.61,0.0
2016,12,22,8,0,410.0,30.0,1.3,8.0,69.0,33.07,15.32
2016,12,22,8,15,497.5,37.0,1.2,8.0,108.0,71.3,36.06
2016,12,22,8,30,585.0,44.0,1.1,8.0,147.0,118.86,69.94
2016,12,22,8,45,638.5,48.5,1.05,8.5,187.0,167.62,110.62
2016,12,22,9,0,692.0,53.0,1.0,9.0,227.0,220.17,156.83
2016,12,22,9,15,726.5,56.5,0.9,9.5,264.0,270.77,202.63
2016,12,22,9,30,761.0,60.0,0.8,10.0,301.0,323.59,249.62
2016,12,22,9,45,785.0,62.5,0.75,10.5,333.0,373.18,293.17
2016,12,22,10,0,809.0,65.0,0.7,11.0,365.0,423.29,335.7
2016,12,22,10,15,825.0,67.0,0.8,11.5,392.0,469.28,374.64
2016,12,22,10,30,841.0,69.0,0.9,12.0,419.0,514.49,411.91
2016,12,22,10,45,852.0,70.0,1.0,12.5,439.5,554.79,444.54
2016,12,22,11,0,863.0,71.0,1.1,13.0,460.0,593.4,475.12
2016,12,22,11,15,870.0,72.0,1.15,13.0,473.5,627.63,502.27
2016,12,22,11,30,877.0,73.0,1.2,13.0,487.0,655.69,524.53
2016,12,22,11,45,880.0,73.0,1.25,13.5,493.0,680.78,543.27
2016,12,22,12,0,883.0,73.0,1.3,14.0,499.0,703.01,558.58
2016,12,22,12,15,882.5,73.0,1.3,14.0,497.5,719.78,570.48
2016,12,22,12,30,882.0,73.0,1.3,14.0,496.0,733.39,580.22
2016,12,22,12,45,880.0,72.0,1.3,14.5,487.0,741.47,585.04
2016,12,22,13,0,878.0,71.0,1.3,15.0,478.0,746.26,587.66
2016,12,22,13,15,870.0,70.0,1.2,15.0,461.5,743.28,584.83
2016,12,22,13,30,862.0,69.0,1.1,15.0,445.0,743.03,584.08
2016,12,22,13,45,849.5,67.5,1.05,15.0,422.0,729.69,574.59
2016,12,22,14,0,837.0,66.0,1.0,15.0,399.0,713.27,563.05
2016,12,22,14,15,817.0,64.0,0.95,14.5,369.0,687.88,546.0
2016,12,22,14,30,797.0,62.0,0.9,14.0,339.0,659.98,526.93
2016,12,22,14,45,766.5,59.5,0.85,14.0,304.0,621.94,499.01
2016,12,22,15,0,736.0,57.0,0.8,14.0,269.0,582.34,469.17
2016,12,22,15,15,693.5,53.0,0.85,13.5,230.5,532.0,431.08
2016,12,22,15,30,651.0,49.0,0.9,13.0,192.0,481.49,391.12
2016,12,22,15,45,584.5,43.5,1.0,12.5,151.5,415.56,337.3
2016,12,22,16,0,518.0,38.0,1.1,12.0,111.0,358.22,287.36
2016,12,22,16,15,406.0,29.5,1.15,11.5,74.5,272.36,208.52
2016,12,22,16,30,294.0,21.0,1.2,11.0,38.0,185.01,65.23
2016,12,22,16,45,147.0,10.5,1.25,11.0,19.0,73.31,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,4.05,9.0,8.0,7.41,0.0
2016,12,23,8,0,0.0,16.0,4.0,9.0,16.0,14.83,6.05
2016,12,23,8,15,0.0,25.5,3.8,9.0,25.5,23.66,14.36
2016,12,23,8,30,0.0,35.0,3.6,9.0,35.0,32.5,22.33
2016,12,23,8,45,0.0,45.0,3.45,9.5,45.0,41.82,30.59
2016,12,23,9,0,0.0,55.0,3.3,10.0,55.0,51.14,38.75
2016,12,23,9,15,0.0,64.5,3.15,10.0,64.5,60.04,46.53
2016,12,23,9,30,0.0,74.0,3.0,10.0,74.0,68.99,54.28
2016,12,23,9,45,0.0,82.5,2.9,10.5,82.5,77.06,61.07
2016,12,23,10,0,0.0,91.0,2.8,11.0,91.0,85.18,67.82
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,66.06,51.38
2016,12,23,10,30,0.0,51.0,2.9,11.0,51.0,47.4,35.32
2016,12,23,10,45,0.0,88.5,2.95,11.5,88.5,82.68,65.34
2016,12,23,11,0,0.0,126.0,3.0,12.0,126.0,119.42,96.12
2016,12,23,11,15,163.5,158.5,3.35,12.0,236.0,266.37,221.29
2016,12,23,11,30,327.0,191.0,3.7,12.0,346.0,422.14,349.96
2016,12,23,11,45,163.5,171.5,4.05,12.0,249.0,291.91,242.2
2016,12,23,12,0,0.0,152.0,4.4,12.0,152.0,146.37,118.33
2016,12,23,12,15,0.0,95.0,4.55,12.0,95.0,88.99,70.27
2016,12,23,12,30,0.0,38.0,4.7,12.0,38.0,35.31,24.64
2016,12,23,12,45,0.0,44.5,4.9,12.0,44.5,41.36,29.85
2016,12,23,13,0,0.0,51.0,5.1,12.0,51.0,47.41,35.04
2016,12,23,13,15,0.0,44.0,5.1,11.5,44.0,40.89,29.55
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,34.37,24.03
2016,12,23,13,45,57.5,104.0,5.1,11.0,127.0,147.87,123.08
2016,12,23,14,0,115.0,171.0,5.1,11.0,217.0,283.35,238.12
2016,12,23,14,15,108.0,160.0,4.95,11.0,200.5,266.18,223.55
2016,12,23,14,30,101.0,149.0,4.8,11.0,184.0,248.91,209.08
2016,12,23,14,45,96.0,134.0,4.7,11.0,165.0,227.59,191.17
2016,12,23,15,0,91.0,119.0,4.6,11.0,146.0,206.13,172.89
2016,12,23,15,15,82.0,103.0,4.35,10.5,124.5,180.58,151.01
2016,12,23,15,30,73.0,87.0,4.1,10.0,103.0,155.18,128.85
2016,12,23,15,45,60.0,70.0,3.95,10.0,81.5,117.02,95.28
2016,12,23,16,0,47.0,53.0,3.8,10.0,60.0,88.7,69.79
2016,12,23,16,15,23.5,36.5,3.7,9.5,40.0,55.84,39.82
2016,12,23,16,30,0.0,20.0,3.6,9.0,20.0,19.45,2.93
2016,12,23,16,45,0.0,10.0,3.5,9.0,10.0,9.53,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,2.7,6.5,33.5,10.78,0.0
2016,12,24,8,0,420.0,28.0,2.7,7.0,67.0,29.77,13.41
2016,12,24,8,15,508.0,34.5,2.75,7.0,106.5,69.22,34.42
2016,12,24,8,30,596.0,41.0,2.8,7.0,146.0,116.42,67.77
2016,12,24,8,45,652.5,45.5,2.85,7.5,186.0,165.03,108.48
2016,12,24,9,0,709.0,50.0,2.9,8.0,226.0,218.89,156.46
2016,12,24,9,15,743.0,53.0,2.9,8.0,263.0,269.66,204.02
2016,12,24,9,30,777.0,56.0,2.9,8.0,300.0,322.57,253.34
2016,12,24,9,45,803.0,57.5,2.95,8.5,333.0,372.62,299.32
2016,12,24,10,0,829.0,59.0,3.0,9.0,366.0,423.31,344.71
2016,12,24,10,15,844.5,60.5,3.0,9.0,393.0,467.9,384.68
2016,12,24,10,30,860.0,62.0,3.0,9.0,420.0,512.66,423.76
2016,12,24,10,45,870.5,63.0,3.05,9.5,440.5,552.99,457.68
2016,12,24,11,0,881.0,64.0,3.1,10.0,461.0,591.56,489.34
2016,12,24,11,15,887.5,65.0,3.1,10.0,474.5,625.7,517.55
2016,12,24,11,30,894.0,66.0,3.1,10.0,488.0,657.43,543.37
2016,12,24,11,45,897.5,66.0,3.1,10.0,494.0,683.39,564.11
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,706.47,581.48
2016,12,24,12,15,900.5,66.0,3.1,10.0,499.0,723.7,594.44
2016,12,24,12,30,900.0,66.0,3.1,10.0,498.0,737.71,605.06
2016,12,24,12,45,890.0,67.5,3.1,10.5,488.0,743.28,608.31
2016,12,24,13,0,880.0,69.0,3.1,11.0,478.0,745.43,609.15
2016,12,24,13,15,872.5,68.5,3.05,11.0,462.5,743.64,608.01
2016,12,24,13,30,865.0,68.0,3.0,11.0,447.0,738.59,604.54
2016,12,24,13,45,853.5,66.5,3.0,11.0,424.0,732.18,600.39
2016,12,24,14,0,842.0,65.0,3.0,11.0,401.0,716.66,589.35
2016,12,24,14,15,823.5,63.0,2.9,10.5,372.0,692.49,572.22
2016,12,24,14,30,805.0,61.0,2.8,10.0,343.0,665.73,552.89
2016,12,24,14,45,779.0,58.0,2.75,10.0,308.5,630.17,525.55
2016,12,24,15,0,753.0,55.0,2.7,10.0,274.0,592.85,496.25
2016,12,24,15,15,712.5,51.5,2.6,9.5,235.5,544.11,456.54
2016,12,24,15,30,672.0,48.0,2.5,9.0,197.0,495.01,415.05
2016,12,24,15,45,610.0,42.5,2.4,8.5,157.0,431.11,359.85
2016,12,24,16,0,548.0,37.0,2.3,8.0,117.0,369.21,304.09
2016,12,24,16,15,436.0,29.0,2.3,7.5,79.0,281.95,222.62
2016,12,24,16,30,324.0,21.0,2.3,7.0,41.0,201.52,92.19
2016,12,24,16,45,162.0,10.5,2.35,7.0,20.5,80.29,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,2.2,4.5,33.0,10.8,0.0
2016,12,25,8,0,409.0,28.0,2.3,5.0,66.0,28.86,13.32
2016,12,25,8,15,498.0,35.0,2.35,5.5,105.0,66.75,33.09
2016,12,25,8,30,587.0,42.0,2.4,6.0,144.0,115.3,67.47
2016,12,25,8,45,641.0,46.5,2.45,6.5,183.5,162.93,107.43
2016,12,25,9,0,695.0,51.0,2.5,7.0,223.0,215.58,154.45
2016,12,25,9,15,730.0,54.5,2.5,7.0,260.5,266.44,202.04
2016,12,25,9,30,765.0,58.0,2.5,7.0,298.0,319.59,251.5
2016,12,25,9,45,781.0,62.0,2.55,7.5,329.0,367.96,296.19
2016,12,25,10,0,797.0,66.0,2.6,8.0,360.0,416.18,339.58
2016,12,25,10,15,813.5,67.5,2.6,8.0,387.0,461.54,380.03
2016,12,25,10,30,830.0,69.0,2.6,8.0,414.0,506.19,418.88
2016,12,25,10,45,565.5,126.0,2.65,8.5,366.5,455.99,378.9
2016,12,25,11,0,301.0,183.0,2.7,9.0,319.0,373.51,310.74
2016,12,25,11,15,322.0,185.5,2.75,9.0,335.0,400.9,334.23
2016,12,25,11,30,343.0,188.0,2.8,9.0,351.0,428.58,357.29
2016,12,25,11,45,264.5,201.5,2.85,9.5,328.0,402.06,334.29
2016,12,25,12,0,186.0,215.0,2.9,10.0,305.0,361.54,299.93
2016,12,25,12,15,316.5,193.5,2.9,10.0,345.5,445.19,370.47
2016,12,25,12,30,447.0,172.0,2.9,10.0,386.0,533.41,442.81
2016,12,25,12,45,439.5,171.5,2.9,10.5,379.0,534.72,442.84
2016,12,25,13,0,432.0,171.0,2.9,11.0,372.0,534.16,441.92
2016,12,25,13,15,414.5,166.5,2.9,11.0,354.0,519.79,430.9
2016,12,25,13,30,397.0,162.0,2.9,11.0,336.0,503.63,418.47
2016,12,25,13,45,256.0,167.0,2.95,11.0,277.0,393.22,328.24
2016,12,25,14,0,115.0,172.0,3.0,11.0,218.0,284.47,237.01
2016,12,25,14,15,110.5,160.5,2.95,10.5,202.0,268.47,224.74
2016,12,25,14,30,106.0,149.0,2.9,10.0,186.0,252.26,211.81
2016,12,25,14,45,102.5,134.0,2.85,10.0,167.0,231.88,194.86
2016,12,25,15,0,99.0,119.0,2.8,10.0,148.0,211.25,177.45
2016,12,25,15,15,366.0,85.0,2.75,9.5,170.0,362.64,308.22
2016,12,25,15,30,633.0,51.0,2.7,9.0,192.0,475.22,400.69
2016,12,25,15,45,571.5,45.0,2.65,8.5,153.0,417.44,349.36
2016,12,25,16,0,510.0,39.0,2.6,8.0,114.0,357.26,295.1
2016,12,25,16,15,402.5,30.5,2.7,7.5,77.5,273.52,217.1
2016,12,25,16,30,295.0,22.0,2.8,7.0,41.0,190.05,94.79
2016,12,25,16,45,147.5,11.0,2.95,7.0,20.5,74.72,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,211.5,13.5,2.8,3.5,33.0,10.38,0.0
2016,12,26,8,0,423.0,27.0,2.9,4.0,66.0,29.13,13.85
2016,12,26,8,15,511.0,34.0,2.95,4.5,105.5,67.23,33.35
2016,12,26,8,30,599.0,41.0,3.0,5.0,145.0,114.86,66.86
2016,12,26,8,45,650.0,46.0,3.05,5.5,184.5,163.06,107.54
2016,12,26,9,0,701.0,51.0,3.1,6.0,224.0,215.95,155.16
2016,12,26,9,15,736.0,54.0,3.1,6.0,261.5,266.62,202.93
2016,12,26,9,30,771.0,57.0,3.1,6.0,299.0,319.56,252.64
2016,12,26,9,45,791.5,60.5,3.1,6.5,331.5,369.43,298.89
2016,12,26,10,0,812.0,64.0,3.1,7.0,364.0,419.55,344.14
2016,12,26,10,15,828.5,65.5,3.05,7.5,391.0,465.58,384.77
2016,12,26,10,30,845.0,67.0,3.0,8.0,418.0,510.88,423.58
2016,12,26,10,45,855.5,68.5,3.0,8.5,438.5,551.89,457.99
2016,12,26,11,0,866.0,70.0,3.0,9.0,459.0,591.21,490.12
2016,12,26,11,15,872.5,70.5,2.95,9.0,472.5,621.7,515.43
2016,12,26,11,30,879.0,71.0,2.9,9.0,486.0,652.68,540.56
2016,12,26,11,45,882.0,71.5,2.85,9.5,492.5,678.79,560.43
2016,12,26,12,0,885.0,72.0,2.8,10.0,499.0,702.06,576.66
2016,12,26,12,15,884.5,71.5,2.7,10.0,498.0,718.69,588.56
2016,12,26,12,30,884.0,71.0,2.6,10.0,497.0,732.14,598.11
2016,12,26,12,45,880.0,70.5,2.55,10.5,488.0,739.79,602.59
2016,12,26,13,0,876.0,70.0,2.5,11.0,479.0,744.12,604.71
2016,12,26,13,15,867.5,69.0,2.45,11.0,463.0,741.16,602.62
2016,12,26,13,30,859.0,68.0,2.4,11.0,447.0,740.96,602.75
2016,12,26,13,45,846.0,67.0,2.35,11.0,424.0,728.27,593.58
2016,12,26,14,0,833.0,66.0,2.3,11.0,401.0,712.52,582.22
2016,12,26,14,15,814.5,64.0,2.15,11.0,372.0,688.61,564.02
2016,12,26,14,30,796.0,62.0,2.0,11.0,343.0,662.13,543.75
2016,12,26,14,45,768.5,59.0,1.95,11.0,308.5,625.82,516.27
2016,12,26,15,0,741.0,56.0,1.9,11.0,274.0,587.82,486.93
2016,12,26,15,15,700.5,52.5,1.85,10.0,236.0,539.41,449.17
2016,12,26,15,30,660.0,49.0,1.8,9.0,198.0,490.67,409.47
2016,12,26,15,45,598.0,43.5,1.75,8.5,158.0,427.06,355.28
2016,12,26,16,0,536.0,38.0,1.7,8.0,118.0,365.44,300.55
2016,12,26,16,15,431.0,30.0,1.8,7.5,80.5,288.25,228.69
2016,12,26,16,30,326.0,22.0,1.9,7.0,43.0,206.14,110.65
2016,12,26,16,45,163.0,11.0,2.0,7.0,21.5,81.75,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,1.7,4.5,31.0,11.28,0.0
2016,12,27,8,0,358.0,29.0,1.7,5.0,62.0,27.82,13.62
2016,12,27,8,15,447.5,37.0,1.65,5.5,99.5,63.62,32.62
2016,12,27,8,30,537.0,45.0,1.6,6.0,137.0,109.07,64.38
2016,12,27,8,45,596.5,49.5,1.55,6.5,176.5,155.16,102.4
2016,12,27,9,0,656.0,54.0,1.5,7.0,216.0,207.65,148.5
2016,12,27,9,15,692.5,58.0,1.35,7.5,253.0,257.49,194.04
2016,12,27,9,30,729.0,62.0,1.2,8.0,290.0,309.86,241.26
2016,12,27,9,45,758.0,63.5,1.1,8.5,323.0,358.99,285.03
2016,12,27,10,0,787.0,65.0,1.0,9.0,356.0,409.15,328.27
2016,12,27,10,15,804.0,67.0,1.1,9.5,383.0,454.96,367.7
2016,12,27,10,30,821.0,69.0,1.2,10.0,410.0,500.16,405.58
2016,12,27,10,45,831.0,71.0,1.3,10.5,430.5,540.65,438.87
2016,12,27,11,0,841.0,73.0,1.4,11.0,451.0,579.5,470.09
2016,12,27,11,15,848.0,73.5,1.4,11.0,464.5,612.96,496.77
2016,12,27,11,30,855.0,74.0,1.4,11.0,478.0,644.13,521.23
2016,12,27,11,45,785.0,87.5,1.4,11.5,462.5,636.15,514.29
2016,12,27,12,0,715.0,101.0,1.4,12.0,447.0,624.67,504.72
2016,12,27,12,15,616.0,128.5,1.3,12.0,426.0,600.67,485.01
2016,12,27,12,30,517.0,156.0,1.2,12.0,405.0,566.2,457.34
2016,12,27,12,45,521.5,151.5,1.1,12.0,399.5,572.57,462.39
2016,12,27,13,0,526.0,147.0,1.0,12.0,394.0,576.94,465.45
2016,12,27,13,15,584.5,127.0,1.0,12.0,392.5,606.91,489.46
2016,12,27,13,30,643.0,107.0,1.0,12.0,391.0,629.98,508.05
2016,12,27,13,45,576.0,115.0,1.0,12.5,360.0,588.32,475.33
2016,12,27,14,0,509.0,123.0,1.0,13.0,329.0,540.35,438.29
2016,12,27,14,15,487.0,119.5,1.0,12.5,305.0,516.36,421.37
2016,12,27,14,30,465.0,116.0,1.0,12.0,281.0,491.1,402.84
2016,12,27,14,45,447.0,106.5,1.05,12.0,252.5,460.24,379.3
2016,12,27,15,0,429.0,97.0,1.1,12.0,224.0,428.42,354.36
2016,12,27,15,15,399.5,87.0,1.15,11.5,192.5,387.82,322.08
2016,12,27,15,30,370.0,77.0,1.2,11.0,161.0,347.48,288.85
2016,12,27,15,45,330.0,64.0,1.25,10.5,128.0,297.6,246.53
2016,12,27,16,0,290.0,51.0,1.3,10.0,95.0,249.37,204.07
2016,12,27,16,15,219.0,38.0,1.35,9.5,65.0,187.31,147.49
2016,12,27,16,30,148.0,25.0,1.4,9.0,35.0,124.39,68.84
2016,12,27,16,45,74.0,12.5,1.5,9.0,17.5,44.4,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,13.0,2.35,5.5,32.5,10.79,0.0
2016,12,28,8,0,426.0,26.0,2.4,6.0,65.0,26.74,12.57
2016,12,28,8,15,513.5,33.0,2.4,6.0,104.0,64.79,31.39
2016,12,28,8,30,601.0,40.0,2.4,6.0,143.0,112.32,64.37
2016,12,28,8,45,657.0,44.0,2.4,6.5,183.0,160.43,104.35
2016,12,28,9,0,713.0,48.0,2.4,7.0,223.0,213.77,151.82
2016,12,28,9,15,746.5,51.0,2.4,7.5,260.5,264.61,199.15
2016,12,28,9,30,780.0,54.0,2.4,8.0,298.0,317.57,248.09
2016,12,28,9,45,807.5,55.0,2.45,9.0,331.0,367.91,293.71
2016,12,28,10,0,835.0,56.0,2.5,10.0,364.0,418.06,337.93
2016,12,28,10,15,850.5,57.5,2.4,10.5,391.0,464.19,377.97
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,509.45,415.99
2016,12,28,10,45,877.0,59.5,2.25,11.5,439.0,550.01,449.29
2016,12,28,11,0,888.0,60.0,2.2,12.0,460.0,588.84,480.25
2016,12,28,11,15,894.0,61.0,2.1,12.0,474.0,623.24,507.59
2016,12,28,11,30,900.0,62.0,2.0,12.0,488.0,655.2,532.4
2016,12,28,11,45,902.5,62.0,1.9,12.5,494.0,681.02,550.66
2016,12,28,12,0,905.0,62.0,1.8,13.0,500.0,703.9,565.5
2016,12,28,12,15,905.0,62.0,1.75,13.0,499.5,721.96,578.14
2016,12,28,12,30,905.0,62.0,1.7,13.0,499.0,736.79,588.48
2016,12,28,12,45,898.5,62.5,1.7,13.5,490.0,744.16,592.84
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,748.13,594.89
2016,12,28,13,15,885.0,62.5,1.65,14.0,465.5,747.1,594.12
2016,12,28,13,30,878.0,62.0,1.6,14.0,450.0,742.76,591.08
2016,12,28,13,45,866.5,60.5,1.6,14.0,427.5,730.53,582.88
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,715.21,572.5
2016,12,28,14,15,837.5,57.5,1.5,13.5,376.5,692.58,556.85
2016,12,28,14,30,820.0,56.0,1.4,13.0,348.0,673.43,543.63
2016,12,28,14,45,795.5,53.5,1.3,13.0,314.0,639.53,518.09
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,603.77,490.76
2016,12,28,15,15,733.5,48.0,1.15,12.5,242.0,557.33,455.18
2016,12,28,15,30,696.0,45.0,1.1,12.0,204.0,510.38,417.25
2016,12,28,15,45,638.0,40.0,1.1,11.5,164.0,448.7,366.38
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,388.82,314.62
2016,12,28,16,15,481.0,28.0,1.1,10.5,86.0,307.82,241.9
2016,12,28,16,30,382.0,21.0,1.1,10.0,48.0,229.28,136.07
2016,12,28,16,45,191.0,10.5,1.15,9.5,24.0,94.2,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,188.5,14.5,3.3,6.5,31.5,11.32,0.0
2016,12,29,8,0,377.0,29.0,3.4,7.0,63.0,26.78,16.09
2016,12,29,8,15,470.5,36.5,3.45,7.0,102.0,63.21,31.59
2016,12,29,8,30,564.0,44.0,3.5,7.0,141.0,109.73,63.63
2016,12,29,8,45,620.0,49.5,3.55,7.5,181.5,157.57,103.21
2016,12,29,9,0,676.0,55.0,3.6,8.0,222.0,211.48,150.94
2016,12,29,9,15,713.5,59.0,3.6,8.0,259.5,262.67,198.61
2016,12,29,9,30,751.0,63.0,3.6,8.0,297.0,316.47,248.62
2016,12,29,9,45,761.0,69.0,3.65,8.5,328.0,364.23,293.05
2016,12,29,10,0,771.0,75.0,3.7,9.0,359.0,411.37,335.77
2016,12,29,10,15,789.5,77.0,3.6,9.5,387.0,457.47,376.2
2016,12,29,10,30,808.0,79.0,3.5,10.0,415.0,503.13,415.08
2016,12,29,10,45,824.0,79.5,3.45,10.5,437.0,545.09,450.05
2016,12,29,11,0,840.0,80.0,3.4,11.0,459.0,585.83,483.12
2016,12,29,11,15,847.5,81.0,3.25,11.5,473.0,620.41,510.2
2016,12,29,11,30,855.0,82.0,3.1,12.0,487.0,652.76,534.83
2016,12,29,11,45,860.5,81.5,3.0,12.5,494.5,679.66,554.93
2016,12,29,12,0,866.0,81.0,2.9,13.0,502.0,703.85,572.09
2016,12,29,12,15,865.5,81.0,2.8,13.0,501.0,721.51,584.64
2016,12,29,12,30,865.0,81.0,2.7,13.0,500.0,736.02,594.89
2016,12,29,12,45,871.0,77.5,2.6,13.5,493.0,747.96,602.18
2016,12,29,13,0,877.0,74.0,2.5,14.0,486.0,756.67,607.12
2016,12,29,13,15,868.5,73.0,2.4,14.0,470.5,754.25,605.07
2016,12,29,13,30,860.0,72.0,2.3,14.0,455.0,748.48,600.75
2016,12,29,13,45,847.5,70.5,2.25,14.0,432.0,735.84,591.79
2016,12,29,14,0,835.0,69.0,2.2,14.0,409.0,720.1,580.61
2016,12,29,14,15,816.5,67.0,2.1,14.0,380.0,696.41,563.14
2016,12,29,14,30,798.0,65.0,2.0,14.0,351.0,670.1,543.62
2016,12,29,14,45,770.0,62.5,1.9,14.0,316.5,634.16,516.53
2016,12,29,15,0,742.0,60.0,1.8,14.0,282.0,596.46,487.64
2016,12,29,15,15,702.0,56.0,1.7,13.0,243.5,547.73,450.15
2016,12,29,15,30,662.0,52.0,1.6,12.0,205.0,498.56,410.75
2016,12,29,15,45,597.0,46.5,1.5,11.5,164.5,438.1,359.77
2016,12,29,16,0,532.0,41.0,1.4,11.0,124.0,375.43,305.22
2016,12,29,16,15,427.5,32.5,1.45,10.5,86.0,291.68,230.72
2016,12,29,16,30,323.0,24.0,1.5,10.0,48.0,211.2,131.25
2016,12,29,16,45,161.5,12.0,1.6,9.5,24.0,82.93,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,130.5,15.5,0.7,7.5,27.0,12.23,0.0
2016,12,30,8,0,261.0,31.0,0.6,8.0,54.0,27.34,16.49
2016,12,30,8,15,340.0,42.0,0.55,8.5,89.0,59.59,33.03
2016,12,30,8,30,419.0,53.0,0.5,9.0,124.0,100.47,61.57
2016,12,30,8,45,464.5,62.0,0.45,9.5,160.5,142.05,95.38
2016,12,30,9,0,510.0,71.0,0.4,10.0,197.0,188.1,134.82
2016,12,30,9,15,547.0,77.0,0.55,10.0,231.0,233.03,174.99
2016,12,30,9,30,584.0,83.0,0.7,10.0,265.0,280.87,217.74
2016,12,30,9,45,623.5,84.5,0.85,10.5,298.0,327.7,258.91
2016,12,30,10,0,663.0,86.0,1.0,11.0,331.0,376.85,301.3
2016,12,30,10,15,695.0,82.5,1.15,11.5,356.5,419.17,337.67
2016,12,30,10,30,727.0,79.0,1.3,12.0,382.0,461.6,373.46
2016,12,30,10,45,721.5,88.0,1.45,12.5,401.5,498.94,404.23
2016,12,30,11,0,716.0,97.0,1.6,13.0,421.0,533.36,431.98
2016,12,30,11,15,722.5,99.0,1.6,13.0,434.0,564.98,457.28
2016,12,30,11,30,729.0,101.0,1.6,13.0,447.0,594.71,480.68
2016,12,30,11,45,784.5,91.0,1.65,13.5,468.5,639.46,515.1
2016,12,30,12,0,840.0,81.0,1.7,14.0,490.0,685.97,549.77
2016,12,30,12,15,840.0,81.0,1.7,14.0,489.5,703.6,562.24
2016,12,30,12,30,840.0,81.0,1.7,14.0,489.0,718.18,572.83
2016,12,30,12,45,836.0,80.5,1.75,14.0,481.0,726.11,579.1
2016,12,30,13,0,832.0,80.0,1.8,14.0,473.0,730.82,583.21
2016,12,30,13,15,824.0,79.0,1.85,14.0,457.5,728.72,582.48
2016,12,30,13,30,816.0,78.0,1.9,14.0,442.0,723.42,579.56
2016,12,30,13,45,802.5,76.5,2.0,14.0,420.0,710.28,571.29
2016,12,30,14,0,789.0,75.0,2.1,14.0,398.0,694.18,560.82
2016,12,30,14,15,770.0,73.0,2.15,13.5,369.5,670.66,545.34
2016,12,30,14,30,751.0,71.0,2.2,13.0,341.0,644.66,527.72
2016,12,30,14,45,722.0,68.0,2.3,13.0,307.5,608.22,500.93
2016,12,30,15,0,693.0,65.0,2.4,13.0,274.0,574.63,475.25
2016,12,30,15,15,652.0,61.0,2.35,12.5,236.5,526.78,437.13
2016,12,30,15,30,611.0,57.0,2.3,12.0,199.0,478.84,397.62
2016,12,30,15,45,539.5,51.5,2.25,11.5,159.0,411.2,340.65
2016,12,30,16,0,468.0,46.0,2.2,11.0,119.0,346.37,284.09
2016,12,30,16,15,365.5,36.5,2.2,10.5,82.5,264.48,210.9
2016,12,30,16,30,263.0,27.0,2.2,10.0,46.0,186.6,120.52
2016,12,30,16,45,131.5,13.5,2.25,10.0,23.0,71.34,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
